Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,7,45,187.0,16.0,1.4,2.5,34.5,59.17,3.87
2016,1,1,8,0,374.0,32.0,1.6,3.0,69.0,136.31,92.33
2016,1,1,8,15,465.0,40.5,1.6,3.5,109.0,190.63,143.79
2016,1,1,8,30,556.0,49.0,1.6,4.0,149.0,252.93,199.91
2016,1,1,8,45,612.0,54.5,1.6,4.5,190.0,305.82,248.34
2016,1,1,9,0,668.0,60.0,1.6,5.0,231.0,362.21,298.64
2016,1,1,9,15,705.0,64.5,1.6,5.5,269.0,411.63,342.03
2016,1,1,9,30,742.0,69.0,1.6,6.0,307.0,459.99,383.27
2016,1,1,9,45,758.5,74.0,1.65,7.0,339.5,500.56,416.46
2016,1,1,10,0,775.0,79.0,1.7,8.0,372.0,539.98,447.64
2016,1,1,10,15,793.0,81.5,1.6,8.0,400.0,576.15,476.26
2016,1,1,10,30,811.0,84.0,1.5,8.0,428.0,610.72,502.85
2016,1,1,10,45,822.0,85.5,1.45,8.5,449.5,637.79,522.49
2016,1,1,11,0,833.0,87.0,1.4,9.0,471.0,662.48,539.89
2016,1,1,11,15,840.0,88.5,1.3,9.0,485.0,681.88,553.46
2016,1,1,11,30,847.0,90.0,1.2,9.0,499.0,698.45,564.3
2016,1,1,11,45,851.5,89.5,1.15,9.5,506.0,708.09,569.35
2016,1,1,12,0,856.0,89.0,1.1,10.0,513.0,714.64,572.27
2016,1,1,12,15,855.5,89.0,1.05,10.0,512.0,715.09,571.89
2016,1,1,12,30,855.0,89.0,1.0,10.0,511.0,712.38,569.4
2016,1,1,12,45,856.0,87.0,1.0,10.5,503.0,705.3,563.48
2016,1,1,13,0,857.0,85.0,1.0,11.0,495.0,695.07,555.44
2016,1,1,13,15,848.5,83.5,1.0,11.0,479.0,675.91,541.71
2016,1,1,13,30,840.0,82.0,1.0,11.0,463.0,653.98,525.49
2016,1,1,13,45,828.5,80.0,1.0,11.0,440.0,626.99,505.24
2016,1,1,14,0,817.0,78.0,1.0,11.0,417.0,597.69,482.91
2016,1,1,14,15,688.5,88.5,0.95,10.5,360.5,514.31,418.46
2016,1,1,14,30,560.0,99.0,0.9,10.0,304.0,433.38,354.91
2016,1,1,14,45,526.5,96.5,0.9,10.0,274.5,393.78,322.84
2016,1,1,15,0,493.0,94.0,0.9,10.0,245.0,353.07,288.78
2016,1,1,15,15,464.5,84.5,0.85,9.5,211.5,310.42,252.72
2016,1,1,15,30,436.0,75.0,0.8,9.0,178.0,268.95,216.65
2016,1,1,15,45,389.5,64.5,0.75,8.5,143.5,221.35,174.9
2016,1,1,16,0,343.0,54.0,0.7,8.0,109.0,177.24,135.47
2016,1,1,16,15,274.0,40.5,0.75,7.5,76.0,127.49,91.52
2016,1,1,16,30,205.0,27.0,0.8,7.0,43.0,82.69,45.09
2016,1,1,16,45,102.5,13.5,0.9,7.0,21.5,30.68,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.0,1.35,5.0,13.0,12.54,0.0
2016,1,2,8,0,0.0,26.0,1.5,6.0,26.0,25.24,14.72
2016,1,2,8,15,0.0,41.5,1.5,6.5,41.5,41.18,29.49
2016,1,2,8,30,0.0,57.0,1.5,7.0,57.0,56.99,43.62
2016,1,2,8,45,0.0,73.0,1.5,7.5,73.0,73.31,58.01
2016,1,2,9,0,0.0,89.0,1.5,8.0,89.0,89.64,72.19
2016,1,2,9,15,3.5,103.0,1.5,8.5,104.0,105.41,85.67
2016,1,2,9,30,7.0,117.0,1.5,9.0,119.0,121.51,99.24
2016,1,2,9,45,11.0,129.0,1.55,9.5,133.0,135.99,111.29
2016,1,2,10,0,15.0,141.0,1.6,10.0,147.0,150.79,123.47
2016,1,2,10,15,21.0,153.5,1.75,10.5,162.0,167.63,137.29
2016,1,2,10,30,27.0,166.0,1.9,11.0,177.0,184.82,151.29
2016,1,2,10,45,69.5,184.5,2.1,12.0,216.0,239.79,196.73
2016,1,2,11,0,112.0,203.0,2.3,13.0,255.0,297.59,243.46
2016,1,2,11,15,297.5,184.5,2.4,13.0,327.5,411.78,338.52
2016,1,2,11,30,483.0,166.0,2.5,13.0,400.0,531.35,434.91
2016,1,2,11,45,310.0,194.5,2.6,13.5,346.0,437.9,357.65
2016,1,2,12,0,137.0,223.0,2.7,14.0,292.0,341.89,277.73
2016,1,2,12,15,150.0,222.5,2.7,14.0,297.5,350.6,285.37
2016,1,2,12,30,163.0,222.0,2.7,14.0,303.0,358.84,292.21
2016,1,2,12,45,159.5,219.5,2.7,14.0,297.5,352.64,287.24
2016,1,2,13,0,156.0,217.0,2.7,14.0,292.0,346.03,282.0
2016,1,2,13,15,157.5,209.0,2.6,14.0,282.5,336.0,274.11
2016,1,2,13,30,159.0,201.0,2.5,14.0,273.0,325.48,265.81
2016,1,2,13,45,137.5,190.5,2.45,14.0,251.0,296.92,242.6
2016,1,2,14,0,116.0,180.0,2.4,14.0,229.0,268.96,219.78
2016,1,2,14,15,111.0,168.5,2.15,14.0,212.5,250.34,204.55
2016,1,2,14,30,106.0,157.0,1.9,14.0,196.0,231.77,189.21
2016,1,2,14,45,102.0,142.5,1.65,14.0,177.0,210.34,171.39
2016,1,2,15,0,98.0,128.0,1.4,14.0,158.0,189.01,153.44
2016,1,2,15,15,90.5,111.5,1.2,13.5,136.5,163.89,132.39
2016,1,2,15,30,83.0,95.0,1.0,13.0,115.0,139.24,111.39
2016,1,2,15,45,71.5,77.5,0.85,12.5,92.5,112.44,88.31
2016,1,2,16,0,60.0,60.0,0.7,12.0,70.0,86.52,65.74
2016,1,2,16,15,35.5,43.5,0.75,11.5,49.0,56.01,39.53
2016,1,2,16,30,11.0,27.0,0.8,11.0,28.0,30.88,15.78
2016,1,2,16,45,5.5,13.5,0.9,10.5,14.0,14.22,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,22.5,17.0,1.8,8.5,19.5,22.82,0.0
2016,1,3,8,0,45.0,34.0,1.9,9.0,39.0,50.15,32.84
2016,1,3,8,15,65.0,51.5,1.9,9.5,61.5,77.32,57.7
2016,1,3,8,30,85.0,69.0,1.9,10.0,84.0,106.09,83.06
2016,1,3,8,45,95.0,86.0,1.95,10.5,107.0,132.07,106.06
2016,1,3,9,0,105.0,103.0,2.0,11.0,130.0,158.78,129.33
2016,1,3,9,15,111.5,119.0,1.9,11.5,151.5,183.32,150.32
2016,1,3,9,30,118.0,135.0,1.8,12.0,173.0,208.19,171.11
2016,1,3,9,45,124.0,148.0,1.7,12.5,192.0,229.52,188.57
2016,1,3,10,0,130.0,161.0,1.6,13.0,211.0,251.03,205.81
2016,1,3,10,15,280.0,155.5,1.55,13.0,272.0,344.27,283.11
2016,1,3,10,30,430.0,150.0,1.5,13.0,333.0,446.38,365.09
2016,1,3,10,45,265.0,176.5,1.5,13.5,291.0,371.72,302.88
2016,1,3,11,0,100.0,203.0,1.5,14.0,249.0,282.08,228.34
2016,1,3,11,15,183.0,206.0,1.6,14.0,293.5,350.71,285.1
2016,1,3,11,30,266.0,209.0,1.7,14.0,338.0,421.74,342.03
2016,1,3,11,45,297.0,207.0,1.85,14.0,353.0,443.36,359.42
2016,1,3,12,0,328.0,205.0,2.0,14.0,368.0,464.35,376.59
2016,1,3,12,15,397.5,190.0,2.1,14.0,387.5,496.67,403.28
2016,1,3,12,30,467.0,175.0,2.2,14.0,407.0,536.41,435.18
2016,1,3,12,45,305.5,195.5,2.35,14.5,346.5,435.31,353.59
2016,1,3,13,0,144.0,216.0,2.5,15.0,286.0,336.72,272.7
2016,1,3,13,15,198.0,205.0,2.45,15.0,298.0,358.84,291.97
2016,1,3,13,30,252.0,194.0,2.4,15.0,310.0,386.46,314.7
2016,1,3,13,45,268.5,182.0,2.35,15.0,299.5,378.27,308.43
2016,1,3,14,0,285.0,170.0,2.3,15.0,289.0,368.5,300.92
2016,1,3,14,15,208.0,163.0,1.95,15.0,247.0,301.02,245.52
2016,1,3,14,30,131.0,156.0,1.6,15.0,205.0,244.62,198.79
2016,1,3,14,45,120.0,142.5,1.3,15.0,184.0,219.85,178.33
2016,1,3,15,0,109.0,129.0,1.0,15.0,163.0,195.63,157.99
2016,1,3,15,15,100.0,113.0,0.85,14.5,141.0,170.0,136.68
2016,1,3,15,30,91.0,97.0,0.7,14.0,119.0,144.94,115.48
2016,1,3,15,45,73.5,79.5,0.6,13.5,95.0,115.6,90.52
2016,1,3,16,0,56.0,62.0,0.5,13.0,71.0,87.67,66.55
2016,1,3,16,15,30.5,45.0,0.5,12.5,49.5,56.42,39.95
2016,1,3,16,30,5.0,28.0,0.5,12.0,28.0,29.39,15.38
2016,1,3,16,45,2.5,14.0,0.55,12.0,14.0,14.2,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,11.5,16.5,2.65,11.5,18.0,18.64,0.0
2016,1,4,8,0,23.0,33.0,2.7,12.0,36.0,40.52,25.54
2016,1,4,8,15,39.5,50.0,2.8,12.0,56.5,64.62,47.27
2016,1,4,8,30,56.0,67.0,2.9,12.0,77.0,90.02,69.54
2016,1,4,8,45,65.5,84.0,3.0,12.5,98.5,114.12,90.65
2016,1,4,9,0,75.0,101.0,3.1,13.0,120.0,138.94,112.12
2016,1,4,9,15,80.5,117.0,3.15,13.0,140.5,161.41,131.54
2016,1,4,9,30,86.0,133.0,3.2,13.0,161.0,184.21,150.97
2016,1,4,9,45,88.0,146.5,3.3,13.5,178.0,202.47,166.06
2016,1,4,10,0,90.0,160.0,3.4,14.0,195.0,220.76,180.91
2016,1,4,10,15,305.5,146.0,3.5,14.0,275.0,348.63,288.69
2016,1,4,10,30,521.0,132.0,3.6,14.0,355.0,483.19,399.0
2016,1,4,10,45,400.5,163.0,3.75,14.5,339.5,451.9,371.35
2016,1,4,11,0,280.0,194.0,3.9,15.0,324.0,406.81,333.01
2016,1,4,11,15,270.0,202.0,3.95,15.0,330.5,413.45,338.19
2016,1,4,11,30,260.0,210.0,4.0,15.0,337.0,418.89,342.18
2016,1,4,11,45,242.5,215.5,4.05,15.5,335.0,415.08,338.09
2016,1,4,12,0,225.0,221.0,4.1,16.0,333.0,401.91,326.76
2016,1,4,12,15,181.0,223.0,4.05,16.0,313.0,373.31,303.1
2016,1,4,12,30,137.0,225.0,4.0,16.0,293.0,344.19,278.95
2016,1,4,12,45,77.5,203.5,4.0,16.0,242.0,268.99,217.64
2016,1,4,13,0,18.0,182.0,4.0,16.0,191.0,195.89,157.13
2016,1,4,13,15,173.0,183.0,3.9,15.5,263.0,316.75,259.52
2016,1,4,13,30,328.0,184.0,3.8,15.0,335.0,425.52,349.26
2016,1,4,13,45,315.0,178.5,3.75,15.0,317.5,404.43,331.78
2016,1,4,14,0,302.0,173.0,3.7,15.0,300.0,382.91,314.33
2016,1,4,14,15,296.5,161.0,3.4,14.5,279.0,358.07,294.54
2016,1,4,14,30,291.0,149.0,3.1,14.0,258.0,332.68,273.98
2016,1,4,14,45,279.5,136.0,2.85,14.0,232.5,302.52,248.7
2016,1,4,15,0,268.0,123.0,2.6,14.0,207.0,272.44,223.1
2016,1,4,15,15,251.0,108.5,2.35,13.5,179.0,238.35,194.17
2016,1,4,15,30,234.0,94.0,2.1,13.0,151.0,205.08,165.35
2016,1,4,15,45,207.5,78.0,1.85,13.0,122.0,167.51,132.33
2016,1,4,16,0,181.0,62.0,1.6,13.0,93.0,131.93,100.76
2016,1,4,16,15,136.0,46.5,1.65,12.5,65.5,94.06,67.88
2016,1,4,16,30,91.0,31.0,1.7,12.0,38.0,60.28,35.73
2016,1,4,16,45,45.5,15.5,1.75,12.0,19.0,26.05,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,12.0,1.7,11.5,12.0,11.58,0.0
2016,1,5,8,0,0.0,24.0,1.8,12.0,24.0,23.17,12.64
2016,1,5,8,15,0.0,39.0,2.0,12.0,39.0,38.38,26.46
2016,1,5,8,30,0.0,54.0,2.2,12.0,54.0,53.63,39.9
2016,1,5,8,45,0.0,69.0,2.45,12.0,69.0,68.84,53.21
2016,1,5,9,0,0.0,84.0,2.7,12.0,84.0,84.06,66.4
2016,1,5,9,15,0.0,98.0,2.8,12.0,98.0,98.21,78.52
2016,1,5,9,30,0.0,112.0,2.9,12.0,112.0,112.42,90.55
2016,1,5,9,45,2.0,123.5,3.0,12.5,124.0,125.05,100.95
2016,1,5,10,0,4.0,135.0,3.1,13.0,136.0,137.89,111.41
2016,1,5,10,15,2.0,93.0,3.2,13.0,93.5,91.99,72.73
2016,1,5,10,30,0.0,51.0,3.3,13.0,51.0,49.27,36.47
2016,1,5,10,45,12.5,116.0,3.4,13.0,122.0,122.21,98.28
2016,1,5,11,0,25.0,181.0,3.5,13.0,193.0,199.66,162.58
2016,1,5,11,15,12.5,113.5,3.55,13.0,119.5,119.75,95.89
2016,1,5,11,30,0.0,46.0,3.6,13.0,46.0,44.44,32.19
2016,1,5,11,45,0.0,46.5,3.65,13.0,46.5,44.93,32.62
2016,1,5,12,0,0.0,47.0,3.7,13.0,47.0,45.41,33.01
2016,1,5,12,15,35.5,132.0,3.65,12.5,150.0,159.98,130.41
2016,1,5,12,30,71.0,217.0,3.6,12.0,253.0,280.22,229.99
2016,1,5,12,45,43.5,199.0,3.6,12.0,221.0,239.98,196.2
2016,1,5,13,0,16.0,181.0,3.6,12.0,189.0,193.38,157.32
2016,1,5,13,15,8.0,133.5,3.45,11.5,137.5,137.43,111.09
2016,1,5,13,30,0.0,86.0,3.3,11.0,86.0,83.33,65.64
2016,1,5,13,45,0.0,90.0,3.2,11.0,90.0,87.46,69.28
2016,1,5,14,0,0.0,94.0,3.1,11.0,94.0,91.67,72.94
2016,1,5,14,15,0.0,102.5,2.95,11.0,102.5,100.68,80.68
2016,1,5,14,30,0.0,111.0,2.8,11.0,111.0,110.01,88.69
2016,1,5,14,45,0.0,100.5,2.7,11.0,100.5,99.44,79.81
2016,1,5,15,0,0.0,90.0,2.6,11.0,90.0,88.93,70.91
2016,1,5,15,15,0.0,78.0,2.35,10.5,78.0,76.87,60.72
2016,1,5,15,30,0.0,66.0,2.1,10.0,66.0,64.84,50.4
2016,1,5,15,45,0.0,53.5,1.9,10.0,53.5,52.3,39.41
2016,1,5,16,0,0.0,41.0,1.7,10.0,41.0,39.77,28.33
2016,1,5,16,15,0.0,29.0,1.6,10.0,29.0,28.0,17.81
2016,1,5,16,30,0.0,17.0,1.5,10.0,17.0,16.4,6.76
2016,1,5,16,45,0.0,8.5,1.45,10.0,8.5,8.2,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,11.5,3.3,12.0,11.5,11.09,0.0
2016,1,6,8,0,0.0,23.0,3.3,12.0,23.0,22.21,11.86
2016,1,6,8,15,0.0,39.0,3.15,12.0,39.0,38.37,26.44
2016,1,6,8,30,0.0,55.0,3.0,12.0,55.0,54.72,40.82
2016,1,6,8,45,0.0,71.5,2.95,12.0,71.5,71.58,55.54
2016,1,6,9,0,0.0,88.0,2.9,12.0,88.0,88.44,70.12
2016,1,6,9,15,3.5,103.5,2.95,12.0,104.5,105.85,85.01
2016,1,6,9,30,7.0,119.0,3.0,12.0,121.0,123.58,100.03
2016,1,6,9,45,11.0,130.5,3.05,12.0,134.5,137.5,111.73
2016,1,6,10,0,15.0,142.0,3.1,12.0,148.0,151.74,123.62
2016,1,6,10,15,63.5,164.5,3.15,12.0,191.5,211.41,174.07
2016,1,6,10,30,112.0,187.0,3.2,12.0,235.0,275.42,227.35
2016,1,6,10,45,56.0,97.5,3.25,12.0,121.5,140.13,114.58
2016,1,6,11,0,0.0,8.0,3.3,12.0,8.0,7.72,0.97
2016,1,6,11,15,9.0,96.5,3.4,12.0,101.0,100.01,79.78
2016,1,6,11,30,18.0,185.0,3.5,12.0,194.0,199.03,162.26
2016,1,6,11,45,169.0,197.0,3.6,12.0,282.0,334.08,276.42
2016,1,6,12,0,320.0,209.0,3.7,12.0,370.0,464.24,383.22
2016,1,6,12,15,347.0,204.0,3.65,12.0,378.0,478.18,394.21
2016,1,6,12,30,374.0,199.0,3.6,12.0,386.0,490.86,404.67
2016,1,6,12,45,218.5,204.0,3.55,12.0,313.0,376.73,310.74
2016,1,6,13,0,63.0,209.0,3.5,12.0,240.0,264.88,216.79
2016,1,6,13,15,31.5,121.0,3.35,12.0,136.5,144.61,117.49
2016,1,6,13,30,0.0,33.0,3.2,12.0,33.0,31.87,21.65
2016,1,6,13,45,0.0,69.0,3.1,12.0,69.0,66.7,51.45
2016,1,6,14,0,0.0,105.0,3.0,12.0,105.0,102.96,82.21
2016,1,6,14,15,147.5,126.0,2.85,11.5,182.0,223.65,186.41
2016,1,6,14,30,295.0,147.0,2.7,11.0,259.0,333.71,278.15
2016,1,6,14,45,272.5,138.5,2.55,11.0,234.5,302.75,251.4
2016,1,6,15,0,250.0,130.0,2.4,11.0,210.0,272.68,225.63
2016,1,6,15,15,231.5,115.0,2.2,10.5,182.0,237.98,196.08
2016,1,6,15,30,213.0,100.0,2.0,10.0,154.0,204.27,166.82
2016,1,6,15,45,181.0,84.0,1.8,10.0,124.0,165.51,132.74
2016,1,6,16,0,149.0,68.0,1.6,10.0,94.0,129.31,100.69
2016,1,6,16,15,106.0,51.0,1.55,9.5,66.5,91.58,67.84
2016,1,6,16,30,63.0,34.0,1.5,9.0,39.0,54.45,34.18
2016,1,6,16,45,31.5,17.0,1.45,9.0,19.5,24.16,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,95.5,20.0,0.55,8.5,29.5,44.43,0.43
2016,1,7,8,0,191.0,40.0,0.5,9.0,59.0,99.7,67.2
2016,1,7,8,15,282.0,52.5,0.5,9.5,96.0,148.74,110.66
2016,1,7,8,30,373.0,65.0,0.5,10.0,133.0,206.4,159.89
2016,1,7,8,45,464.0,69.0,0.5,10.5,174.5,263.37,208.47
2016,1,7,9,0,555.0,73.0,0.5,11.0,216.0,327.4,262.1
2016,1,7,9,15,596.5,78.5,0.6,11.0,253.0,376.09,303.76
2016,1,7,9,30,638.0,84.0,0.7,11.0,290.0,426.44,345.95
2016,1,7,9,45,710.0,77.0,0.8,11.5,329.5,480.45,389.72
2016,1,7,10,0,782.0,70.0,0.9,12.0,369.0,535.06,433.05
2016,1,7,10,15,799.5,72.0,1.0,12.0,397.5,571.09,461.84
2016,1,7,10,30,817.0,74.0,1.1,12.0,426.0,605.51,489.09
2016,1,7,10,45,827.0,76.0,1.2,12.0,447.0,633.2,510.87
2016,1,7,11,0,837.0,78.0,1.3,12.0,468.0,658.49,530.63
2016,1,7,11,15,844.0,79.0,1.35,12.0,483.0,678.0,545.0
2016,1,7,11,30,851.0,80.0,1.4,12.0,498.0,694.68,557.13
2016,1,7,11,45,852.0,81.0,1.5,12.0,505.0,704.19,564.54
2016,1,7,12,0,853.0,82.0,1.6,12.0,512.0,710.58,569.83
2016,1,7,12,15,852.5,82.0,1.65,12.0,511.5,711.6,570.89
2016,1,7,12,30,852.0,82.0,1.7,12.0,511.0,709.46,569.8
2016,1,7,12,45,846.0,82.5,1.75,12.0,502.5,700.88,564.08
2016,1,7,13,0,840.0,83.0,1.8,12.0,494.0,689.27,556.26
2016,1,7,13,15,832.5,81.5,1.85,12.0,479.0,671.43,543.85
2016,1,7,13,30,825.0,80.0,1.9,12.0,464.0,650.84,528.88
2016,1,7,13,45,811.0,79.0,1.95,12.0,441.5,623.99,508.59
2016,1,7,14,0,797.0,78.0,2.0,12.0,419.0,594.96,486.27
2016,1,7,14,15,779.0,76.0,1.95,12.0,390.5,560.47,458.77
2016,1,7,14,30,761.0,74.0,1.9,12.0,362.0,524.47,429.57
2016,1,7,14,45,737.5,70.0,1.85,12.0,328.5,482.1,394.74
2016,1,7,15,0,714.0,66.0,1.8,12.0,295.0,439.17,358.6
2016,1,7,15,15,677.0,62.0,1.55,11.5,257.0,391.68,317.88
2016,1,7,15,30,640.0,58.0,1.3,11.0,219.0,343.56,275.66
2016,1,7,15,45,587.5,52.0,1.05,10.5,179.5,288.95,227.43
2016,1,7,16,0,535.0,46.0,0.8,10.0,140.0,237.77,181.26
2016,1,7,16,15,443.0,37.5,0.8,9.5,101.0,176.6,127.92
2016,1,7,16,30,351.0,29.0,0.8,9.0,62.0,123.82,78.55
2016,1,7,16,45,175.5,14.5,0.85,9.0,31.0,52.49,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,7,45,26.5,17.0,0.85,7.5,20.0,23.47,0.0
2016,1,8,8,0,53.0,34.0,0.9,8.0,40.0,51.79,34.13
2016,1,8,8,15,74.0,51.5,0.95,8.0,63.0,79.57,59.7
2016,1,8,8,30,95.0,69.0,1.0,8.0,86.0,109.06,85.95
2016,1,8,8,45,108.5,86.0,1.05,8.0,110.5,136.83,110.77
2016,1,8,9,0,122.0,103.0,1.1,8.0,135.0,165.62,136.17
2016,1,8,9,15,129.0,119.5,1.0,8.5,157.5,191.71,158.53
2016,1,8,9,30,136.0,136.0,0.9,9.0,180.0,218.12,180.58
2016,1,8,9,45,136.5,149.5,0.85,9.5,198.0,237.77,196.56
2016,1,8,10,0,137.0,163.0,0.8,10.0,216.0,257.17,211.97
2016,1,8,10,15,167.0,174.5,0.7,10.5,243.5,291.7,239.54
2016,1,8,10,30,197.0,186.0,0.6,11.0,271.0,327.5,267.41
2016,1,8,10,45,193.5,196.0,0.55,11.5,283.5,340.72,276.64
2016,1,8,11,0,190.0,206.0,0.5,12.0,296.0,353.24,285.31
2016,1,8,11,15,123.0,207.5,0.45,12.0,266.5,311.69,251.03
2016,1,8,11,30,56.0,209.0,0.4,12.0,237.0,259.96,208.73
2016,1,8,11,45,96.0,219.0,0.35,12.5,267.5,299.98,240.92
2016,1,8,12,0,136.0,229.0,0.3,13.0,298.0,348.51,278.22
2016,1,8,12,15,116.5,227.0,0.3,13.0,286.0,332.44,264.91
2016,1,8,12,30,97.0,225.0,0.3,13.0,274.0,307.94,245.72
2016,1,8,12,45,188.5,217.5,0.35,13.0,311.0,371.63,297.61
2016,1,8,13,0,280.0,210.0,0.4,13.0,348.0,433.46,346.21
2016,1,8,13,15,319.0,196.5,0.45,13.0,349.5,441.17,352.72
2016,1,8,13,30,358.0,183.0,0.5,13.0,351.0,446.64,358.02
2016,1,8,13,45,310.5,181.0,0.6,13.0,321.5,406.59,327.33
2016,1,8,14,0,263.0,179.0,0.7,13.0,292.0,367.59,297.29
2016,1,8,14,15,234.0,169.0,0.65,13.0,264.5,332.06,269.16
2016,1,8,14,30,205.0,159.0,0.6,13.0,237.0,290.95,236.34
2016,1,8,14,45,188.0,147.5,0.55,13.0,214.5,262.78,213.52
2016,1,8,15,0,171.0,136.0,0.5,13.0,192.0,235.37,190.92
2016,1,8,15,15,159.5,120.0,0.5,12.5,167.0,206.13,166.95
2016,1,8,15,30,148.0,104.0,0.5,12.0,142.0,177.51,142.93
2016,1,8,15,45,128.5,86.5,0.55,11.5,115.5,144.79,115.08
2016,1,8,16,0,109.0,69.0,0.6,11.0,89.0,113.56,88.04
2016,1,8,16,15,80.0,51.5,0.65,10.5,64.0,81.22,60.02
2016,1,8,16,30,51.0,34.0,0.7,10.0,39.0,51.36,33.09
2016,1,8,16,45,25.5,17.0,0.75,10.0,19.5,23.18,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,18.5,17.0,3.25,9.5,19.0,21.93,0.0
2016,1,9,8,0,37.0,34.0,3.4,10.0,38.0,47.88,31.26
2016,1,9,8,15,56.5,51.5,3.35,10.0,60.5,74.44,55.45
2016,1,9,8,30,76.0,69.0,3.3,10.0,83.0,102.6,80.38
2016,1,9,8,45,87.0,86.5,3.25,10.0,106.0,129.16,104.07
2016,1,9,9,0,98.0,104.0,3.2,10.0,129.0,156.55,128.23
2016,1,9,9,15,104.0,120.0,3.1,10.0,150.5,180.61,149.24
2016,1,9,9,30,110.0,136.0,3.0,10.0,172.0,204.98,170.18
2016,1,9,9,45,107.5,149.5,2.95,10.5,188.0,222.1,184.32
2016,1,9,10,0,105.0,163.0,2.9,11.0,204.0,238.86,197.86
2016,1,9,10,15,104.0,175.5,2.8,11.0,218.5,254.99,211.01
2016,1,9,10,30,103.0,188.0,2.7,11.0,233.0,263.9,218.12
2016,1,9,10,45,236.5,185.0,2.65,11.0,294.5,363.68,301.72
2016,1,9,11,0,370.0,182.0,2.6,11.0,356.0,454.31,376.0
2016,1,9,11,15,335.5,195.0,2.45,11.0,356.5,451.41,372.04
2016,1,9,11,30,301.0,208.0,2.3,11.0,357.0,446.35,366.79
2016,1,9,11,45,267.5,216.0,2.2,11.0,350.0,434.47,356.37
2016,1,9,12,0,234.0,224.0,2.1,11.0,343.0,412.79,338.37
2016,1,9,12,15,171.5,226.0,1.95,11.0,313.0,370.73,303.4
2016,1,9,12,30,109.0,228.0,1.8,11.0,283.0,320.0,261.42
2016,1,9,12,45,207.0,217.5,1.65,11.5,320.5,384.96,314.97
2016,1,9,13,0,305.0,207.0,1.5,12.0,358.0,447.96,364.82
2016,1,9,13,15,229.0,208.0,1.45,12.0,319.5,385.07,313.8
2016,1,9,13,30,153.0,209.0,1.4,12.0,281.0,331.96,270.56
2016,1,9,13,45,141.0,199.0,1.35,12.0,263.0,310.06,253.25
2016,1,9,14,0,129.0,189.0,1.3,12.0,245.0,288.3,235.76
2016,1,9,14,15,88.5,172.5,1.2,12.0,210.0,235.52,192.53
2016,1,9,14,30,48.0,156.0,1.1,12.0,175.0,191.83,156.37
2016,1,9,14,45,44.0,143.0,1.0,12.0,159.0,174.38,142.09
2016,1,9,15,0,40.0,130.0,0.9,12.0,143.0,157.21,127.79
2016,1,9,15,15,34.0,114.5,0.85,11.5,124.5,136.5,110.61
2016,1,9,15,30,28.0,99.0,0.8,11.0,106.0,116.29,93.58
2016,1,9,15,45,20.0,82.0,0.8,11.0,86.5,94.06,74.46
2016,1,9,16,0,12.0,65.0,0.8,11.0,67.0,69.92,53.57
2016,1,9,16,15,6.0,47.5,0.8,11.0,48.5,49.66,35.86
2016,1,9,16,30,0.0,30.0,0.8,11.0,30.0,29.77,17.99
2016,1,9,16,45,0.0,15.0,0.8,11.0,15.0,14.48,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,169.5,16.5,1.6,8.5,33.5,55.24,3.97
2016,1,10,8,0,339.0,33.0,1.8,9.0,67.0,126.95,84.24
2016,1,10,8,15,429.0,42.0,1.85,9.5,106.0,179.87,132.87
2016,1,10,8,30,519.0,51.0,1.9,10.0,145.0,240.9,186.71
2016,1,10,8,45,584.0,55.5,2.0,10.5,186.5,294.94,235.1
2016,1,10,9,0,649.0,60.0,2.1,11.0,228.0,353.39,286.33
2016,1,10,9,15,685.5,64.0,2.1,11.0,266.5,401.91,329.03
2016,1,10,9,30,722.0,68.0,2.1,11.0,305.0,449.66,370.05
2016,1,10,9,45,757.0,69.0,2.15,11.5,340.5,495.91,408.29
2016,1,10,10,0,792.0,70.0,2.2,12.0,376.0,542.26,445.56
2016,1,10,10,15,678.5,97.5,2.1,12.0,373.0,530.9,435.91
2016,1,10,10,30,565.0,125.0,2.0,12.0,370.0,508.07,416.99
2016,1,10,10,45,397.0,165.0,1.95,12.5,341.5,453.61,371.3
2016,1,10,11,0,229.0,205.0,1.9,13.0,313.0,378.48,308.67
2016,1,10,11,15,158.0,212.0,1.8,13.0,287.5,341.04,277.63
2016,1,10,11,30,87.0,219.0,1.7,13.0,262.0,293.13,237.71
2016,1,10,11,45,184.0,219.0,1.6,13.5,312.0,370.57,300.84
2016,1,10,12,0,281.0,219.0,1.5,14.0,362.0,449.34,362.54
2016,1,10,12,15,278.0,220.0,1.45,14.0,361.5,448.86,361.31
2016,1,10,12,30,275.0,221.0,1.4,14.0,361.0,447.37,359.9
2016,1,10,12,45,150.0,207.5,1.35,14.5,284.0,333.2,268.36
2016,1,10,13,0,25.0,194.0,1.3,15.0,207.0,213.49,170.49
2016,1,10,13,15,23.0,187.0,1.25,15.0,198.5,204.53,163.79
2016,1,10,13,30,21.0,180.0,1.2,15.0,190.0,195.64,156.72
2016,1,10,13,45,98.0,184.5,1.15,15.0,228.0,258.11,208.87
2016,1,10,14,0,175.0,189.0,1.1,15.0,266.0,317.41,256.92
2016,1,10,14,15,190.0,175.5,1.05,14.5,254.0,306.93,248.95
2016,1,10,14,30,205.0,162.0,1.0,14.0,242.0,295.12,240.09
2016,1,10,14,45,196.5,148.5,1.0,14.0,219.5,269.14,219.03
2016,1,10,15,0,188.0,135.0,1.0,14.0,197.0,243.29,197.78
2016,1,10,15,15,180.0,119.0,0.9,13.5,172.5,214.97,174.31
2016,1,10,15,30,172.0,103.0,0.8,13.0,148.0,191.87,154.56
2016,1,10,15,45,156.5,86.0,0.75,12.5,121.5,159.69,126.96
2016,1,10,16,0,141.0,69.0,0.7,12.0,95.0,128.6,99.82
2016,1,10,16,15,116.0,52.0,0.75,11.5,70.0,95.93,71.28
2016,1,10,16,30,91.0,35.0,0.8,11.0,45.0,65.41,43.56
2016,1,10,16,45,45.5,17.5,0.9,11.0,22.5,29.54,2.19
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,17.5,1.05,10.5,24.5,33.82,1.29
2016,1,11,8,0,138.0,35.0,1.1,11.0,49.0,76.53,50.71
2016,1,11,8,15,175.0,51.0,1.25,11.0,77.5,111.52,82.85
2016,1,11,8,30,212.0,67.0,1.4,11.0,106.0,149.8,116.84
2016,1,11,8,45,234.0,82.5,1.55,11.5,135.5,184.86,148.04
2016,1,11,9,0,256.0,98.0,1.7,12.0,165.0,221.45,180.03
2016,1,11,9,15,269.0,112.5,1.7,12.0,192.5,254.02,208.36
2016,1,11,9,30,282.0,127.0,1.7,12.0,220.0,287.02,236.44
2016,1,11,9,45,292.0,139.0,1.7,12.5,244.0,315.79,260.06
2016,1,11,10,0,302.0,151.0,1.7,13.0,268.0,344.49,283.08
2016,1,11,10,15,203.5,170.0,1.65,13.0,251.5,308.59,253.01
2016,1,11,10,30,105.0,189.0,1.6,13.0,235.0,266.26,217.22
2016,1,11,10,45,140.0,199.5,1.55,13.5,264.0,310.08,252.54
2016,1,11,11,0,175.0,210.0,1.5,14.0,293.0,348.08,282.35
2016,1,11,11,15,200.0,215.0,1.45,14.0,312.5,373.57,302.41
2016,1,11,11,30,225.0,220.0,1.4,14.0,332.0,399.2,322.45
2016,1,11,11,45,243.0,221.5,1.4,14.5,344.5,423.94,340.96
2016,1,11,12,0,261.0,223.0,1.4,15.0,357.0,439.93,352.72
2016,1,11,12,15,278.0,220.5,1.4,15.0,363.0,449.82,360.55
2016,1,11,12,30,295.0,218.0,1.4,15.0,369.0,458.72,367.65
2016,1,11,12,45,296.0,214.5,1.4,15.5,364.0,453.87,363.33
2016,1,11,13,0,297.0,211.0,1.4,16.0,359.0,447.95,358.3
2016,1,11,13,15,323.5,199.5,1.4,16.0,357.0,449.43,360.2
2016,1,11,13,30,350.0,188.0,1.4,16.0,355.0,449.03,360.54
2016,1,11,13,45,403.5,168.5,1.4,16.0,352.5,462.99,372.14
2016,1,11,14,0,457.0,149.0,1.4,16.0,350.0,465.56,374.85
2016,1,11,14,15,444.0,142.5,1.3,16.0,327.0,438.04,352.86
2016,1,11,14,30,431.0,136.0,1.2,16.0,304.0,409.81,330.24
