Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,45,578.0,100.0,1.1,16.0,304.5,437.94,352.11
2016,1,11,15,0,725.0,64.0,1.0,16.0,305.0,449.81,359.45
2016,1,11,15,15,690.0,60.5,0.95,15.5,267.0,401.25,319.4
2016,1,11,15,30,655.0,57.0,0.9,15.0,229.0,355.38,280.68
2016,1,11,15,45,607.5,51.0,0.85,14.5,189.5,301.57,234.65
2016,1,11,16,0,560.0,45.0,0.8,14.0,150.0,250.68,189.89
2016,1,11,16,15,476.0,37.5,0.85,13.5,110.5,190.81,138.2
2016,1,11,16,30,392.0,30.0,0.9,13.0,71.0,138.42,91.15
2016,1,11,16,45,196.0,15.0,0.95,13.0,35.5,59.96,13.77
2016,1,11,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,7,45,206.5,14.5,2.0,9.5,35.5,59.96,7.23
2016,1,12,8,0,413.0,29.0,2.1,10.0,71.0,140.48,92.55
2016,1,12,8,15,499.0,36.5,2.05,10.5,111.5,194.16,142.38
2016,1,12,8,30,585.0,44.0,2.0,11.0,152.0,253.69,195.41
2016,1,12,8,45,637.0,49.0,1.95,11.5,193.0,306.48,243.03
2016,1,12,9,0,689.0,54.0,1.9,12.0,234.0,362.44,292.1
2016,1,12,9,15,723.0,57.5,1.75,12.0,272.5,411.08,334.38
2016,1,12,9,30,757.0,61.0,1.6,12.0,311.0,460.52,375.86
2016,1,12,9,45,707.5,74.0,1.45,12.5,327.0,477.69,389.67
2016,1,12,10,0,658.0,87.0,1.3,13.0,343.0,487.82,397.09
2016,1,12,10,15,519.0,125.5,1.35,13.5,337.0,463.53,376.97
2016,1,12,10,30,380.0,164.0,1.4,14.0,331.0,425.37,345.43
2016,1,12,10,45,402.0,169.0,1.5,14.5,353.5,462.14,374.11
2016,1,12,11,0,424.0,174.0,1.6,15.0,376.0,490.97,395.94
2016,1,12,11,15,475.0,168.5,1.6,15.0,401.5,527.51,424.43
2016,1,12,11,30,526.0,163.0,1.6,15.0,427.0,563.74,452.3
2016,1,12,11,45,439.5,186.0,1.6,15.5,408.5,532.66,426.01
2016,1,12,12,0,353.0,209.0,1.6,16.0,390.0,490.48,391.85
2016,1,12,12,15,438.0,189.5,1.6,16.0,414.5,539.09,430.51
2016,1,12,12,30,523.0,170.0,1.6,16.0,439.0,577.96,460.93
2016,1,12,12,45,409.5,191.5,1.6,16.0,400.0,517.76,413.3
2016,1,12,13,0,296.0,213.0,1.6,16.0,361.0,450.06,360.13
2016,1,12,13,15,452.5,171.0,1.55,16.0,390.5,515.74,413.69
2016,1,12,13,30,609.0,129.0,1.5,16.0,420.0,570.9,457.2
2016,1,12,13,45,481.0,150.0,1.45,16.0,373.5,494.39,396.76
2016,1,12,14,0,353.0,171.0,1.4,16.0,327.0,417.6,336.21
2016,1,12,14,15,488.0,133.5,1.3,16.0,334.0,455.85,367.56
2016,1,12,14,30,623.0,96.0,1.2,16.0,341.0,480.73,386.74
2016,1,12,14,45,591.5,94.0,1.1,16.0,310.0,440.37,353.71
2016,1,12,15,0,560.0,92.0,1.0,16.0,279.0,400.29,320.81
2016,1,12,15,15,534.0,83.5,1.0,15.5,244.5,356.55,285.38
2016,1,12,15,30,508.0,75.0,1.0,15.0,210.0,313.47,249.35
2016,1,12,15,45,461.0,66.5,1.0,14.5,173.5,263.17,206.63
2016,1,12,16,0,414.0,58.0,1.0,14.0,137.0,216.0,165.57
2016,1,12,16,15,350.5,46.5,1.0,13.5,101.0,164.49,120.85
2016,1,12,16,30,287.0,35.0,1.0,13.0,65.0,118.69,79.86
2016,1,12,16,45,143.5,22.5,1.05,12.5,37.5,58.2,18.37
2016,1,12,17,0,0.0,10.0,1.1,12.0,10.0,9.83,0.0
2016,1,12,17,15,0.0,5.0,1.1,12.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,182.0,16.0,2.9,12.5,34.5,57.12,8.1
2016,1,13,8,0,364.0,32.0,3.1,13.0,69.0,131.86,86.67
2016,1,13,8,15,455.0,40.0,3.2,13.0,109.5,185.33,135.46
2016,1,13,8,30,546.0,48.0,3.3,13.0,150.0,247.02,190.06
2016,1,13,8,45,594.5,55.0,3.45,13.5,190.5,298.89,236.96
2016,1,13,9,0,643.0,62.0,3.6,14.0,231.0,353.85,285.49
2016,1,13,9,15,489.5,91.0,3.8,14.0,231.0,338.86,277.25
2016,1,13,9,30,336.0,120.0,4.0,14.0,231.0,306.49,252.59
2016,1,13,9,45,537.0,102.0,4.25,14.5,302.0,416.79,344.45
2016,1,13,10,0,738.0,84.0,4.5,15.0,373.0,531.07,437.76
2016,1,13,10,15,403.0,135.0,4.55,15.0,295.0,404.47,333.94
2016,1,13,10,30,68.0,186.0,4.6,15.0,217.0,239.34,194.8
2016,1,13,10,45,327.5,160.5,4.7,15.0,316.5,396.12,327.63
2016,1,13,11,0,587.0,135.0,4.8,15.0,416.0,561.63,462.82
2016,1,13,11,15,544.5,152.0,4.85,15.0,419.0,557.93,458.58
2016,1,13,11,30,502.0,169.0,4.9,15.0,422.0,554.31,454.88
2016,1,13,11,45,388.5,196.5,4.95,15.0,394.0,500.12,410.14
2016,1,13,12,0,275.0,224.0,5.0,15.0,366.0,451.89,369.49
2016,1,13,12,15,190.0,228.5,4.95,14.5,326.5,387.68,317.24
2016,1,13,12,30,105.0,233.0,4.9,14.0,287.0,323.05,263.8
2016,1,13,12,45,308.5,200.5,4.9,14.0,357.0,447.87,369.33
2016,1,13,13,0,512.0,168.0,4.9,14.0,427.0,561.42,462.81
2016,1,13,13,15,421.5,181.5,4.8,14.0,390.5,506.78,417.31
2016,1,13,13,30,331.0,195.0,4.7,14.0,354.0,445.55,367.03
2016,1,13,13,45,368.5,178.5,4.6,14.0,348.5,445.12,367.6
2016,1,13,14,0,406.0,162.0,4.5,14.0,343.0,449.62,371.54
2016,1,13,14,15,377.5,155.5,4.3,13.5,315.0,413.93,342.66
2016,1,13,14,30,349.0,149.0,4.1,13.0,287.0,371.71,308.4
2016,1,13,14,45,527.0,112.0,3.95,13.0,300.5,423.51,351.19
2016,1,13,15,0,705.0,75.0,3.8,13.0,314.0,457.6,377.4
2016,1,13,15,15,668.0,71.0,3.25,12.5,275.5,408.08,334.47
2016,1,13,15,30,631.0,67.0,2.7,12.0,237.0,359.71,291.86
2016,1,13,15,45,590.5,59.5,2.2,12.0,197.5,307.67,245.02
2016,1,13,16,0,550.0,52.0,1.7,12.0,158.0,257.94,199.37
2016,1,13,16,15,461.5,44.0,1.55,11.0,117.5,196.05,145.49
2016,1,13,16,30,373.0,36.0,1.4,10.0,77.0,141.94,97.27
2016,1,13,16,45,231.0,24.0,1.25,9.5,45.5,78.55,30.89
2016,1,13,17,0,89.0,12.0,1.1,9.0,14.0,25.05,0.0
2016,1,13,17,15,44.5,6.0,1.1,9.0,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,7,45,117.5,17.0,1.15,9.5,29.0,44.94,7.05
2016,1,14,8,0,235.0,34.0,1.2,10.0,58.0,102.4,68.72
2016,1,14,8,15,278.5,48.5,1.35,10.0,90.5,142.67,106.29
2016,1,14,8,30,322.0,63.0,1.5,10.0,123.0,186.85,146.09
2016,1,14,8,45,355.0,75.0,1.7,10.5,156.0,227.74,182.87
2016,1,14,9,0,388.0,87.0,1.9,11.0,189.0,270.93,220.95
2016,1,14,9,15,409.0,97.5,1.95,11.0,220.0,308.79,254.24
2016,1,14,9,30,430.0,108.0,2.0,11.0,251.0,347.33,287.37
2016,1,14,9,45,407.0,124.5,2.15,11.5,271.5,369.09,305.53
2016,1,14,10,0,384.0,141.0,2.3,12.0,292.0,388.03,320.79
2016,1,14,10,15,341.5,160.5,2.3,12.0,302.0,388.74,321.13
2016,1,14,10,30,299.0,180.0,2.3,12.0,312.0,393.09,323.94
2016,1,14,10,45,394.5,171.0,2.35,12.5,354.5,460.41,378.26
2016,1,14,11,0,490.0,162.0,2.4,13.0,397.0,523.59,428.18
2016,1,14,11,15,297.5,194.0,2.45,13.0,338.5,425.85,348.16
2016,1,14,11,30,105.0,226.0,2.5,13.0,280.0,313.87,255.27
2016,1,14,11,45,103.0,230.0,2.55,13.0,283.5,317.71,258.66
2016,1,14,12,0,101.0,234.0,2.6,13.0,287.0,321.28,261.4
2016,1,14,12,15,100.0,233.5,2.65,13.0,286.0,320.12,260.47
2016,1,14,12,30,99.0,233.0,2.7,13.0,285.0,318.73,259.4
2016,1,14,12,45,85.0,227.0,2.8,13.0,271.5,301.41,245.34
2016,1,14,13,0,71.0,221.0,2.9,13.0,258.0,284.12,231.29
2016,1,14,13,15,51.0,206.5,2.9,13.0,232.5,253.05,205.86
2016,1,14,13,30,31.0,192.0,2.9,13.0,207.0,222.54,180.76
2016,1,14,13,45,25.5,181.0,2.95,13.0,193.0,199.56,162.1
2016,1,14,14,0,20.0,170.0,3.0,13.0,179.0,184.13,149.52
2016,1,14,14,15,10.0,123.5,2.85,12.5,128.0,128.33,103.4
2016,1,14,14,30,0.0,77.0,2.7,12.0,77.0,74.53,58.18
2016,1,14,14,45,0.0,69.5,2.55,12.0,69.5,67.19,52.07
2016,1,14,15,0,0.0,62.0,2.4,12.0,62.0,59.92,45.93
2016,1,14,15,15,0.0,54.5,2.15,12.0,54.5,52.66,39.74
2016,1,14,15,30,0.0,47.0,1.9,12.0,47.0,45.4,33.49
2016,1,14,15,45,0.0,38.5,1.7,12.0,38.5,37.17,26.35
2016,1,14,16,0,0.0,30.0,1.5,12.0,30.0,28.95,19.14
2016,1,14,16,15,0.0,22.0,1.65,12.0,22.0,21.22,12.3
2016,1,14,16,30,0.0,14.0,1.8,12.0,14.0,13.5,5.4
2016,1,14,16,45,0.0,8.0,1.95,12.0,8.0,7.71,0.0
2016,1,14,17,0,0.0,2.0,2.1,12.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,2.3,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,15,7,45,166.5,17.0,0.25,11.0,34.5,55.52,11.28
2016,1,15,8,0,333.0,34.0,0.2,11.0,69.0,126.52,84.25
2016,1,15,8,15,422.0,42.5,0.3,11.0,108.0,178.66,130.77
2016,1,15,8,30,511.0,51.0,0.4,11.0,147.0,238.88,183.07
2016,1,15,8,45,566.5,57.5,0.5,11.5,188.0,291.51,229.27
2016,1,15,9,0,622.0,64.0,0.6,12.0,229.0,347.91,277.59
2016,1,15,9,15,659.5,68.0,0.7,12.0,267.5,396.33,319.2
2016,1,15,9,30,697.0,72.0,0.8,12.0,306.0,446.04,360.88
2016,1,15,9,45,708.5,79.0,0.9,12.5,338.0,485.93,393.19
2016,1,15,10,0,720.0,86.0,1.0,13.0,370.0,524.56,423.69
2016,1,15,10,15,739.5,88.5,1.05,13.0,399.0,561.46,452.73
2016,1,15,10,30,759.0,91.0,1.1,13.0,428.0,597.09,480.27
2016,1,15,10,45,773.5,92.5,1.2,13.0,451.0,624.37,501.68
2016,1,15,11,0,788.0,94.0,1.3,13.0,474.0,652.0,523.08
2016,1,15,11,15,592.5,145.0,1.3,13.0,436.0,588.44,472.29
2016,1,15,11,30,397.0,196.0,1.3,13.0,398.0,503.09,404.91
2016,1,15,11,45,464.5,183.0,1.35,13.5,423.0,549.64,441.51
2016,1,15,12,0,532.0,170.0,1.4,14.0,448.0,587.13,469.93
2016,1,15,12,15,430.5,194.0,1.3,14.0,419.0,541.14,432.43
2016,1,15,12,30,329.0,218.0,1.2,14.0,390.0,485.43,388.17
2016,1,15,12,45,352.0,210.0,1.15,14.0,392.0,491.27,393.42
2016,1,15,13,0,375.0,202.0,1.1,14.0,394.0,495.52,396.9
2016,1,15,13,15,413.5,188.0,1.0,14.0,394.0,510.26,408.1
2016,1,15,13,30,452.0,174.0,0.9,14.0,394.0,514.33,411.17
2016,1,15,13,45,626.0,127.0,0.8,14.0,417.5,572.21,456.43
2016,1,15,14,0,800.0,80.0,0.7,14.0,441.0,614.62,488.33
2016,1,15,14,15,782.0,78.0,0.65,14.0,412.0,580.05,461.13
2016,1,15,14,30,764.0,76.0,0.6,14.0,383.0,543.93,433.2
2016,1,15,14,45,747.0,71.0,0.6,14.5,350.5,503.74,401.39
2016,1,15,15,0,730.0,66.0,0.6,15.0,318.0,462.48,367.98
2016,1,15,15,15,695.0,62.5,0.5,14.5,279.5,413.41,328.21
2016,1,15,15,30,660.0,59.0,0.4,14.0,241.0,366.94,289.34
2016,1,15,15,45,611.0,53.5,0.35,14.0,200.5,312.36,242.95
2016,1,15,16,0,562.0,48.0,0.3,14.0,160.0,260.78,197.97
2016,1,15,16,15,481.5,41.0,0.35,13.5,120.0,201.43,147.38
2016,1,15,16,30,401.0,34.0,0.4,13.0,80.0,149.1,101.65
2016,1,15,16,45,262.5,23.0,0.45,13.0,48.0,86.27,40.96
2016,1,15,17,0,124.0,12.0,0.5,13.0,16.0,30.87,0.0
2016,1,15,17,15,62.0,6.0,0.55,12.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,7,45,70.0,19.5,2.85,12.5,27.0,36.51,7.22
2016,1,16,8,0,140.0,39.0,2.9,13.0,54.0,81.67,55.04
2016,1,16,8,15,190.5,55.0,2.85,13.0,85.0,120.63,89.72
2016,1,16,8,30,241.0,71.0,2.8,13.0,116.0,164.29,127.96
2016,1,16,8,45,279.0,84.5,2.8,13.5,149.5,204.6,163.41
2016,1,16,9,0,317.0,98.0,2.8,14.0,183.0,253.19,205.17
2016,1,16,9,15,352.0,106.5,2.75,14.0,214.5,292.59,239.21
2016,1,16,9,30,387.0,115.0,2.7,14.0,246.0,333.95,274.29
2016,1,16,9,45,326.0,137.5,2.7,14.5,256.0,333.52,273.88
2016,1,16,10,0,265.0,160.0,2.7,15.0,266.0,334.48,273.87
2016,1,16,10,15,155.0,171.5,2.65,15.0,234.5,281.33,229.69
2016,1,16,10,30,45.0,183.0,2.6,15.0,203.0,221.07,178.72
2016,1,16,10,45,23.0,171.5,2.6,15.5,181.5,187.52,150.64
2016,1,16,11,0,1.0,160.0,2.6,16.0,160.0,160.29,127.47
2016,1,16,11,15,56.5,195.0,2.55,16.0,223.5,243.61,196.38
2016,1,16,11,30,112.0,230.0,2.5,16.0,287.0,323.49,260.83
2016,1,16,11,45,58.5,203.5,2.5,16.0,233.5,255.35,205.07
2016,1,16,12,0,5.0,177.0,2.5,16.0,180.0,180.48,143.42
2016,1,16,12,15,5.0,177.0,2.4,16.0,180.0,180.45,143.52
2016,1,16,12,30,5.0,177.0,2.3,16.0,180.0,180.47,143.51
2016,1,16,12,45,162.5,196.0,2.25,16.5,279.5,330.31,267.33
2016,1,16,13,0,320.0,215.0,2.2,17.0,379.0,471.78,378.75
2016,1,16,13,15,188.5,211.5,2.1,17.0,307.5,363.24,291.49
2016,1,16,13,30,57.0,208.0,2.0,17.0,236.0,258.49,206.41
2016,1,16,13,45,49.5,196.5,1.95,17.0,220.0,239.86,191.93
2016,1,16,14,0,42.0,185.0,1.9,17.0,204.0,221.5,177.3
2016,1,16,14,15,21.0,95.5,1.8,16.5,105.0,109.19,86.1
2016,1,16,14,30,0.0,6.0,1.7,16.0,6.0,5.79,0.0
2016,1,16,14,45,0.0,5.5,1.6,16.0,5.5,5.3,0.0
2016,1,16,15,0,0.0,5.0,1.5,16.0,5.0,4.82,0.0
2016,1,16,15,15,0.0,4.0,1.3,15.5,4.0,3.86,0.0
2016,1,16,15,30,0.0,3.0,1.1,15.0,3.0,2.89,0.0
2016,1,16,15,45,0.0,2.5,0.9,15.0,2.5,2.41,0.0
2016,1,16,16,0,0.0,2.0,0.7,15.0,2.0,1.93,0.0
2016,1,16,16,15,0.0,1.5,0.75,14.5,1.5,1.44,0.0
2016,1,16,16,30,0.0,1.0,0.8,14.0,1.0,0.96,0.0
2016,1,16,16,45,0.0,0.5,0.85,14.0,0.5,0.48,0.0
2016,1,16,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.0,2.7,14.0,3.0,2.89,0.0
2016,1,17,8,0,0.0,6.0,2.7,14.0,6.0,5.78,0.0
2016,1,17,8,15,0.0,9.0,2.75,14.0,9.0,8.67,1.6
2016,1,17,8,30,0.0,12.0,2.8,14.0,12.0,11.57,4.17
2016,1,17,8,45,0.0,15.5,2.85,14.5,15.5,14.95,7.11
2016,1,17,9,0,0.0,19.0,2.9,15.0,19.0,18.33,10.02
2016,1,17,9,15,0.0,22.5,2.95,15.0,22.5,21.71,12.92
2016,1,17,9,30,0.0,26.0,3.0,15.0,26.0,25.09,15.8
2016,1,17,9,45,0.0,29.0,3.1,15.0,29.0,27.99,18.25
2016,1,17,10,0,0.0,32.0,3.2,15.0,32.0,30.89,20.68
2016,1,17,10,15,0.0,53.5,3.2,15.0,53.5,51.69,38.25
2016,1,17,10,30,0.0,75.0,3.2,15.0,75.0,72.52,55.69
2016,1,17,10,45,0.0,91.5,3.2,15.5,91.5,88.83,69.09
2016,1,17,11,0,0.0,108.0,3.2,16.0,108.0,105.47,82.64
2016,1,17,11,15,0.0,107.5,3.2,16.0,107.5,104.87,82.03
2016,1,17,11,30,0.0,107.0,3.2,16.0,107.0,104.3,81.49
2016,1,17,11,45,0.0,92.5,3.2,16.0,92.5,89.65,69.33
2016,1,17,12,0,0.0,78.0,3.2,16.0,78.0,75.44,57.52
2016,1,17,12,15,0.0,78.5,3.1,16.0,78.5,75.92,57.93
2016,1,17,12,30,0.0,79.0,3.0,16.0,79.0,76.41,58.33
2016,1,17,12,45,0.0,99.0,2.95,16.0,99.0,96.17,74.73
2016,1,17,13,0,0.0,119.0,2.9,16.0,119.0,116.49,91.51
2016,1,17,13,15,0.0,102.0,2.85,16.0,102.0,99.27,77.34
2016,1,17,13,30,0.0,85.0,2.8,16.0,85.0,82.22,63.3
2016,1,17,13,45,0.0,106.0,2.75,16.0,106.0,103.5,81.06
2016,1,17,14,0,0.0,127.0,2.7,16.0,127.0,125.33,99.19
2016,1,17,14,15,0.0,82.5,2.65,15.5,82.5,79.91,61.75
2016,1,17,14,30,0.0,38.0,2.6,15.0,38.0,36.69,25.58
2016,1,17,14,45,0.0,34.5,2.55,15.0,34.5,33.31,22.76
2016,1,17,15,0,0.0,31.0,2.5,15.0,31.0,29.92,19.92
2016,1,17,15,15,0.0,27.0,2.3,14.5,27.0,26.05,16.68
2016,1,17,15,30,0.0,23.0,2.1,14.0,23.0,22.19,13.41
2016,1,17,15,45,0.0,19.0,1.95,14.0,19.0,18.32,10.06
2016,1,17,16,0,0.0,15.0,1.8,14.0,15.0,14.46,6.68
2016,1,17,16,15,0.0,11.5,1.75,14.0,11.5,11.08,3.7
2016,1,17,16,30,0.0,8.0,1.7,14.0,8.0,7.71,0.69
2016,1,17,16,45,0.0,4.5,1.65,14.0,4.5,4.33,0.0
2016,1,17,17,0,0.0,1.0,1.6,14.0,1.0,0.98,0.0
2016,1,17,17,15,0.0,0.5,1.65,14.0,0.5,0.49,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,7,45,204.5,15.5,0.5,12.5,37.5,61.48,18.12
2016,1,18,8,0,409.0,31.0,0.6,13.0,75.0,142.15,94.36
2016,1,18,8,15,493.0,38.0,0.65,13.5,115.5,195.09,141.63
2016,1,18,8,30,577.0,45.0,0.7,14.0,156.0,255.62,194.11
2016,1,18,8,45,631.0,50.0,0.8,15.0,198.0,307.67,239.51
2016,1,18,9,0,685.0,55.0,0.9,16.0,240.0,364.9,287.81
2016,1,18,9,15,719.5,58.5,1.0,16.0,279.5,414.26,329.91
2016,1,18,9,30,754.0,62.0,1.1,16.0,319.0,464.53,371.66
2016,1,18,9,45,774.0,65.5,1.2,16.5,353.5,507.37,405.97
2016,1,18,10,0,794.0,69.0,1.3,17.0,388.0,549.34,438.7
2016,1,18,10,15,810.0,71.5,1.45,17.0,417.0,586.58,468.29
2016,1,18,10,30,826.0,74.0,1.6,17.0,446.0,622.15,496.15
2016,1,18,10,45,833.5,76.0,1.8,17.0,468.0,649.56,517.92
2016,1,18,11,0,841.0,78.0,2.0,17.0,490.0,674.46,537.05
2016,1,18,11,15,847.5,79.0,2.15,17.0,505.5,694.81,552.17
2016,1,18,11,30,854.0,80.0,2.3,17.0,521.0,712.31,565.27
2016,1,18,11,45,851.5,82.5,2.45,17.5,528.0,722.04,571.72
2016,1,18,12,0,849.0,85.0,2.6,18.0,535.0,728.56,575.95
2016,1,18,12,15,512.0,164.0,2.55,17.5,435.5,570.47,455.65
2016,1,18,12,30,175.0,243.0,2.5,17.0,336.0,394.4,314.91
2016,1,18,12,45,128.5,236.5,2.45,17.0,304.5,352.27,281.84
2016,1,18,13,0,82.0,230.0,2.4,17.0,273.0,302.27,241.68
2016,1,18,13,15,81.0,224.0,2.3,17.0,265.5,294.1,235.45
2016,1,18,13,30,80.0,218.0,2.2,17.0,258.0,285.8,228.97
2016,1,18,13,45,188.5,203.5,2.15,17.0,292.0,348.83,281.36
2016,1,18,14,0,297.0,189.0,2.1,17.0,326.0,406.53,328.1
2016,1,18,14,15,192.0,182.5,1.9,16.5,269.0,318.84,257.62
2016,1,18,14,30,87.0,176.0,1.7,16.0,212.0,237.5,191.57
2016,1,18,14,45,43.5,137.5,1.55,16.0,155.5,167.31,134.36
2016,1,18,15,0,0.0,99.0,1.4,16.0,99.0,97.59,76.51
2016,1,18,15,15,0.0,87.5,1.2,15.5,87.5,86.07,67.21
2016,1,18,15,30,0.0,76.0,1.0,15.0,76.0,74.59,57.71
2016,1,18,15,45,0.0,63.5,0.8,15.0,63.5,62.09,47.09
2016,1,18,16,0,0.0,51.0,0.6,15.0,51.0,49.62,36.37
2016,1,18,16,15,0.0,39.0,0.6,14.5,39.0,37.67,26.05
2016,1,18,16,30,0.0,27.0,0.6,14.0,27.0,26.07,15.87
2016,1,18,16,45,0.0,16.5,0.65,14.0,16.5,15.92,5.87
2016,1,18,17,0,0.0,6.0,0.7,14.0,6.0,5.9,0.0
2016,1,18,17,15,0.0,3.0,0.7,14.0,3.0,2.95,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,1.5,4.25,14.0,1.5,0.0,0.0
2016,1,19,7,30,0.0,3.0,4.3,14.0,3.0,2.95,0.0
2016,1,19,7,45,0.0,10.5,4.4,14.0,10.5,10.12,0.0
2016,1,19,8,0,0.0,18.0,4.5,14.0,18.0,17.36,8.33
2016,1,19,8,15,0.0,28.5,4.65,14.0,28.5,27.51,17.36
2016,1,19,8,30,0.0,39.0,4.8,14.0,39.0,37.67,26.27
2016,1,19,8,45,0.0,49.5,5.0,14.5,49.5,47.83,35.05
2016,1,19,9,0,0.0,60.0,5.2,15.0,60.0,58.16,43.86
2016,1,19,9,15,0.0,70.5,5.2,15.0,70.5,68.58,52.73
2016,1,19,9,30,0.0,81.0,5.2,15.0,81.0,79.03,61.52
2016,1,19,9,45,0.0,98.0,5.25,15.5,98.0,96.25,75.78
2016,1,19,10,0,0.0,115.0,5.3,16.0,115.0,113.56,89.95
2016,1,19,10,15,0.0,108.0,5.3,16.0,108.0,105.94,83.44
2016,1,19,10,30,0.0,101.0,5.3,16.0,101.0,98.55,77.16
2016,1,19,10,45,70.5,161.0,5.3,16.0,195.5,213.52,173.79
2016,1,19,11,0,141.0,221.0,5.3,16.0,290.0,338.4,276.0
2016,1,19,11,15,265.0,212.5,5.35,16.0,348.0,426.21,348.7
2016,1,19,11,30,389.0,204.0,5.4,16.0,406.0,509.19,416.72
2016,1,19,11,45,354.0,215.0,5.5,16.5,401.0,500.13,407.79
2016,1,19,12,0,319.0,226.0,5.6,17.0,396.0,489.2,397.67
2016,1,19,12,15,238.0,235.5,5.45,16.5,362.5,432.61,351.8
2016,1,19,12,30,157.0,245.0,5.3,16.0,329.0,383.67,311.42
2016,1,19,12,45,78.5,193.5,5.2,16.0,235.5,258.83,209.82
2016,1,19,13,0,0.0,142.0,5.1,16.0,142.0,140.09,110.87
2016,1,19,13,15,95.0,183.0,4.9,16.0,230.5,265.36,216.07
2016,1,19,13,30,190.0,224.0,4.7,16.0,319.0,376.95,307.24
2016,1,19,13,45,113.0,205.0,4.55,16.0,261.0,299.81,243.57
2016,1,19,14,0,36.0,186.0,4.4,16.0,203.0,218.48,176.23
2016,1,19,14,15,139.0,179.5,4.25,15.5,238.5,282.48,231.15
2016,1,19,14,30,242.0,173.0,4.1,15.0,274.0,340.09,279.5
2016,1,19,14,45,255.5,157.0,4.0,15.0,255.5,321.97,264.6
2016,1,19,15,0,269.0,141.0,3.9,15.0,237.0,302.25,248.23
2016,1,19,15,15,241.5,130.5,3.55,14.5,209.5,266.97,218.69
2016,1,19,15,30,214.0,120.0,3.2,14.0,182.0,233.37,190.15
2016,1,19,15,45,191.5,103.0,2.9,14.0,152.0,196.2,158.02
2016,1,19,16,0,169.0,86.0,2.6,14.0,122.0,160.69,126.92
2016,1,19,16,15,137.0,68.0,2.25,13.5,93.0,122.84,94.08
2016,1,19,16,30,105.0,50.0,1.9,13.0,64.0,87.87,63.62
2016,1,19,16,45,52.5,33.0,1.6,13.0,40.0,49.7,29.47
2016,1,19,17,0,0.0,16.0,1.3,13.0,16.0,15.64,0.0
2016,1,19,17,15,0.0,8.0,1.15,12.5,8.0,7.86,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,0.75,10.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,0.8,10.0,10.0,9.83,0.0
2016,1,20,7,45,108.5,24.0,0.85,10.5,36.0,52.41,19.46
2016,1,20,8,0,217.0,38.0,0.9,11.0,62.0,102.79,70.68
2016,1,20,8,15,256.0,53.5,1.0,11.0,94.5,142.25,106.67
2016,1,20,8,30,295.0,69.0,1.1,11.0,127.0,185.26,145.06
2016,1,20,8,45,327.0,82.0,1.25,11.5,160.0,226.0,181.17
2016,1,20,9,0,359.0,95.0,1.4,12.0,193.0,269.04,218.54
2016,1,20,9,15,379.0,106.0,1.35,12.5,224.0,306.15,250.05
2016,1,20,9,30,399.0,117.0,1.3,13.0,255.0,343.98,281.21
2016,1,20,9,45,489.0,113.5,1.3,13.5,300.0,404.71,330.35
2016,1,20,10,0,579.0,110.0,1.3,14.0,345.0,473.54,384.48
2016,1,20,10,15,557.0,125.0,1.25,14.5,364.5,491.76,397.29
2016,1,20,10,30,535.0,140.0,1.2,15.0,384.0,510.15,410.0
2016,1,20,10,45,591.5,131.5,1.2,15.5,414.0,555.23,443.95
2016,1,20,11,0,648.0,123.0,1.2,16.0,444.0,597.87,475.29
2016,1,20,11,15,602.5,142.0,1.15,16.0,448.0,598.12,473.7
2016,1,20,11,30,557.0,161.0,1.1,16.0,452.0,591.56,467.5
2016,1,20,11,45,719.5,120.5,1.1,16.5,502.0,675.09,530.21
2016,1,20,12,0,882.0,80.0,1.1,17.0,552.0,746.55,579.0
2016,1,20,12,15,881.5,79.5,1.0,17.0,552.5,748.09,577.87
2016,1,20,12,30,881.0,79.0,0.9,17.0,553.0,746.34,575.35
2016,1,20,12,45,883.5,76.5,0.8,17.0,547.0,741.22,570.59
2016,1,20,13,0,886.0,74.0,0.7,17.0,541.0,732.8,563.66
2016,1,20,13,15,879.5,73.5,0.6,17.0,526.5,716.98,551.7
2016,1,20,13,30,873.0,73.0,0.5,17.0,512.0,698.16,537.82
2016,1,20,13,45,863.0,71.5,0.45,17.5,490.0,672.94,519.32
2016,1,20,14,0,853.0,70.0,0.4,18.0,468.0,645.16,498.83
2016,1,20,14,15,677.0,101.0,0.35,17.5,405.0,552.77,430.66
2016,1,20,14,30,501.0,132.0,0.3,17.0,342.0,457.63,359.61
2016,1,20,14,45,402.5,135.0,0.3,17.0,295.0,388.29,307.07
2016,1,20,15,0,304.0,138.0,0.3,17.0,248.0,318.12,252.57
2016,1,20,15,15,292.5,124.0,0.25,16.5,220.5,285.31,226.95
2016,1,20,15,30,281.0,110.0,0.2,16.0,193.0,252.72,200.47
2016,1,20,15,45,261.5,95.0,0.15,16.0,162.5,216.05,169.74
2016,1,20,16,0,242.0,80.0,0.1,16.0,132.0,180.62,139.4
2016,1,20,16,15,216.0,63.0,0.15,15.5,102.0,142.16,106.61
2016,1,20,16,30,190.0,46.0,0.2,15.0,72.0,109.95,78.32
2016,1,20,16,45,95.0,32.5,0.3,15.0,45.5,61.18,37.09
2016,1,20,17,0,0.0,19.0,0.4,15.0,19.0,18.87,0.0
2016,1,20,17,15,0.0,9.5,0.35,14.5,9.5,9.34,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,11.0,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,11.0,13.0,12.78,0.0
2016,1,21,7,45,187.5,24.0,2.45,11.5,45.0,67.83,27.32
2016,1,21,8,0,375.0,35.0,2.6,12.0,77.0,138.78,94.47
2016,1,21,8,15,458.5,43.0,2.65,12.5,118.0,191.5,141.72
2016,1,21,8,30,542.0,51.0,2.7,13.0,159.0,251.79,194.88
2016,1,21,8,45,602.5,55.5,2.75,13.5,201.0,306.22,243.37
2016,1,21,9,0,663.0,60.0,2.8,14.0,243.0,364.83,294.35
2016,1,21,9,15,697.5,63.5,2.75,14.5,282.5,412.0,334.97
2016,1,21,9,30,732.0,67.0,2.7,15.0,322.0,461.83,376.41
2016,1,21,9,45,758.0,69.5,2.7,15.5,357.0,506.44,412.63
2016,1,21,10,0,784.0,72.0,2.7,16.0,392.0,550.64,447.49
2016,1,21,10,15,800.0,74.0,2.75,16.5,421.0,587.36,475.84
2016,1,21,10,30,816.0,76.0,2.8,17.0,450.0,622.42,502.3
2016,1,21,10,45,823.0,78.5,2.9,17.5,472.0,650.14,522.83
2016,1,21,11,0,830.0,81.0,3.0,18.0,494.0,675.33,540.48
2016,1,21,11,15,737.0,108.0,3.0,18.0,483.5,657.15,525.8
2016,1,21,11,30,644.0,135.0,3.0,18.0,473.0,630.64,504.34
2016,1,21,11,45,631.0,143.0,3.0,18.5,479.0,636.73,507.71
2016,1,21,12,0,618.0,151.0,3.0,19.0,485.0,640.11,508.81
2016,1,21,12,15,724.0,121.0,2.85,18.5,512.5,687.69,546.31
2016,1,21,12,30,830.0,91.0,2.7,18.0,540.0,729.1,576.72
2016,1,21,12,45,578.0,156.5,2.55,18.0,467.5,611.43,486.39
2016,1,21,13,0,326.0,222.0,2.4,18.0,395.0,487.58,388.01
2016,1,21,13,15,350.0,211.0,2.1,17.5,392.5,488.41,389.95
2016,1,21,13,30,374.0,200.0,1.8,17.0,390.0,487.35,389.51
2016,1,21,13,45,253.5,204.5,1.5,17.0,331.0,403.16,322.06
2016,1,21,14,0,133.0,209.0,1.2,17.0,272.0,315.78,251.84
2016,1,21,14,15,74.0,183.0,1.15,16.5,218.0,238.84,191.21
2016,1,21,14,30,15.0,157.0,1.1,16.0,164.0,166.82,132.93
2016,1,21,14,45,92.0,155.0,1.05,16.0,189.0,214.73,173.4
2016,1,21,15,0,169.0,153.0,1.0,16.0,214.0,257.57,208.16
2016,1,21,15,15,158.0,137.5,1.0,15.5,190.0,228.88,184.77
2016,1,21,15,30,147.0,122.0,1.0,15.0,166.0,200.76,161.71
2016,1,21,15,45,135.0,104.5,1.05,15.0,140.0,170.56,136.2
2016,1,21,16,0,123.0,87.0,1.1,15.0,114.0,141.2,110.91
2016,1,21,16,15,103.5,68.5,1.15,14.5,88.0,109.16,83.35
2016,1,21,16,30,84.0,50.0,1.2,14.0,62.0,78.79,56.97
2016,1,21,16,45,42.0,33.5,1.25,14.0,39.5,47.62,29.51
2016,1,21,17,0,0.0,17.0,1.3,14.0,17.0,16.59,0.0
2016,1,21,17,15,0.0,8.5,1.3,14.0,8.5,8.36,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
