Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,4.5,3.55,14.0,4.5,0.0,0.0
2016,1,22,7,30,0.0,9.0,3.5,14.0,9.0,8.85,0.0
2016,1,22,7,45,41.5,25.0,3.5,14.0,30.0,35.95,14.22
2016,1,22,8,0,83.0,41.0,3.5,14.0,51.0,66.57,45.62
2016,1,22,8,15,111.5,59.0,3.45,14.0,78.0,98.56,73.75
2016,1,22,8,30,140.0,77.0,3.4,14.0,105.0,133.11,103.99
2016,1,22,8,45,159.5,94.5,3.4,14.0,133.5,166.02,132.97
2016,1,22,9,0,179.0,112.0,3.4,14.0,162.0,200.46,162.9
2016,1,22,9,15,194.0,127.0,3.4,14.0,188.5,236.54,193.75
2016,1,22,9,30,209.0,142.0,3.4,14.0,215.0,268.58,220.82
2016,1,22,9,45,239.0,154.5,3.4,14.5,246.5,306.76,252.2
2016,1,22,10,0,269.0,167.0,3.4,15.0,278.0,346.46,284.28
2016,1,22,10,15,279.5,179.0,3.35,15.0,301.5,374.71,306.98
2016,1,22,10,30,290.0,191.0,3.3,15.0,325.0,402.76,329.22
2016,1,22,10,45,344.0,191.5,3.25,15.0,358.5,446.62,364.6
2016,1,22,11,0,398.0,192.0,3.2,15.0,392.0,491.83,400.56
2016,1,22,11,15,199.0,165.0,3.35,15.0,265.0,326.75,267.18
2016,1,22,11,30,0.0,138.0,3.5,15.0,138.0,135.87,107.47
2016,1,22,11,45,3.0,160.0,3.65,15.5,162.0,160.81,127.99
2016,1,22,12,0,6.0,182.0,3.8,16.0,186.0,186.08,148.31
2016,1,22,12,15,10.0,190.0,3.8,15.5,196.0,197.51,157.92
2016,1,22,12,30,14.0,198.0,3.8,15.0,206.0,209.01,167.66
2016,1,22,12,45,7.0,146.0,3.8,15.0,150.0,149.18,118.75
2016,1,22,13,0,0.0,94.0,3.8,15.0,94.0,91.12,70.73
2016,1,22,13,15,2.5,133.0,3.65,15.0,134.5,132.55,105.21
2016,1,22,13,30,5.0,172.0,3.5,15.0,175.0,175.18,140.29
2016,1,22,13,45,17.5,180.0,3.35,15.0,188.5,192.54,154.89
2016,1,22,14,0,30.0,188.0,3.2,15.0,202.0,216.48,174.81
2016,1,22,14,15,15.0,166.0,3.1,14.5,173.0,176.15,141.95
2016,1,22,14,30,0.0,144.0,3.0,14.0,144.0,143.68,115.31
2016,1,22,14,45,0.0,114.5,2.9,14.0,114.5,113.06,90.05
2016,1,22,15,0,0.0,85.0,2.8,14.0,85.0,82.86,64.87
2016,1,22,15,15,0.0,75.5,2.65,14.0,75.5,73.43,57.0
2016,1,22,15,30,0.0,66.0,2.5,14.0,66.0,64.03,49.06
2016,1,22,15,45,0.0,56.0,2.35,14.0,56.0,54.14,40.61
2016,1,22,16,0,0.0,46.0,2.2,14.0,46.0,44.44,32.22
2016,1,22,16,15,0.0,35.5,2.1,13.5,35.5,34.28,23.4
2016,1,22,16,30,0.0,25.0,2.0,13.0,25.0,24.13,14.51
2016,1,22,16,45,0.0,16.0,1.9,13.0,16.0,15.43,6.45
2016,1,22,17,0,0.0,7.0,1.8,13.0,7.0,6.75,0.0
2016,1,22,17,15,0.0,3.5,1.8,13.0,3.5,3.44,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,8.0,6.0,2.1,10.5,6.5,0.0,0.0
2016,1,23,7,30,16.0,12.0,2.4,11.0,13.0,14.08,0.0
2016,1,23,7,45,100.5,31.0,2.7,11.5,42.0,57.3,26.8
2016,1,23,8,0,185.0,50.0,3.0,12.0,71.0,106.01,74.81
2016,1,23,8,15,272.0,63.0,3.2,12.0,110.0,158.1,119.7
2016,1,23,8,30,359.0,76.0,3.4,12.0,149.0,215.83,169.83
2016,1,23,8,45,383.5,92.5,3.6,12.5,186.0,260.67,209.98
2016,1,23,9,0,408.0,109.0,3.8,13.0,223.0,306.99,250.51
2016,1,23,9,15,223.0,124.0,3.85,13.0,187.5,247.14,203.3
2016,1,23,9,30,38.0,139.0,3.9,13.0,152.0,165.22,134.67
2016,1,23,9,45,340.0,126.5,4.0,13.0,266.0,338.49,281.6
2016,1,23,10,0,642.0,114.0,4.1,13.0,380.0,518.05,429.1
2016,1,23,10,15,544.5,138.5,4.0,13.0,375.5,502.02,414.93
2016,1,23,10,30,447.0,163.0,3.9,13.0,371.0,481.43,397.29
2016,1,23,10,45,318.0,194.5,3.85,13.0,346.0,433.08,356.61
2016,1,23,11,0,189.0,226.0,3.8,13.0,321.0,377.92,309.72
2016,1,23,11,15,468.5,175.5,3.8,13.0,421.5,540.17,444.3
2016,1,23,11,30,748.0,125.0,3.8,13.0,522.0,698.29,570.3
2016,1,23,11,45,436.5,187.5,3.8,13.0,420.5,541.84,443.12
2016,1,23,12,0,125.0,250.0,3.8,13.0,319.0,366.03,297.55
2016,1,23,12,15,262.5,233.0,3.8,13.0,377.0,458.41,374.99
2016,1,23,12,30,400.0,216.0,3.8,13.0,435.0,541.68,442.96
2016,1,23,12,45,592.0,165.5,3.8,13.0,485.5,634.98,518.88
2016,1,23,13,0,784.0,115.0,3.8,13.0,536.0,718.82,585.33
2016,1,23,13,15,392.0,78.5,3.8,13.0,289.0,383.47,320.13
2016,1,23,13,30,0.0,42.0,3.8,13.0,42.0,40.58,28.74
2016,1,23,13,45,205.0,110.0,3.85,13.0,208.0,264.19,220.94
2016,1,23,14,0,410.0,178.0,3.9,13.0,374.0,480.59,396.95
2016,1,23,14,15,434.5,161.5,3.8,13.0,358.5,467.06,385.59
2016,1,23,14,30,459.0,145.0,3.7,13.0,343.0,450.69,372.67
2016,1,23,14,45,229.5,132.0,3.65,13.0,231.0,280.92,232.69
2016,1,23,15,0,0.0,119.0,3.6,13.0,119.0,118.28,94.8
2016,1,23,15,15,313.0,99.0,3.35,12.5,194.0,276.09,229.3
2016,1,23,15,30,626.0,79.0,3.1,12.0,269.0,388.6,318.93
2016,1,23,15,45,580.0,72.0,2.9,12.0,228.0,333.69,270.12
2016,1,23,16,0,534.0,65.0,2.7,12.0,187.0,281.5,223.38
2016,1,23,16,15,456.0,57.0,2.5,11.5,145.0,220.92,170.12
2016,1,23,16,30,378.0,49.0,2.3,11.0,103.0,166.95,122.35
2016,1,23,16,45,251.5,36.0,2.1,10.5,66.5,104.66,68.75
2016,1,23,17,0,125.0,23.0,1.9,10.0,30.0,50.7,2.05
2016,1,23,17,15,62.5,11.5,1.85,10.0,15.0,19.04,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,38.0,6.5,1.1,8.5,7.5,0.0,0.0
2016,1,24,7,30,76.0,13.0,1.1,9.0,15.0,23.69,0.0
2016,1,24,7,45,197.5,27.0,1.1,9.5,47.0,74.33,36.43
2016,1,24,8,0,319.0,41.0,1.1,10.0,79.0,131.88,92.16
2016,1,24,8,15,402.5,51.0,1.2,10.0,120.0,184.52,138.78
2016,1,24,8,30,486.0,61.0,1.3,10.0,161.0,244.83,191.84
2016,1,24,8,45,404.5,83.5,1.4,10.5,179.5,259.47,208.86
2016,1,24,9,0,323.0,106.0,1.5,11.0,198.0,266.98,218.04
2016,1,24,9,15,357.0,114.0,1.55,11.0,229.5,306.3,252.09
2016,1,24,9,30,391.0,122.0,1.6,11.0,261.0,347.55,286.95
2016,1,24,9,45,287.5,150.0,1.7,11.0,258.0,329.26,272.14
2016,1,24,10,0,184.0,178.0,1.8,11.0,255.0,302.72,249.79
2016,1,24,10,15,215.5,189.0,1.75,11.0,285.0,339.96,280.38
2016,1,24,10,30,247.0,200.0,1.7,11.0,315.0,385.83,316.99
2016,1,24,10,45,285.0,205.0,1.65,11.5,344.0,423.21,346.03
2016,1,24,11,0,323.0,210.0,1.6,12.0,373.0,461.41,375.26
2016,1,24,11,15,257.0,226.5,1.6,12.0,359.0,438.58,355.64
2016,1,24,11,30,191.0,243.0,1.6,12.0,345.0,404.47,327.55
2016,1,24,11,45,267.5,236.0,1.6,12.5,381.5,463.45,374.48
2016,1,24,12,0,344.0,229.0,1.6,13.0,418.0,514.53,414.02
2016,1,24,12,15,421.0,211.5,1.65,13.0,443.0,562.14,451.5
2016,1,24,12,30,498.0,194.0,1.7,13.0,468.0,600.43,481.82
2016,1,24,12,45,447.5,203.5,1.8,13.5,447.5,570.92,458.02
2016,1,24,13,0,397.0,213.0,1.9,14.0,427.0,532.03,427.68
2016,1,24,13,15,628.5,147.0,2.05,14.0,476.5,634.01,510.46
2016,1,24,13,30,860.0,81.0,2.2,14.0,526.0,712.31,571.48
2016,1,24,13,45,848.0,80.5,2.35,14.0,504.0,686.94,553.51
2016,1,24,14,0,836.0,80.0,2.5,14.0,482.0,659.06,534.02
2016,1,24,14,15,820.5,78.0,2.5,13.5,453.5,624.94,508.78
2016,1,24,14,30,805.0,76.0,2.5,13.0,425.0,588.94,481.52
2016,1,24,14,45,775.5,75.0,2.55,13.0,390.0,544.3,446.06
2016,1,24,15,0,746.0,74.0,2.6,13.0,355.0,499.22,409.41
2016,1,24,15,15,715.0,70.5,2.25,12.5,316.5,450.61,368.72
2016,1,24,15,30,684.0,67.0,1.9,12.0,278.0,404.26,328.79
2016,1,24,15,45,640.0,61.5,1.6,12.0,236.0,349.31,280.65
2016,1,24,16,0,596.0,56.0,1.3,12.0,194.0,296.81,233.63
2016,1,24,16,15,525.5,49.0,1.2,11.0,151.5,236.79,181.34
2016,1,24,16,30,455.0,42.0,1.1,10.0,109.0,182.67,133.38
2016,1,24,16,45,343.0,31.5,1.05,9.5,71.5,121.88,80.17
2016,1,24,17,0,231.0,21.0,1.0,9.0,34.0,68.4,12.43
2016,1,24,17,15,115.5,10.5,1.0,9.0,17.0,24.9,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,86.5,6.5,0.75,9.5,9.0,0.0,0.0
2016,1,25,7,30,173.0,13.0,0.8,10.0,18.0,37.76,0.0
2016,1,25,7,45,311.0,23.0,0.85,10.5,52.5,93.33,46.8
2016,1,25,8,0,449.0,33.0,0.9,11.0,87.0,156.43,107.6
2016,1,25,8,15,527.5,40.0,1.0,11.0,130.0,210.76,156.55
2016,1,25,8,30,606.0,47.0,1.1,11.0,173.0,270.62,209.92
2016,1,25,8,45,653.5,52.0,1.25,11.5,215.5,324.1,257.81
2016,1,25,9,0,701.0,57.0,1.4,12.0,258.0,380.49,306.92
2016,1,25,9,15,734.0,60.5,1.5,12.5,298.0,430.68,349.75
2016,1,25,9,30,767.0,64.0,1.6,13.0,338.0,481.67,391.93
2016,1,25,9,45,761.5,74.0,1.75,13.5,369.5,518.76,422.12
2016,1,25,10,0,756.0,84.0,1.9,14.0,401.0,553.15,449.37
2016,1,25,10,15,773.5,86.5,1.95,14.0,431.0,591.02,479.26
2016,1,25,10,30,791.0,89.0,2.0,14.0,461.0,627.41,507.43
2016,1,25,10,45,801.0,91.5,2.1,14.5,484.5,656.95,529.28
2016,1,25,11,0,811.0,94.0,2.2,15.0,508.0,684.16,548.64
2016,1,25,11,15,819.0,95.0,2.2,15.0,524.5,705.76,563.76
2016,1,25,11,30,827.0,96.0,2.2,15.0,541.0,724.62,576.92
2016,1,25,11,45,830.5,97.0,2.25,15.5,550.0,737.25,584.86
2016,1,25,12,0,834.0,98.0,2.3,16.0,559.0,746.82,590.7
2016,1,25,12,15,834.5,98.0,2.3,16.0,560.0,749.88,592.72
2016,1,25,12,30,835.0,98.0,2.3,16.0,561.0,749.76,592.63
2016,1,25,12,45,837.0,96.0,2.35,16.0,555.5,745.34,589.91
2016,1,25,13,0,839.0,94.0,2.4,16.0,550.0,737.73,585.01
2016,1,25,13,15,832.5,93.0,2.35,16.0,536.0,721.86,573.59
2016,1,25,13,30,826.0,92.0,2.3,16.0,522.0,703.09,560.18
2016,1,25,13,45,816.5,90.0,2.3,16.0,501.0,678.35,542.69
2016,1,25,14,0,807.0,88.0,2.3,16.0,480.0,651.1,522.72
2016,1,25,14,15,792.0,85.5,2.25,15.5,452.0,617.42,497.86
2016,1,25,14,30,777.0,83.0,2.2,15.0,424.0,581.92,471.11
2016,1,25,14,45,756.5,80.0,2.15,15.0,390.0,541.07,438.76
2016,1,25,15,0,736.0,77.0,2.1,15.0,356.0,499.27,404.95
2016,1,25,15,15,704.5,73.0,1.85,14.5,317.5,451.94,365.98
2016,1,25,15,30,673.0,69.0,1.6,14.0,279.0,403.36,325.09
2016,1,25,15,45,629.5,63.5,1.35,14.0,237.5,348.94,278.06
2016,1,25,16,0,586.0,58.0,1.1,14.0,196.0,296.92,232.07
2016,1,25,16,15,516.0,51.0,1.05,13.0,153.5,237.28,180.78
2016,1,25,16,30,446.0,44.0,1.0,12.0,111.0,183.49,133.65
2016,1,25,16,45,334.0,33.0,1.0,11.5,73.5,122.26,80.93
2016,1,25,17,0,222.0,22.0,1.0,11.0,36.0,68.85,18.95
2016,1,25,17,15,111.0,11.0,1.0,11.0,18.0,25.08,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,0.6,8.5,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,0.6,9.0,19.0,18.68,0.0
2016,1,26,7,45,216.5,28.0,0.6,9.5,54.5,80.12,42.76
2016,1,26,8,0,433.0,37.0,0.6,10.0,90.0,157.17,109.36
2016,1,26,8,15,513.5,44.5,0.6,10.0,133.0,212.16,158.38
2016,1,26,8,30,594.0,52.0,0.6,10.0,176.0,274.38,213.1
2016,1,26,8,45,648.5,56.5,0.65,10.5,220.5,329.61,261.63
2016,1,26,9,0,703.0,61.0,0.7,11.0,265.0,386.87,310.57
2016,1,26,9,15,736.5,65.0,0.9,11.5,306.0,438.14,354.3
2016,1,26,9,30,770.0,69.0,1.1,12.0,347.0,490.23,397.52
2016,1,26,9,45,787.0,73.5,1.3,13.0,382.5,534.05,432.43
2016,1,26,10,0,804.0,78.0,1.5,14.0,418.0,576.77,465.51
2016,1,26,10,15,821.0,80.5,1.55,14.0,448.5,615.89,495.93
2016,1,26,10,30,838.0,83.0,1.6,14.0,479.0,653.37,524.53
2016,1,26,10,45,849.0,84.5,1.65,14.5,503.0,683.7,546.22
2016,1,26,11,0,860.0,86.0,1.7,15.0,527.0,711.6,564.97
2016,1,26,11,15,867.5,87.0,1.7,15.0,544.0,733.76,580.14
2016,1,26,11,30,875.0,88.0,1.7,15.0,561.0,753.01,593.26
2016,1,26,11,45,878.0,89.0,1.75,15.5,570.0,765.84,601.2
2016,1,26,12,0,881.0,90.0,1.8,16.0,579.0,775.43,606.97
2016,1,26,12,15,762.5,118.5,1.8,16.0,543.0,723.55,569.55
2016,1,26,12,30,644.0,147.0,1.8,16.0,507.0,665.26,526.58
2016,1,26,12,45,521.0,181.5,1.85,16.0,470.5,604.35,480.03
2016,1,26,13,0,398.0,216.0,1.9,16.0,434.0,538.2,428.76
2016,1,26,13,15,451.5,197.0,1.85,16.0,438.5,559.85,446.48
2016,1,26,13,30,505.0,178.0,1.8,16.0,443.0,570.01,455.0
2016,1,26,13,45,672.0,132.0,1.8,16.0,469.5,629.3,502.19
2016,1,26,14,0,839.0,86.0,1.8,16.0,496.0,672.91,536.55
2016,1,26,14,15,748.0,94.5,1.75,16.0,444.5,603.46,483.0
2016,1,26,14,30,657.0,103.0,1.7,16.0,393.0,534.38,429.82
2016,1,26,14,45,604.0,105.0,1.65,16.0,355.5,483.55,390.04
2016,1,26,15,0,551.0,107.0,1.6,16.0,318.0,434.19,350.55
2016,1,26,15,15,515.5,103.0,1.4,15.5,284.0,387.24,312.58
2016,1,26,15,30,480.0,99.0,1.2,15.0,250.0,344.62,277.14
2016,1,26,15,45,545.0,79.0,1.0,14.5,227.5,331.24,263.63
2016,1,26,16,0,610.0,59.0,0.8,14.0,205.0,308.93,240.98
2016,1,26,16,15,541.0,52.0,0.85,13.5,161.5,248.23,188.74
2016,1,26,16,30,472.0,45.0,0.9,13.0,118.0,193.24,140.59
2016,1,26,16,45,356.5,34.5,0.95,12.5,78.5,129.98,86.62
2016,1,26,17,0,241.0,24.0,1.0,12.0,39.0,75.37,26.66
2016,1,26,17,15,120.5,12.0,1.0,11.5,19.5,27.57,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.5,1.1,8.5,9.5,0.0,0.0
2016,1,27,7,30,0.0,19.0,1.3,9.0,19.0,18.68,0.0
2016,1,27,7,45,189.0,29.5,1.5,9.5,53.5,76.93,42.78
2016,1,27,8,0,378.0,40.0,1.7,10.0,88.0,146.95,103.53
2016,1,27,8,15,459.5,49.0,1.6,10.0,130.5,201.31,152.02
2016,1,27,8,30,541.0,58.0,1.5,10.0,173.0,263.12,206.68
2016,1,27,8,45,505.0,75.0,1.4,10.5,201.0,293.33,235.91
2016,1,27,9,0,469.0,92.0,1.3,11.0,229.0,317.67,258.64
2016,1,27,9,15,514.0,94.5,1.25,11.5,264.5,365.02,298.48
2016,1,27,9,30,559.0,97.0,1.2,12.0,300.0,413.15,337.73
2016,1,27,9,45,562.5,108.5,1.2,12.5,330.5,449.33,366.36
2016,1,27,10,0,566.0,120.0,1.2,13.0,361.0,484.08,393.06
2016,1,27,10,15,570.0,129.0,1.15,13.5,386.0,514.93,415.81
2016,1,27,10,30,574.0,138.0,1.1,14.0,411.0,544.13,436.67
2016,1,27,10,45,719.0,110.0,1.05,14.5,469.5,627.78,499.59
2016,1,27,11,0,864.0,82.0,1.0,15.0,528.0,712.0,558.96
2016,1,27,11,15,871.0,83.0,0.9,15.5,545.0,733.95,570.55
2016,1,27,11,30,878.0,84.0,0.8,16.0,562.0,752.95,580.61
2016,1,27,11,45,883.5,84.0,0.7,16.5,571.5,762.06,583.69
2016,1,27,12,0,889.0,84.0,0.6,17.0,581.0,772.43,587.74
2016,1,27,12,15,889.0,84.0,0.5,17.0,582.5,775.35,587.79
2016,1,27,12,30,889.0,84.0,0.4,17.0,584.0,774.93,585.76
2016,1,27,12,45,886.0,83.5,0.35,17.0,577.5,768.33,580.59
2016,1,27,13,0,883.0,83.0,0.3,17.0,571.0,758.45,573.45
2016,1,27,13,15,877.0,82.5,0.3,17.0,556.5,743.16,563.61
2016,1,27,13,30,871.0,82.0,0.3,17.0,542.0,729.08,554.75
2016,1,27,13,45,740.5,107.5,0.35,17.5,488.0,652.09,501.3
2016,1,27,14,0,610.0,133.0,0.4,18.0,434.0,574.7,445.14
2016,1,27,14,15,718.5,104.0,0.45,17.5,438.5,597.26,465.12
2016,1,27,14,30,827.0,75.0,0.5,17.0,443.0,608.88,475.54
2016,1,27,14,45,730.0,83.0,0.55,17.0,390.0,535.23,420.67
2016,1,27,15,0,633.0,91.0,0.6,17.0,337.0,464.09,367.13
2016,1,27,15,15,600.5,88.0,0.55,16.5,301.5,419.09,332.29
2016,1,27,15,30,568.0,85.0,0.5,16.0,266.0,374.94,296.81
2016,1,27,15,45,611.0,69.0,0.5,16.0,239.0,350.71,275.15
2016,1,27,16,0,654.0,53.0,0.5,16.0,212.0,319.53,246.17
2016,1,27,16,15,589.5,47.0,0.5,15.5,168.0,260.7,195.84
2016,1,27,16,30,525.0,41.0,0.5,15.0,124.0,205.62,147.84
2016,1,27,16,45,418.0,31.5,0.5,15.0,84.0,142.42,93.88
2016,1,27,17,0,311.0,22.0,0.5,15.0,44.0,87.51,35.36
2016,1,27,17,15,155.5,11.0,0.5,14.5,22.0,31.54,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,7.0,0.5,11.0,7.0,6.88,0.0
2016,1,28,7,30,0.0,14.0,0.5,11.0,14.0,13.76,0.0
2016,1,28,7,45,70.0,30.0,0.5,11.5,39.0,50.83,28.9
2016,1,28,8,0,140.0,46.0,0.5,12.0,64.0,89.71,63.98
2016,1,28,8,15,166.0,63.5,0.6,12.0,93.5,123.81,94.28
2016,1,28,8,30,192.0,81.0,0.7,12.0,123.0,160.26,126.41
2016,1,28,8,45,207.5,98.5,0.85,12.5,152.5,194.73,156.49
2016,1,28,9,0,223.0,116.0,1.0,13.0,182.0,230.26,186.82
2016,1,28,9,15,235.5,131.0,0.95,13.0,209.5,262.4,213.84
2016,1,28,9,30,248.0,146.0,0.9,13.0,237.0,295.07,240.65
2016,1,28,9,45,155.5,162.5,0.85,13.5,221.5,264.05,214.55
2016,1,28,10,0,63.0,179.0,0.8,14.0,206.0,225.45,181.79
2016,1,28,10,15,72.5,194.0,0.85,14.0,227.0,249.47,201.28
2016,1,28,10,30,82.0,209.0,0.9,14.0,248.0,273.95,220.64
2016,1,28,10,45,455.0,147.0,1.0,14.5,382.0,485.43,392.03
2016,1,28,11,0,828.0,85.0,1.1,15.0,516.0,692.12,547.34
2016,1,28,11,15,597.5,154.0,1.35,15.0,470.0,618.9,490.7
2016,1,28,11,30,367.0,223.0,1.6,15.0,424.0,521.76,415.67
2016,1,28,11,45,366.0,227.5,1.85,15.5,431.0,530.07,422.86
2016,1,28,12,0,365.0,232.0,2.1,16.0,438.0,537.01,428.06
2016,1,28,12,15,182.5,172.5,2.0,16.0,275.5,332.08,267.63
2016,1,28,12,30,0.0,113.0,1.9,16.0,113.0,110.1,85.44
2016,1,28,12,45,0.0,112.5,1.8,16.5,112.5,109.6,85.26
2016,1,28,13,0,0.0,112.0,1.7,17.0,112.0,109.13,84.73
2016,1,28,13,15,1.0,142.0,1.65,17.0,142.5,140.47,110.33
2016,1,28,13,30,2.0,172.0,1.6,17.0,173.0,172.52,136.24
2016,1,28,13,45,81.0,197.5,1.6,17.0,238.0,262.51,210.4
2016,1,28,14,0,160.0,223.0,1.6,17.0,303.0,351.36,281.38
2016,1,28,14,15,80.0,162.0,1.5,17.0,202.0,219.53,175.89
2016,1,28,14,30,0.0,101.0,1.4,17.0,101.0,98.53,76.46
2016,1,28,14,45,17.5,127.5,1.3,17.0,134.5,136.59,108.46
2016,1,28,15,0,35.0,154.0,1.2,17.0,168.0,180.11,144.09
2016,1,28,15,15,31.0,139.0,1.0,16.5,150.5,160.94,128.55
2016,1,28,15,30,27.0,124.0,0.8,16.0,133.0,142.11,113.3
2016,1,28,15,45,22.0,107.5,0.65,16.0,114.0,117.82,93.16
2016,1,28,16,0,17.0,91.0,0.5,16.0,95.0,98.25,76.7
2016,1,28,16,15,8.5,73.5,0.45,15.5,75.5,76.84,58.73
2016,1,28,16,30,0.0,56.0,0.4,15.0,56.0,56.24,41.29
2016,1,28,16,45,0.0,38.0,0.4,15.0,38.0,37.89,25.18
2016,1,28,17,0,0.0,20.0,0.4,15.0,20.0,19.31,6.43
2016,1,28,17,15,0.0,10.0,0.35,14.5,10.0,9.83,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,7.0,1.75,13.5,7.0,6.88,0.0
2016,1,29,7,30,0.0,14.0,2.0,14.0,14.0,13.76,0.0
2016,1,29,7,45,55.5,30.5,2.25,14.5,37.5,45.88,26.06
2016,1,29,8,0,111.0,47.0,2.5,15.0,61.0,83.55,59.36
2016,1,29,8,15,138.0,65.0,2.55,15.0,90.0,117.1,88.78
2016,1,29,8,30,165.0,83.0,2.6,15.0,119.0,153.15,120.29
2016,1,29,8,45,183.0,100.0,2.7,15.5,148.0,186.79,149.48
2016,1,29,9,0,201.0,117.0,2.8,16.0,177.0,221.8,179.26
2016,1,29,9,15,211.0,134.0,2.85,16.0,205.0,254.08,206.59
2016,1,29,9,30,221.0,151.0,2.9,16.0,233.0,286.74,233.71
2016,1,29,9,45,285.5,158.0,3.0,16.5,275.0,339.34,276.62
2016,1,29,10,0,350.0,165.0,3.1,17.0,317.0,395.9,322.0
2016,1,29,10,15,175.0,160.5,3.15,17.0,236.5,283.53,230.32
2016,1,29,10,30,0.0,156.0,3.2,17.0,156.0,155.06,122.66
2016,1,29,10,45,94.0,196.5,3.25,17.0,245.5,269.41,217.54
2016,1,29,11,0,188.0,237.0,3.3,17.0,335.0,391.23,315.24
2016,1,29,11,15,132.0,241.0,3.35,17.0,311.0,358.04,287.25
2016,1,29,11,30,76.0,245.0,3.4,17.0,287.0,314.41,251.39
2016,1,29,11,45,77.5,249.0,3.45,17.0,292.5,320.59,256.34
2016,1,29,12,0,79.0,253.0,3.5,17.0,298.0,326.62,261.04
2016,1,29,12,15,112.5,258.5,3.55,17.0,323.0,358.68,287.17
2016,1,29,12,30,146.0,264.0,3.6,17.0,348.0,399.05,319.43
2016,1,29,12,45,148.0,260.5,3.65,17.5,344.5,396.04,316.54
2016,1,29,13,0,150.0,257.0,3.7,18.0,341.0,392.51,313.45
2016,1,29,13,15,75.0,133.0,3.7,17.5,175.0,196.89,158.19
2016,1,29,13,30,0.0,9.0,3.7,17.0,9.0,8.69,1.62
2016,1,29,13,45,0.0,70.0,3.7,17.0,70.0,67.69,50.96
2016,1,29,14,0,0.0,131.0,3.7,17.0,131.0,128.81,101.45
2016,1,29,14,15,0.0,123.5,3.65,17.0,123.5,121.3,95.38
2016,1,29,14,30,0.0,116.0,3.6,17.0,116.0,113.83,89.4
2016,1,29,14,45,0.0,107.5,3.55,17.0,107.5,105.36,82.58
2016,1,29,15,0,0.0,99.0,3.5,17.0,99.0,96.93,75.74
2016,1,29,15,15,0.0,88.5,3.35,16.5,88.5,86.47,67.29
2016,1,29,15,30,0.0,78.0,3.2,16.0,78.0,76.05,58.76
2016,1,29,15,45,0.0,67.0,3.1,16.0,67.0,65.14,49.59
2016,1,29,16,0,0.0,56.0,3.0,16.0,56.0,54.26,40.32
2016,1,29,16,15,0.0,44.5,3.0,15.5,44.5,42.99,30.69
2016,1,29,16,30,0.0,33.0,3.0,15.0,33.0,31.86,21.05
2016,1,29,16,45,0.0,22.5,3.0,15.0,22.5,21.71,12.09
2016,1,29,17,0,0.0,12.0,3.0,15.0,12.0,11.57,2.04
2016,1,29,17,15,0.0,6.0,3.05,15.0,6.0,5.9,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,88.0,8.0,1.5,10.0,11.5,16.62,0.0
2016,1,30,7,30,176.0,16.0,1.8,10.0,23.0,46.2,0.0
2016,1,30,7,45,309.0,26.5,2.1,10.5,59.5,99.89,58.77
2016,1,30,8,0,442.0,37.0,2.4,11.0,96.0,161.84,114.33
2016,1,30,8,15,518.0,44.0,2.45,11.0,139.0,216.02,163.32
2016,1,30,8,30,594.0,51.0,2.5,11.0,182.0,277.07,218.13
2016,1,30,8,45,552.0,68.0,2.6,11.5,210.0,307.67,248.36
2016,1,30,9,0,510.0,85.0,2.7,12.0,238.0,332.97,272.46
2016,1,30,9,15,536.5,92.5,2.7,12.0,274.0,377.06,310.81
2016,1,30,9,30,563.0,100.0,2.7,12.0,310.0,421.96,348.79
2016,1,30,9,45,695.5,83.0,2.75,12.0,368.0,500.87,414.07
2016,1,30,10,0,828.0,66.0,2.8,12.0,426.0,584.94,482.14
2016,1,30,10,15,843.5,68.0,2.8,12.0,457.0,620.17,509.99
2016,1,30,10,30,859.0,70.0,2.8,12.0,488.0,656.89,538.35
2016,1,30,10,45,872.0,70.5,2.85,12.5,513.0,688.11,560.21
2016,1,30,11,0,885.0,71.0,2.9,13.0,538.0,716.95,580.11
2016,1,30,11,15,892.0,72.0,2.9,13.0,555.0,739.36,595.96
2016,1,30,11,30,899.0,73.0,2.9,13.0,572.0,758.77,609.65
2016,1,30,11,45,902.5,73.5,2.95,13.5,581.5,771.82,617.86
2016,1,30,12,0,906.0,74.0,3.0,14.0,591.0,781.57,623.77
2016,1,30,12,15,907.0,74.5,3.0,14.0,593.0,786.02,626.83
2016,1,30,12,30,908.0,75.0,3.0,14.0,595.0,787.06,627.57
2016,1,30,12,45,897.5,77.5,3.0,14.0,587.5,778.18,621.21
2016,1,30,13,0,887.0,80.0,3.0,14.0,580.0,766.05,612.66
2016,1,30,13,15,882.0,79.5,2.95,14.0,566.5,751.47,602.16
2016,1,30,13,30,877.0,79.0,2.9,14.0,553.0,733.78,589.46
2016,1,30,13,45,592.5,145.0,2.85,14.0,460.0,595.19,482.61
2016,1,30,14,0,308.0,211.0,2.8,14.0,367.0,447.72,363.78
2016,1,30,14,15,200.5,205.0,2.8,13.5,304.5,354.56,289.8
2016,1,30,14,30,93.0,199.0,2.8,13.0,242.0,267.77,218.79
2016,1,30,14,45,89.5,184.5,2.8,13.0,223.5,247.26,202.5
2016,1,30,15,0,86.0,170.0,2.8,13.0,205.0,226.84,185.88
2016,1,30,15,15,83.0,153.5,2.55,12.5,184.0,204.54,167.73
2016,1,30,15,30,80.0,137.0,2.3,12.0,163.0,182.38,149.38
2016,1,30,15,45,73.0,118.5,2.05,12.0,140.0,156.31,127.17
2016,1,30,16,0,66.0,100.0,1.8,12.0,117.0,130.79,105.14
2016,1,30,16,15,55.5,81.5,1.65,11.0,93.5,104.63,82.68
2016,1,30,16,30,45.0,63.0,1.5,10.0,70.0,79.41,60.71
2016,1,30,16,45,22.5,45.0,1.35,9.5,48.5,52.77,37.62
2016,1,30,17,0,0.0,27.0,1.2,9.0,27.0,26.93,13.55
2016,1,30,17,15,0.0,13.5,1.2,9.0,13.5,13.27,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,8.5,0.8,8.0,8.5,8.36,0.0
2016,1,31,7,30,0.0,17.0,0.9,8.0,17.0,16.63,0.0
2016,1,31,7,45,62.5,33.5,1.0,8.5,42.0,50.79,31.46
2016,1,31,8,0,125.0,50.0,1.1,9.0,67.0,90.7,66.58
2016,1,31,8,15,147.5,68.5,1.3,9.0,96.0,124.22,96.7
2016,1,31,8,30,170.0,87.0,1.5,9.0,125.0,159.79,128.5
2016,1,31,8,45,186.5,105.0,1.75,9.0,155.0,194.28,159.2
2016,1,31,9,0,203.0,123.0,2.0,9.0,185.0,229.99,190.49
2016,1,31,9,15,217.0,138.0,2.2,9.0,212.5,262.12,218.32
2016,1,31,9,30,231.0,153.0,2.4,9.0,240.0,294.97,246.31
2016,1,31,9,45,121.5,156.5,2.65,9.0,203.0,238.21,198.54
2016,1,31,10,0,12.0,160.0,2.9,9.0,166.0,167.48,137.56
2016,1,31,10,15,62.0,189.5,3.05,9.0,219.5,237.5,197.04
2016,1,31,10,30,112.0,219.0,3.2,9.0,273.0,305.3,253.58
2016,1,31,10,45,56.0,135.5,3.4,9.5,162.5,176.57,145.73
2016,1,31,11,0,0.0,52.0,3.6,10.0,52.0,50.26,37.42
2016,1,31,11,15,12.0,134.5,3.75,10.0,141.5,140.81,114.37
2016,1,31,11,30,24.0,217.0,3.9,10.0,231.0,236.1,193.39
2016,1,31,11,45,261.0,211.0,4.05,10.5,361.0,434.32,360.27
2016,1,31,12,0,498.0,205.0,4.2,11.0,491.0,620.61,510.32
2016,1,31,12,15,714.0,143.0,4.25,11.0,554.5,724.58,594.24
2016,1,31,12,30,930.0,81.0,4.3,11.0,618.0,813.68,661.38
2016,1,31,12,45,603.5,166.5,4.4,11.5,514.0,661.94,542.78
2016,1,31,13,0,277.0,252.0,4.5,12.0,410.0,492.23,402.82
2016,1,31,13,15,593.5,166.5,4.55,11.5,493.0,642.01,529.62
2016,1,31,13,30,910.0,81.0,4.6,11.0,576.0,762.97,626.81
2016,1,31,13,45,897.0,81.0,4.65,11.0,553.5,736.52,606.79
2016,1,31,14,0,884.0,81.0,4.7,11.0,531.0,711.38,588.58
2016,1,31,14,15,870.0,79.0,4.65,11.0,501.5,676.7,562.06
2016,1,31,14,30,856.0,77.0,4.6,11.0,472.0,639.87,532.46
2016,1,31,14,45,827.5,77.0,4.6,11.0,435.5,594.62,495.68
2016,1,31,15,0,799.0,77.0,4.6,11.0,399.0,548.67,457.58
2016,1,31,15,15,770.0,73.5,4.4,10.5,358.5,498.3,415.4
2016,1,31,15,30,741.0,70.0,4.2,10.0,318.0,448.07,372.26
2016,1,31,15,45,688.5,67.0,4.05,10.0,273.0,390.17,321.21
2016,1,31,16,0,636.0,64.0,3.9,10.0,228.0,333.63,270.39
2016,1,31,16,15,569.5,57.0,3.85,9.5,183.0,271.33,214.72
2016,1,31,16,30,503.0,50.0,3.8,9.0,138.0,214.45,163.01
2016,1,31,16,45,390.5,40.0,3.75,8.5,96.0,148.94,105.66
2016,1,31,17,0,278.0,30.0,3.7,8.0,54.0,94.63,54.35
2016,1,31,17,15,139.0,15.0,3.95,8.0,27.0,34.65,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,163.5,8.5,3.45,6.5,16.0,25.0,0.0
2016,2,1,7,30,327.0,17.0,3.7,7.0,32.0,70.64,0.0
2016,2,1,7,45,457.5,25.5,3.95,7.5,73.5,128.73,78.58
2016,2,1,8,0,588.0,34.0,4.2,8.0,115.0,196.41,140.58
