Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,15,657.5,39.5,4.35,8.0,162.0,254.93,195.52
2016,2,1,8,30,727.0,45.0,4.5,8.0,209.0,319.33,255.41
2016,2,1,8,45,771.5,48.5,4.65,8.5,255.5,376.66,308.57
2016,2,1,9,0,816.0,52.0,4.8,9.0,302.0,436.43,362.4
2016,2,1,9,15,844.5,55.0,4.85,9.0,345.5,487.2,408.09
2016,2,1,9,30,873.0,58.0,4.9,9.0,389.0,540.35,454.42
2016,2,1,9,45,882.5,63.0,4.95,9.5,425.5,584.69,491.48
2016,2,1,10,0,892.0,68.0,5.0,10.0,462.0,627.14,525.94
2016,2,1,10,15,906.0,70.0,4.9,10.0,494.0,666.93,558.0
2016,2,1,10,30,920.0,72.0,4.8,10.0,526.0,704.65,586.99
2016,2,1,10,45,926.5,74.0,4.7,10.5,550.5,734.82,607.74
2016,2,1,11,0,933.0,76.0,4.6,11.0,575.0,762.09,626.03
2016,2,1,11,15,938.5,77.0,4.5,11.0,592.5,784.43,641.59
2016,2,1,11,30,944.0,78.0,4.4,11.0,610.0,803.55,654.7
2016,2,1,11,45,940.5,81.0,4.35,11.5,618.0,814.73,660.96
2016,2,1,12,0,937.0,84.0,4.3,12.0,626.0,822.32,664.67
2016,2,1,12,15,936.5,84.0,4.2,12.0,627.5,825.24,665.95
2016,2,1,12,30,936.0,84.0,4.1,12.0,629.0,824.61,664.94
2016,2,1,12,45,929.5,85.0,4.0,12.0,621.5,816.94,658.96
2016,2,1,13,0,923.0,86.0,3.9,12.0,614.0,805.85,650.63
2016,2,1,13,15,917.0,85.0,3.75,12.0,599.0,789.53,638.31
2016,2,1,13,30,911.0,84.0,3.6,12.0,584.0,769.99,623.73
2016,2,1,13,45,900.0,83.5,3.45,12.0,561.5,744.34,604.65
2016,2,1,14,0,889.0,83.0,3.3,12.0,539.0,719.92,586.55
2016,2,1,14,15,874.5,81.0,3.15,11.5,509.5,684.72,561.06
2016,2,1,14,30,860.0,79.0,3.0,11.0,480.0,647.37,532.39
2016,2,1,14,45,847.5,74.5,2.85,11.0,445.0,606.53,499.56
2016,2,1,15,0,835.0,70.0,2.7,11.0,410.0,563.93,464.65
2016,2,1,15,15,807.5,67.0,2.35,10.5,369.0,513.49,422.78
2016,2,1,15,30,780.0,64.0,2.0,10.0,328.0,462.98,379.8
2016,2,1,15,45,743.0,59.5,1.65,10.0,284.0,406.86,330.58
2016,2,1,16,0,706.0,55.0,1.3,10.0,240.0,352.25,281.5
2016,2,1,16,15,645.5,49.0,1.2,9.5,193.5,289.65,226.33
2016,2,1,16,30,585.0,43.0,1.1,9.0,147.0,231.7,174.04
2016,2,1,16,45,489.5,34.5,1.05,8.5,104.0,169.15,118.78
2016,2,1,17,0,394.0,26.0,1.0,8.0,61.0,114.7,66.76
2016,2,1,17,15,197.0,13.0,1.0,7.5,30.5,45.08,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,8.5,1.4,7.0,8.5,8.36,0.0
2016,2,2,7,30,0.0,17.0,1.5,7.0,17.0,16.53,0.0
2016,2,2,7,45,38.0,35.0,1.6,7.5,40.5,47.25,30.61
2016,2,2,8,0,76.0,53.0,1.7,8.0,64.0,78.36,58.34
2016,2,2,8,15,97.0,72.5,1.75,8.0,91.5,109.7,86.27
2016,2,2,8,30,118.0,92.0,1.8,8.0,119.0,143.0,115.84
2016,2,2,8,45,134.0,110.5,1.85,8.5,147.5,174.96,143.84
2016,2,2,9,0,150.0,129.0,1.9,9.0,176.0,208.22,172.43
2016,2,2,9,15,164.0,144.5,1.9,9.0,202.5,238.23,198.12
2016,2,2,9,30,178.0,160.0,1.9,9.0,229.0,269.11,224.11
2016,2,2,9,45,467.0,126.0,1.9,9.0,329.0,417.84,348.81
2016,2,2,10,0,756.0,92.0,1.9,9.0,429.0,577.98,477.86
2016,2,2,10,15,774.0,94.5,1.8,9.0,460.5,614.96,505.37
2016,2,2,10,30,792.0,97.0,1.7,9.0,492.0,652.59,533.57
2016,2,2,10,45,801.0,100.5,1.65,9.5,516.0,683.29,554.99
2016,2,2,11,0,810.0,104.0,1.6,10.0,540.0,711.59,573.51
2016,2,2,11,15,818.5,105.5,1.45,10.0,558.0,734.76,588.16
2016,2,2,11,30,827.0,107.0,1.3,10.0,576.0,755.17,600.58
2016,2,2,11,45,837.5,105.5,1.2,10.0,587.0,770.91,610.04
2016,2,2,12,0,848.0,104.0,1.1,10.0,598.0,783.62,617.34
2016,2,2,12,15,849.5,104.0,1.0,10.0,600.5,787.86,618.66
2016,2,2,12,30,851.0,104.0,0.9,10.0,603.0,788.83,617.81
2016,2,2,12,45,861.0,99.5,0.85,10.5,599.5,788.04,615.52
2016,2,2,13,0,871.0,95.0,0.8,11.0,596.0,783.81,610.97
2016,2,2,13,15,866.0,94.0,0.85,11.0,582.5,768.72,601.62
2016,2,2,13,30,861.0,93.0,0.9,11.0,569.0,750.52,590.22
2016,2,2,13,45,856.5,90.0,0.95,11.0,548.5,727.43,575.32
2016,2,2,14,0,852.0,87.0,1.0,11.0,528.0,701.46,558.28
2016,2,2,14,15,838.5,85.0,1.1,11.0,499.5,667.82,535.62
2016,2,2,14,30,825.0,83.0,1.2,11.0,471.0,632.08,509.91
2016,2,2,14,45,811.0,79.0,1.3,11.5,437.0,591.96,479.23
2016,2,2,15,0,797.0,75.0,1.4,12.0,403.0,550.27,446.45
2016,2,2,15,15,769.0,71.5,1.3,11.5,363.0,500.31,406.63
2016,2,2,15,30,741.0,68.0,1.2,11.0,323.0,450.42,365.74
2016,2,2,15,45,695.5,64.5,1.1,10.5,278.5,393.04,317.69
2016,2,2,16,0,650.0,61.0,1.0,10.0,234.0,339.66,271.48
2016,2,2,16,15,589.0,55.0,1.0,9.5,189.0,279.34,218.93
2016,2,2,16,30,528.0,49.0,1.0,9.0,144.0,223.86,169.37
2016,2,2,16,45,425.0,39.5,1.0,9.0,102.0,159.34,113.12
2016,2,2,17,0,322.0,30.0,1.0,9.0,60.0,105.24,63.58
2016,2,2,17,15,161.0,15.0,1.05,8.5,30.0,42.62,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,6.0,15.0,14.74,0.0
2016,2,3,7,30,0.0,30.0,1.9,6.0,30.0,31.15,0.0
2016,2,3,7,45,224.5,36.0,1.95,6.5,68.5,93.53,61.35
2016,2,3,8,0,449.0,42.0,2.0,7.0,107.0,171.94,125.54
2016,2,3,8,15,521.5,49.5,2.05,7.5,151.0,226.83,175.36
2016,2,3,8,30,594.0,57.0,2.1,8.0,195.0,288.23,230.53
2016,2,3,8,45,643.0,61.5,2.15,8.5,239.5,342.58,279.4
2016,2,3,9,0,692.0,66.0,2.2,9.0,284.0,400.09,329.61
2016,2,3,9,15,724.0,70.0,2.15,9.5,325.0,449.75,371.9
2016,2,3,9,30,756.0,74.0,2.1,10.0,366.0,501.7,414.56
2016,2,3,9,45,774.5,78.0,2.1,11.0,402.5,546.19,449.34
2016,2,3,10,0,793.0,82.0,2.1,12.0,439.0,589.73,482.21
2016,2,3,10,15,809.5,84.5,2.0,12.0,470.0,629.07,512.2
2016,2,3,10,30,826.0,87.0,1.9,12.0,501.0,666.76,540.18
2016,2,3,10,45,838.5,88.5,1.85,12.5,526.0,698.6,561.52
2016,2,3,11,0,851.0,90.0,1.8,13.0,551.0,728.09,580.68
2016,2,3,11,15,858.5,91.0,1.7,13.0,569.0,750.73,595.31
2016,2,3,11,30,866.0,92.0,1.6,13.0,587.0,770.46,607.78
2016,2,3,11,45,868.0,93.5,1.55,13.5,596.5,783.46,614.8
2016,2,3,12,0,870.0,95.0,1.5,14.0,606.0,793.21,619.61
2016,2,3,12,15,871.5,95.0,1.45,14.0,608.0,797.55,621.87
2016,2,3,12,30,873.0,95.0,1.4,14.0,610.0,798.54,621.95
2016,2,3,12,45,557.0,179.0,1.4,14.5,506.5,641.72,506.02
2016,2,3,13,0,241.0,263.0,1.4,15.0,403.0,470.37,372.15
2016,2,3,13,15,236.0,259.5,1.35,14.5,394.0,459.99,366.13
2016,2,3,13,30,231.0,256.0,1.3,14.0,385.0,448.95,358.35
2016,2,3,13,45,220.5,244.5,1.3,14.0,364.0,424.25,339.69
2016,2,3,14,0,210.0,233.0,1.3,14.0,343.0,399.28,320.76
2016,2,3,14,15,106.0,196.0,1.2,14.0,251.5,282.33,227.52
2016,2,3,14,30,2.0,159.0,1.1,14.0,160.0,159.5,127.08
2016,2,3,14,45,1.0,147.5,1.05,14.0,148.0,147.23,117.65
2016,2,3,15,0,0.0,136.0,1.0,14.0,136.0,135.08,107.89
2016,2,3,15,15,0.0,122.0,0.85,13.5,122.0,120.97,96.6
2016,2,3,15,30,0.0,108.0,0.7,13.0,108.0,106.91,85.2
2016,2,3,15,45,0.0,93.0,0.6,12.5,93.0,91.84,72.79
2016,2,3,16,0,0.0,78.0,0.5,12.0,78.0,76.82,60.2
2016,2,3,16,15,0.0,63.0,0.55,11.5,63.0,61.82,47.4
2016,2,3,16,30,0.0,48.0,0.6,11.0,48.0,46.83,34.38
2016,2,3,16,45,0.0,34.0,0.7,11.0,34.0,32.88,22.03
2016,2,3,17,0,0.0,20.0,0.8,11.0,20.0,19.3,9.5
2016,2,3,17,15,0.0,10.0,0.8,10.5,10.0,9.64,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,118.0,10.0,1.15,7.5,16.5,22.31,0.0
2016,2,4,7,30,236.0,20.0,1.3,8.0,33.0,62.39,3.93
2016,2,4,7,45,356.5,30.5,1.5,8.5,72.0,116.44,74.91
2016,2,4,8,0,477.0,41.0,1.7,9.0,111.0,179.18,129.93
2016,2,4,8,15,549.0,48.0,1.75,9.0,156.0,234.96,180.62
2016,2,4,8,30,621.0,55.0,1.8,9.0,201.0,297.19,236.6
2016,2,4,8,45,664.0,60.0,1.85,9.5,245.5,351.03,284.83
2016,2,4,9,0,707.0,65.0,1.9,10.0,290.0,406.06,332.7
2016,2,4,9,15,738.5,69.0,1.9,10.0,331.5,457.75,377.01
2016,2,4,9,30,770.0,73.0,1.9,10.0,373.0,510.15,420.59
2016,2,4,9,45,721.0,87.5,1.95,10.5,389.5,529.24,435.81
2016,2,4,10,0,672.0,102.0,2.0,11.0,406.0,541.08,444.76
2016,2,4,10,15,751.0,94.5,1.95,11.0,456.5,606.22,496.06
2016,2,4,10,30,830.0,87.0,1.9,11.0,507.0,671.79,546.17
2016,2,4,10,45,728.0,117.0,1.9,11.5,498.0,657.16,531.93
2016,2,4,11,0,626.0,147.0,1.9,12.0,489.0,632.36,510.56
2016,2,4,11,15,745.5,120.0,1.85,12.0,540.0,703.93,565.23
2016,2,4,11,30,865.0,93.0,1.8,12.0,591.0,773.45,614.38
2016,2,4,11,45,869.5,93.5,1.75,12.5,601.0,787.29,621.58
2016,2,4,12,0,874.0,94.0,1.7,13.0,611.0,797.9,627.1
2016,2,4,12,15,874.5,94.0,1.65,13.0,612.5,801.5,628.89
2016,2,4,12,30,875.0,94.0,1.6,13.0,614.0,801.73,628.5
2016,2,4,12,45,708.5,142.5,1.6,13.5,561.0,725.43,572.9
2016,2,4,13,0,542.0,191.0,1.6,14.0,508.0,640.64,507.8
2016,2,4,13,15,704.5,140.0,1.6,14.0,541.5,705.47,559.63
2016,2,4,13,30,867.0,89.0,1.6,14.0,575.0,755.97,596.1
2016,2,4,13,45,853.5,89.0,1.65,14.5,553.0,729.6,576.62
2016,2,4,14,0,840.0,89.0,1.7,15.0,531.0,700.7,556.06
2016,2,4,14,15,685.5,119.0,1.7,15.0,467.5,609.49,487.55
2016,2,4,14,30,531.0,149.0,1.7,15.0,404.0,518.03,416.89
2016,2,4,14,45,524.5,138.0,1.75,15.0,374.5,484.15,391.58
2016,2,4,15,0,518.0,127.0,1.8,15.0,345.0,449.09,364.27
2016,2,4,15,15,489.0,121.0,1.6,14.5,311.0,406.35,329.88
2016,2,4,15,30,460.0,115.0,1.4,14.0,277.0,364.59,295.57
2016,2,4,15,45,438.0,102.5,1.25,13.5,240.5,320.2,258.6
2016,2,4,16,0,416.0,90.0,1.1,13.0,204.0,276.81,221.45
2016,2,4,16,15,376.5,77.0,1.05,12.0,165.5,227.78,179.49
2016,2,4,16,30,337.0,64.0,1.0,11.0,127.0,182.03,139.35
2016,2,4,16,45,278.5,49.0,1.0,10.5,91.0,132.72,96.24
2016,2,4,17,0,220.0,34.0,1.0,10.0,55.0,89.4,57.01
2016,2,4,17,15,110.0,17.0,1.0,9.5,27.5,37.58,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,102.5,11.0,1.05,6.5,17.0,21.81,0.0
2016,2,5,7,30,205.0,22.0,1.1,7.0,34.0,60.15,10.17
2016,2,5,7,45,322.0,34.0,1.2,8.0,73.5,113.26,74.43
2016,2,5,8,0,439.0,46.0,1.3,9.0,113.0,175.14,127.96
2016,2,5,8,15,513.5,54.5,1.35,9.5,158.5,231.72,178.4
2016,2,5,8,30,588.0,63.0,1.4,10.0,204.0,295.03,234.16
2016,2,5,8,45,640.0,68.0,1.45,10.5,249.5,351.36,283.62
2016,2,5,9,0,692.0,73.0,1.5,11.0,295.0,411.13,334.52
2016,2,5,9,15,725.0,77.5,1.6,11.5,337.5,463.68,378.49
2016,2,5,9,30,758.0,82.0,1.7,12.0,380.0,517.12,421.88
2016,2,5,9,45,789.5,82.5,1.85,13.0,419.5,563.99,458.57
2016,2,5,10,0,821.0,83.0,2.0,14.0,459.0,612.53,495.49
2016,2,5,10,15,837.0,85.5,1.95,14.5,491.0,652.65,524.79
2016,2,5,10,30,853.0,88.0,1.9,15.0,523.0,691.0,551.83
2016,2,5,10,45,864.5,89.5,1.9,15.5,548.0,723.01,572.95
2016,2,5,11,0,876.0,91.0,1.9,16.0,573.0,752.51,592.09
2016,2,5,11,15,711.5,139.0,1.85,16.0,538.5,701.78,553.77
2016,2,5,11,30,547.0,187.0,1.8,16.0,504.0,635.84,502.31
2016,2,5,11,45,531.0,196.5,1.8,16.5,508.5,640.28,504.6
2016,2,5,12,0,515.0,206.0,1.8,17.0,513.0,642.31,504.51
2016,2,5,12,15,704.5,151.0,1.65,17.0,572.0,736.9,575.45
2016,2,5,12,30,894.0,96.0,1.5,17.0,631.0,821.75,632.64
2016,2,5,12,45,888.0,97.0,1.4,17.0,623.5,814.59,625.69
2016,2,5,13,0,882.0,98.0,1.3,17.0,616.0,804.08,617.59
2016,2,5,13,15,875.5,97.0,1.1,17.0,601.5,787.68,604.26
2016,2,5,13,30,869.0,96.0,0.9,17.0,587.0,768.16,588.81
2016,2,5,13,45,860.5,94.0,0.7,17.0,565.0,743.08,569.49
2016,2,5,14,0,852.0,92.0,0.5,17.0,543.0,715.23,548.29
2016,2,5,14,15,838.0,89.5,0.65,17.0,514.0,680.5,527.32
2016,2,5,14,30,824.0,87.0,0.8,17.0,485.0,643.69,502.95
2016,2,5,14,45,813.0,82.0,0.95,17.0,451.0,604.13,475.62
2016,2,5,15,0,802.0,77.0,1.1,17.0,417.0,562.79,445.74
2016,2,5,15,15,776.5,73.5,1.0,16.5,377.0,513.64,407.73
2016,2,5,15,30,751.0,70.0,0.9,16.0,337.0,464.33,368.52
2016,2,5,15,45,716.5,65.5,0.85,15.5,293.5,409.98,324.46
2016,2,5,16,0,682.0,61.0,0.8,15.0,250.0,358.44,281.08
2016,2,5,16,15,625.5,55.0,0.9,14.0,204.5,297.57,230.08
2016,2,5,16,30,569.0,49.0,1.0,13.0,159.0,241.08,180.99
2016,2,5,16,45,470.5,40.5,1.1,12.5,114.5,175.69,124.79
2016,2,5,17,0,372.0,32.0,1.2,12.0,70.0,120.16,75.86
2016,2,5,17,15,186.0,16.0,1.15,11.5,35.0,49.64,1.33
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,129.5,11.0,1.1,7.5,18.5,24.91,0.0
2016,2,6,7,30,259.0,22.0,1.3,8.0,37.0,69.67,18.03
2016,2,6,7,45,373.0,32.0,1.55,8.5,77.5,122.87,80.8
2016,2,6,8,0,487.0,42.0,1.8,9.0,118.0,184.85,135.08
2016,2,6,8,15,556.5,49.0,1.75,9.5,163.0,240.77,185.59
2016,2,6,8,30,626.0,56.0,1.7,10.0,208.0,302.89,240.8
2016,2,6,8,45,674.5,60.0,1.7,11.0,253.5,357.15,288.37
2016,2,6,9,0,723.0,64.0,1.7,12.0,299.0,415.91,337.94
2016,2,6,9,15,753.0,67.5,1.75,12.5,340.5,467.24,380.83
2016,2,6,9,30,783.0,71.0,1.8,13.0,382.0,519.11,422.79
2016,2,6,9,45,803.0,74.0,1.85,13.5,419.0,564.7,458.66
2016,2,6,10,0,823.0,77.0,1.9,14.0,456.0,609.37,492.83
2016,2,6,10,15,837.5,79.0,1.8,14.5,487.5,648.07,520.73
2016,2,6,10,30,852.0,81.0,1.7,15.0,519.0,684.91,545.79
2016,2,6,10,45,862.5,82.5,1.65,15.5,543.5,716.22,565.94
2016,2,6,11,0,873.0,84.0,1.6,16.0,568.0,740.77,581.0
2016,2,6,11,15,879.0,85.0,1.65,16.0,585.0,762.7,596.17
2016,2,6,11,30,885.0,86.0,1.7,16.0,602.0,781.62,609.28
2016,2,6,11,45,889.5,85.5,1.8,16.5,612.0,794.53,617.57
2016,2,6,12,0,894.0,85.0,1.9,17.0,622.0,804.16,623.7
2016,2,6,12,15,894.5,85.5,1.95,17.0,623.5,808.42,626.9
2016,2,6,12,30,895.0,86.0,2.0,17.0,625.0,809.26,627.9
2016,2,6,12,45,580.0,176.5,2.15,17.0,524.5,662.17,521.52
2016,2,6,13,0,265.0,267.0,2.3,17.0,424.0,503.83,397.99
2016,2,6,13,15,323.5,248.5,2.3,17.0,436.0,524.85,416.6
2016,2,6,13,30,382.0,230.0,2.3,17.0,448.0,543.12,431.88
2016,2,6,13,45,492.5,190.0,2.35,17.0,460.0,580.82,462.97
2016,2,6,14,0,603.0,150.0,2.4,17.0,472.0,607.2,485.17
2016,2,6,14,15,491.0,168.5,2.35,17.0,422.0,531.37,425.8
2016,2,6,14,30,379.0,187.0,2.3,17.0,372.0,455.96,366.54
2016,2,6,14,45,525.0,140.5,2.3,17.0,376.5,490.34,395.66
2016,2,6,15,0,671.0,94.0,2.3,17.0,381.0,508.98,411.01
2016,2,6,15,15,573.0,102.0,2.05,16.5,331.0,437.37,353.39
2016,2,6,15,30,475.0,110.0,1.8,16.0,281.0,369.26,298.25
2016,2,6,15,45,450.5,99.5,1.55,15.5,245.0,325.07,261.53
2016,2,6,16,0,426.0,89.0,1.3,15.0,209.0,282.07,224.74
2016,2,6,16,15,390.5,76.0,1.2,14.0,171.0,233.73,183.48
2016,2,6,16,30,355.0,63.0,1.1,13.0,133.0,188.23,143.64
2016,2,6,16,45,303.5,48.5,1.05,12.5,97.0,139.97,101.31
2016,2,6,17,0,252.0,34.0,1.0,12.0,61.0,96.89,62.69
2016,2,6,17,15,126.0,17.0,1.0,11.5,30.5,41.05,5.52
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,166.5,10.0,1.1,9.5,21.0,28.24,0.0
2016,2,7,7,30,333.0,20.0,1.3,10.0,42.0,79.74,25.66
2016,2,7,7,45,449.0,28.5,1.5,11.0,84.0,135.12,87.69
2016,2,7,8,0,565.0,37.0,1.7,12.0,126.0,200.4,144.31
2016,2,7,8,15,630.0,42.5,1.75,12.0,173.0,257.54,196.33
2016,2,7,8,30,695.0,48.0,1.8,12.0,220.0,320.2,252.55
2016,2,7,8,45,738.5,51.5,1.85,12.5,266.0,376.61,302.43
2016,2,7,9,0,782.0,55.0,1.9,13.0,312.0,435.46,352.74
2016,2,7,9,15,810.0,58.0,1.95,13.5,354.5,487.81,396.4
2016,2,7,9,30,838.0,61.0,2.0,14.0,397.0,537.67,436.77
2016,2,7,9,45,853.5,64.5,2.05,15.0,434.5,583.06,471.5
2016,2,7,10,0,869.0,68.0,2.1,16.0,472.0,627.08,504.02
2016,2,7,10,15,883.0,69.5,2.1,16.0,504.0,666.17,533.6
2016,2,7,10,30,897.0,71.0,2.1,16.0,536.0,703.25,559.66
2016,2,7,10,45,906.0,73.0,2.1,16.5,561.0,735.07,580.56
2016,2,7,11,0,915.0,75.0,2.1,17.0,586.0,764.17,599.32
2016,2,7,11,15,921.0,75.5,2.1,17.0,603.5,786.37,614.2
2016,2,7,11,30,927.0,76.0,2.1,17.0,621.0,805.4,626.92
2016,2,7,11,45,930.0,77.0,2.15,17.5,631.0,819.35,635.38
2016,2,7,12,0,933.0,78.0,2.2,18.0,641.0,829.86,641.54
2016,2,7,12,15,933.5,78.0,2.2,18.0,643.0,833.71,643.99
2016,2,7,12,30,934.0,78.0,2.2,18.0,645.0,833.99,644.15
2016,2,7,12,45,934.0,77.0,2.25,18.5,639.0,829.16,640.13
2016,2,7,13,0,934.0,76.0,2.3,19.0,633.0,820.78,633.79
2016,2,7,13,15,929.0,75.0,2.3,19.0,619.0,805.01,623.22
2016,2,7,13,30,924.0,74.0,2.3,19.0,605.0,785.92,610.45
2016,2,7,13,45,915.0,73.5,2.3,19.0,583.0,761.25,593.76
2016,2,7,14,0,906.0,73.0,2.3,19.0,561.0,733.68,575.0
2016,2,7,14,15,894.0,71.5,2.15,19.0,532.0,700.18,550.94
2016,2,7,14,30,882.0,70.0,2.0,19.0,503.0,664.34,525.02
2016,2,7,14,45,864.5,68.0,1.95,19.0,467.5,622.37,493.33
2016,2,7,15,0,847.0,66.0,1.9,19.0,432.0,581.91,461.98
2016,2,7,15,15,823.0,63.5,1.65,18.5,391.5,532.83,423.26
2016,2,7,15,30,799.0,61.0,1.4,18.0,351.0,483.35,383.24
2016,2,7,15,45,763.5,57.5,1.15,17.5,306.5,427.34,337.07
2016,2,7,16,0,728.0,54.0,0.9,17.0,262.0,372.67,290.65
2016,2,7,16,15,675.0,49.0,0.95,16.5,215.5,311.6,239.14
2016,2,7,16,30,622.0,44.0,1.0,16.0,169.0,254.41,189.25
2016,2,7,16,45,533.5,37.0,1.05,15.5,124.0,189.93,133.72
2016,2,7,17,0,445.0,30.0,1.1,15.0,79.0,134.04,84.74
2016,2,7,17,15,222.5,15.0,1.1,14.5,39.5,55.85,13.46
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,127.5,12.0,1.3,10.5,20.5,26.12,0.0
2016,2,8,7,30,255.0,24.0,1.4,11.0,41.0,72.82,28.11
2016,2,8,7,45,371.0,34.5,1.55,12.0,82.5,126.5,83.83
2016,2,8,8,0,487.0,45.0,1.7,13.0,124.0,190.11,138.04
2016,2,8,8,15,558.5,52.0,1.75,13.5,170.5,247.18,188.69
2016,2,8,8,30,630.0,59.0,1.8,14.0,217.0,310.64,244.16
2016,2,8,8,45,674.0,64.5,1.9,15.0,262.5,366.58,292.43
2016,2,8,9,0,718.0,70.0,2.0,16.0,308.0,425.22,341.28
2016,2,8,9,15,749.0,73.5,2.0,16.5,350.5,475.71,382.7
2016,2,8,9,30,780.0,77.0,2.0,17.0,393.0,528.31,424.35
2016,2,8,9,45,815.0,76.5,2.0,17.5,433.5,579.11,463.46
2016,2,8,10,0,850.0,76.0,2.0,18.0,474.0,629.98,501.47
2016,2,8,10,15,864.5,77.5,2.0,18.5,506.0,669.16,529.72
2016,2,8,10,30,879.0,79.0,2.0,19.0,538.0,702.58,552.05
2016,2,8,10,45,889.0,80.5,2.0,19.5,563.0,734.16,572.5
2016,2,8,11,0,899.0,82.0,2.0,20.0,588.0,763.12,590.89
2016,2,8,11,15,905.0,83.0,1.95,20.0,605.5,785.65,605.38
2016,2,8,11,30,911.0,84.0,1.9,20.0,623.0,805.06,617.72
2016,2,8,11,45,913.5,84.5,1.85,20.5,633.0,817.91,624.36
2016,2,8,12,0,916.0,85.0,1.8,21.0,643.0,827.35,628.76
2016,2,8,12,15,916.5,85.0,1.75,21.0,644.5,831.16,630.63
2016,2,8,12,30,917.0,85.0,1.7,21.0,646.0,831.46,630.29
2016,2,8,12,45,919.0,83.0,1.65,21.5,640.5,827.16,625.77
2016,2,8,13,0,921.0,81.0,1.6,22.0,635.0,819.32,619.05
2016,2,8,13,15,916.0,80.5,1.5,22.0,621.0,804.26,608.22
2016,2,8,13,30,911.0,80.0,1.4,22.0,607.0,785.91,595.31
2016,2,8,13,45,901.5,79.0,1.35,22.5,584.5,760.5,577.09
2016,2,8,14,0,892.0,78.0,1.3,23.0,562.0,732.24,557.03
2016,2,8,14,15,880.0,76.5,1.2,23.0,533.5,699.05,534.11
2016,2,8,14,30,868.0,75.0,1.1,23.0,505.0,663.54,509.34
2016,2,8,14,45,850.0,73.0,1.0,23.0,469.5,624.9,480.55
2016,2,8,15,0,832.0,71.0,0.9,23.0,434.0,581.27,447.74
2016,2,8,15,15,808.0,68.0,0.85,22.5,393.5,532.05,411.35
2016,2,8,15,30,784.0,65.0,0.8,22.0,353.0,482.48,373.53
2016,2,8,15,45,749.0,61.5,0.8,21.5,309.0,427.16,330.37
2016,2,8,16,0,714.0,58.0,0.8,21.0,265.0,373.17,286.61
2016,2,8,16,15,660.5,52.5,0.85,20.5,218.0,311.8,235.94
2016,2,8,16,30,607.0,47.0,0.9,20.0,171.0,254.38,186.89
2016,2,8,16,45,519.5,39.5,1.0,19.5,126.0,191.46,133.64
2016,2,8,17,0,432.0,32.0,1.1,19.0,81.0,135.91,85.97
2016,2,8,17,15,216.0,16.0,1.15,18.5,40.5,56.76,17.54
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,153.5,12.0,1.3,11.5,23.0,29.33,0.0
2016,2,9,7,30,307.0,24.0,1.4,12.0,46.0,82.56,35.56
2016,2,9,7,45,419.0,33.5,1.5,13.0,88.5,136.95,90.66
2016,2,9,8,0,531.0,43.0,1.6,14.0,131.0,201.26,145.63
2016,2,9,8,15,599.0,49.5,1.7,14.5,178.5,259.09,197.07
2016,2,9,8,30,667.0,56.0,1.8,15.0,226.0,321.59,251.84
2016,2,9,8,45,710.5,61.0,1.9,15.5,272.5,378.76,301.53
2016,2,9,9,0,754.0,66.0,2.0,16.0,319.0,438.44,351.75
2016,2,9,9,15,784.0,69.5,2.0,16.5,362.5,491.56,395.09
2016,2,9,9,30,814.0,73.0,2.0,17.0,406.0,545.14,437.34
2016,2,9,9,45,799.0,76.0,2.05,17.5,428.0,571.32,457.73
2016,2,9,10,0,784.0,79.0,2.1,18.0,450.0,593.99,474.88
2016,2,9,10,15,728.0,102.5,2.05,18.5,464.5,610.64,485.42
2016,2,9,10,30,672.0,126.0,2.0,19.0,479.0,619.61,489.81
2016,2,9,10,45,702.0,124.0,1.95,20.0,508.0,656.98,515.33
2016,2,9,11,0,732.0,122.0,1.9,21.0,537.0,693.2,538.77
2016,2,9,11,15,659.0,151.0,1.85,21.0,533.5,683.62,529.81
2016,2,9,11,30,586.0,180.0,1.8,21.0,530.0,665.03,514.48
2016,2,9,11,45,755.5,133.5,1.75,21.5,592.0,758.59,581.19
2016,2,9,12,0,925.0,87.0,1.7,22.0,654.0,839.76,634.25
2016,2,9,12,15,789.0,126.5,1.6,22.0,611.0,783.12,593.52
2016,2,9,12,30,653.0,166.0,1.5,22.0,568.0,720.93,549.59
2016,2,9,12,45,786.5,126.0,1.4,22.5,605.5,780.47,589.93
2016,2,9,13,0,920.0,86.0,1.3,23.0,643.0,827.23,618.92
2016,2,9,13,15,914.0,85.0,1.15,23.0,628.5,810.8,605.87
2016,2,9,13,30,908.0,84.0,1.0,23.0,614.0,791.13,591.41
2016,2,9,13,45,769.0,115.0,0.9,23.0,552.5,711.99,537.26
2016,2,9,14,0,630.0,146.0,0.8,23.0,491.0,628.17,477.52
2016,2,9,14,15,612.5,142.5,0.8,22.5,464.0,595.1,455.92
2016,2,9,14,30,595.0,139.0,0.8,22.0,437.0,560.84,432.4
2016,2,9,14,45,491.0,151.0,0.8,22.0,385.0,485.03,376.23
2016,2,9,15,0,387.0,163.0,0.8,22.0,333.0,417.77,325.47
2016,2,9,15,15,313.5,156.5,0.8,21.0,286.0,348.06,273.57
2016,2,9,15,30,240.0,150.0,0.8,20.0,239.0,290.07,229.18
2016,2,9,15,45,222.5,134.0,0.8,19.5,208.5,253.69,200.6
2016,2,9,16,0,205.0,118.0,0.8,19.0,178.0,218.46,172.06
2016,2,9,16,15,187.0,99.0,0.85,18.0,147.0,180.98,141.34
2016,2,9,16,30,169.0,80.0,0.9,17.0,116.0,145.0,111.01
2016,2,9,16,45,140.5,61.0,1.0,16.5,85.5,107.78,79.21
2016,2,9,17,0,112.0,42.0,1.1,16.0,55.0,73.39,49.47
2016,2,9,17,15,56.0,25.0,1.1,15.5,31.5,36.35,13.8
2016,2,9,17,30,0.0,8.0,1.1,15.0,8.0,7.86,0.0
2016,2,9,17,45,0.0,4.0,1.1,15.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,145.5,12.5,0.5,12.5,23.5,29.19,0.0
2016,2,10,7,30,291.0,25.0,0.5,13.0,47.0,81.97,38.48
2016,2,10,7,45,398.5,36.0,0.55,13.5,89.5,135.86,90.59
2016,2,10,8,0,506.0,47.0,0.6,14.0,132.0,199.77,144.76
2016,2,10,8,15,572.5,54.0,0.65,14.0,179.0,256.66,194.92
2016,2,10,8,30,639.0,61.0,0.7,14.0,226.0,319.4,249.32
2016,2,10,8,45,681.0,66.0,0.8,14.5,271.5,374.73,296.74
2016,2,10,9,0,723.0,71.0,0.9,15.0,317.0,431.09,343.62
2016,2,10,9,15,753.0,75.0,0.95,15.5,360.0,483.58,385.84
2016,2,10,9,30,783.0,79.0,1.0,16.0,403.0,536.62,427.09
2016,2,10,9,45,805.5,81.5,1.1,16.5,441.0,583.66,463.06
2016,2,10,10,0,828.0,84.0,1.2,17.0,479.0,629.94,497.56
2016,2,10,10,15,843.0,86.0,1.25,17.0,511.0,669.54,526.95
2016,2,10,10,30,858.0,88.0,1.3,17.0,543.0,707.28,553.6
2016,2,10,10,45,866.0,90.5,1.4,17.5,568.0,738.39,574.35
2016,2,10,11,0,874.0,93.0,1.5,18.0,593.0,766.82,593.16
2016,2,10,11,15,881.0,94.0,1.5,18.0,610.5,789.94,608.33
2016,2,10,11,30,888.0,95.0,1.5,18.0,628.0,810.02,621.44
2016,2,10,11,45,892.0,95.5,1.55,18.5,638.5,819.19,626.5
2016,2,10,12,0,896.0,96.0,1.6,19.0,649.0,829.71,632.71
2016,2,10,12,15,897.0,96.0,1.6,19.0,651.0,833.88,635.31
2016,2,10,12,30,898.0,96.0,1.6,19.0,653.0,834.6,635.76
2016,2,10,12,45,898.5,94.5,1.6,19.5,647.0,829.78,631.39
2016,2,10,13,0,899.0,93.0,1.6,20.0,641.0,821.5,624.87
2016,2,10,13,15,893.5,92.0,1.6,20.0,627.0,805.68,614.52
2016,2,10,13,30,888.0,91.0,1.6,20.0,613.0,786.67,602.1
2016,2,10,13,45,881.0,89.5,1.6,20.5,591.5,767.18,588.32
2016,2,10,14,0,874.0,88.0,1.6,21.0,570.0,740.31,569.43
2016,2,10,14,15,861.5,86.0,1.55,20.5,541.0,706.28,547.2
2016,2,10,14,30,849.0,84.0,1.5,20.0,512.0,670.0,522.77
2016,2,10,14,45,769.0,89.0,1.5,20.0,456.5,596.52,468.59
2016,2,10,15,0,689.0,94.0,1.5,20.0,401.0,527.83,416.9
2016,2,10,15,15,577.0,106.5,1.3,19.5,347.5,451.25,357.54
2016,2,10,15,30,465.0,119.0,1.1,19.0,294.0,379.2,300.75
2016,2,10,15,45,429.5,110.5,0.95,18.5,257.0,331.98,262.92
2016,2,10,16,0,394.0,102.0,0.8,18.0,220.0,286.99,225.81
2016,2,10,16,15,361.0,88.0,0.85,17.5,182.0,239.56,186.39
2016,2,10,16,30,328.0,74.0,0.9,17.0,144.0,194.79,148.1
2016,2,10,16,45,279.5,58.0,0.95,16.5,107.0,146.5,106.77
2016,2,10,17,0,231.0,42.0,1.0,16.0,70.0,103.12,69.26
2016,2,10,17,15,115.5,27.0,1.0,15.5,41.0,53.06,24.09
2016,2,10,17,30,0.0,12.0,1.0,15.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,1.0,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,163.0,12.5,1.1,12.5,25.5,31.57,0.0
2016,2,11,7,30,326.0,25.0,1.2,13.0,51.0,89.19,44.58
2016,2,11,7,45,433.0,34.5,1.35,14.0,94.5,143.05,95.67
2016,2,11,8,0,540.0,44.0,1.5,15.0,138.0,207.38,150.51
2016,2,11,8,15,603.5,50.5,1.45,15.5,185.0,264.63,201.18
2016,2,11,8,30,667.0,57.0,1.4,16.0,232.0,326.16,254.52
2016,2,11,8,45,675.0,62.5,1.35,16.5,267.5,370.03,293.03
2016,2,11,9,0,683.0,68.0,1.3,17.0,303.0,411.92,328.41
2016,2,11,9,15,740.5,71.5,1.15,17.5,355.5,475.38,378.29
2016,2,11,9,30,798.0,75.0,1.0,18.0,408.0,543.01,428.98
2016,2,11,9,45,715.0,98.0,0.9,18.5,417.0,551.34,433.38
2016,2,11,10,0,632.0,121.0,0.8,19.0,426.0,549.64,430.08
2016,2,11,10,15,674.5,118.0,0.75,19.5,462.0,596.29,463.43
2016,2,11,10,30,717.0,115.0,0.7,20.0,498.0,643.15,495.47
2016,2,11,10,45,782.0,108.0,0.65,20.5,543.5,699.31,532.61
2016,2,11,11,0,847.0,101.0,0.6,21.0,589.0,758.29,569.63
2016,2,11,11,15,853.0,102.0,0.55,20.5,606.5,780.21,583.16
2016,2,11,11,30,859.0,103.0,0.5,20.0,624.0,799.15,595.19
2016,2,11,11,45,858.0,105.5,0.5,20.0,632.5,811.07,602.41
2016,2,11,12,0,857.0,108.0,0.5,20.0,641.0,819.67,607.63
2016,2,11,12,15,570.5,195.0,0.5,20.0,550.5,686.56,515.73
2016,2,11,12,30,284.0,282.0,0.5,20.0,460.0,542.39,410.08
2016,2,11,12,45,237.0,285.5,0.55,20.0,433.0,498.55,380.01
2016,2,11,13,0,190.0,289.0,0.6,20.0,406.0,463.32,354.34
2016,2,11,13,15,307.5,260.0,0.6,20.0,444.5,529.46,405.55
2016,2,11,13,30,425.0,231.0,0.6,20.0,483.0,590.79,451.22
2016,2,11,13,45,368.0,234.5,0.6,20.0,447.0,535.62,410.59
2016,2,11,14,0,311.0,238.0,0.6,20.0,411.0,489.64,377.09
2016,2,11,14,15,284.0,229.0,0.6,19.5,381.0,452.47,350.93
2016,2,11,14,30,257.0,220.0,0.6,19.0,351.0,415.88,324.62
2016,2,11,14,45,257.5,203.5,0.6,19.0,327.5,389.39,305.43
2016,2,11,15,0,258.0,187.0,0.6,19.0,304.0,362.13,285.18
2016,2,11,15,15,334.0,158.5,0.6,18.5,295.0,363.36,287.67
2016,2,11,15,30,410.0,130.0,0.6,18.0,286.0,363.71,288.24
2016,2,11,15,45,367.5,122.0,0.65,17.5,249.5,315.93,250.46
2016,2,11,16,0,325.0,114.0,0.7,17.0,213.0,266.48,210.76
2016,2,11,16,15,291.5,98.0,0.75,16.5,175.0,220.42,172.7
2016,2,11,16,30,258.0,82.0,0.8,16.0,137.0,177.25,136.05
2016,2,11,16,45,207.0,64.0,0.85,16.0,101.0,130.05,95.9
2016,2,11,17,0,156.0,46.0,0.9,16.0,65.0,88.06,60.19
2016,2,11,17,15,78.0,28.0,0.9,15.5,37.5,45.93,22.49
2016,2,11,17,30,0.0,10.0,0.9,15.0,10.0,9.83,0.0
