Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,81.5,6.0,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,163.0,12.0,1.0,9.0,15.0,26.6,0.0
2016,2,22,7,15,317.5,23.0,1.25,9.5,53.5,75.11,32.87
2016,2,22,7,30,472.0,34.0,1.5,10.0,92.0,138.14,90.1
2016,2,22,7,45,555.0,41.5,1.75,11.0,140.5,194.78,140.17
2016,2,22,8,0,638.0,49.0,2.0,12.0,189.0,259.1,197.16
2016,2,22,8,15,690.0,54.5,2.1,12.5,239.0,318.85,250.98
2016,2,22,8,30,742.0,60.0,2.2,13.0,289.0,382.75,306.94
2016,2,22,8,45,776.0,64.0,2.35,13.5,337.5,440.28,356.52
2016,2,22,9,0,810.0,68.0,2.5,14.0,386.0,499.3,405.73
2016,2,22,9,15,834.5,70.5,2.6,14.5,430.0,552.43,448.75
2016,2,22,9,30,859.0,73.0,2.7,15.0,474.0,605.41,490.36
2016,2,22,9,45,876.0,75.5,2.85,15.5,513.5,650.0,524.76
2016,2,22,10,0,893.0,78.0,3.0,16.0,553.0,696.0,558.69
2016,2,22,10,15,905.5,80.0,3.0,16.0,586.0,736.57,587.26
2016,2,22,10,30,918.0,82.0,3.0,16.0,619.0,774.9,613.95
2016,2,22,10,45,925.5,83.5,3.05,16.5,644.5,806.36,634.57
2016,2,22,11,0,933.0,85.0,3.1,17.0,670.0,834.88,653.0
2016,2,22,11,15,939.0,86.0,3.15,17.0,688.5,858.53,669.17
2016,2,22,11,30,945.0,87.0,3.2,17.0,707.0,878.85,683.08
2016,2,22,11,45,946.0,88.0,3.25,17.5,716.5,891.56,690.44
2016,2,22,12,0,947.0,89.0,3.3,18.0,726.0,900.64,695.42
2016,2,22,12,15,948.0,89.5,3.35,18.0,728.0,905.48,698.91
2016,2,22,12,30,949.0,90.0,3.4,18.0,730.0,906.61,700.0
2016,2,22,12,45,808.0,135.0,3.45,18.0,677.0,838.77,652.54
2016,2,22,13,0,667.0,180.0,3.5,18.0,624.0,767.03,601.92
2016,2,22,13,15,622.5,190.5,3.5,18.0,597.5,733.24,577.06
2016,2,22,13,30,578.0,201.0,3.5,18.0,571.0,695.28,548.77
2016,2,22,13,45,627.0,176.5,3.5,18.0,566.0,698.84,553.19
2016,2,22,14,0,676.0,152.0,3.5,18.0,561.0,694.88,551.79
2016,2,22,14,15,628.5,158.0,3.4,18.0,524.0,647.54,515.64
2016,2,22,14,30,581.0,164.0,3.3,18.0,487.0,597.45,477.38
2016,2,22,14,45,724.5,122.5,3.2,18.0,499.0,632.42,505.95
2016,2,22,15,0,868.0,81.0,3.1,18.0,511.0,649.28,519.62
2016,2,22,15,15,848.0,78.0,2.8,17.5,469.0,599.27,480.44
2016,2,22,15,30,828.0,75.0,2.5,17.0,427.0,548.46,440.08
2016,2,22,15,45,798.5,71.5,2.2,16.5,380.5,491.79,394.07
2016,2,22,16,0,769.0,68.0,1.9,16.0,334.0,435.84,347.3
2016,2,22,16,15,725.5,63.0,1.75,15.0,284.5,373.61,295.25
2016,2,22,16,30,682.0,58.0,1.6,14.0,235.0,314.27,243.82
2016,2,22,16,45,612.0,51.5,1.45,13.5,184.5,249.64,187.0
2016,2,22,17,0,542.0,45.0,1.3,13.0,134.0,190.64,134.58
2016,2,22,17,15,421.0,34.5,1.3,12.5,89.0,124.68,79.08
2016,2,22,17,30,300.0,24.0,1.3,12.0,44.0,70.16,24.84
2016,2,22,17,45,150.0,12.0,1.35,11.5,22.0,24.24,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.6,11.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.6,11.0,17.0,16.71,0.0
2016,2,23,7,15,232.5,27.5,0.6,11.0,57.0,68.32,33.62
2016,2,23,7,30,465.0,38.0,0.6,11.0,97.0,142.23,93.68
2016,2,23,7,45,551.5,46.0,0.6,11.5,147.0,200.35,144.2
2016,2,23,8,0,638.0,54.0,0.6,12.0,197.0,267.41,202.41
2016,2,23,8,15,691.5,60.0,0.65,12.0,248.5,327.42,255.59
2016,2,23,8,30,745.0,66.0,0.7,12.0,300.0,392.84,311.81
2016,2,23,8,45,783.5,69.5,0.75,12.5,350.0,452.34,361.31
2016,2,23,9,0,822.0,73.0,0.8,13.0,400.0,513.7,410.51
2016,2,23,9,15,846.5,76.0,0.9,13.5,445.0,568.07,453.2
2016,2,23,9,30,871.0,79.0,1.0,14.0,490.0,622.25,494.49
2016,2,23,9,45,891.0,81.0,1.1,15.0,530.5,671.89,530.33
2016,2,23,10,0,911.0,83.0,1.2,16.0,571.0,716.89,561.26
2016,2,23,10,15,923.0,84.5,1.2,16.5,604.5,757.19,587.03
2016,2,23,10,30,935.0,86.0,1.2,17.0,638.0,795.16,610.81
2016,2,23,10,45,944.0,87.0,1.3,17.5,664.0,827.69,631.85
2016,2,23,11,0,953.0,88.0,1.4,18.0,690.0,857.28,650.84
2016,2,23,11,15,957.5,89.0,1.35,18.5,708.0,880.09,663.26
2016,2,23,11,30,962.0,90.0,1.3,19.0,726.0,899.47,673.36
2016,2,23,11,45,963.5,91.0,1.3,19.5,735.5,912.77,680.2
2016,2,23,12,0,965.0,92.0,1.3,20.0,745.0,922.38,684.77
2016,2,23,12,15,964.5,92.0,1.2,20.0,746.5,925.42,684.96
2016,2,23,12,30,964.0,92.0,1.1,20.0,748.0,924.69,682.82
2016,2,23,12,45,959.5,92.5,1.05,20.5,740.0,917.37,676.1
2016,2,23,13,0,955.0,93.0,1.0,21.0,732.0,906.37,667.23
2016,2,23,13,15,949.5,92.5,0.9,21.0,716.5,889.83,655.36
2016,2,23,13,30,944.0,92.0,0.8,21.0,701.0,869.82,641.39
2016,2,23,13,45,934.0,91.5,0.75,21.0,677.0,842.92,623.89
2016,2,23,14,0,924.0,91.0,0.7,21.0,653.0,813.03,604.51
2016,2,23,14,15,912.5,89.0,0.65,21.0,622.5,777.58,581.41
2016,2,23,14,30,901.0,87.0,0.6,21.0,592.0,739.63,556.56
2016,2,23,14,45,884.5,85.0,0.55,21.0,554.5,699.4,529.97
2016,2,23,15,0,868.0,83.0,0.5,21.0,517.0,653.85,497.67
2016,2,23,15,15,846.0,80.0,0.5,20.5,474.0,602.51,461.95
2016,2,23,15,30,824.0,77.0,0.5,20.0,431.0,550.55,424.52
2016,2,23,15,45,792.0,73.5,0.55,19.5,383.5,492.62,381.68
2016,2,23,16,0,760.0,70.0,0.6,19.0,336.0,435.66,337.71
2016,2,23,16,15,714.5,65.0,0.7,18.0,286.0,372.87,288.22
2016,2,23,16,30,669.0,60.0,0.8,17.0,236.0,314.27,239.71
2016,2,23,16,45,591.0,53.5,0.9,16.5,185.0,246.59,182.5
2016,2,23,17,0,513.0,47.0,1.0,16.0,134.0,186.46,130.75
2016,2,23,17,15,395.0,36.0,1.0,15.5,89.5,121.87,77.29
2016,2,23,17,30,277.0,25.0,1.0,15.0,45.0,68.83,27.39
2016,2,23,17,45,138.5,12.5,1.05,15.0,22.5,24.0,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,16.71,0.0
2016,2,24,7,15,196.5,28.5,0.9,10.5,54.5,64.61,34.21
2016,2,24,7,30,393.0,40.0,1.0,11.0,92.0,130.57,87.56
2016,2,24,7,45,480.0,49.0,1.1,12.0,139.5,186.19,135.52
2016,2,24,8,0,567.0,58.0,1.2,13.0,187.0,250.91,191.48
2016,2,24,8,15,620.0,64.5,1.1,13.5,236.0,308.8,242.13
2016,2,24,8,30,673.0,71.0,1.0,14.0,285.0,371.11,294.8
2016,2,24,8,45,713.5,74.5,0.95,14.5,333.0,428.16,341.79
2016,2,24,9,0,754.0,78.0,0.9,15.0,381.0,486.34,387.89
2016,2,24,9,15,779.5,81.5,0.9,15.5,425.0,538.93,428.37
2016,2,24,9,30,805.0,85.0,0.9,16.0,469.0,591.6,467.5
2016,2,24,9,45,825.5,87.0,0.9,17.0,508.0,639.11,500.68
2016,2,24,10,0,846.0,89.0,0.9,18.0,547.0,685.6,531.82
2016,2,24,10,15,858.5,91.0,0.85,18.5,579.5,725.03,556.17
2016,2,24,10,30,871.0,93.0,0.8,19.0,612.0,762.34,578.6
2016,2,24,10,45,879.5,95.0,0.8,19.5,637.0,789.94,594.82
2016,2,24,11,0,888.0,97.0,0.8,20.0,662.0,818.82,611.87
2016,2,24,11,15,894.0,98.0,0.7,20.0,680.0,841.63,624.23
2016,2,24,11,30,900.0,99.0,0.6,20.0,698.0,861.28,634.42
2016,2,24,11,45,901.0,100.0,0.55,20.5,707.0,873.44,639.44
2016,2,24,12,0,902.0,101.0,0.5,21.0,716.0,882.13,642.37
2016,2,24,12,15,902.5,101.0,0.5,21.0,717.5,885.78,644.44
2016,2,24,12,30,903.0,101.0,0.5,21.0,719.0,885.88,644.46
2016,2,24,12,45,902.0,100.0,0.5,21.0,713.0,880.06,640.89
2016,2,24,13,0,901.0,99.0,0.5,21.0,707.0,870.74,635.28
2016,2,24,13,15,896.0,98.5,0.6,21.0,692.0,855.19,627.7
2016,2,24,13,30,891.0,98.0,0.7,21.0,677.0,836.36,618.0
2016,2,24,13,45,884.5,96.0,0.8,21.0,655.0,811.52,604.2
2016,2,24,14,0,878.0,94.0,0.9,21.0,633.0,783.72,588.23
2016,2,24,14,15,866.5,92.0,0.95,20.5,603.0,753.36,570.67
2016,2,24,14,30,855.0,90.0,1.0,20.0,573.0,716.42,548.27
2016,2,24,14,45,839.0,87.5,1.05,20.0,537.0,673.75,520.35
2016,2,24,15,0,823.0,85.0,1.1,20.0,501.0,629.52,489.12
2016,2,24,15,15,801.0,82.0,1.05,19.5,459.0,579.83,453.02
2016,2,24,15,30,779.0,79.0,1.0,19.0,417.0,529.64,415.46
2016,2,24,15,45,746.0,75.5,1.0,19.0,371.0,473.08,371.45
2016,2,24,16,0,713.0,72.0,1.0,19.0,325.0,418.74,327.71
2016,2,24,16,15,668.5,66.5,1.0,18.0,276.5,357.98,278.74
2016,2,24,16,30,624.0,61.0,1.0,17.0,228.0,300.39,230.47
2016,2,24,16,45,554.5,54.0,1.0,16.0,179.0,237.0,176.61
2016,2,24,17,0,485.0,47.0,1.0,15.0,130.0,180.32,127.57
2016,2,24,17,15,375.0,35.5,1.0,14.5,87.0,118.1,75.75
2016,2,24,17,30,265.0,24.0,1.0,14.0,44.0,67.02,29.1
2016,2,24,17,45,132.5,12.0,1.05,13.5,22.0,23.23,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,53.0,7.5,0.4,12.5,9.0,7.37,0.0
2016,2,25,7,0,106.0,15.0,0.4,13.0,18.0,25.26,0.0
2016,2,25,7,15,233.0,29.5,0.35,13.0,55.5,72.57,39.75
2016,2,25,7,30,360.0,44.0,0.3,13.0,93.0,128.76,86.84
2016,2,25,7,45,434.5,55.0,0.25,13.5,139.0,181.62,131.98
2016,2,25,8,0,509.0,66.0,0.2,14.0,185.0,242.26,183.55
2016,2,25,8,15,563.0,73.5,0.25,14.5,233.0,298.84,231.87
2016,2,25,8,30,617.0,81.0,0.3,15.0,281.0,360.02,282.62
2016,2,25,8,45,649.5,88.0,0.35,16.0,326.5,414.55,326.26
2016,2,25,9,0,682.0,95.0,0.4,17.0,372.0,470.73,369.53
2016,2,25,9,15,709.0,99.5,0.5,17.5,415.0,522.34,409.12
2016,2,25,9,30,736.0,104.0,0.6,18.0,458.0,574.36,447.93
2016,2,25,9,45,756.0,107.0,0.7,18.5,496.0,620.2,481.35
2016,2,25,10,0,776.0,110.0,0.8,19.0,534.0,665.2,513.46
2016,2,25,10,15,790.0,112.5,0.8,19.0,566.0,702.1,538.59
2016,2,25,10,30,804.0,115.0,0.8,19.0,598.0,739.19,562.82
2016,2,25,10,45,818.5,115.0,0.85,19.5,623.5,771.9,583.43
2016,2,25,11,0,833.0,115.0,0.9,20.0,649.0,802.31,602.38
2016,2,25,11,15,713.0,162.0,0.85,20.0,627.5,774.49,581.83
2016,2,25,11,30,593.0,209.0,0.8,20.0,606.0,732.79,550.84
2016,2,25,11,45,592.5,213.0,0.8,20.5,615.0,743.73,557.45
2016,2,25,12,0,592.0,217.0,0.8,21.0,624.0,752.27,561.77
2016,2,25,12,15,482.5,257.5,0.75,21.0,589.5,704.59,525.75
2016,2,25,12,30,373.0,298.0,0.7,21.0,555.0,646.25,482.93
2016,2,25,12,45,507.0,247.0,0.65,21.5,593.0,711.71,530.35
2016,2,25,13,0,641.0,196.0,0.6,22.0,631.0,768.34,569.21
2016,2,25,13,15,754.5,149.5,0.55,22.0,651.0,804.43,592.61
2016,2,25,13,30,868.0,103.0,0.5,22.0,671.0,830.57,608.85
2016,2,25,13,45,859.5,102.0,0.45,22.0,649.0,805.42,591.84
2016,2,25,14,0,851.0,101.0,0.4,22.0,627.0,777.45,573.75
2016,2,25,14,15,839.5,99.0,0.3,22.0,598.0,743.48,550.9
2016,2,25,14,30,828.0,97.0,0.2,22.0,569.0,707.25,526.64
2016,2,25,14,45,808.0,96.0,0.15,22.0,532.5,664.26,498.06
2016,2,25,15,0,788.0,95.0,0.1,22.0,496.0,620.05,467.12
2016,2,25,15,15,766.0,91.5,0.15,21.5,455.0,571.03,433.89
2016,2,25,15,30,744.0,88.0,0.2,21.0,414.0,522.96,400.12
2016,2,25,15,45,709.5,84.5,0.3,20.5,368.0,466.97,359.62
2016,2,25,16,0,675.0,81.0,0.4,20.0,322.0,412.39,318.4
2016,2,25,16,15,630.0,74.5,0.5,19.5,274.0,351.99,270.94
2016,2,25,16,30,585.0,68.0,0.6,19.0,226.0,294.89,224.1
2016,2,25,16,45,523.0,59.0,0.75,18.5,178.5,233.54,172.78
2016,2,25,17,0,461.0,50.0,0.9,18.0,131.0,178.17,125.35
2016,2,25,17,15,354.5,38.0,0.9,17.5,88.5,117.2,75.22
2016,2,25,17,30,248.0,26.0,0.9,17.0,46.0,67.43,31.35
2016,2,25,17,45,124.0,13.0,0.95,16.5,23.0,23.69,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.8,12.5,10.5,10.32,0.0
2016,2,26,7,0,0.0,21.0,0.8,13.0,21.0,20.49,0.0
2016,2,26,7,15,183.5,33.0,0.95,13.5,59.0,68.54,39.69
2016,2,26,7,30,367.0,45.0,1.1,14.0,97.0,132.43,89.89
2016,2,26,7,45,442.0,56.0,1.3,14.5,143.5,186.09,136.19
2016,2,26,8,0,517.0,67.0,1.5,15.0,190.0,247.59,189.51
2016,2,26,8,15,397.5,98.0,1.5,15.0,205.0,261.81,207.05
2016,2,26,8,30,278.0,129.0,1.5,15.0,220.0,260.11,209.08
2016,2,26,8,45,302.5,143.0,1.5,15.5,255.5,300.85,242.85
2016,2,26,9,0,327.0,157.0,1.5,16.0,291.0,343.37,277.01
2016,2,26,9,15,376.0,166.0,1.6,16.5,336.5,396.04,318.77
2016,2,26,9,30,425.0,175.0,1.7,17.0,382.0,458.4,366.97
2016,2,26,9,45,555.0,151.5,1.8,17.5,444.0,535.83,427.26
2016,2,26,10,0,685.0,128.0,1.9,18.0,506.0,624.68,494.53
2016,2,26,10,15,601.0,167.0,1.95,18.0,512.5,628.79,495.15
2016,2,26,10,30,517.0,206.0,2.0,18.0,519.0,622.98,488.89
2016,2,26,10,45,578.5,193.5,2.05,18.5,557.0,671.61,524.72
2016,2,26,11,0,640.0,181.0,2.1,19.0,595.0,724.55,562.5
2016,2,26,11,15,560.0,217.5,2.1,19.0,586.5,707.47,547.47
2016,2,26,11,30,480.0,254.0,2.1,19.0,578.0,688.76,531.66
2016,2,26,11,45,426.5,276.5,2.15,19.0,567.5,673.19,519.21
2016,2,26,12,0,373.0,299.0,2.2,19.0,557.0,647.16,499.33
2016,2,26,12,15,448.5,272.0,2.25,19.0,582.5,692.37,534.22
2016,2,26,12,30,524.0,245.0,2.3,19.0,608.0,728.02,561.7
2016,2,26,12,45,574.5,224.0,2.4,19.0,619.0,745.99,576.32
2016,2,26,13,0,625.0,203.0,2.5,19.0,630.0,764.12,591.12
2016,2,26,13,15,599.0,206.5,2.55,19.0,609.0,737.99,572.37
2016,2,26,13,30,573.0,210.0,2.6,19.0,588.0,707.66,550.89
2016,2,26,13,45,479.0,233.0,2.7,19.0,542.0,645.59,504.62
2016,2,26,14,0,385.0,256.0,2.8,19.0,496.0,578.02,453.81
2016,2,26,14,15,460.5,220.5,2.8,18.5,494.5,592.77,468.27
2016,2,26,14,30,536.0,185.0,2.8,18.0,493.0,594.08,472.19
2016,2,26,14,45,485.0,185.5,2.85,18.0,451.0,540.9,431.58
2016,2,26,15,0,434.0,186.0,2.9,18.0,409.0,489.66,392.1
2016,2,26,15,15,577.0,139.5,2.85,17.5,410.0,511.11,411.34
2016,2,26,15,30,720.0,93.0,2.8,17.0,411.0,516.72,416.77
2016,2,26,15,45,695.5,86.0,2.8,16.5,366.5,463.0,373.71
2016,2,26,16,0,671.0,79.0,2.8,16.0,322.0,409.86,329.99
2016,2,26,16,15,626.0,73.5,2.55,15.5,274.5,350.6,279.66
2016,2,26,16,30,581.0,68.0,2.3,15.0,227.0,294.64,230.82
2016,2,26,16,45,519.5,59.0,2.1,14.5,180.0,233.49,177.26
2016,2,26,17,0,458.0,50.0,1.9,14.0,133.0,178.29,128.37
2016,2,26,17,15,350.0,39.0,1.65,13.5,90.0,117.94,77.68
2016,2,26,17,30,242.0,28.0,1.4,13.0,47.0,69.4,35.02
2016,2,26,17,45,121.0,14.0,1.2,13.0,23.5,24.62,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,12.78,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,25.59,0.0
2016,2,27,7,15,220.0,34.0,1.0,11.5,66.5,75.95,45.24
2016,2,27,7,30,440.0,42.0,1.1,12.0,107.0,146.64,99.93
2016,2,27,7,45,524.5,49.5,1.25,12.5,155.5,203.58,149.55
2016,2,27,8,0,609.0,57.0,1.4,13.0,204.0,269.25,206.96
2016,2,27,8,15,658.0,62.5,1.4,13.5,253.5,327.33,258.12
2016,2,27,8,30,707.0,68.0,1.4,14.0,303.0,388.43,310.29
2016,2,27,8,45,745.0,70.5,1.45,14.5,351.5,445.34,357.78
2016,2,27,9,0,783.0,73.0,1.5,15.0,400.0,504.13,405.16
2016,2,27,9,15,806.5,76.5,1.5,15.0,443.5,557.11,447.11
2016,2,27,9,30,830.0,80.0,1.5,15.0,487.0,609.94,487.7
2016,2,27,9,45,847.0,82.0,1.55,15.5,525.5,656.3,521.85
2016,2,27,10,0,864.0,84.0,1.6,16.0,564.0,701.32,553.17
2016,2,27,10,15,876.0,86.0,1.6,16.5,596.5,737.39,576.43
2016,2,27,10,30,888.0,88.0,1.6,17.0,629.0,774.68,600.32
2016,2,27,10,45,894.5,90.5,1.6,17.5,654.0,805.78,619.56
2016,2,27,11,0,901.0,93.0,1.6,18.0,679.0,833.98,636.68
2016,2,27,11,15,906.0,93.5,1.6,18.0,696.5,855.66,650.5
2016,2,27,11,30,911.0,94.0,1.6,18.0,714.0,874.09,662.22
2016,2,27,11,45,752.0,157.0,1.6,18.0,673.5,826.46,629.11
2016,2,27,12,0,593.0,220.0,1.6,18.0,633.0,760.12,581.63
2016,2,27,12,15,752.0,159.5,1.65,18.0,684.0,837.6,638.17
2016,2,27,12,30,911.0,99.0,1.7,18.0,735.0,899.29,679.84
2016,2,27,12,45,901.0,102.0,1.75,18.0,726.5,890.0,673.61
2016,2,27,13,0,891.0,105.0,1.8,18.0,718.0,877.3,665.97
2016,2,27,13,15,887.0,104.0,1.8,18.0,703.5,861.97,656.1
2016,2,27,13,30,883.0,103.0,1.8,18.0,689.0,843.35,644.09
2016,2,27,13,45,881.5,99.5,1.85,18.0,668.0,820.81,629.94
2016,2,27,14,0,880.0,96.0,1.9,18.0,647.0,795.08,613.55
2016,2,27,14,15,735.5,132.0,1.9,18.0,578.0,708.51,553.29
2016,2,27,14,30,591.0,168.0,1.9,18.0,509.0,619.69,487.29
2016,2,27,14,45,712.0,127.0,1.9,18.0,513.0,638.34,503.99
2016,2,27,15,0,833.0,86.0,1.9,18.0,517.0,643.55,509.33
2016,2,27,15,15,812.0,83.0,1.7,17.5,475.0,593.72,471.17
2016,2,27,15,30,791.0,80.0,1.5,17.0,433.0,543.28,432.03
2016,2,27,15,45,764.0,76.0,1.35,16.5,387.0,488.35,388.65
2016,2,27,16,0,737.0,72.0,1.2,16.0,341.0,434.01,344.39
2016,2,27,16,15,695.0,67.0,1.1,15.5,292.0,374.11,294.64
2016,2,27,16,30,653.0,62.0,1.0,15.0,243.0,316.16,244.96
2016,2,27,16,45,594.5,54.5,0.95,14.5,194.0,253.56,190.75
2016,2,27,17,0,536.0,47.0,0.9,14.0,145.0,196.48,140.34
2016,2,27,17,15,428.0,37.0,0.9,13.5,99.5,132.55,86.61
2016,2,27,17,30,320.0,27.0,0.9,13.0,54.0,80.75,41.52
2016,2,27,17,45,160.0,13.5,0.95,12.5,27.0,27.9,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,1.25,9.5,11.5,11.3,0.0
2016,2,28,7,0,0.0,23.0,1.3,10.0,23.0,22.5,0.0
2016,2,28,7,15,116.5,39.5,1.5,10.5,57.0,63.24,40.27
2016,2,28,7,30,233.0,56.0,1.7,11.0,91.0,115.71,82.85
2016,2,28,7,45,282.5,73.0,1.95,12.0,131.5,161.17,122.39
2016,2,28,8,0,332.0,90.0,2.2,13.0,172.0,211.91,166.47
2016,2,28,8,15,388.5,97.5,2.2,13.0,213.5,260.28,208.77
2016,2,28,8,30,445.0,105.0,2.2,13.0,255.0,313.89,254.91
2016,2,28,8,45,416.0,128.0,2.25,13.5,284.5,347.05,283.14
2016,2,28,9,0,387.0,151.0,2.3,14.0,314.0,376.45,307.1
2016,2,28,9,15,369.0,173.0,2.3,14.0,341.5,401.86,327.6
2016,2,28,9,30,351.0,195.0,2.3,14.0,369.0,430.27,349.68
2016,2,28,9,45,224.0,223.5,2.3,14.5,337.5,384.64,310.95
2016,2,28,10,0,97.0,252.0,2.3,15.0,306.0,328.25,263.08
2016,2,28,10,15,166.0,266.5,2.3,15.0,366.0,404.37,323.98
2016,2,28,10,30,235.0,281.0,2.3,15.0,426.0,477.64,381.03
2016,2,28,10,45,451.0,228.0,2.35,15.5,519.5,612.21,486.38
2016,2,28,11,0,667.0,175.0,2.4,16.0,613.0,744.37,585.99
2016,2,28,11,15,503.5,239.0,2.45,16.0,574.5,687.44,539.31
2016,2,28,11,30,340.0,303.0,2.5,16.0,536.0,618.51,484.6
2016,2,28,11,45,311.0,314.5,2.6,16.5,530.0,610.32,477.47
2016,2,28,12,0,282.0,326.0,2.7,17.0,524.0,600.34,468.59
2016,2,28,12,15,308.5,320.5,2.7,17.0,537.5,618.26,482.56
2016,2,28,12,30,335.0,315.0,2.7,17.0,551.0,634.98,495.45
2016,2,28,12,45,227.0,323.0,2.75,17.5,482.0,540.21,422.14
2016,2,28,13,0,119.0,331.0,2.8,18.0,413.0,455.05,355.11
2016,2,28,13,15,177.0,322.5,2.75,17.5,442.0,492.94,386.7
2016,2,28,13,30,235.0,314.0,2.7,17.0,471.0,528.52,415.75
2016,2,28,13,45,280.0,294.5,2.65,17.0,475.5,546.83,430.67
2016,2,28,14,0,325.0,275.0,2.6,17.0,480.0,553.73,437.24
2016,2,28,14,15,394.0,244.0,2.55,17.0,481.5,562.76,446.08
2016,2,28,14,30,463.0,213.0,2.5,17.0,483.0,573.95,456.09
2016,2,28,14,45,598.0,166.5,2.45,17.0,492.0,600.67,478.75
2016,2,28,15,0,733.0,120.0,2.4,17.0,501.0,619.15,494.23
2016,2,28,15,15,635.0,127.0,2.15,16.5,438.0,536.36,429.91
2016,2,28,15,30,537.0,134.0,1.9,16.0,375.0,457.04,367.78
2016,2,28,15,45,283.5,138.0,1.7,16.0,264.0,297.69,240.3
2016,2,28,16,0,30.0,142.0,1.5,16.0,153.0,159.04,126.91
2016,2,28,16,15,22.5,123.0,1.35,15.5,130.5,131.69,104.96
2016,2,28,16,30,15.0,104.0,1.2,15.0,108.0,108.74,86.01
2016,2,28,16,45,7.5,84.0,1.1,14.5,86.0,85.55,66.59
2016,2,28,17,0,0.0,64.0,1.0,14.0,64.0,63.2,47.65
2016,2,28,17,15,0.0,44.0,1.0,13.5,44.0,43.23,30.29
2016,2,28,17,30,0.0,24.0,1.0,13.0,24.0,23.22,11.94
2016,2,28,17,45,0.0,12.0,1.0,13.0,12.0,11.8,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,101.5,10.0,1.0,10.5,16.0,15.79,0.0
2016,2,29,7,0,203.0,20.0,1.0,11.0,32.0,45.99,8.65
2016,2,29,7,15,329.5,32.0,1.15,11.5,73.5,95.26,58.22
2016,2,29,7,30,456.0,44.0,1.3,12.0,115.0,156.68,108.92
2016,2,29,7,45,542.5,50.5,1.45,12.5,165.5,214.97,159.85
2016,2,29,8,0,629.0,57.0,1.6,13.0,216.0,282.18,218.58
2016,2,29,8,15,314.5,78.0,1.6,13.5,157.5,212.54,169.98
2016,2,29,8,30,0.0,99.0,1.6,14.0,99.0,96.93,76.52
2016,2,29,8,45,25.5,136.0,1.65,14.5,147.0,150.42,121.07
2016,2,29,9,0,51.0,173.0,1.7,15.0,195.0,204.51,165.03
2016,2,29,9,15,118.0,197.0,1.75,15.5,254.5,276.78,223.4
2016,2,29,9,30,185.0,221.0,1.8,16.0,314.0,349.85,281.2
2016,2,29,9,45,526.0,154.0,1.85,17.0,445.5,526.49,421.63
2016,2,29,10,0,867.0,87.0,1.9,18.0,577.0,715.81,562.38
2016,2,29,10,15,878.5,89.0,1.85,18.0,609.5,751.67,584.71
2016,2,29,10,30,890.0,91.0,1.8,18.0,642.0,788.73,609.02
2016,2,29,10,45,894.5,94.0,1.8,18.5,666.5,818.86,627.51
2016,2,29,11,0,899.0,97.0,1.8,19.0,691.0,845.96,643.83
2016,2,29,11,15,904.5,97.5,1.75,19.0,708.5,868.0,657.35
2016,2,29,11,30,910.0,98.0,1.7,19.0,726.0,886.79,668.7
2016,2,29,11,45,917.0,96.5,1.7,19.5,736.5,901.3,676.55
2016,2,29,12,0,924.0,95.0,1.7,20.0,747.0,912.37,682.21
2016,2,29,12,15,924.5,94.5,1.75,20.0,748.5,915.3,684.51
2016,2,29,12,30,925.0,94.0,1.8,20.0,750.0,914.59,684.62
2016,2,29,12,45,928.0,91.5,1.85,20.5,744.0,910.19,681.13
2016,2,29,13,0,931.0,89.0,1.9,21.0,738.0,902.1,675.35
2016,2,29,13,15,927.0,88.5,1.9,21.0,723.5,886.63,665.51
2016,2,29,13,30,923.0,88.0,1.9,21.0,709.0,867.72,653.52
2016,2,29,13,45,915.0,87.0,1.9,21.0,686.0,841.69,636.76
2016,2,29,14,0,907.0,86.0,1.9,21.0,663.0,812.64,617.97
2016,2,29,14,15,715.5,140.5,1.8,21.0,582.5,708.45,545.6
2016,2,29,14,30,524.0,195.0,1.7,21.0,502.0,601.37,465.66
2016,2,29,14,45,529.5,180.0,1.6,21.5,474.0,570.48,443.16
2016,2,29,15,0,535.0,165.0,1.5,22.0,446.0,537.53,418.21
2016,2,29,15,15,667.0,122.0,1.35,21.5,444.0,553.78,431.84
2016,2,29,15,30,799.0,79.0,1.2,21.0,442.0,552.36,430.99
2016,2,29,15,45,760.0,77.5,1.05,20.5,394.0,493.06,384.88
2016,2,29,16,0,721.0,76.0,0.9,20.0,346.0,436.4,339.94
2016,2,29,16,15,678.5,71.0,0.9,19.5,296.5,375.68,291.31
2016,2,29,16,30,636.0,66.0,0.9,19.0,247.0,317.94,243.31
2016,2,29,16,45,565.5,59.5,0.9,18.5,197.0,252.89,188.66
2016,2,29,17,0,495.0,53.0,0.9,18.0,147.0,194.68,138.84
2016,2,29,17,15,392.0,42.0,0.9,17.5,102.5,132.27,87.24
2016,2,29,17,30,289.0,31.0,0.9,17.0,58.0,81.46,45.26
2016,2,29,17,45,144.5,15.5,0.95,17.0,29.0,30.67,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,129.5,10.5,1.15,12.5,18.5,18.3,0.0
2016,3,1,7,0,259.0,21.0,1.1,13.0,37.0,54.65,15.69
2016,3,1,7,15,384.0,32.0,1.35,13.5,81.0,105.89,64.62
2016,3,1,7,30,509.0,43.0,1.6,14.0,125.0,169.52,117.22
2016,3,1,7,45,584.0,50.0,1.85,14.5,175.5,228.29,169.05
2016,3,1,8,0,659.0,57.0,2.1,15.0,226.0,294.67,227.38
2016,3,1,8,15,705.0,62.0,2.15,15.5,277.0,353.74,279.32
2016,3,1,8,30,751.0,67.0,2.2,16.0,328.0,417.01,333.12
2016,3,1,8,45,784.5,70.0,2.3,16.5,377.0,474.92,381.28
2016,3,1,9,0,818.0,73.0,2.4,17.0,426.0,534.21,428.95
2016,3,1,9,15,839.5,76.0,2.45,17.0,470.5,587.38,471.19
2016,3,1,9,30,861.0,79.0,2.5,17.0,515.0,640.09,511.98
2016,3,1,9,45,881.5,79.5,2.65,17.5,554.5,685.48,545.69
2016,3,1,10,0,902.0,80.0,2.8,18.0,594.0,732.49,578.3
2016,3,1,10,15,913.0,81.5,2.8,18.0,626.5,772.05,605.41
2016,3,1,10,30,924.0,83.0,2.8,18.0,659.0,809.2,630.6
2016,3,1,10,45,931.0,84.0,2.85,18.5,684.5,839.98,650.23
2016,3,1,11,0,938.0,85.0,2.9,19.0,710.0,867.73,667.67
2016,3,1,11,15,943.0,86.0,2.9,19.0,727.5,890.61,682.63
2016,3,1,11,30,948.0,87.0,2.9,19.0,745.0,910.08,695.32
2016,3,1,11,45,951.5,87.0,2.9,19.0,755.0,923.62,704.03
2016,3,1,12,0,955.0,87.0,2.9,19.0,765.0,933.51,710.41
2016,3,1,12,15,955.5,87.0,2.85,19.0,766.5,937.06,712.21
2016,3,1,12,30,956.0,87.0,2.8,19.0,768.0,936.83,711.65
2016,3,1,12,45,954.5,86.5,2.8,19.0,761.5,930.54,707.53
2016,3,1,13,0,953.0,86.0,2.8,19.0,755.0,920.52,701.06
2016,3,1,13,15,949.0,85.5,2.8,19.0,740.0,904.71,690.76
2016,3,1,13,30,945.0,85.0,2.8,19.0,725.0,885.37,678.16
2016,3,1,13,45,939.0,84.0,2.8,19.0,702.0,860.44,661.76
2016,3,1,14,0,933.0,83.0,2.8,19.0,679.0,832.31,643.15
2016,3,1,14,15,923.0,81.5,2.8,18.5,649.0,797.55,620.97
2016,3,1,14,30,913.0,80.0,2.8,18.0,619.0,760.17,596.71
2016,3,1,14,45,899.0,78.5,2.8,18.0,582.0,717.61,567.27
2016,3,1,15,0,885.0,77.0,2.8,18.0,545.0,673.18,535.9
2016,3,1,15,15,865.5,74.5,2.65,17.5,502.0,622.63,497.83
2016,3,1,15,30,846.0,72.0,2.5,17.0,459.0,573.62,459.84
2016,3,1,15,45,820.0,68.5,2.45,17.0,411.5,516.82,414.35
2016,3,1,16,0,794.0,65.0,2.4,17.0,364.0,460.43,367.83
2016,3,1,16,15,754.5,61.0,2.1,16.0,313.5,398.41,316.15
2016,3,1,16,30,715.0,57.0,1.8,15.0,263.0,338.88,264.84
2016,3,1,16,45,654.5,51.0,1.5,14.5,212.0,273.27,207.24
2016,3,1,17,0,594.0,45.0,1.2,14.0,161.0,213.28,153.68
2016,3,1,17,15,492.5,36.5,1.15,13.5,113.5,148.65,98.51
2016,3,1,17,30,391.0,28.0,1.1,13.0,66.0,94.74,52.86
2016,3,1,17,45,195.5,14.0,1.05,12.5,33.0,34.53,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,34.0,11.5,0.8,12.5,14.0,13.5,0.0
2016,3,2,7,0,68.0,23.0,0.9,13.0,28.0,32.84,12.02
2016,3,2,7,15,119.0,41.5,1.05,13.5,58.0,66.52,43.97
2016,3,2,7,30,170.0,60.0,1.2,14.0,88.0,105.04,76.33
2016,3,2,7,45,193.5,80.0,1.4,14.5,122.5,142.83,109.37
2016,3,2,8,0,217.0,100.0,1.6,15.0,157.0,183.08,144.25
2016,3,2,8,15,235.5,118.5,1.6,15.5,192.0,222.0,177.46
2016,3,2,8,30,254.0,137.0,1.6,16.0,227.0,262.52,211.17
2016,3,2,8,45,437.5,122.0,1.6,16.5,302.5,356.9,287.52
2016,3,2,9,0,621.0,107.0,1.6,17.0,378.0,466.36,373.91
2016,3,2,9,15,659.0,108.5,1.6,17.5,422.0,519.36,414.3
2016,3,2,9,30,697.0,110.0,1.6,18.0,466.0,573.75,454.94
2016,3,2,9,45,784.0,98.0,1.6,18.5,526.5,645.98,508.28
2016,3,2,10,0,871.0,86.0,1.6,19.0,587.0,720.15,559.52
2016,3,2,10,15,787.5,118.0,1.65,19.0,590.0,725.28,561.71
2016,3,2,10,30,704.0,150.0,1.7,19.0,593.0,721.48,558.39
2016,3,2,10,45,692.0,163.0,1.8,19.5,613.0,744.86,573.82
2016,3,2,11,0,680.0,176.0,1.9,20.0,633.0,765.04,586.71
2016,3,2,11,15,568.0,225.5,1.95,20.0,613.5,733.59,561.67
2016,3,2,11,30,456.0,275.0,2.0,20.0,594.0,699.47,534.7
2016,3,2,11,45,690.0,185.5,2.15,20.0,675.5,815.62,622.86
2016,3,2,12,0,924.0,96.0,2.3,20.0,757.0,919.4,693.82
2016,3,2,12,15,759.0,163.0,2.4,20.0,706.5,859.32,652.6
2016,3,2,12,30,594.0,230.0,2.5,20.0,656.0,782.49,598.71
2016,3,2,12,45,567.5,236.5,2.6,20.0,640.5,763.45,586.05
2016,3,2,13,0,541.0,243.0,2.7,20.0,625.0,742.37,571.37
2016,3,2,13,15,516.5,253.5,2.75,19.5,612.0,725.56,560.35
2016,3,2,13,30,492.0,264.0,2.8,19.0,599.0,707.24,548.12
2016,3,2,13,45,458.5,260.0,2.85,19.0,564.5,665.02,517.75
2016,3,2,14,0,425.0,256.0,2.9,19.0,530.0,622.48,486.91
2016,3,2,14,15,466.0,230.0,2.9,18.5,518.0,613.78,483.32
2016,3,2,14,30,507.0,204.0,2.9,18.0,506.0,600.96,476.24
2016,3,2,14,45,477.5,198.5,2.9,18.0,469.0,556.25,442.56
2016,3,2,15,0,448.0,193.0,2.9,18.0,432.0,512.07,408.96
2016,3,2,15,15,450.0,175.0,2.85,17.5,399.0,475.2,381.65
2016,3,2,15,30,452.0,157.0,2.8,17.0,366.0,436.9,352.44
2016,3,2,15,45,348.0,154.5,2.8,17.0,305.5,351.84,284.18
2016,3,2,16,0,244.0,152.0,2.8,17.0,245.0,281.73,227.04
2016,3,2,16,15,216.0,136.5,2.65,16.5,210.5,240.47,193.14
2016,3,2,16,30,188.0,121.0,2.5,16.0,176.0,198.37,157.92
2016,3,2,16,45,170.0,99.5,2.4,15.5,142.0,162.63,127.28
2016,3,2,17,0,152.0,78.0,2.3,15.0,108.0,125.33,94.91
2016,3,2,17,15,112.5,57.0,2.1,14.5,75.5,83.85,59.78
2016,3,2,17,30,73.0,36.0,1.9,14.0,43.0,49.26,30.45
2016,3,2,17,45,36.5,18.0,1.75,14.0,21.5,21.67,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
