Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,0.9,12.5,10.0,9.83,0.0
2016,3,3,7,0,0.0,20.0,0.9,13.0,20.0,19.31,7.17
2016,3,3,7,15,9.0,40.0,0.95,13.5,41.5,40.85,27.68
2016,3,3,7,30,18.0,60.0,1.0,14.0,63.0,64.72,48.2
2016,3,3,7,45,29.5,81.0,1.05,14.5,88.0,90.58,70.21
2016,3,3,8,0,41.0,102.0,1.1,15.0,113.0,117.75,93.11
2016,3,3,8,15,48.5,122.5,1.0,15.5,138.0,144.01,114.91
2016,3,3,8,30,56.0,143.0,0.9,16.0,163.0,171.06,136.87
2016,3,3,8,45,63.5,164.0,0.8,16.5,189.5,199.39,159.34
2016,3,3,9,0,71.0,185.0,0.7,17.0,216.0,228.41,181.81
2016,3,3,9,15,85.0,206.0,0.6,17.0,247.5,261.94,207.75
2016,3,3,9,30,99.0,227.0,0.5,17.0,279.0,296.57,233.97
2016,3,3,9,45,195.0,239.5,0.45,17.5,350.0,385.04,301.75
2016,3,3,10,0,291.0,252.0,0.4,18.0,421.0,481.31,372.29
2016,3,3,10,15,239.5,275.0,0.5,18.0,419.0,470.31,362.5
2016,3,3,10,30,188.0,298.0,0.6,18.0,417.0,462.31,355.66
2016,3,3,10,45,183.5,310.5,0.7,18.0,430.5,477.24,366.69
2016,3,3,11,0,179.0,323.0,0.8,18.0,444.0,491.33,376.86
2016,3,3,11,15,106.5,306.0,1.05,18.0,378.5,406.31,313.76
2016,3,3,11,30,34.0,289.0,1.3,18.0,313.0,326.89,252.96
2016,3,3,11,45,35.0,291.5,1.55,18.0,316.5,330.76,256.75
2016,3,3,12,0,36.0,294.0,1.8,18.0,320.0,334.55,259.99
2016,3,3,12,15,195.0,307.5,1.9,18.0,448.0,498.5,388.56
2016,3,3,12,30,354.0,321.0,2.0,18.0,576.0,662.34,510.72
2016,3,3,12,45,264.5,333.0,2.1,18.0,522.5,595.19,459.17
2016,3,3,13,0,175.0,345.0,2.2,18.0,469.0,519.32,402.13
2016,3,3,13,15,177.5,335.5,2.05,18.0,459.5,508.78,394.74
2016,3,3,13,30,180.0,326.0,1.9,18.0,450.0,497.5,386.4
2016,3,3,13,45,167.5,316.5,1.8,18.0,429.0,473.19,368.15
2016,3,3,14,0,155.0,307.0,1.7,18.0,408.0,448.84,349.91
2016,3,3,14,15,126.0,289.5,1.6,17.5,369.5,403.2,315.84
2016,3,3,14,30,97.0,272.0,1.5,17.0,331.0,351.93,277.18
2016,3,3,14,45,68.5,245.0,1.45,17.0,285.5,299.73,236.87
2016,3,3,15,0,40.0,218.0,1.4,17.0,240.0,249.53,197.56
2016,3,3,15,15,27.5,194.0,1.3,17.0,208.5,214.83,170.34
2016,3,3,15,30,15.0,170.0,1.2,17.0,177.0,176.99,140.26
2016,3,3,15,45,9.5,151.5,1.1,17.0,156.0,154.78,122.63
2016,3,3,16,0,4.0,133.0,1.0,17.0,135.0,133.13,105.23
2016,3,3,16,15,2.0,115.0,0.9,16.5,116.0,114.1,90.0
2016,3,3,16,30,0.0,97.0,0.8,16.0,97.0,95.33,74.7
2016,3,3,16,45,0.0,78.0,0.7,16.0,78.0,76.45,58.87
2016,3,3,17,0,0.0,59.0,0.6,16.0,59.0,57.6,42.82
2016,3,3,17,15,0.0,41.5,0.6,15.5,41.5,40.32,27.95
2016,3,3,17,30,0.0,24.0,0.6,15.0,24.0,23.17,12.89
2016,3,3,17,45,0.0,12.0,0.65,15.0,12.0,11.58,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.5,1.2,13.5,11.5,11.3,0.0
2016,3,4,7,0,0.0,23.0,1.3,14.0,23.0,22.28,10.05
2016,3,4,7,15,15.5,43.0,1.35,14.0,46.0,46.0,31.71
2016,3,4,7,30,31.0,63.0,1.4,14.0,69.0,70.99,53.09
2016,3,4,7,45,41.5,84.5,1.5,14.5,94.5,97.86,76.09
2016,3,4,8,0,52.0,106.0,1.6,15.0,120.0,125.9,99.84
2016,3,4,8,15,60.5,126.5,1.75,15.5,146.0,153.18,122.64
2016,3,4,8,30,69.0,147.0,1.9,16.0,172.0,181.34,145.76
2016,3,4,8,45,87.0,169.5,2.05,16.5,205.0,217.32,174.89
2016,3,4,9,0,105.0,192.0,2.2,17.0,238.0,254.96,204.9
2016,3,4,9,15,53.0,178.0,2.35,17.0,201.5,212.67,170.07
2016,3,4,9,30,1.0,164.0,2.5,17.0,165.0,162.09,127.97
2016,3,4,9,45,3.5,176.5,2.65,17.5,178.5,176.33,139.07
2016,3,4,10,0,6.0,189.0,2.8,18.0,192.0,190.78,150.14
2016,3,4,10,15,3.0,150.0,2.8,18.0,151.5,149.01,116.29
2016,3,4,10,30,0.0,111.0,2.8,18.0,111.0,107.78,82.79
2016,3,4,10,45,0.0,137.5,2.85,18.0,137.5,134.11,103.97
2016,3,4,11,0,0.0,164.0,2.9,18.0,164.0,160.64,125.04
2016,3,4,11,15,6.0,200.5,2.8,18.0,205.0,202.6,158.39
2016,3,4,11,30,12.0,237.0,2.7,18.0,246.0,245.11,191.72
2016,3,4,11,45,6.0,170.5,2.65,18.0,175.0,172.35,134.04
2016,3,4,12,0,0.0,104.0,2.6,18.0,104.0,100.88,76.68
2016,3,4,12,15,0.0,91.0,2.65,17.5,91.0,88.12,66.58
2016,3,4,12,30,0.0,78.0,2.7,17.0,78.0,75.51,56.47
2016,3,4,12,45,0.0,47.5,2.75,17.0,47.5,45.96,32.3
2016,3,4,13,0,0.0,17.0,2.8,17.0,17.0,16.44,7.97
2016,3,4,13,15,0.0,17.0,2.8,17.0,17.0,16.44,7.98
2016,3,4,13,30,0.0,17.0,2.8,17.0,17.0,16.43,7.99
2016,3,4,13,45,0.0,17.5,2.85,17.0,17.5,16.92,8.41
2016,3,4,14,0,0.0,18.0,2.9,17.0,18.0,17.4,8.83
2016,3,4,14,15,0.0,84.5,2.7,16.5,84.5,81.77,62.2
2016,3,4,14,30,0.0,151.0,2.5,16.0,151.0,147.79,116.34
2016,3,4,14,45,0.0,96.0,2.35,16.0,96.0,92.99,71.69
2016,3,4,15,0,0.0,41.0,2.2,16.0,41.0,39.62,27.61
2016,3,4,15,15,0.0,32.5,1.95,16.0,32.5,31.39,20.82
2016,3,4,15,30,0.0,24.0,1.7,16.0,24.0,23.17,13.97
2016,3,4,15,45,0.0,29.0,1.45,16.0,29.0,28.0,18.12
2016,3,4,16,0,0.0,34.0,1.2,16.0,34.0,32.83,22.27
2016,3,4,16,15,0.0,29.5,1.1,15.5,29.5,28.47,18.67
2016,3,4,16,30,0.0,25.0,1.0,15.0,25.0,24.12,15.02
2016,3,4,16,45,0.0,20.0,0.95,15.0,20.0,19.29,10.86
2016,3,4,17,0,0.0,15.0,0.9,15.0,15.0,14.46,6.66
2016,3,4,17,15,0.0,10.5,0.95,15.0,10.5,10.12,2.84
2016,3,4,17,30,0.0,6.0,1.0,15.0,6.0,5.78,0.0
2016,3,4,17,45,0.0,3.0,1.1,15.0,3.0,2.89,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.5,2.8,14.5,1.5,1.47,0.0
2016,3,5,7,0,0.0,3.0,3.1,15.0,3.0,2.89,0.0
2016,3,5,7,15,0.0,6.0,3.2,15.0,6.0,5.78,0.0
2016,3,5,7,30,0.0,9.0,3.3,15.0,9.0,8.67,1.67
2016,3,5,7,45,0.0,13.0,3.45,15.5,13.0,12.53,5.01
2016,3,5,8,0,0.0,17.0,3.6,16.0,17.0,16.4,8.32
2016,3,5,8,15,0.0,20.5,3.6,16.0,20.5,19.78,11.21
2016,3,5,8,30,0.0,24.0,3.6,16.0,24.0,23.16,14.06
2016,3,5,8,45,0.0,62.5,3.65,16.0,62.5,60.4,45.45
2016,3,5,9,0,0.0,101.0,3.7,16.0,101.0,98.19,76.83
2016,3,5,9,15,0.0,131.5,3.75,16.0,132.0,128.64,101.72
2016,3,5,9,30,0.0,162.0,3.8,16.0,163.0,159.33,126.51
2016,3,5,9,45,0.5,167.0,3.9,16.5,168.0,164.51,130.14
2016,3,5,10,0,1.0,172.0,4.0,17.0,173.0,169.78,133.87
2016,3,5,10,15,0.5,103.5,4.25,17.0,104.0,100.75,77.58
2016,3,5,10,30,0.0,35.0,4.5,17.0,35.0,33.84,22.45
2016,3,5,10,45,0.0,78.5,4.75,17.5,78.5,75.97,57.03
2016,3,5,11,0,0.0,122.0,5.0,18.0,122.0,118.66,91.52
2016,3,5,11,15,0.0,126.0,5.1,18.0,126.0,122.63,94.6
2016,3,5,11,30,0.0,130.0,5.2,18.0,130.0,126.6,97.72
2016,3,5,11,45,0.0,97.5,5.3,18.5,97.5,94.47,71.54
2016,3,5,12,0,0.0,65.0,5.4,19.0,65.0,62.91,45.8
2016,3,5,12,15,111.0,210.0,5.35,18.5,291.0,319.39,255.19
2016,3,5,12,30,222.0,355.0,5.3,18.0,517.0,574.89,453.52
2016,3,5,12,45,145.0,342.0,5.3,18.0,447.5,491.55,387.24
2016,3,5,13,0,68.0,329.0,5.3,18.0,378.0,399.91,314.77
2016,3,5,13,15,70.0,321.0,5.35,17.5,370.5,392.16,309.98
2016,3,5,13,30,72.0,313.0,5.4,17.0,363.0,384.13,304.75
2016,3,5,13,45,36.0,223.0,5.5,17.0,248.0,256.52,203.81
2016,3,5,14,0,0.0,133.0,5.6,17.0,133.0,129.62,100.88
2016,3,5,14,15,0.0,91.5,5.85,16.5,91.5,88.56,67.73
2016,3,5,14,30,0.0,50.0,6.1,16.0,50.0,48.34,34.7
2016,3,5,14,45,0.0,57.0,6.35,16.0,57.0,55.11,40.43
2016,3,5,15,0,0.0,64.0,6.6,16.0,64.0,61.88,46.18
2016,3,5,15,15,0.0,36.5,6.75,16.0,36.5,35.26,24.02
2016,3,5,15,30,0.0,9.0,6.9,16.0,9.0,8.69,1.68
2016,3,5,15,45,0.0,7.5,7.05,16.0,7.5,7.24,0.47
2016,3,5,16,0,0.0,6.0,7.2,16.0,6.0,5.79,0.0
2016,3,5,16,15,0.0,5.0,7.25,15.5,5.0,4.82,0.0
2016,3,5,16,30,0.0,4.0,7.3,15.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.0,7.35,15.0,3.0,2.89,0.0
2016,3,5,17,0,0.0,2.0,7.4,15.0,2.0,1.93,0.0
2016,3,5,17,15,0.0,1.5,7.3,15.0,1.5,1.44,0.0
2016,3,5,17,30,0.0,1.0,7.2,15.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,7.1,15.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,73.0,18.0,1.5,11.5,24.5,23.34,0.0
2016,3,6,7,0,146.0,36.0,1.6,12.0,49.0,58.84,33.47
2016,3,6,7,15,258.5,51.5,1.8,12.0,92.5,107.33,73.32
2016,3,6,7,30,371.0,67.0,2.0,12.0,136.0,167.37,123.14
2016,3,6,7,45,452.5,76.5,2.25,12.5,186.0,224.17,172.49
2016,3,6,8,0,534.0,86.0,2.5,13.0,236.0,291.03,230.36
2016,3,6,8,15,584.5,93.0,2.6,13.0,286.5,349.36,281.46
2016,3,6,8,30,635.0,100.0,2.7,13.0,337.0,411.84,334.91
2016,3,6,8,45,370.0,148.5,2.85,13.5,291.0,355.75,290.85
2016,3,6,9,0,105.0,197.0,3.0,14.0,245.0,260.61,211.81
2016,3,6,9,15,238.5,203.0,3.05,14.0,325.5,363.54,296.76
2016,3,6,9,30,372.0,209.0,3.1,14.0,406.0,467.53,380.46
2016,3,6,9,45,389.5,222.0,3.2,14.5,441.5,508.57,411.37
2016,3,6,10,0,407.0,235.0,3.3,15.0,477.0,549.77,442.16
2016,3,6,10,15,278.5,271.0,3.3,15.0,441.0,504.7,403.99
2016,3,6,10,30,150.0,307.0,3.3,15.0,405.0,443.18,352.91
2016,3,6,10,45,184.0,318.0,3.35,15.0,442.0,486.84,387.25
2016,3,6,11,0,218.0,329.0,3.4,15.0,479.0,531.49,421.58
2016,3,6,11,15,196.0,339.5,3.4,15.0,477.0,528.22,417.81
2016,3,6,11,30,174.0,350.0,3.4,15.0,475.0,523.49,413.19
2016,3,6,11,45,389.0,292.5,3.45,15.0,576.5,661.35,523.2
2016,3,6,12,0,604.0,235.0,3.5,15.0,678.0,804.74,632.83
2016,3,6,12,15,428.0,293.5,3.55,15.0,608.0,709.78,557.89
2016,3,6,12,30,252.0,352.0,3.6,15.0,538.0,607.71,477.67
2016,3,6,12,45,154.0,337.0,3.7,15.0,450.5,494.2,390.6
2016,3,6,13,0,56.0,322.0,3.8,15.0,363.0,381.69,301.79
2016,3,6,13,15,55.0,316.0,3.85,15.0,355.5,373.69,296.2
2016,3,6,13,30,54.0,310.0,3.9,15.0,348.0,365.55,290.17
2016,3,6,13,45,264.0,278.5,3.95,15.0,454.5,520.41,417.05
2016,3,6,14,0,474.0,247.0,4.0,15.0,561.0,656.14,524.69
2016,3,6,14,15,260.5,252.5,4.05,15.0,424.0,475.08,381.97
2016,3,6,14,30,47.0,258.0,4.1,15.0,287.0,299.5,239.49
2016,3,6,14,45,52.0,246.0,4.15,15.0,276.0,288.87,232.13
2016,3,6,15,0,57.0,234.0,4.2,15.0,265.0,277.81,223.91
2016,3,6,15,15,33.0,200.5,4.1,14.5,218.5,224.88,181.44
2016,3,6,15,30,9.0,167.0,4.0,14.0,172.0,170.14,136.93
2016,3,6,15,45,4.5,149.0,3.95,14.0,151.5,149.26,120.02
2016,3,6,16,0,0.0,131.0,3.9,14.0,131.0,128.85,103.3
2016,3,6,16,15,0.0,112.5,3.75,13.5,112.5,110.42,88.27
2016,3,6,16,30,0.0,94.0,3.6,13.0,94.0,92.04,73.02
2016,3,6,16,45,0.0,75.5,3.45,12.5,75.5,73.71,57.51
2016,3,6,17,0,0.0,57.0,3.3,12.0,57.0,55.43,41.78
2016,3,6,17,15,0.0,40.5,3.3,12.0,40.5,39.2,27.53
2016,3,6,17,30,0.0,24.0,3.3,12.0,24.0,23.17,13.35
2016,3,6,17,45,0.0,12.0,3.3,12.0,12.0,11.57,0.34
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,25.0,15.5,1.7,9.0,18.0,17.25,0.0
2016,3,7,7,0,50.0,31.0,1.8,9.0,36.0,39.03,23.15
2016,3,7,7,15,79.5,52.0,1.95,9.0,64.5,69.51,49.99
2016,3,7,7,30,109.0,73.0,2.1,9.0,93.0,103.38,79.48
2016,3,7,7,45,125.0,94.5,2.3,9.5,125.0,136.9,109.12
2016,3,7,8,0,141.0,116.0,2.5,10.0,157.0,172.14,139.89
2016,3,7,8,15,155.0,136.5,2.6,10.0,188.5,207.07,170.21
2016,3,7,8,30,169.0,157.0,2.7,10.0,220.0,243.29,201.11
2016,3,7,8,45,362.0,145.0,2.85,10.0,304.5,349.12,290.01
2016,3,7,9,0,555.0,133.0,3.0,10.0,389.0,464.32,385.39
2016,3,7,9,15,694.0,112.0,3.0,10.0,463.5,556.06,459.98
2016,3,7,9,30,833.0,91.0,3.0,10.0,538.0,653.05,537.24
2016,3,7,9,45,731.5,127.5,3.0,10.5,540.0,656.76,536.93
2016,3,7,10,0,630.0,164.0,3.0,11.0,542.0,648.63,527.66
2016,3,7,10,15,510.5,217.5,3.0,11.0,534.5,632.7,512.33
2016,3,7,10,30,391.0,271.0,3.0,11.0,527.0,603.31,486.49
2016,3,7,10,45,279.5,303.0,3.05,11.5,490.0,557.13,447.32
2016,3,7,11,0,168.0,335.0,3.1,12.0,453.0,496.39,396.7
2016,3,7,11,15,151.5,343.5,3.15,12.0,451.5,494.66,394.89
2016,3,7,11,30,135.0,352.0,3.2,12.0,450.0,491.82,391.94
2016,3,7,11,45,69.5,268.5,3.3,12.0,319.0,336.28,269.89
2016,3,7,12,0,4.0,185.0,3.4,12.0,188.0,185.15,147.23
2016,3,7,12,15,2.0,140.0,3.45,12.0,141.5,138.31,109.29
2016,3,7,12,30,0.0,95.0,3.5,12.0,95.0,92.03,71.2
2016,3,7,12,45,52.0,222.0,3.6,12.0,260.0,271.71,219.63
2016,3,7,13,0,104.0,349.0,3.7,12.0,425.0,453.23,363.07
2016,3,7,13,15,104.5,341.5,3.7,12.0,417.0,444.25,355.63
2016,3,7,13,30,105.0,334.0,3.7,12.0,409.0,434.91,348.75
2016,3,7,13,45,81.5,313.5,3.7,12.0,370.0,391.13,314.27
2016,3,7,14,0,58.0,293.0,3.7,12.0,331.0,348.22,280.29
2016,3,7,14,15,143.0,287.5,3.7,12.0,377.0,414.41,335.73
2016,3,7,14,30,228.0,282.0,3.7,12.0,423.0,467.45,379.68
2016,3,7,14,45,244.0,262.0,3.7,12.0,404.5,449.33,366.18
2016,3,7,15,0,260.0,242.0,3.7,12.0,386.0,435.59,356.12
2016,3,7,15,15,470.0,183.0,3.5,12.0,418.5,500.63,411.19
2016,3,7,15,30,680.0,124.0,3.3,12.0,451.0,543.61,446.35
2016,3,7,15,45,452.5,143.5,3.15,12.0,352.0,405.29,333.33
2016,3,7,16,0,225.0,163.0,3.0,12.0,253.0,285.56,234.35
2016,3,7,16,15,198.0,146.5,2.55,11.5,218.5,240.45,196.89
2016,3,7,16,30,171.0,130.0,2.1,11.0,184.0,202.16,164.32
2016,3,7,16,45,152.5,108.0,1.7,11.0,149.5,163.55,130.75
2016,3,7,17,0,134.0,86.0,1.3,11.0,115.0,126.86,98.52
2016,3,7,17,15,99.0,64.5,1.25,10.5,82.5,89.02,66.09
2016,3,7,17,30,64.0,43.0,1.2,10.0,50.0,55.18,37.32
2016,3,7,17,45,32.0,21.5,1.15,9.5,25.0,25.18,8.16
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,154.5,16.5,1.2,8.0,31.0,30.16,0.0
2016,3,8,7,0,309.0,33.0,1.2,9.0,62.0,81.71,46.95
2016,3,8,7,15,416.0,43.5,1.3,9.5,109.0,133.17,89.9
2016,3,8,7,30,523.0,54.0,1.4,10.0,156.0,196.85,144.27
2016,3,8,7,45,584.0,62.0,1.5,10.5,207.0,255.15,196.56
2016,3,8,8,0,645.0,70.0,1.6,11.0,258.0,319.48,253.32
2016,3,8,8,15,686.5,75.5,1.6,11.5,309.0,378.46,304.6
2016,3,8,8,30,728.0,81.0,1.6,12.0,360.0,440.49,356.63
2016,3,8,8,45,744.5,89.0,1.6,12.5,406.0,494.72,400.76
2016,3,8,9,0,761.0,97.0,1.6,13.0,452.0,548.81,443.15
2016,3,8,9,15,782.0,100.5,1.6,13.0,495.5,599.05,482.23
2016,3,8,9,30,803.0,104.0,1.6,13.0,539.0,650.15,520.84
2016,3,8,9,45,812.0,109.5,1.65,13.5,575.5,694.29,552.6
2016,3,8,10,0,821.0,115.0,1.7,14.0,612.0,736.56,581.07
2016,3,8,10,15,831.5,117.0,1.75,14.0,642.5,774.12,606.86
2016,3,8,10,30,842.0,119.0,1.8,14.0,673.0,809.46,630.94
2016,3,8,10,45,852.0,119.0,1.9,14.0,697.5,839.77,651.9
2016,3,8,11,0,862.0,119.0,2.0,14.0,722.0,867.39,671.04
2016,3,8,11,15,866.0,120.0,2.0,14.0,738.5,888.05,684.4
2016,3,8,11,30,870.0,121.0,2.0,14.0,755.0,905.48,695.66
2016,3,8,11,45,619.0,224.5,2.0,14.0,678.5,806.39,624.86
2016,3,8,12,0,368.0,328.0,2.0,14.0,602.0,685.93,532.44
2016,3,8,12,15,224.0,338.5,1.95,14.0,505.5,560.05,437.7
2016,3,8,12,30,80.0,349.0,1.9,14.0,409.0,433.06,338.88
2016,3,8,12,45,63.5,333.5,1.85,14.0,381.0,401.1,314.91
2016,3,8,13,0,47.0,318.0,1.8,14.0,353.0,369.22,290.26
2016,3,8,13,15,45.0,310.0,1.85,13.5,343.0,358.29,282.83
2016,3,8,13,30,43.0,302.0,1.9,13.0,333.0,347.3,275.2
2016,3,8,13,45,35.0,282.0,2.0,13.0,307.0,318.35,252.98
2016,3,8,14,0,27.0,262.0,2.1,13.0,281.0,282.38,225.11
2016,3,8,14,15,148.0,270.0,2.15,13.0,362.5,399.49,321.18
2016,3,8,14,30,269.0,278.0,2.2,13.0,444.0,501.18,401.95
2016,3,8,14,45,255.5,262.0,2.3,13.0,412.5,464.49,373.73
2016,3,8,15,0,242.0,246.0,2.4,13.0,381.0,428.02,346.09
2016,3,8,15,15,151.0,224.5,2.2,12.5,306.5,330.95,268.83
2016,3,8,15,30,60.0,203.0,2.0,12.0,232.0,242.37,196.96
2016,3,8,15,45,70.0,185.0,1.8,12.0,216.0,226.42,184.58
2016,3,8,16,0,80.0,167.0,1.6,12.0,200.0,209.44,170.8
2016,3,8,16,15,73.0,146.0,1.35,11.5,173.0,180.58,147.06
2016,3,8,16,30,66.0,125.0,1.1,11.0,146.0,152.4,123.51
2016,3,8,16,45,56.5,103.5,0.85,11.0,119.0,123.57,98.84
2016,3,8,17,0,47.0,82.0,0.6,11.0,92.0,95.79,74.8
2016,3,8,17,15,31.0,61.0,0.55,10.5,67.0,68.16,51.13
2016,3,8,17,30,15.0,40.0,0.5,10.0,42.0,42.39,29.0
2016,3,8,17,45,7.5,20.0,0.5,10.0,21.0,20.39,7.06
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.0,1.75,10.5,8.0,7.71,0.0
2016,3,9,7,0,0.0,16.0,1.9,11.0,16.0,15.43,6.85
2016,3,9,7,15,0.0,28.5,1.95,11.0,28.5,27.51,17.68
2016,3,9,7,30,0.0,41.0,2.0,11.0,41.0,39.6,28.39
2016,3,9,7,45,0.0,54.0,2.15,11.5,54.0,52.18,39.34
2016,3,9,8,0,0.0,67.0,2.3,12.0,67.0,64.9,50.22
2016,3,9,8,15,0.0,80.0,2.35,12.5,80.0,77.64,60.91
2016,3,9,8,30,0.0,93.0,2.4,13.0,93.0,90.42,71.45
2016,3,9,8,45,31.5,145.0,2.5,13.5,160.0,162.56,131.61
2016,3,9,9,0,63.0,197.0,2.6,14.0,227.0,236.79,192.08
2016,3,9,9,15,116.5,221.5,2.6,14.0,283.0,303.89,246.45
2016,3,9,9,30,170.0,246.0,2.6,14.0,339.0,370.56,299.7
2016,3,9,9,45,487.0,179.5,2.6,14.5,471.5,542.17,438.47
2016,3,9,10,0,804.0,113.0,2.6,15.0,604.0,724.66,577.51
2016,3,9,10,15,816.5,115.0,2.6,15.5,635.5,763.2,601.88
2016,3,9,10,30,829.0,117.0,2.6,16.0,667.0,799.68,625.62
2016,3,9,10,45,653.0,191.5,2.6,16.5,634.5,758.75,593.2
2016,3,9,11,0,477.0,266.0,2.6,17.0,602.0,700.81,545.47
2016,3,9,11,15,499.0,264.0,2.6,17.0,623.0,727.17,565.09
2016,3,9,11,30,521.0,262.0,2.6,17.0,644.0,752.2,583.02
2016,3,9,11,45,334.0,314.5,2.6,17.5,560.5,639.21,495.29
2016,3,9,12,0,147.0,367.0,2.6,18.0,477.0,521.68,402.95
2016,3,9,12,15,144.0,367.0,2.6,18.0,475.0,519.4,401.81
2016,3,9,12,30,141.0,367.0,2.6,18.0,473.0,516.51,399.61
2016,3,9,12,45,137.0,363.0,2.65,18.0,465.0,507.79,393.32
2016,3,9,13,0,133.0,359.0,2.7,18.0,457.0,498.56,386.7
2016,3,9,13,15,141.5,351.5,2.65,18.0,454.0,495.98,385.28
2016,3,9,13,30,150.0,344.0,2.6,18.0,451.0,492.59,383.26
2016,3,9,13,45,177.0,331.5,2.6,18.5,454.0,498.34,388.12
2016,3,9,14,0,204.0,319.0,2.6,19.0,457.0,502.25,391.51
2016,3,9,14,15,275.0,291.5,2.55,18.5,468.5,529.72,415.0
2016,3,9,14,30,346.0,264.0,2.5,18.0,480.0,544.35,428.71
2016,3,9,14,45,279.0,258.0,2.45,18.0,425.5,477.36,377.19
2016,3,9,15,0,212.0,252.0,2.4,18.0,371.0,408.17,323.8
2016,3,9,15,15,128.0,225.0,2.2,18.0,295.5,316.88,251.98
2016,3,9,15,30,44.0,198.0,2.0,18.0,220.0,227.42,180.44
2016,3,9,15,45,53.0,182.0,1.85,18.0,205.5,213.82,170.23
2016,3,9,16,0,62.0,166.0,1.7,18.0,191.0,199.33,158.81
2016,3,9,16,15,53.5,146.0,1.5,17.5,165.5,171.77,136.71
2016,3,9,16,30,45.0,126.0,1.3,17.0,140.0,145.09,115.02
2016,3,9,16,45,37.0,104.5,1.1,16.5,114.5,117.91,92.56
2016,3,9,17,0,29.0,83.0,0.9,16.0,89.0,91.65,70.52
2016,3,9,17,15,15.0,62.0,0.9,15.5,65.0,64.33,47.59
2016,3,9,17,30,1.0,41.0,0.9,15.0,41.0,40.26,27.3
2016,3,9,17,45,0.5,23.5,0.9,14.5,23.5,22.85,9.45
2016,3,9,18,0,0.0,6.0,0.9,14.0,6.0,5.9,0.0
2016,3,9,18,15,0.0,3.0,0.9,13.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.0,2.5,12.5,15.0,14.48,0.0
2016,3,10,7,0,0.0,30.0,2.7,13.0,30.0,29.07,17.9
2016,3,10,7,15,0.5,50.5,2.8,13.5,50.5,49.44,35.85
2016,3,10,7,30,1.0,71.0,2.9,14.0,71.0,69.9,53.58
2016,3,10,7,45,9.0,91.0,3.0,14.5,93.5,92.36,72.58
2016,3,10,8,0,17.0,111.0,3.1,15.0,116.0,115.75,92.15
2016,3,10,8,15,22.5,130.5,3.3,15.5,138.5,138.44,110.88
2016,3,10,8,30,28.0,150.0,3.5,16.0,161.0,164.99,132.51
2016,3,10,8,45,16.5,155.0,3.7,16.5,162.0,161.58,129.12
2016,3,10,9,0,5.0,160.0,3.9,17.0,163.0,160.38,127.42
2016,3,10,9,15,47.0,202.0,4.0,17.0,228.0,234.45,187.91
2016,3,10,9,30,89.0,244.0,4.1,17.0,293.0,308.87,247.62
2016,3,10,9,45,146.0,264.0,4.2,17.5,351.0,379.95,303.75
2016,3,10,10,0,203.0,284.0,4.3,18.0,409.0,449.09,357.5
2016,3,10,10,15,107.5,256.0,4.3,18.0,322.5,351.69,279.31
2016,3,10,10,30,12.0,228.0,4.3,18.0,236.0,235.05,184.64
2016,3,10,10,45,288.5,231.0,4.3,18.0,435.5,488.86,390.99
2016,3,10,11,0,565.0,234.0,4.3,18.0,635.0,743.07,585.19
2016,3,10,11,15,420.5,290.5,4.2,18.0,593.0,688.35,538.64
2016,3,10,11,30,276.0,347.0,4.1,18.0,551.0,620.16,483.6
2016,3,10,11,45,276.5,350.5,4.1,18.5,557.0,627.58,488.29
2016,3,10,12,0,277.0,354.0,4.1,19.0,563.0,633.83,491.74
2016,3,10,12,15,138.5,212.0,4.05,19.0,316.5,347.48,274.68
2016,3,10,12,30,0.0,70.0,4.0,19.0,70.0,67.77,49.49
2016,3,10,12,45,10.0,173.0,3.95,19.0,180.5,178.41,138.81
2016,3,10,13,0,20.0,276.0,3.9,19.0,291.0,291.97,227.89
2016,3,10,13,15,10.0,207.5,3.75,19.0,215.0,212.99,165.79
2016,3,10,13,30,0.0,139.0,3.6,19.0,139.0,135.49,104.21
2016,3,10,13,45,0.0,106.5,3.45,19.0,106.5,103.31,78.57
2016,3,10,14,0,0.0,74.0,3.3,19.0,74.0,71.61,53.03
2016,3,10,14,15,0.0,87.0,3.1,18.5,87.0,84.21,63.52
2016,3,10,14,30,0.0,100.0,2.9,18.0,100.0,96.9,74.11
2016,3,10,14,45,0.0,77.0,2.75,18.0,77.0,74.49,55.94
2016,3,10,15,0,0.0,54.0,2.6,18.0,54.0,52.2,37.73
2016,3,10,15,15,0.0,85.0,2.35,18.0,85.0,82.23,62.64
2016,3,10,15,30,0.0,116.0,2.1,18.0,116.0,112.97,88.02
2016,3,10,15,45,0.0,94.5,1.9,18.0,94.5,91.68,70.73
2016,3,10,16,0,0.0,73.0,1.7,18.0,73.0,70.58,53.48
2016,3,10,16,15,0.0,63.5,1.5,17.5,63.5,61.37,46.06
2016,3,10,16,30,0.0,54.0,1.3,17.0,54.0,52.17,38.52
2016,3,10,16,45,0.0,44.0,1.15,16.5,44.0,42.49,30.43
2016,3,10,17,0,0.0,34.0,1.0,16.0,34.0,32.82,22.2
2016,3,10,17,15,0.0,25.0,1.05,15.5,25.0,24.12,14.67
2016,3,10,17,30,0.0,16.0,1.1,15.0,16.0,15.43,7.08
2016,3,10,17,45,0.0,9.0,1.2,14.5,9.0,8.67,0.35
2016,3,10,18,0,0.0,2.0,1.3,14.0,2.0,1.97,0.0
2016,3,10,18,15,0.0,1.0,1.4,14.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,5.0,4.8,13.0,5.0,4.82,0.0
2016,3,11,7,0,0.0,10.0,5.0,13.0,10.0,9.64,2.21
2016,3,11,7,15,0.0,16.5,4.9,13.0,16.5,15.91,7.79
2016,3,11,7,30,0.0,23.0,4.8,13.0,23.0,22.19,13.33
2016,3,11,7,45,0.0,30.0,4.7,13.0,30.0,28.95,19.23
2016,3,11,8,0,0.0,37.0,4.6,13.0,37.0,35.72,25.07
2016,3,11,8,15,0.0,44.0,4.55,13.0,44.0,42.49,30.84
2016,3,11,8,30,0.0,51.0,4.5,13.0,51.0,49.27,36.54
2016,3,11,8,45,0.0,54.0,4.45,13.0,54.0,52.18,38.9
2016,3,11,9,0,0.0,57.0,4.4,13.0,57.0,55.09,41.24
2016,3,11,9,15,0.0,80.5,4.45,13.0,80.5,77.86,60.3
2016,3,11,9,30,0.0,104.0,4.5,13.0,104.0,100.9,79.38
2016,3,11,9,45,49.5,194.5,4.6,13.5,225.0,231.61,187.92
2016,3,11,10,0,99.0,285.0,4.7,14.0,346.0,366.32,295.97
2016,3,11,10,15,57.5,262.0,4.9,14.0,298.0,312.29,251.36
2016,3,11,10,30,16.0,239.0,5.1,14.0,250.0,249.49,199.59
2016,3,11,10,45,9.5,210.5,5.3,14.5,217.0,215.27,171.42
2016,3,11,11,0,3.0,182.0,5.5,15.0,184.0,181.06,143.15
2016,3,11,11,15,5.5,201.5,5.55,14.5,205.5,202.93,161.09
2016,3,11,11,30,8.0,221.0,5.6,14.0,227.0,224.95,179.1
2016,3,11,11,45,4.0,174.0,5.65,14.0,177.0,174.0,137.71
2016,3,11,12,0,0.0,127.0,5.7,14.0,127.0,123.59,96.5
2016,3,11,12,15,148.5,242.0,5.6,14.0,354.5,388.85,315.5
2016,3,11,12,30,297.0,357.0,5.5,14.0,582.0,656.12,524.03
2016,3,11,12,45,379.5,325.5,5.4,14.0,610.0,694.57,554.67
2016,3,11,13,0,462.0,294.0,5.3,14.0,638.0,738.62,589.9
2016,3,11,13,15,258.5,306.5,5.4,14.0,498.5,558.73,448.5
2016,3,11,13,30,55.0,319.0,5.5,14.0,359.0,375.56,300.03
2016,3,11,13,45,72.5,318.0,5.65,14.0,369.0,388.18,311.5
2016,3,11,14,0,90.0,317.0,5.8,14.0,379.0,399.8,321.73
2016,3,11,14,15,268.0,279.5,5.7,13.5,451.5,512.03,416.56
2016,3,11,14,30,446.0,242.0,5.6,13.0,524.0,604.42,493.77
2016,3,11,14,45,353.0,246.0,5.55,13.0,461.0,518.62,424.57
2016,3,11,15,0,260.0,250.0,5.5,13.0,398.0,445.39,364.91
2016,3,11,15,15,130.0,140.5,5.25,12.5,214.5,228.72,188.65
2016,3,11,15,30,0.0,31.0,5.0,12.0,31.0,29.94,19.92
2016,3,11,15,45,0.0,58.0,4.8,12.0,58.0,56.05,42.33
2016,3,11,16,0,0.0,85.0,4.6,12.0,85.0,82.36,64.84
2016,3,11,16,15,0.0,74.0,4.35,11.5,74.0,71.59,55.92
2016,3,11,16,30,0.0,63.0,4.1,11.0,63.0,60.89,46.95
2016,3,11,16,45,0.0,51.0,3.9,11.0,51.0,49.27,36.96
2016,3,11,17,0,0.0,39.0,3.7,11.0,39.0,37.66,26.83
2016,3,11,17,15,0.0,28.5,3.55,10.5,28.5,27.51,17.91
2016,3,11,17,30,0.0,18.0,3.4,10.0,18.0,17.36,8.93
2016,3,11,17,45,0.0,10.0,3.3,10.0,10.0,9.64,1.36
2016,3,11,18,0,0.0,2.0,3.2,10.0,2.0,1.97,0.0
2016,3,11,18,15,0.0,1.0,3.25,10.0,1.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.5,1.85,9.5,14.5,13.99,2.66
2016,3,12,7,0,0.0,29.0,2.1,10.0,29.0,28.01,17.63
2016,3,12,7,15,0.0,48.5,2.25,10.0,48.5,47.17,34.63
2016,3,12,7,30,0.0,68.0,2.4,10.0,68.0,66.4,51.58
2016,3,12,7,45,2.0,89.0,2.6,10.5,89.5,87.87,70.07
2016,3,12,8,0,4.0,110.0,2.8,11.0,111.0,109.61,88.48
2016,3,12,8,15,10.0,129.0,2.9,11.0,132.5,131.33,106.75
2016,3,12,8,30,16.0,148.0,3.0,11.0,154.0,153.72,125.39
2016,3,12,8,45,48.0,178.0,3.2,11.5,201.0,206.08,168.78
2016,3,12,9,0,80.0,208.0,3.4,12.0,248.0,258.51,211.61
2016,3,12,9,15,82.5,228.0,3.45,12.0,272.0,284.5,232.29
2016,3,12,9,30,85.0,248.0,3.5,12.0,296.0,310.58,252.88
2016,3,12,9,45,112.5,269.5,3.6,12.5,337.5,356.16,288.99
2016,3,12,10,0,140.0,291.0,3.7,13.0,379.0,410.29,331.19
2016,3,12,10,15,70.0,215.5,3.75,13.0,259.5,272.88,220.49
2016,3,12,10,30,0.0,140.0,3.8,13.0,140.0,136.48,107.67
2016,3,12,10,45,11.0,205.0,3.85,13.0,213.0,210.92,168.62
2016,3,12,11,0,22.0,270.0,3.9,13.0,286.0,286.89,229.38
2016,3,12,11,15,41.0,303.5,3.9,13.0,334.0,347.19,277.16
2016,3,12,11,30,60.0,337.0,3.9,13.0,382.0,400.69,319.08
2016,3,12,11,45,56.5,337.5,3.9,13.5,380.0,398.66,316.43
2016,3,12,12,0,53.0,338.0,3.9,14.0,378.0,396.36,313.84
2016,3,12,12,15,27.5,256.0,3.95,14.0,277.5,285.74,226.88
2016,3,12,12,30,2.0,174.0,4.0,14.0,177.0,172.2,135.63
2016,3,12,12,45,3.0,183.5,4.05,14.0,187.0,182.62,144.3
2016,3,12,13,0,4.0,193.0,4.1,14.0,197.0,193.05,152.8
2016,3,12,13,15,2.5,180.0,4.2,14.0,182.5,178.62,141.23
2016,3,12,13,30,1.0,167.0,4.3,14.0,168.0,164.26,129.72
2016,3,12,13,45,0.5,162.5,4.4,14.0,163.0,159.33,125.89
2016,3,12,14,0,0.0,158.0,4.5,14.0,158.0,154.43,122.09
2016,3,12,14,15,0.5,168.0,4.5,14.0,168.5,164.9,130.85
2016,3,12,14,30,1.0,178.0,4.5,14.0,179.0,175.42,139.67
2016,3,12,14,45,0.5,167.5,4.5,14.0,168.0,164.55,131.07
2016,3,12,15,0,0.0,157.0,4.5,14.0,157.0,153.74,122.52
2016,3,12,15,15,1.0,159.5,4.3,14.0,160.5,157.08,125.61
2016,3,12,15,30,2.0,162.0,4.1,14.0,164.0,160.42,128.69
2016,3,12,15,45,195.5,155.0,3.9,14.0,237.5,273.13,224.27
2016,3,12,16,0,389.0,148.0,3.7,14.0,311.0,358.34,293.27
2016,3,12,16,15,346.5,138.0,3.55,13.5,269.5,303.57,247.37
2016,3,12,16,30,304.0,128.0,3.4,13.0,228.0,257.26,208.08
2016,3,12,16,45,271.0,109.0,3.25,13.0,187.0,208.87,166.12
2016,3,12,17,0,238.0,90.0,3.1,13.0,146.0,163.86,126.62
2016,3,12,17,15,184.5,70.5,3.05,12.5,107.5,117.13,86.63
2016,3,12,17,30,131.0,51.0,3.0,12.0,69.0,76.54,52.53
2016,3,12,17,45,65.5,30.5,3.0,12.0,39.5,38.81,20.6
2016,3,12,18,0,0.0,10.0,3.0,12.0,10.0,9.83,0.0
2016,3,12,18,15,0.0,5.0,3.0,12.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,4.0,20.5,2.7,13.5,21.0,20.2,7.41
2016,3,13,7,0,8.0,41.0,2.9,14.0,42.0,41.3,27.96
2016,3,13,7,15,25.5,62.5,2.9,14.0,68.0,67.95,50.57
2016,3,13,7,30,43.0,84.0,2.9,14.0,94.0,96.04,74.53
2016,3,13,7,45,55.0,106.5,2.95,14.0,122.0,125.37,99.68
2016,3,13,8,0,67.0,129.0,3.0,14.0,150.0,156.07,125.74
2016,3,13,8,15,77.5,149.5,3.0,14.0,178.5,185.29,150.25
2016,3,13,8,30,88.0,170.0,3.0,14.0,207.0,215.55,175.29
2016,3,13,8,45,44.0,96.0,3.05,14.5,114.5,119.0,95.12
2016,3,13,9,0,0.0,22.0,3.1,15.0,22.0,21.24,12.33
2016,3,13,9,15,0.0,31.0,3.15,14.5,31.0,29.95,19.69
2016,3,13,9,30,0.0,40.0,3.2,14.0,40.0,38.66,27.01
2016,3,13,9,45,0.0,41.0,3.3,14.0,41.0,39.63,27.74
2016,3,13,10,0,0.0,42.0,3.4,14.0,42.0,40.61,28.49
2016,3,13,10,15,0.0,85.5,3.45,14.0,85.5,82.75,63.48
2016,3,13,10,30,0.0,129.0,3.5,14.0,129.0,125.54,98.51
2016,3,13,10,45,0.5,149.0,3.6,14.5,149.5,145.83,114.66
2016,3,13,11,0,1.0,169.0,3.7,15.0,170.0,166.24,130.78
2016,3,13,11,15,0.5,144.5,3.75,15.0,145.0,141.36,110.52
2016,3,13,11,30,0.0,120.0,3.8,15.0,120.0,116.65,90.4
2016,3,13,11,45,0.0,109.0,3.9,15.0,109.0,105.81,81.56
2016,3,13,12,0,0.0,98.0,4.0,15.0,98.0,95.0,72.73
2016,3,13,12,15,0.0,126.5,4.05,15.0,126.5,123.09,95.6
2016,3,13,12,30,0.0,155.0,4.1,15.0,155.0,151.38,118.49
2016,3,13,12,45,0.0,151.0,4.2,15.0,151.0,147.39,115.28
2016,3,13,13,0,0.0,147.0,4.3,15.0,147.0,143.41,112.14
2016,3,13,13,15,9.0,206.0,4.25,15.0,212.5,210.51,166.61
2016,3,13,13,30,18.0,265.0,4.2,15.0,278.0,278.31,220.79
2016,3,13,13,45,15.0,248.0,4.2,15.0,258.5,258.07,204.76
