Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,0,12.0,231.0,4.2,15.0,239.0,237.99,188.99
2016,3,13,14,15,8.0,210.5,4.1,15.0,216.0,213.73,169.73
2016,3,13,14,30,4.0,190.0,4.0,15.0,193.0,189.78,150.63
2016,3,13,14,45,2.0,171.5,3.9,15.0,173.0,169.62,134.57
2016,3,13,15,0,0.0,153.0,3.8,15.0,153.0,149.68,118.59
2016,3,13,15,15,7.0,167.0,3.65,15.0,170.5,168.5,134.49
2016,3,13,15,30,14.0,181.0,3.5,15.0,188.0,186.94,149.99
2016,3,13,15,45,7.0,127.5,3.4,15.0,131.0,128.45,102.15
2016,3,13,16,0,0.0,74.0,3.3,15.0,74.0,71.55,54.91
2016,3,13,16,15,0.0,64.0,3.1,14.5,64.0,61.86,47.02
2016,3,13,16,30,0.0,54.0,2.9,14.0,54.0,52.17,38.98
2016,3,13,16,45,0.0,44.5,2.75,14.0,44.5,42.98,31.16
2016,3,13,17,0,0.0,35.0,2.6,14.0,35.0,33.79,23.23
2016,3,13,17,15,0.0,26.0,2.55,14.0,26.0,25.09,15.63
2016,3,13,17,30,0.0,17.0,2.5,14.0,17.0,16.39,7.99
2016,3,13,17,45,0.0,10.0,2.5,14.0,10.0,9.64,1.6
2016,3,13,18,0,0.0,3.0,2.5,14.0,3.0,2.95,0.0
2016,3,13,18,15,0.0,1.5,2.45,14.0,1.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,10.0,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,10.81,0.0
2016,3,14,6,45,101.5,30.0,1.8,10.5,43.0,41.89,20.4
2016,3,14,7,0,203.0,49.0,2.0,11.0,75.0,86.28,57.48
2016,3,14,7,15,280.0,65.5,2.1,11.0,119.0,133.17,96.7
2016,3,14,7,30,357.0,82.0,2.2,11.0,163.0,188.93,144.71
2016,3,14,7,45,403.0,96.5,2.3,11.5,210.0,240.67,190.35
2016,3,14,8,0,449.0,111.0,2.4,12.0,257.0,297.07,239.26
2016,3,14,8,15,524.5,107.0,2.45,12.0,304.0,351.61,286.3
2016,3,14,8,30,600.0,103.0,2.5,12.0,351.0,415.5,340.25
2016,3,14,8,45,511.0,141.0,2.55,12.5,369.5,434.83,355.89
2016,3,14,9,0,422.0,179.0,2.6,13.0,388.0,446.79,364.34
2016,3,14,9,15,356.5,212.0,2.6,13.0,399.5,453.78,368.91
2016,3,14,9,30,291.0,245.0,2.6,13.0,411.0,459.71,371.89
2016,3,14,9,45,359.0,246.5,2.6,13.5,465.0,522.14,420.35
2016,3,14,10,0,427.0,248.0,2.6,14.0,519.0,595.21,475.36
2016,3,14,10,15,364.0,279.0,2.6,14.0,518.5,586.4,466.21
2016,3,14,10,30,301.0,310.0,2.6,14.0,518.0,579.28,458.54
2016,3,14,10,45,437.0,274.5,2.6,14.0,587.5,671.66,530.41
2016,3,14,11,0,573.0,239.0,2.6,14.0,657.0,761.92,598.6
2016,3,14,11,15,598.5,237.0,2.6,14.0,682.0,795.56,622.12
2016,3,14,11,30,624.0,235.0,2.6,14.0,707.0,825.52,643.37
2016,3,14,11,45,575.0,256.5,2.6,14.5,695.0,808.22,628.04
2016,3,14,12,0,526.0,278.0,2.6,15.0,683.0,790.29,612.65
2016,3,14,12,15,507.0,285.5,2.6,15.0,676.5,782.21,606.44
2016,3,14,12,30,488.0,293.0,2.6,15.0,670.0,771.93,598.62
2016,3,14,12,45,544.5,269.5,2.65,15.0,686.0,795.4,617.6
2016,3,14,13,0,601.0,246.0,2.7,15.0,702.0,815.6,633.95
2016,3,14,13,15,536.5,263.0,2.75,15.0,664.0,768.11,598.81
2016,3,14,13,30,472.0,280.0,2.8,15.0,626.0,720.17,563.48
2016,3,14,13,45,479.5,267.5,2.85,15.0,609.5,702.64,552.14
2016,3,14,14,0,487.0,255.0,2.9,15.0,593.0,682.91,538.86
2016,3,14,14,15,486.0,243.5,2.9,15.0,568.0,655.28,519.21
2016,3,14,14,30,485.0,232.0,2.9,15.0,543.0,625.99,498.16
2016,3,14,14,45,456.0,232.0,2.95,15.0,511.5,586.77,468.78
2016,3,14,15,0,427.0,232.0,3.0,15.0,480.0,548.08,439.44
2016,3,14,15,15,561.0,180.0,2.95,14.5,480.0,562.01,453.67
2016,3,14,15,30,695.0,128.0,2.9,14.0,480.0,565.44,458.44
2016,3,14,15,45,666.0,121.5,2.9,14.0,433.0,508.92,413.22
2016,3,14,16,0,637.0,115.0,2.9,14.0,386.0,453.52,368.03
2016,3,14,16,15,594.0,107.5,2.65,13.5,335.5,392.13,317.08
2016,3,14,16,30,551.0,100.0,2.4,13.0,285.0,334.01,267.56
2016,3,14,16,45,490.5,90.5,2.15,12.5,234.5,270.08,212.57
2016,3,14,17,0,430.0,81.0,1.9,12.0,184.0,213.9,163.35
2016,3,14,17,15,341.5,67.5,1.8,11.5,136.5,153.4,111.72
2016,3,14,17,30,253.0,54.0,1.7,11.0,89.0,102.97,69.76
2016,3,14,17,45,143.5,34.5,1.65,10.5,52.5,54.34,30.63
2016,3,14,18,0,34.0,15.0,1.6,10.0,16.0,16.48,0.0
2016,3,14,18,15,17.0,7.5,1.6,9.5,8.0,7.37,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,26.5,6.0,1.05,7.5,7.0,0.0,0.0
2016,3,15,6,30,53.0,12.0,1.1,8.0,14.0,14.49,0.0
2016,3,15,6,45,191.0,28.0,1.15,9.0,50.5,51.32,25.46
2016,3,15,7,0,329.0,44.0,1.2,10.0,87.0,103.66,67.06
2016,3,15,7,15,419.5,55.0,1.25,10.5,135.5,155.99,110.98
2016,3,15,7,30,510.0,66.0,1.3,11.0,184.0,218.56,164.92
2016,3,15,7,45,577.5,71.5,1.4,11.5,236.5,277.44,216.81
2016,3,15,8,0,645.0,77.0,1.5,12.0,289.0,342.96,273.46
2016,3,15,8,15,684.0,82.5,1.6,12.5,340.0,401.85,323.79
2016,3,15,8,30,723.0,88.0,1.7,13.0,391.0,463.49,374.79
2016,3,15,8,45,755.5,90.5,1.8,13.5,440.0,519.84,420.24
2016,3,15,9,0,788.0,93.0,1.9,14.0,489.0,578.25,465.91
2016,3,15,9,15,807.5,96.5,1.95,14.5,532.5,630.24,505.09
2016,3,15,9,30,827.0,100.0,2.0,15.0,576.0,681.63,542.74
2016,3,15,9,45,843.5,101.5,2.15,15.5,614.5,727.76,574.86
2016,3,15,10,0,860.0,103.0,2.3,16.0,653.0,772.42,605.35
2016,3,15,10,15,870.0,105.0,2.35,16.0,684.5,810.73,631.46
2016,3,15,10,30,880.0,107.0,2.4,16.0,716.0,842.38,652.78
2016,3,15,10,45,888.5,107.5,2.5,16.5,740.5,872.5,672.19
2016,3,15,11,0,897.0,108.0,2.6,17.0,765.0,899.75,689.54
2016,3,15,11,15,777.0,166.0,2.65,17.0,744.0,880.46,675.67
2016,3,15,11,30,657.0,224.0,2.7,17.0,723.0,845.56,650.93
2016,3,15,11,45,784.5,167.0,2.75,17.0,769.5,904.1,692.46
2016,3,15,12,0,912.0,110.0,2.8,17.0,816.0,959.34,730.02
2016,3,15,12,15,912.0,110.0,2.85,17.0,816.5,961.47,731.28
2016,3,15,12,30,912.0,110.0,2.9,17.0,817.0,959.97,730.72
2016,3,15,12,45,915.0,107.0,2.95,17.5,810.5,954.34,726.13
2016,3,15,13,0,918.0,104.0,3.0,18.0,804.0,945.05,719.21
2016,3,15,13,15,914.0,103.0,3.0,18.0,788.0,928.04,708.13
2016,3,15,13,30,910.0,102.0,3.0,18.0,772.0,907.64,694.85
2016,3,15,13,45,904.5,100.5,3.0,18.0,749.0,882.14,678.09
2016,3,15,14,0,899.0,99.0,3.0,18.0,726.0,853.55,659.2
2016,3,15,14,15,889.5,97.0,2.95,17.5,695.0,818.3,636.45
2016,3,15,14,30,880.0,95.0,2.9,17.0,664.0,780.54,611.73
2016,3,15,14,45,868.0,92.5,2.9,17.0,627.0,738.12,582.53
2016,3,15,15,0,856.0,90.0,2.9,17.0,590.0,696.73,553.8
2016,3,15,15,15,838.0,87.5,2.7,16.5,547.0,646.55,516.88
2016,3,15,15,30,820.0,85.0,2.5,16.0,504.0,595.51,477.8
2016,3,15,15,45,796.5,81.5,2.4,16.0,456.5,539.75,433.6
2016,3,15,16,0,773.0,78.0,2.3,16.0,409.0,484.26,388.42
2016,3,15,16,15,738.5,73.5,2.0,15.5,358.0,423.27,337.77
2016,3,15,16,30,704.0,69.0,1.7,15.0,307.0,364.37,287.37
2016,3,15,16,45,654.5,63.0,1.45,14.5,255.5,301.47,232.79
2016,3,15,17,0,605.0,57.0,1.2,14.0,204.0,242.68,180.6
2016,3,15,17,15,523.5,48.5,1.2,13.0,153.5,178.59,125.42
2016,3,15,17,30,442.0,40.0,1.2,12.0,103.0,123.53,78.69
2016,3,15,17,45,304.0,28.0,1.2,11.5,62.5,67.58,34.82
2016,3,15,18,0,166.0,16.0,1.2,11.0,22.0,25.64,0.0
2016,3,15,18,15,83.0,8.0,1.2,10.5,11.0,8.36,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,55.5,7.0,0.9,9.5,8.5,6.88,0.0
2016,3,16,6,30,111.0,14.0,0.9,10.0,17.0,19.79,0.0
2016,3,16,6,45,258.0,27.5,0.95,10.5,56.5,59.57,29.96
2016,3,16,7,0,405.0,41.0,1.0,11.0,96.0,114.94,73.22
2016,3,16,7,15,492.0,50.0,1.2,11.5,146.0,169.16,119.23
2016,3,16,7,30,579.0,59.0,1.4,12.0,196.0,233.14,174.9
2016,3,16,7,45,634.5,65.5,1.6,12.5,249.0,292.93,228.17
2016,3,16,8,0,690.0,72.0,1.8,13.0,302.0,358.01,284.88
2016,3,16,8,15,727.0,76.5,1.9,13.5,353.5,416.87,335.27
2016,3,16,8,30,764.0,81.0,2.0,14.0,405.0,478.65,386.38
2016,3,16,8,45,790.5,85.0,2.1,14.5,454.0,536.11,432.55
2016,3,16,9,0,817.0,89.0,2.2,15.0,503.0,594.19,477.77
2016,3,16,9,15,836.0,92.0,2.25,15.5,547.0,646.61,517.17
2016,3,16,9,30,855.0,95.0,2.3,16.0,591.0,698.29,554.67
2016,3,16,9,45,869.0,97.0,2.35,16.5,630.0,744.2,585.58
2016,3,16,10,0,883.0,99.0,2.4,17.0,669.0,784.81,612.28
2016,3,16,10,15,893.0,101.0,2.4,17.0,700.5,823.52,638.19
2016,3,16,10,30,903.0,103.0,2.4,17.0,732.0,859.77,662.16
2016,3,16,10,45,910.0,104.0,2.45,17.5,757.0,889.7,680.78
2016,3,16,11,0,917.0,105.0,2.5,18.0,782.0,916.61,697.3
2016,3,16,11,15,921.5,106.0,2.5,18.0,798.5,938.12,711.02
2016,3,16,11,30,926.0,107.0,2.5,18.0,815.0,956.23,722.55
2016,3,16,11,45,928.0,107.0,2.55,18.5,823.5,967.48,728.67
2016,3,16,12,0,930.0,107.0,2.6,19.0,832.0,975.1,732.52
2016,3,16,12,15,930.0,107.0,2.6,19.0,832.0,977.2,733.77
2016,3,16,12,30,930.0,107.0,2.6,19.0,832.0,975.6,732.74
2016,3,16,12,45,933.5,103.5,2.6,19.5,825.5,969.71,727.63
2016,3,16,13,0,937.0,100.0,2.6,20.0,819.0,960.08,720.21
2016,3,16,13,15,932.5,99.5,2.6,20.0,802.5,942.84,709.21
2016,3,16,13,30,928.0,99.0,2.6,20.0,786.0,922.15,696.03
2016,3,16,13,45,921.0,97.5,2.6,20.0,761.5,894.91,678.45
2016,3,16,14,0,914.0,96.0,2.6,20.0,737.0,864.59,658.78
2016,3,16,14,15,904.0,94.5,2.55,20.0,705.5,828.98,635.01
2016,3,16,14,30,894.0,93.0,2.5,20.0,674.0,790.83,609.38
2016,3,16,14,45,880.5,90.5,2.5,20.0,635.5,746.74,579.66
2016,3,16,15,0,867.0,88.0,2.5,20.0,597.0,700.83,548.31
2016,3,16,15,15,849.0,85.5,2.35,19.5,553.5,653.01,514.23
2016,3,16,15,30,831.0,83.0,2.2,19.0,510.0,601.41,475.59
2016,3,16,15,45,806.5,79.5,2.05,19.0,461.5,544.5,431.05
2016,3,16,16,0,782.0,76.0,1.9,19.0,413.0,487.95,385.64
2016,3,16,16,15,747.0,71.5,1.65,18.0,362.0,426.19,335.95
2016,3,16,16,30,712.0,67.0,1.4,17.0,311.0,366.58,286.28
2016,3,16,16,45,661.5,61.5,1.2,16.5,258.5,303.24,232.04
2016,3,16,17,0,611.0,56.0,1.0,16.0,206.0,244.21,180.24
2016,3,16,17,15,531.5,48.0,1.0,15.5,156.0,180.64,125.69
2016,3,16,17,30,452.0,40.0,1.0,15.0,106.0,125.86,79.39
2016,3,16,17,45,315.0,28.0,1.0,14.5,65.0,69.23,35.63
2016,3,16,18,0,178.0,16.0,1.0,14.0,24.0,26.64,0.0
2016,3,16,18,15,89.0,8.0,1.0,13.5,12.0,8.47,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,84.5,7.5,0.95,11.5,10.5,7.58,0.0
2016,3,17,6,30,169.0,15.0,1.0,12.0,21.0,24.1,0.0
2016,3,17,6,45,312.0,27.0,1.05,12.5,62.5,66.24,33.49
2016,3,17,7,0,455.0,39.0,1.1,13.0,104.0,123.15,77.65
2016,3,17,7,15,538.0,47.0,1.15,13.5,155.0,178.62,124.86
2016,3,17,7,30,621.0,55.0,1.2,14.0,206.0,243.33,181.0
2016,3,17,7,45,672.5,61.0,1.3,14.5,259.0,303.44,234.17
2016,3,17,8,0,724.0,67.0,1.4,15.0,312.0,368.56,290.24
2016,3,17,8,15,759.5,71.5,1.45,15.5,364.5,429.1,341.13
2016,3,17,8,30,795.0,76.0,1.5,16.0,417.0,491.85,391.98
2016,3,17,8,45,820.0,79.0,1.6,17.0,466.0,548.94,436.26
2016,3,17,9,0,845.0,82.0,1.7,18.0,515.0,606.43,479.26
2016,3,17,9,15,863.0,85.0,1.65,18.5,559.5,659.42,517.45
2016,3,17,9,30,881.0,88.0,1.6,19.0,604.0,708.67,550.81
2016,3,17,9,45,893.5,90.0,1.6,19.5,642.5,754.15,580.05
2016,3,17,10,0,906.0,92.0,1.6,20.0,681.0,797.72,607.46
2016,3,17,10,15,915.0,94.0,1.55,20.0,713.0,836.35,631.72
2016,3,17,10,30,924.0,96.0,1.5,20.0,745.0,872.36,653.95
2016,3,17,10,45,930.0,97.0,1.45,20.5,769.0,901.92,670.38
2016,3,17,11,0,936.0,98.0,1.4,21.0,793.0,928.34,684.61
2016,3,17,11,15,940.0,99.0,1.3,21.0,809.5,949.69,696.0
2016,3,17,11,30,944.0,100.0,1.2,21.0,826.0,967.55,705.07
2016,3,17,11,45,945.0,100.5,1.2,21.5,834.5,978.53,710.11
2016,3,17,12,0,946.0,101.0,1.2,22.0,843.0,985.81,712.99
2016,3,17,12,15,946.0,101.0,1.2,22.0,843.0,987.87,714.12
2016,3,17,12,30,946.0,101.0,1.2,22.0,843.0,986.17,713.08
2016,3,17,12,45,943.5,100.5,1.2,22.5,834.5,977.88,706.7
2016,3,17,13,0,941.0,100.0,1.2,23.0,826.0,965.9,698.21
2016,3,17,13,15,936.5,99.5,1.2,23.0,809.5,948.53,687.8
2016,3,17,13,30,932.0,99.0,1.2,23.0,793.0,927.68,675.3
2016,3,17,13,45,924.5,98.0,1.25,23.0,768.5,900.39,659.44
2016,3,17,14,0,917.0,97.0,1.3,23.0,744.0,870.03,641.52
2016,3,17,14,15,907.5,95.5,1.3,23.0,712.0,834.65,619.48
2016,3,17,14,30,898.0,94.0,1.3,23.0,680.0,796.69,595.58
2016,3,17,14,45,883.5,92.0,1.3,23.0,641.5,752.18,566.97
2016,3,17,15,0,869.0,90.0,1.3,23.0,603.0,705.91,536.81
2016,3,17,15,15,851.0,87.0,1.25,22.5,559.0,657.38,504.06
2016,3,17,15,30,833.0,84.0,1.2,22.0,515.0,605.07,466.74
2016,3,17,15,45,807.5,81.0,1.2,22.0,466.5,547.94,424.22
2016,3,17,16,0,782.0,78.0,1.2,22.0,418.0,491.27,380.64
2016,3,17,16,15,747.5,73.5,1.1,21.0,366.5,429.64,332.7
2016,3,17,16,30,713.0,69.0,1.0,20.0,315.0,370.1,284.56
2016,3,17,16,45,662.5,63.0,0.95,19.5,262.5,306.07,231.14
2016,3,17,17,0,612.0,57.0,0.9,19.0,210.0,246.34,179.87
2016,3,17,17,15,533.0,49.0,0.95,18.5,159.5,182.7,125.98
2016,3,17,17,30,454.0,41.0,1.0,18.0,109.0,127.78,80.09
2016,3,17,17,45,319.5,29.0,1.05,17.5,67.0,71.11,36.82
2016,3,17,18,0,185.0,17.0,1.1,17.0,25.0,28.35,0.0
2016,3,17,18,15,92.5,8.5,1.1,16.5,12.5,9.06,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,85.5,8.5,1.3,10.5,12.0,8.83,0.0
2016,3,18,6,30,171.0,17.0,1.5,11.0,24.0,26.95,0.0
2016,3,18,6,45,307.0,29.5,1.75,12.0,65.5,69.25,36.75
2016,3,18,7,0,443.0,42.0,2.0,13.0,107.0,125.68,80.67
2016,3,18,7,15,525.0,50.5,2.0,13.0,158.0,181.08,128.32
2016,3,18,7,30,607.0,59.0,2.0,13.0,209.0,245.6,185.01
2016,3,18,7,45,303.5,63.0,2.0,13.5,138.0,175.96,138.22
2016,3,18,8,0,0.0,67.0,2.0,14.0,67.0,64.76,49.55
2016,3,18,8,15,0.0,80.5,1.95,14.0,80.5,77.95,60.67
2016,3,18,8,30,0.0,94.0,1.9,14.0,94.0,91.18,71.58
2016,3,18,8,45,0.0,110.5,1.9,14.5,110.5,107.44,84.71
2016,3,18,9,0,0.0,127.0,1.9,15.0,127.0,123.75,97.69
2016,3,18,9,15,4.5,162.5,1.9,15.0,165.5,162.1,128.77
2016,3,18,9,30,9.0,198.0,1.9,15.0,204.0,201.1,159.88
2016,3,18,9,45,52.0,249.5,1.9,15.5,284.0,291.38,231.72
2016,3,18,10,0,95.0,301.0,1.9,16.0,364.0,380.85,300.63
2016,3,18,10,15,222.0,305.5,1.9,16.0,460.5,497.46,391.42
2016,3,18,10,30,349.0,310.0,1.9,16.0,557.0,621.96,484.81
2016,3,18,10,45,631.5,209.5,1.9,16.5,674.0,777.0,600.99
2016,3,18,11,0,914.0,109.0,1.9,17.0,791.0,923.66,699.59
2016,3,18,11,15,918.5,109.5,1.85,17.0,807.5,944.48,710.66
2016,3,18,11,30,923.0,110.0,1.8,17.0,824.0,961.89,720.88
2016,3,18,11,45,788.5,174.5,1.8,17.5,789.0,925.97,695.05
2016,3,18,12,0,654.0,239.0,1.8,18.0,754.0,874.9,658.98
2016,3,18,12,15,664.0,234.0,1.8,18.0,757.5,880.45,663.57
2016,3,18,12,30,674.0,229.0,1.8,18.0,761.0,883.17,665.69
2016,3,18,12,45,671.5,227.5,1.85,18.0,752.5,875.13,660.89
2016,3,18,13,0,669.0,226.0,1.9,18.0,744.0,864.32,654.36
2016,3,18,13,15,637.0,232.5,1.9,18.0,718.0,832.66,632.41
2016,3,18,13,30,605.0,239.0,1.9,18.0,692.0,799.28,609.33
2016,3,18,13,45,652.5,210.5,1.95,18.0,685.0,796.89,610.36
2016,3,18,14,0,700.0,182.0,2.0,18.0,678.0,789.43,607.15
2016,3,18,14,15,639.0,192.5,2.05,17.5,630.5,730.53,566.69
2016,3,18,14,30,578.0,203.0,2.1,17.0,583.0,670.21,524.41
2016,3,18,14,45,563.5,194.5,2.15,17.0,547.5,629.23,495.47
2016,3,18,15,0,549.0,186.0,2.2,17.0,512.0,587.54,465.23
2016,3,18,15,15,542.5,173.0,2.2,16.5,476.0,545.86,435.18
2016,3,18,15,30,536.0,160.0,2.2,16.0,440.0,503.24,403.55
2016,3,18,15,45,502.5,156.0,2.2,16.0,398.5,454.0,364.8
2016,3,18,16,0,469.0,152.0,2.2,16.0,357.0,406.69,326.76
2016,3,18,16,15,448.5,136.0,2.0,15.5,313.0,355.35,285.02
2016,3,18,16,30,428.0,120.0,1.8,15.0,269.0,305.33,243.24
2016,3,18,16,45,397.0,104.0,1.6,14.5,224.5,253.14,198.74
2016,3,18,17,0,366.0,88.0,1.4,14.0,180.0,203.9,155.84
2016,3,18,17,15,312.5,71.0,1.3,13.0,136.5,151.39,110.88
2016,3,18,17,30,259.0,54.0,1.2,12.0,93.0,104.95,71.42
2016,3,18,17,45,129.5,38.5,1.1,11.5,58.0,55.81,33.77
2016,3,18,18,0,0.0,23.0,1.0,11.0,23.0,22.02,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.0,11.5,11.3,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,11.0,7.5,7.37,0.0
2016,3,19,6,30,0.0,15.0,1.2,11.0,15.0,14.48,0.0
2016,3,19,6,45,27.5,34.5,1.35,11.5,39.0,37.35,23.37
2016,3,19,7,0,55.0,54.0,1.5,12.0,63.0,64.65,46.51
2016,3,19,7,15,72.0,76.0,1.55,12.5,92.0,94.53,72.19
2016,3,19,7,30,89.0,98.0,1.6,13.0,121.0,126.45,99.57
2016,3,19,7,45,103.0,120.0,1.65,13.5,152.0,159.25,127.46
2016,3,19,8,0,117.0,142.0,1.7,14.0,183.0,193.58,156.14
2016,3,19,8,15,217.0,156.0,1.75,14.5,246.0,264.59,214.1
2016,3,19,8,30,317.0,170.0,1.8,15.0,309.0,342.62,276.95
2016,3,19,8,45,552.5,129.5,1.85,15.5,404.5,457.33,368.88
2016,3,19,9,0,788.0,89.0,1.9,16.0,500.0,584.78,468.21
2016,3,19,9,15,806.0,92.0,1.9,16.5,543.0,635.32,504.94
2016,3,19,9,30,824.0,95.0,1.9,17.0,586.0,685.11,540.01
2016,3,19,9,45,708.5,146.5,1.95,17.5,587.5,689.13,539.79
2016,3,19,10,0,593.0,198.0,2.0,18.0,589.0,679.77,529.29
2016,3,19,10,15,599.5,208.5,2.0,18.0,619.5,716.01,554.84
2016,3,19,10,30,606.0,219.0,2.0,18.0,650.0,750.51,578.41
2016,3,19,10,45,614.5,226.0,2.05,18.0,675.5,781.22,599.61
2016,3,19,11,0,623.0,233.0,2.1,18.0,701.0,809.96,619.32
2016,3,19,11,15,595.0,250.5,2.1,18.0,705.5,812.49,619.59
2016,3,19,11,30,567.0,268.0,2.1,18.0,710.0,814.31,619.57
2016,3,19,11,45,546.5,278.5,2.15,18.5,708.5,812.58,616.74
2016,3,19,12,0,526.0,289.0,2.2,19.0,707.0,808.2,612.18
2016,3,19,12,15,521.0,291.0,2.2,19.0,704.5,806.82,611.07
2016,3,19,12,30,516.0,293.0,2.2,19.0,702.0,803.19,608.46
2016,3,19,12,45,534.0,276.5,2.2,19.0,696.5,799.0,606.55
2016,3,19,13,0,552.0,260.0,2.2,19.0,691.0,792.23,602.9
2016,3,19,13,15,421.5,305.5,2.2,19.0,631.0,714.94,545.35
2016,3,19,13,30,291.0,351.0,2.2,19.0,571.0,633.06,484.16
2016,3,19,13,45,296.5,335.5,2.2,19.0,553.5,614.42,472.17
2016,3,19,14,0,302.0,320.0,2.2,19.0,536.0,594.41,458.64
2016,3,19,14,15,454.0,257.5,2.15,18.5,566.0,648.15,503.14
2016,3,19,14,30,606.0,195.0,2.1,18.0,596.0,687.08,535.76
2016,3,19,14,45,566.5,195.0,2.1,18.0,553.0,632.83,495.8
2016,3,19,15,0,527.0,195.0,2.1,18.0,510.0,582.41,458.65
2016,3,19,15,15,539.5,175.5,2.1,17.5,478.0,547.27,434.11
2016,3,19,15,30,552.0,156.0,2.1,17.0,446.0,509.57,406.71
2016,3,19,15,45,460.0,159.0,2.15,17.0,385.5,433.66,347.27
2016,3,19,16,0,368.0,162.0,2.2,17.0,325.0,360.89,289.44
2016,3,19,16,15,350.0,145.5,2.15,16.5,285.5,315.8,253.22
2016,3,19,16,30,332.0,129.0,2.1,16.0,246.0,271.99,216.91
2016,3,19,16,45,312.5,110.0,2.05,15.5,206.0,226.51,178.32
2016,3,19,17,0,293.0,91.0,2.0,15.0,166.0,185.35,142.41
2016,3,19,17,15,256.5,72.5,1.85,14.5,127.0,139.59,102.74
2016,3,19,17,30,220.0,54.0,1.7,14.0,88.0,97.96,66.92
2016,3,19,17,45,110.0,38.5,1.6,13.5,55.5,53.4,32.64
2016,3,19,18,0,0.0,23.0,1.5,13.0,23.0,22.05,0.0
2016,3,19,18,15,0.0,11.5,1.45,12.5,11.5,11.3,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.0,1.2,11.5,9.0,8.85,0.0
2016,3,20,6,30,0.0,18.0,1.4,12.0,18.0,17.37,0.39
2016,3,20,6,45,37.0,37.5,1.65,13.0,43.0,42.4,27.16
2016,3,20,7,0,74.0,57.0,1.9,14.0,68.0,71.37,51.07
2016,3,20,7,15,91.5,79.0,2.0,14.5,98.5,102.55,77.8
2016,3,20,7,30,109.0,101.0,2.1,15.0,129.0,135.8,106.27
2016,3,20,7,45,121.0,122.5,2.25,15.5,160.0,168.55,134.12
2016,3,20,8,0,133.0,144.0,2.4,16.0,191.0,202.56,162.52
2016,3,20,8,15,298.5,144.0,2.45,16.0,270.5,290.87,234.81
2016,3,20,8,30,464.0,144.0,2.5,16.0,350.0,397.48,321.15
2016,3,20,8,45,368.5,183.5,2.65,16.5,358.5,403.24,324.86
2016,3,20,9,0,273.0,223.0,2.8,17.0,367.0,403.78,323.63
2016,3,20,9,15,432.0,198.0,2.9,17.0,447.5,501.07,401.67
2016,3,20,9,30,591.0,173.0,3.0,17.0,528.0,608.18,485.27
2016,3,20,9,45,711.5,141.5,3.15,17.5,595.0,688.22,546.06
2016,3,20,10,0,832.0,110.0,3.3,18.0,662.0,771.93,605.56
2016,3,20,10,15,842.0,112.0,3.4,18.0,693.0,809.24,631.17
2016,3,20,10,30,852.0,114.0,3.5,18.0,724.0,844.22,655.34
2016,3,20,10,45,857.0,116.5,3.65,18.5,747.0,868.21,670.71
2016,3,20,11,0,862.0,119.0,3.8,19.0,770.0,893.65,687.17
2016,3,20,11,15,441.0,204.0,3.9,19.0,537.5,625.37,490.72
2016,3,20,11,30,20.0,289.0,4.0,19.0,305.0,304.73,236.02
2016,3,20,11,45,15.0,263.5,4.1,19.0,276.0,274.25,213.11
2016,3,20,12,0,10.0,238.0,4.2,19.0,247.0,243.8,189.34
2016,3,20,12,15,7.5,217.0,4.25,18.5,224.0,220.29,171.28
2016,3,20,12,30,5.0,196.0,4.3,18.0,201.0,196.85,153.12
2016,3,20,12,45,16.0,252.0,4.35,18.0,265.0,263.48,206.0
2016,3,20,13,0,27.0,308.0,4.4,18.0,329.0,339.08,264.93
2016,3,20,13,15,13.5,233.5,4.35,18.0,244.5,242.14,189.16
2016,3,20,13,30,0.0,159.0,4.3,18.0,160.0,155.24,120.17
2016,3,20,13,45,2.0,176.0,4.3,18.0,178.5,173.92,135.42
2016,3,20,14,0,4.0,193.0,4.3,18.0,197.0,192.6,150.52
2016,3,20,14,15,4.5,195.5,4.2,17.5,199.0,195.45,153.28
2016,3,20,14,30,5.0,198.0,4.1,17.0,201.0,198.28,156.11
2016,3,20,14,45,33.5,229.0,4.05,17.0,249.5,256.07,203.37
2016,3,20,15,0,62.0,260.0,4.0,17.0,298.0,307.52,244.97
2016,3,20,15,15,31.0,189.0,3.85,16.5,208.0,210.26,167.59
2016,3,20,15,30,0.0,118.0,3.7,16.0,118.0,114.74,89.88
2016,3,20,15,45,0.0,87.0,3.55,16.0,87.0,84.19,64.95
2016,3,20,16,0,0.0,56.0,3.4,16.0,56.0,54.12,40.03
2016,3,20,16,15,0.0,49.0,3.15,16.0,49.0,47.33,34.46
2016,3,20,16,30,0.0,42.0,2.9,16.0,42.0,40.56,28.82
2016,3,20,16,45,0.0,35.0,2.7,16.0,35.0,33.79,23.12
2016,3,20,17,0,0.0,28.0,2.5,16.0,28.0,27.02,17.34
2016,3,20,17,15,0.0,21.5,2.3,15.5,21.5,20.74,11.94
2016,3,20,17,30,0.0,15.0,2.1,15.0,15.0,14.46,6.48
2016,3,20,17,45,0.0,9.5,1.95,15.0,9.5,9.16,1.73
2016,3,20,18,0,0.0,4.0,1.8,15.0,4.0,3.85,0.0
2016,3,20,18,15,0.0,2.0,1.75,14.5,2.0,1.97,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,21.0,11.0,1.3,11.5,12.5,11.13,0.0
2016,3,21,6,30,42.0,22.0,1.5,12.0,25.0,24.43,5.45
2016,3,21,6,45,108.5,42.0,1.75,12.5,58.0,57.28,36.54
2016,3,21,7,0,175.0,62.0,2.0,13.0,91.0,97.2,68.85
2016,3,21,7,15,220.0,81.5,2.15,13.0,131.0,139.12,104.75
2016,3,21,7,30,265.0,101.0,2.3,13.0,171.0,186.19,145.52
2016,3,21,7,45,314.0,112.5,2.5,13.5,212.5,231.35,184.45
2016,3,21,8,0,363.0,124.0,2.7,14.0,254.0,285.12,230.08
2016,3,21,8,15,305.0,154.5,2.8,14.0,275.0,305.82,248.62
2016,3,21,8,30,247.0,185.0,2.9,14.0,296.0,323.54,263.43
2016,3,21,8,45,420.0,165.0,3.05,14.5,378.0,419.53,341.84
2016,3,21,9,0,593.0,145.0,3.2,15.0,460.0,529.26,429.4
2016,3,21,9,15,597.5,158.0,3.35,15.0,498.0,573.15,463.29
2016,3,21,9,30,602.0,171.0,3.5,15.0,536.0,615.74,495.88
2016,3,21,9,45,587.0,190.0,3.65,15.0,564.0,648.49,520.13
2016,3,21,10,0,572.0,209.0,3.8,15.0,592.0,675.86,540.09
2016,3,21,10,15,483.0,256.5,3.9,15.0,590.0,672.9,534.94
2016,3,21,10,30,394.0,304.0,4.0,15.0,588.0,655.82,519.36
2016,3,21,10,45,434.0,298.0,4.1,15.5,620.0,701.75,553.32
2016,3,21,11,0,474.0,292.0,4.2,16.0,652.0,741.06,581.85
2016,3,21,11,15,276.5,331.0,4.35,16.0,542.0,605.17,476.19
2016,3,21,11,30,79.0,370.0,4.5,16.0,432.0,452.8,355.13
2016,3,21,11,45,39.5,258.0,4.65,16.0,289.0,298.25,235.51
2016,3,21,12,0,0.0,146.0,4.8,16.0,146.0,142.35,110.43
2016,3,21,12,15,0.0,146.0,4.9,16.0,146.0,142.35,110.6
2016,3,21,12,30,0.0,146.0,5.0,16.0,146.0,142.35,110.62
2016,3,21,12,45,10.0,218.5,5.1,16.5,226.5,224.04,176.18
2016,3,21,13,0,20.0,291.0,5.2,17.0,307.0,306.71,241.19
2016,3,21,13,15,20.0,285.0,5.1,16.5,300.5,300.34,236.6
2016,3,21,13,30,20.0,279.0,5.0,16.0,294.0,293.91,232.17
2016,3,21,13,45,10.0,207.5,4.95,16.0,215.0,212.38,167.51
2016,3,21,14,0,0.0,136.0,4.9,16.0,136.0,132.39,103.05
2016,3,21,14,15,52.0,223.5,4.8,16.0,258.5,267.47,213.78
2016,3,21,14,30,104.0,311.0,4.7,16.0,381.0,398.4,317.93
2016,3,21,14,45,52.0,218.0,4.6,16.0,253.0,258.24,206.38
2016,3,21,15,0,0.0,125.0,4.5,16.0,125.0,121.55,94.95
2016,3,21,15,15,103.5,179.5,4.35,15.5,234.5,253.22,205.35
2016,3,21,15,30,207.0,234.0,4.2,15.0,344.0,369.48,300.04
2016,3,21,15,45,103.5,170.0,4.1,15.0,225.0,233.47,189.29
2016,3,21,16,0,0.0,106.0,4.0,15.0,106.0,103.01,81.01
2016,3,21,16,15,0.0,91.0,3.75,14.5,91.0,88.27,69.17
2016,3,21,16,30,0.0,76.0,3.5,14.0,76.0,73.57,57.07
2016,3,21,16,45,0.0,63.5,3.25,13.5,63.5,61.38,46.9
2016,3,21,17,0,0.0,51.0,3.0,13.0,51.0,49.27,36.63
2016,3,21,17,15,101.5,60.5,2.75,12.5,76.5,85.95,64.22
2016,3,21,17,30,203.0,70.0,2.5,12.0,102.0,109.96,78.45
2016,3,21,17,45,138.5,47.0,2.3,12.0,65.5,65.76,42.04
2016,3,21,18,0,74.0,24.0,2.1,12.0,29.0,28.34,5.49
2016,3,21,18,15,37.0,12.0,2.0,11.5,14.5,12.23,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,93.5,12.5,1.2,9.5,18.5,14.0,0.0
2016,3,22,6,30,187.0,25.0,1.4,10.0,37.0,39.01,12.56
2016,3,22,6,45,316.5,37.5,1.65,10.5,81.0,82.91,49.24
2016,3,22,7,0,446.0,50.0,1.9,11.0,125.0,140.74,95.04
2016,3,22,7,15,523.5,58.5,2.05,11.0,176.5,196.45,143.78
2016,3,22,7,30,601.0,67.0,2.2,11.0,228.0,260.71,200.8
2016,3,22,7,45,655.0,72.5,2.35,11.5,282.0,321.34,254.85
2016,3,22,8,0,709.0,78.0,2.5,12.0,336.0,386.98,311.91
2016,3,22,8,15,743.0,82.5,2.55,12.0,388.0,446.17,362.97
2016,3,22,8,30,777.0,87.0,2.6,12.0,440.0,507.81,414.51
2016,3,22,8,45,575.5,147.5,2.65,12.5,424.5,492.3,401.43
2016,3,22,9,0,374.0,208.0,2.7,13.0,409.0,452.43,367.62
2016,3,22,9,15,434.0,210.0,2.75,13.0,461.0,517.46,419.39
2016,3,22,9,30,494.0,212.0,2.8,13.0,513.0,581.24,468.91
2016,3,22,9,45,526.0,214.0,2.85,13.5,552.0,627.29,502.96
2016,3,22,10,0,558.0,216.0,2.9,14.0,591.0,673.94,536.95
2016,3,22,10,15,553.0,230.0,2.9,14.0,616.5,703.37,557.59
2016,3,22,10,30,548.0,244.0,2.9,14.0,642.0,730.56,576.45
2016,3,22,10,45,551.5,251.5,2.95,14.5,662.5,755.98,593.38
2016,3,22,11,0,555.0,259.0,3.0,15.0,683.0,779.45,608.76
2016,3,22,11,15,554.0,266.0,3.0,15.0,696.5,796.26,620.09
2016,3,22,11,30,553.0,273.0,3.0,15.0,710.0,810.8,629.84
2016,3,22,11,45,548.5,277.5,3.05,15.0,715.0,817.12,634.12
2016,3,22,12,0,544.0,282.0,3.1,15.0,720.0,821.06,636.83
2016,3,22,12,15,543.5,282.0,3.15,15.0,720.0,821.63,637.45
2016,3,22,12,30,543.0,282.0,3.2,15.0,720.0,819.88,636.51
2016,3,22,12,45,535.5,284.0,3.25,15.0,712.0,811.43,630.69
2016,3,22,13,0,528.0,286.0,3.3,15.0,704.0,800.83,623.43
2016,3,22,13,15,533.5,275.0,3.35,15.0,690.0,786.25,613.98
2016,3,22,13,30,539.0,264.0,3.4,15.0,676.0,769.32,602.85
2016,3,22,13,45,537.5,255.5,3.5,15.0,655.5,746.64,587.5
2016,3,22,14,0,536.0,247.0,3.6,15.0,635.0,721.99,570.58
2016,3,22,14,15,532.5,236.5,3.6,14.5,608.5,691.71,550.0
2016,3,22,14,30,529.0,226.0,3.6,14.0,582.0,659.79,527.88
2016,3,22,14,45,703.0,158.5,3.65,14.0,603.0,701.44,563.87
2016,3,22,15,0,877.0,91.0,3.7,14.0,624.0,719.79,579.96
2016,3,22,15,15,860.0,88.0,3.6,14.0,580.0,671.11,543.52
2016,3,22,15,30,843.0,85.0,3.5,14.0,536.0,618.66,502.44
2016,3,22,15,45,818.5,82.5,3.45,14.0,487.0,561.77,457.01
2016,3,22,16,0,794.0,80.0,3.4,14.0,438.0,505.24,410.61
2016,3,22,16,15,761.0,75.5,3.15,13.5,386.5,443.28,358.92
2016,3,22,16,30,728.0,71.0,2.9,13.0,335.0,383.26,307.27
2016,3,22,16,45,679.5,66.0,2.65,13.0,281.5,319.59,250.98
2016,3,22,17,0,631.0,61.0,2.4,13.0,228.0,260.09,197.25
2016,3,22,17,15,555.0,53.5,2.15,12.5,176.5,195.96,140.71
2016,3,22,17,30,479.0,46.0,1.9,12.0,125.0,140.18,92.27
2016,3,22,17,45,350.5,34.5,1.7,11.5,81.0,82.3,46.76
2016,3,22,18,0,222.0,23.0,1.5,11.0,37.0,38.45,9.29
2016,3,22,18,15,111.0,11.5,1.5,10.5,18.5,12.74,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,54.5,12.5,1.2,7.5,16.0,13.47,0.0
2016,3,23,6,30,109.0,25.0,1.4,8.0,32.0,33.76,13.59
2016,3,23,6,45,178.5,42.5,1.6,9.0,67.5,69.19,44.42
2016,3,23,7,0,248.0,60.0,1.8,10.0,103.0,112.25,79.79
2016,3,23,7,15,287.5,78.0,1.9,10.5,144.0,156.27,118.38
2016,3,23,7,30,327.0,96.0,2.0,11.0,185.0,204.73,160.96
2016,3,23,7,45,363.0,109.5,2.15,11.5,227.5,251.52,201.92
2016,3,23,8,0,399.0,123.0,2.3,12.0,270.0,301.83,245.09
2016,3,23,8,15,362.5,150.0,2.35,12.5,298.5,334.48,272.85
2016,3,23,8,30,326.0,177.0,2.4,13.0,327.0,358.5,292.4
2016,3,23,8,45,379.0,187.0,2.5,13.5,379.0,416.31,338.82
2016,3,23,9,0,432.0,197.0,2.6,14.0,431.0,483.63,391.47
2016,3,23,9,15,461.5,205.5,2.65,14.5,474.0,532.53,428.57
2016,3,23,9,30,491.0,214.0,2.7,15.0,517.0,582.63,465.91
2016,3,23,9,45,658.0,165.5,2.8,15.5,597.0,679.94,541.15
2016,3,23,10,0,825.0,117.0,2.9,16.0,677.0,781.5,614.5
2016,3,23,10,15,779.0,145.0,2.9,16.0,692.5,800.28,626.07
2016,3,23,10,30,733.0,173.0,2.9,16.0,708.0,816.63,636.63
2016,3,23,10,45,833.0,139.5,2.9,16.5,765.5,883.88,681.85
2016,3,23,11,0,933.0,106.0,2.9,17.0,823.0,950.09,724.97
2016,3,23,11,15,791.5,174.0,2.85,17.0,791.0,918.96,701.94
2016,3,23,11,30,650.0,242.0,2.8,17.0,759.0,871.27,667.56
2016,3,23,11,45,653.0,242.0,2.75,17.5,766.0,880.73,672.77
2016,3,23,12,0,656.0,242.0,2.7,18.0,773.0,887.49,675.63
2016,3,23,12,15,612.5,262.5,2.7,18.0,758.0,868.85,661.34
2016,3,23,12,30,569.0,283.0,2.7,18.0,743.0,846.34,644.64
2016,3,23,12,45,563.5,280.5,2.7,18.0,732.5,834.77,636.91
2016,3,23,13,0,558.0,278.0,2.7,18.0,722.0,820.92,627.53
2016,3,23,13,15,583.0,261.5,2.65,18.0,716.5,817.73,626.28
2016,3,23,13,30,608.0,245.0,2.6,18.0,711.0,813.58,624.23
2016,3,23,13,45,599.5,237.5,2.6,18.0,685.5,784.43,604.23
2016,3,23,14,0,591.0,230.0,2.6,18.0,660.0,751.11,581.38
2016,3,23,14,15,603.0,213.0,2.55,18.0,636.0,727.56,565.48
2016,3,23,14,30,615.0,196.0,2.5,18.0,612.0,698.83,545.66
2016,3,23,14,45,596.0,192.5,2.5,18.0,577.0,657.93,516.18
2016,3,23,15,0,577.0,189.0,2.5,18.0,542.0,614.2,484.27
2016,3,23,15,15,687.5,146.0,2.4,17.5,537.0,620.43,491.59
2016,3,23,15,30,798.0,103.0,2.3,17.0,532.0,611.04,486.19
2016,3,23,15,45,773.0,98.5,2.2,17.0,483.5,553.67,441.25
