Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,0,748.0,94.0,2.1,17.0,435.0,497.52,396.36
2016,3,23,16,15,632.0,97.5,1.85,16.5,362.0,406.83,323.8
2016,3,23,16,30,516.0,101.0,1.6,16.0,289.0,326.76,258.61
2016,3,23,16,45,544.5,86.0,1.4,15.5,257.0,292.0,227.19
2016,3,23,17,0,573.0,71.0,1.2,15.0,225.0,253.31,190.68
2016,3,23,17,15,495.0,61.5,1.2,14.0,174.0,189.78,136.46
2016,3,23,17,30,417.0,52.0,1.2,13.0,123.0,134.93,90.07
2016,3,23,17,45,291.5,38.5,1.2,12.5,79.5,78.92,46.48
2016,3,23,18,0,166.0,25.0,1.2,12.0,36.0,36.36,11.06
2016,3,23,18,15,83.0,12.5,1.15,11.5,18.0,13.44,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,93.0,13.5,1.25,9.5,20.5,15.6,0.0
2016,3,24,6,30,186.0,27.0,1.5,10.0,41.0,42.85,18.67
2016,3,24,6,45,294.5,41.0,1.75,11.0,83.5,84.82,52.18
2016,3,24,7,0,403.0,55.0,2.0,12.0,126.0,140.27,96.67
2016,3,24,7,15,476.0,64.5,2.05,12.5,176.5,193.89,143.13
2016,3,24,7,30,549.0,74.0,2.1,13.0,227.0,255.57,196.98
2016,3,24,7,45,592.5,82.5,2.2,13.5,278.0,312.84,247.44
2016,3,24,8,0,636.0,91.0,2.3,14.0,329.0,374.07,299.97
2016,3,24,8,15,671.5,97.0,2.35,14.5,380.0,432.43,348.78
2016,3,24,8,30,707.0,103.0,2.4,15.0,431.0,493.14,397.92
2016,3,24,8,45,549.5,155.5,2.45,15.5,427.0,489.15,393.86
2016,3,24,9,0,392.0,208.0,2.5,16.0,423.0,465.92,373.69
2016,3,24,9,15,580.0,170.0,2.55,16.0,515.5,579.28,463.56
2016,3,24,9,30,768.0,132.0,2.6,16.0,608.0,699.07,555.36
2016,3,24,9,45,602.0,200.5,2.65,16.5,587.5,675.76,532.65
2016,3,24,10,0,436.0,269.0,2.7,17.0,567.0,636.17,498.45
2016,3,24,10,15,434.5,284.5,2.7,17.0,592.5,666.07,519.83
2016,3,24,10,30,433.0,300.0,2.7,17.0,618.0,694.32,539.3
2016,3,24,10,45,449.5,301.0,2.7,17.5,640.5,721.55,557.59
2016,3,24,11,0,466.0,302.0,2.7,18.0,663.0,747.73,574.94
2016,3,24,11,15,469.5,306.5,2.7,18.0,676.5,764.43,586.21
2016,3,24,11,30,473.0,311.0,2.7,18.0,690.0,779.29,596.25
2016,3,24,11,45,473.5,314.5,2.75,18.5,697.0,788.37,601.41
2016,3,24,12,0,474.0,318.0,2.8,19.0,704.0,795.41,605.22
2016,3,24,12,15,474.5,318.0,2.8,19.0,704.0,796.72,606.06
2016,3,24,12,30,475.0,318.0,2.8,19.0,704.0,795.96,605.57
2016,3,24,12,45,489.5,307.5,2.85,19.0,702.0,795.18,606.04
2016,3,24,13,0,504.0,297.0,2.9,19.0,700.0,792.06,604.92
2016,3,24,13,15,689.0,213.0,2.9,19.0,751.0,866.81,662.41
2016,3,24,13,30,874.0,129.0,2.9,19.0,802.0,926.19,703.29
2016,3,24,13,45,870.0,125.5,2.9,19.0,778.5,899.65,685.32
2016,3,24,14,0,866.0,122.0,2.9,19.0,755.0,870.07,666.0
2016,3,24,14,15,856.0,120.0,2.9,18.5,723.5,834.31,643.53
2016,3,24,14,30,846.0,118.0,2.9,18.0,692.0,796.18,619.16
2016,3,24,14,45,831.0,116.0,2.9,18.0,653.5,752.17,589.12
2016,3,24,15,0,816.0,114.0,2.9,18.0,615.0,706.62,557.65
2016,3,24,15,15,797.0,110.5,2.85,17.5,571.5,655.56,520.86
2016,3,24,15,30,778.0,107.0,2.8,17.0,528.0,603.86,482.39
2016,3,24,15,45,734.5,108.5,2.75,17.0,477.5,543.95,435.44
2016,3,24,16,0,691.0,110.0,2.7,17.0,427.0,485.32,388.42
2016,3,24,16,15,654.5,103.5,2.5,16.5,376.0,424.45,338.99
2016,3,24,16,30,618.0,97.0,2.3,16.0,325.0,366.13,290.21
2016,3,24,16,45,571.5,88.0,2.15,16.0,273.5,304.5,237.31
2016,3,24,17,0,525.0,79.0,2.0,16.0,222.0,247.24,187.11
2016,3,24,17,15,451.5,67.5,1.9,15.0,171.5,185.45,134.38
2016,3,24,17,30,378.0,56.0,1.8,14.0,121.0,131.05,88.4
2016,3,24,17,45,283.0,40.5,1.7,13.5,79.0,79.42,47.25
2016,3,24,18,0,188.0,25.0,1.6,13.0,37.0,38.27,12.89
2016,3,24,18,15,94.0,12.5,1.6,12.5,18.5,13.7,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,110.0,15.0,1.0,9.5,23.5,17.88,0.0
2016,3,25,6,30,220.0,30.0,1.1,10.0,47.0,49.78,23.68
2016,3,25,6,45,323.5,44.0,1.25,10.5,91.5,93.79,58.67
2016,3,25,7,0,427.0,58.0,1.4,11.0,136.0,149.64,104.1
2016,3,25,7,15,498.5,67.0,1.5,11.5,187.0,204.05,151.48
2016,3,25,7,30,570.0,76.0,1.6,12.0,238.0,266.3,205.92
2016,3,25,7,45,614.0,84.0,1.7,12.5,289.5,324.57,257.12
2016,3,25,8,0,658.0,92.0,1.8,13.0,341.0,386.82,310.3
2016,3,25,8,15,692.0,97.0,1.9,13.5,392.0,444.66,358.62
2016,3,25,8,30,726.0,102.0,2.0,14.0,443.0,504.64,407.13
2016,3,25,8,45,760.0,102.5,2.15,14.5,492.0,561.59,452.21
2016,3,25,9,0,794.0,103.0,2.3,15.0,541.0,618.98,496.47
2016,3,25,9,15,632.5,165.0,2.3,15.5,531.0,611.51,487.13
2016,3,25,9,30,471.0,227.0,2.3,16.0,521.0,584.56,462.82
2016,3,25,9,45,477.5,238.5,2.35,16.5,552.0,620.61,488.73
2016,3,25,10,0,484.0,250.0,2.4,17.0,583.0,655.6,512.96
2016,3,25,10,15,487.0,261.0,2.4,17.0,609.0,685.97,534.17
2016,3,25,10,30,490.0,272.0,2.4,17.0,635.0,714.8,554.05
2016,3,25,10,45,557.0,258.0,2.4,17.5,682.5,771.78,594.47
2016,3,25,11,0,624.0,244.0,2.4,18.0,730.0,831.81,635.93
2016,3,25,11,15,628.0,247.0,2.4,18.0,744.5,850.03,647.65
2016,3,25,11,30,632.0,250.0,2.4,18.0,759.0,865.8,658.05
2016,3,25,11,45,633.0,253.0,2.45,18.5,766.0,876.21,663.94
2016,3,25,12,0,634.0,256.0,2.5,19.0,773.0,883.97,668.1
2016,3,25,12,15,634.0,255.5,2.5,19.0,773.0,884.5,668.37
2016,3,25,12,30,634.0,255.0,2.5,19.0,773.0,882.33,666.95
2016,3,25,12,45,643.5,246.5,2.55,19.0,767.5,878.13,665.05
2016,3,25,13,0,653.0,238.0,2.6,19.0,762.0,871.06,661.25
2016,3,25,13,15,653.0,232.0,2.6,19.0,747.0,854.97,650.71
2016,3,25,13,30,653.0,226.0,2.6,19.0,732.0,836.26,638.41
2016,3,25,13,45,778.5,164.0,2.65,19.0,749.0,865.26,660.39
2016,3,25,14,0,904.0,102.0,2.7,19.0,766.0,877.89,670.13
2016,3,25,14,15,895.0,100.5,2.7,19.0,734.5,842.66,646.6
2016,3,25,14,30,886.0,99.0,2.7,19.0,703.0,804.9,621.54
2016,3,25,14,45,875.0,96.0,2.7,19.0,665.0,761.73,592.43
2016,3,25,15,0,864.0,93.0,2.7,19.0,627.0,716.61,561.61
2016,3,25,15,15,847.0,90.5,2.65,18.5,583.0,668.78,528.61
2016,3,25,15,30,830.0,88.0,2.6,18.0,539.0,617.23,490.52
2016,3,25,15,45,803.5,85.5,2.6,17.5,490.0,559.58,446.79
2016,3,25,16,0,777.0,83.0,2.6,17.0,441.0,502.53,402.06
2016,3,25,16,15,744.5,78.5,2.45,16.5,389.5,441.46,352.33
2016,3,25,16,30,712.0,74.0,2.3,16.0,338.0,382.33,302.58
2016,3,25,16,45,656.5,70.0,2.2,15.5,284.5,317.74,247.38
2016,3,25,17,0,601.0,66.0,2.1,15.0,231.0,258.14,195.15
2016,3,25,17,15,528.0,57.5,1.95,14.0,180.0,195.11,140.54
2016,3,25,17,30,455.0,49.0,1.8,13.0,129.0,140.14,93.31
2016,3,25,17,45,327.0,37.5,1.7,12.5,84.5,83.22,48.82
2016,3,25,18,0,199.0,26.0,1.6,12.0,40.0,40.4,15.11
2016,3,25,18,15,99.5,13.0,1.6,11.5,20.0,14.38,0.0
2016,3,25,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,156.5,13.0,1.55,10.5,26.5,17.78,0.0
2016,3,26,6,30,313.0,26.0,1.8,11.0,53.0,55.48,25.34
2016,3,26,6,45,421.0,35.5,2.05,12.0,99.0,101.07,60.43
2016,3,26,7,0,529.0,45.0,2.3,13.0,145.0,159.42,108.05
2016,3,26,7,15,593.0,52.0,2.4,13.5,196.5,215.82,158.05
2016,3,26,7,30,657.0,59.0,2.5,14.0,248.0,279.1,214.19
2016,3,26,7,45,700.0,63.5,2.6,14.5,300.5,338.15,266.67
2016,3,26,8,0,743.0,68.0,2.7,15.0,353.0,400.88,320.79
2016,3,26,8,15,772.0,71.5,2.8,15.5,404.0,458.98,369.76
2016,3,26,8,30,801.0,75.0,2.9,16.0,455.0,518.52,418.28
2016,3,26,8,45,822.0,78.0,3.0,16.5,502.5,573.89,462.08
2016,3,26,9,0,843.0,81.0,3.1,17.0,550.0,627.13,503.03
2016,3,26,9,15,643.5,159.5,3.1,17.0,533.5,615.25,490.52
2016,3,26,9,30,444.0,238.0,3.1,17.0,517.0,577.75,458.07
2016,3,26,9,45,447.5,251.5,3.15,17.5,547.0,612.56,483.13
2016,3,26,10,0,451.0,265.0,3.2,18.0,577.0,646.2,506.46
2016,3,26,10,15,457.5,273.5,3.15,18.0,601.5,675.83,527.32
2016,3,26,10,30,464.0,282.0,3.1,18.0,626.0,704.19,547.04
2016,3,26,10,45,465.0,290.5,3.1,18.5,644.5,726.32,561.16
2016,3,26,11,0,466.0,299.0,3.1,19.0,663.0,746.68,573.92
2016,3,26,11,15,467.5,304.0,3.05,19.0,675.5,762.0,584.01
2016,3,26,11,30,469.0,309.0,3.0,19.0,688.0,775.42,592.77
2016,3,26,11,45,471.0,310.5,3.0,19.5,694.0,783.69,597.18
2016,3,26,12,0,473.0,312.0,3.0,20.0,700.0,789.95,600.26
2016,3,26,12,15,546.0,283.5,3.0,20.0,731.5,829.76,630.16
2016,3,26,12,30,619.0,255.0,3.0,20.0,763.0,869.36,659.34
2016,3,26,12,45,614.5,254.0,3.0,20.0,753.5,859.8,652.5
2016,3,26,13,0,610.0,253.0,3.0,20.0,744.0,847.73,644.39
2016,3,26,13,15,609.5,246.5,2.95,20.0,729.0,831.25,633.2
2016,3,26,13,30,609.0,240.0,2.9,20.0,714.0,812.31,620.33
2016,3,26,13,45,600.5,234.5,2.9,20.0,690.0,785.01,601.74
2016,3,26,14,0,592.0,229.0,2.9,20.0,666.0,755.81,581.71
2016,3,26,14,15,585.0,221.5,2.9,19.5,638.0,721.7,559.22
2016,3,26,14,30,578.0,214.0,2.9,19.0,610.0,688.37,536.87
2016,3,26,14,45,548.0,210.5,2.9,19.0,569.5,640.54,502.07
2016,3,26,15,0,518.0,207.0,2.9,19.0,529.0,593.15,467.14
2016,3,26,15,15,505.5,195.5,2.85,18.5,491.5,550.01,435.87
2016,3,26,15,30,493.0,184.0,2.8,18.0,454.0,506.55,403.6
2016,3,26,15,45,463.5,175.5,2.8,18.0,411.0,456.25,364.46
2016,3,26,16,0,434.0,167.0,2.8,18.0,368.0,407.68,325.88
2016,3,26,16,15,440.5,142.0,2.7,17.5,326.0,361.47,288.98
2016,3,26,16,30,447.0,117.0,2.6,17.0,284.0,313.81,249.51
2016,3,26,16,45,480.5,97.5,2.55,16.5,252.5,280.33,219.56
2016,3,26,17,0,514.0,78.0,2.5,16.0,221.0,243.96,185.42
2016,3,26,17,15,440.0,67.5,2.4,15.5,171.5,183.5,133.4
2016,3,26,17,30,366.0,57.0,2.3,15.0,122.0,130.46,88.41
2016,3,26,17,45,256.0,42.5,2.2,14.5,80.5,78.27,47.57
2016,3,26,18,0,146.0,28.0,2.1,14.0,39.0,38.7,16.31
2016,3,26,18,15,73.0,14.0,2.05,13.5,19.5,15.02,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,129.5,15.5,2.35,11.5,27.0,18.24,0.0
2016,3,27,6,30,259.0,31.0,2.5,12.0,54.0,56.46,28.59
2016,3,27,6,45,367.5,42.5,2.65,12.5,100.0,101.37,63.1
2016,3,27,7,0,476.0,54.0,2.8,13.0,146.0,159.13,110.24
2016,3,27,7,15,544.5,62.0,2.8,13.0,198.0,215.0,159.62
2016,3,27,7,30,613.0,70.0,2.8,13.0,250.0,278.3,215.77
2016,3,27,7,45,366.5,115.5,2.85,13.5,229.0,263.73,211.3
2016,3,27,8,0,120.0,161.0,2.9,14.0,208.0,216.56,175.38
2016,3,27,8,15,165.5,182.0,2.95,14.0,256.5,267.33,217.42
2016,3,27,8,30,211.0,203.0,3.0,14.0,305.0,322.61,262.48
2016,3,27,8,45,281.0,214.0,3.05,14.5,363.5,390.68,316.9
2016,3,27,9,0,351.0,225.0,3.1,15.0,422.0,460.76,371.92
2016,3,27,9,15,346.5,248.5,3.2,15.0,455.5,498.39,400.42
2016,3,27,9,30,342.0,272.0,3.3,15.0,489.0,534.76,427.61
2016,3,27,9,45,370.0,280.0,3.4,15.5,526.5,578.29,459.97
2016,3,27,10,0,398.0,288.0,3.5,16.0,564.0,622.68,492.46
2016,3,27,10,15,396.5,303.0,3.55,16.0,589.0,650.53,512.3
2016,3,27,10,30,395.0,318.0,3.6,16.0,614.0,676.93,531.0
2016,3,27,10,45,394.0,330.0,3.7,16.0,632.5,699.08,546.75
2016,3,27,11,0,393.0,342.0,3.8,16.0,651.0,719.7,561.36
2016,3,27,11,15,397.5,346.0,3.8,16.0,664.0,735.28,572.27
2016,3,27,11,30,402.0,350.0,3.8,16.0,677.0,749.37,582.15
2016,3,27,11,45,404.5,352.0,3.85,16.0,683.5,757.87,588.24
2016,3,27,12,0,407.0,354.0,3.9,16.0,690.0,764.7,593.21
2016,3,27,12,15,490.5,320.5,3.85,16.0,725.5,817.02,633.02
2016,3,27,12,30,574.0,287.0,3.8,16.0,761.0,859.41,665.25
2016,3,27,12,45,581.5,280.0,3.8,16.0,755.5,855.03,662.32
2016,3,27,13,0,589.0,273.0,3.8,16.0,750.0,848.08,657.97
2016,3,27,13,15,591.0,265.5,3.8,16.0,735.5,832.98,647.79
2016,3,27,13,30,593.0,258.0,3.8,16.0,721.0,815.43,635.93
2016,3,27,13,45,591.0,249.5,3.8,16.0,699.5,790.95,619.01
2016,3,27,14,0,589.0,241.0,3.8,16.0,678.0,764.33,600.47
2016,3,27,14,15,597.5,223.5,3.8,16.0,650.5,737.1,581.72
2016,3,27,14,30,606.0,206.0,3.8,16.0,623.0,705.28,559.41
2016,3,27,14,45,592.5,200.0,3.8,16.0,589.5,666.01,530.58
2016,3,27,15,0,579.0,194.0,3.8,16.0,556.0,623.62,499.07
2016,3,27,15,15,645.0,154.5,3.75,15.5,531.0,604.17,486.85
2016,3,27,15,30,711.0,115.0,3.7,15.0,506.0,574.31,465.78
2016,3,27,15,45,580.0,136.0,3.7,14.5,436.5,485.73,395.34
2016,3,27,16,0,449.0,157.0,3.7,14.0,367.0,405.77,330.71
2016,3,27,16,15,421.5,142.0,3.5,13.5,321.5,352.8,287.34
2016,3,27,16,30,394.0,127.0,3.3,13.0,276.0,301.97,244.6
2016,3,27,16,45,337.0,118.0,3.15,13.0,231.5,248.73,198.95
2016,3,27,17,0,280.0,109.0,3.0,13.0,187.0,199.24,156.26
2016,3,27,17,15,239.5,89.0,2.85,12.5,146.0,151.74,115.2
2016,3,27,17,30,199.0,69.0,2.7,12.0,105.0,108.88,78.31
2016,3,27,17,45,128.5,49.0,2.55,11.5,69.5,66.74,44.26
2016,3,27,18,0,58.0,29.0,2.4,11.0,34.0,32.73,15.88
2016,3,27,18,15,29.0,14.5,2.45,11.0,17.0,14.79,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,161.5,16.0,3.15,8.5,31.0,20.6,0.0
2016,3,28,6,30,323.0,32.0,3.4,9.0,62.0,64.65,33.43
2016,3,28,6,45,442.0,41.0,3.7,9.5,112.0,112.92,70.55
2016,3,28,7,0,561.0,50.0,4.0,10.0,162.0,175.21,122.3
2016,3,28,7,15,625.5,57.0,4.15,10.0,216.0,234.1,175.83
2016,3,28,7,30,690.0,64.0,4.3,10.0,270.0,299.85,235.76
2016,3,28,7,45,736.0,68.0,4.45,10.5,325.0,361.67,291.83
2016,3,28,8,0,782.0,72.0,4.6,11.0,380.0,427.44,349.85
2016,3,28,8,15,603.0,121.0,4.6,11.0,377.5,432.0,356.75
2016,3,28,8,30,424.0,170.0,4.6,11.0,375.0,414.09,342.77
2016,3,28,8,45,443.5,185.0,4.6,11.5,418.5,463.13,382.47
2016,3,28,9,0,463.0,200.0,4.6,12.0,462.0,512.97,421.64
2016,3,28,9,15,464.0,217.5,4.6,12.0,497.0,553.25,452.97
2016,3,28,9,30,465.0,235.0,4.6,12.0,532.0,592.32,482.82
2016,3,28,9,45,478.0,244.5,4.6,12.5,565.0,631.0,511.34
2016,3,28,10,0,491.0,254.0,4.6,13.0,598.0,669.07,538.89
2016,3,28,10,15,560.0,241.0,4.6,13.0,649.5,729.4,585.43
2016,3,28,10,30,629.0,228.0,4.6,13.0,701.0,794.13,634.39
2016,3,28,10,45,793.5,164.0,4.65,13.0,779.0,885.45,702.15
2016,3,28,11,0,958.0,100.0,4.7,13.0,857.0,978.19,767.93
2016,3,28,11,15,765.5,193.0,4.65,13.0,805.5,924.71,727.95
2016,3,28,11,30,573.0,286.0,4.6,13.0,754.0,850.35,670.36
2016,3,28,11,45,563.5,293.5,4.6,13.0,757.0,854.93,673.57
2016,3,28,12,0,554.0,301.0,4.6,13.0,760.0,856.99,674.51
2016,3,28,12,15,561.0,294.5,4.55,13.0,759.0,857.57,674.9
2016,3,28,12,30,568.0,288.0,4.5,13.0,758.0,855.73,673.62
2016,3,28,12,45,524.0,302.0,4.5,13.0,732.0,824.99,650.15
2016,3,28,13,0,480.0,316.0,4.5,13.0,706.0,792.66,625.61
2016,3,28,13,15,478.0,309.5,4.4,13.0,691.5,776.45,613.74
2016,3,28,13,30,476.0,303.0,4.3,13.0,677.0,758.33,600.39
2016,3,28,13,45,473.5,294.5,4.25,13.0,657.0,735.88,584.18
2016,3,28,14,0,471.0,286.0,4.2,13.0,637.0,711.72,566.66
2016,3,28,14,15,463.5,276.5,4.1,13.0,610.0,680.8,543.79
2016,3,28,14,30,456.0,267.0,4.0,13.0,583.0,648.71,519.96
2016,3,28,14,45,523.0,229.0,3.9,13.0,572.5,642.23,517.33
2016,3,28,15,0,590.0,191.0,3.8,13.0,562.0,628.98,509.04
2016,3,28,15,15,578.5,180.0,3.65,13.0,522.5,583.99,474.19
2016,3,28,15,30,567.0,169.0,3.5,13.0,483.0,538.42,438.45
2016,3,28,15,45,569.0,148.5,3.4,13.0,440.0,490.43,400.5
2016,3,28,16,0,571.0,128.0,3.3,13.0,397.0,443.3,362.14
2016,3,28,16,15,285.5,68.5,3.0,12.5,203.0,211.21,173.09
2016,3,28,16,30,0.0,9.0,2.7,12.0,9.0,8.68,1.82
2016,3,28,16,45,0.0,7.5,2.4,12.0,7.5,7.23,0.61
2016,3,28,17,0,0.0,6.0,2.1,12.0,6.0,5.78,0.0
2016,3,28,17,15,232.5,29.5,1.95,11.5,72.0,91.96,65.87
2016,3,28,17,30,465.0,53.0,1.8,11.0,138.0,147.56,100.45
2016,3,28,17,45,352.5,41.0,1.65,10.5,93.0,91.17,55.05
2016,3,28,18,0,240.0,29.0,1.5,10.0,48.0,48.1,21.79
2016,3,28,18,15,120.0,14.5,1.5,9.5,24.0,16.6,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,150.5,17.0,0.95,8.5,32.0,21.77,0.0
2016,3,29,6,30,301.0,34.0,1.0,9.0,64.0,65.52,35.42
2016,3,29,6,45,417.5,43.5,1.1,9.5,112.5,113.03,71.82
2016,3,29,7,0,534.0,53.0,1.2,10.0,161.0,174.27,122.29
2016,3,29,7,15,598.5,60.0,1.35,10.5,214.5,231.81,173.48
2016,3,29,7,30,663.0,67.0,1.5,11.0,268.0,296.23,230.53
2016,3,29,7,45,715.5,70.0,1.65,11.5,323.5,358.19,285.04
2016,3,29,8,0,768.0,73.0,1.8,12.0,379.0,424.82,341.98
2016,3,29,8,15,797.0,76.5,1.8,12.5,431.5,484.44,391.39
2016,3,29,8,30,826.0,80.0,1.8,13.0,484.0,545.42,440.05
2016,3,29,8,45,646.0,141.0,1.85,13.5,475.5,542.99,436.68
2016,3,29,9,0,466.0,202.0,1.9,14.0,467.0,518.28,415.15
2016,3,29,9,15,483.0,212.5,1.9,14.0,505.5,562.47,448.91
2016,3,29,9,30,500.0,223.0,1.9,14.0,544.0,606.72,481.56
2016,3,29,9,45,520.0,230.0,1.9,14.5,581.0,649.46,511.7
2016,3,29,10,0,540.0,237.0,1.9,15.0,618.0,691.94,541.06
2016,3,29,10,15,542.5,247.0,1.9,15.0,643.5,722.44,561.98
2016,3,29,10,30,545.0,257.0,1.9,15.0,669.0,751.15,581.5
2016,3,29,10,45,544.0,267.5,1.95,15.5,689.0,775.4,596.93
2016,3,29,11,0,543.0,278.0,2.0,16.0,709.0,797.52,610.79
2016,3,29,11,15,541.5,285.0,2.05,16.0,722.0,813.31,621.45
2016,3,29,11,30,540.0,292.0,2.1,16.0,735.0,826.85,630.62
2016,3,29,11,45,538.5,296.0,2.2,16.0,741.0,834.94,636.62
2016,3,29,12,0,537.0,300.0,2.3,16.0,747.0,840.73,641.12
2016,3,29,12,15,536.5,299.5,2.35,16.0,746.0,840.43,641.25
2016,3,29,12,30,536.0,299.0,2.4,16.0,745.0,837.83,639.9
2016,3,29,12,45,746.0,200.0,2.45,16.0,813.5,930.6,708.58
2016,3,29,13,0,956.0,101.0,2.5,16.0,882.0,1003.92,758.1
2016,3,29,13,15,951.5,100.5,2.5,16.0,864.5,985.38,745.4
2016,3,29,13,30,947.0,100.0,2.5,16.0,847.0,963.35,731.37
2016,3,29,13,45,937.5,100.0,2.55,16.0,820.5,934.09,712.94
2016,3,29,14,0,928.0,100.0,2.6,16.0,794.0,901.86,692.41
2016,3,29,14,15,918.5,98.5,2.55,16.0,761.5,865.25,667.91
2016,3,29,14,30,909.0,97.0,2.5,16.0,729.0,826.09,641.51
2016,3,29,14,45,892.5,96.5,2.5,16.0,689.0,780.37,610.6
2016,3,29,15,0,876.0,96.0,2.5,16.0,649.0,733.07,578.2
2016,3,29,15,15,859.0,93.5,2.45,15.5,604.5,684.44,544.82
2016,3,29,15,30,842.0,91.0,2.4,15.0,560.0,632.14,506.08
2016,3,29,15,45,816.5,88.0,2.35,15.0,510.0,573.71,460.63
2016,3,29,16,0,791.0,85.0,2.3,15.0,460.0,515.78,414.32
2016,3,29,16,15,759.0,81.0,2.1,14.5,407.5,454.52,364.29
2016,3,29,16,30,727.0,77.0,1.9,14.0,355.0,395.13,314.23
2016,3,29,16,45,682.0,71.0,1.7,13.5,301.5,331.13,259.23
2016,3,29,17,0,637.0,65.0,1.5,13.0,248.0,271.03,206.18
2016,3,29,17,15,568.0,57.5,1.4,12.0,195.5,207.63,150.91
2016,3,29,17,30,499.0,50.0,1.3,11.0,143.0,151.77,102.36
2016,3,29,17,45,386.0,39.0,1.25,10.5,97.0,94.17,56.16
2016,3,29,18,0,273.0,28.0,1.2,10.0,51.0,49.99,22.64
2016,3,29,18,15,136.5,14.0,1.2,9.5,25.5,16.59,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,135.0,18.5,1.6,8.5,32.5,23.04,0.74
2016,3,30,6,30,270.0,37.0,1.8,9.0,65.0,65.69,37.09
2016,3,30,6,45,366.0,49.5,2.05,9.5,111.5,111.98,73.46
2016,3,30,7,0,462.0,62.0,2.3,10.0,158.0,169.02,121.25
2016,3,30,7,15,528.0,71.0,2.3,10.5,210.5,225.12,170.89
2016,3,30,7,30,594.0,80.0,2.3,11.0,263.0,288.34,226.6
2016,3,30,7,45,640.5,86.0,2.3,11.5,316.0,347.51,278.55
2016,3,30,8,0,687.0,92.0,2.3,12.0,369.0,410.82,332.47
2016,3,30,8,15,718.5,97.0,2.3,12.0,420.0,469.28,381.69
2016,3,30,8,30,750.0,102.0,2.3,12.0,471.0,529.53,430.88
2016,3,30,8,45,776.0,104.5,2.3,12.5,519.5,584.5,473.79
2016,3,30,9,0,802.0,107.0,2.3,13.0,568.0,640.63,516.23
2016,3,30,9,15,647.5,167.0,2.35,13.5,557.0,633.25,507.02
2016,3,30,9,30,493.0,227.0,2.4,14.0,546.0,607.04,483.39
2016,3,30,9,45,502.0,238.0,2.45,14.5,578.5,645.2,510.92
2016,3,30,10,0,511.0,249.0,2.5,15.0,611.0,682.4,536.79
2016,3,30,10,15,511.0,261.5,2.55,15.0,637.0,712.48,557.95
2016,3,30,10,30,511.0,274.0,2.6,15.0,663.0,740.74,577.67
2016,3,30,10,45,513.0,282.5,2.65,15.5,682.5,764.71,593.24
2016,3,30,11,0,515.0,291.0,2.7,16.0,702.0,786.79,607.37
2016,3,30,11,15,515.0,297.0,2.7,16.0,715.0,802.41,617.75
2016,3,30,11,30,515.0,303.0,2.7,16.0,728.0,815.92,626.71
2016,3,30,11,45,515.0,306.5,2.75,16.0,734.0,824.64,632.77
2016,3,30,12,0,515.0,310.0,2.8,16.0,740.0,831.16,637.39
2016,3,30,12,15,515.0,309.5,2.8,16.0,739.5,831.27,637.4
2016,3,30,12,30,515.0,309.0,2.8,16.0,739.0,829.15,635.99
2016,3,30,12,45,713.5,213.5,2.8,16.5,802.5,915.37,699.7
2016,3,30,13,0,912.0,118.0,2.8,17.0,866.0,982.55,743.76
2016,3,30,13,15,907.5,117.0,2.8,17.0,849.0,964.03,731.08
2016,3,30,13,30,903.0,116.0,2.8,17.0,832.0,942.2,717.04
2016,3,30,13,45,896.5,114.5,2.85,17.0,807.0,914.87,699.67
2016,3,30,14,0,890.0,113.0,2.9,17.0,782.0,884.57,680.21
2016,3,30,14,15,880.5,111.0,2.9,16.5,750.0,848.47,657.46
2016,3,30,14,30,871.0,109.0,2.9,16.0,718.0,809.95,632.77
2016,3,30,14,45,857.5,107.0,2.9,16.0,679.0,769.38,605.16
2016,3,30,15,0,844.0,105.0,2.9,16.0,640.0,723.57,573.44
2016,3,30,15,15,826.5,102.0,2.9,15.5,596.0,672.58,537.77
2016,3,30,15,30,809.0,99.0,2.9,15.0,552.0,620.78,499.32
2016,3,30,15,45,785.0,95.0,2.95,15.0,503.0,563.64,454.86
2016,3,30,16,0,761.0,91.0,3.0,15.0,454.0,506.93,409.4
2016,3,30,16,15,728.5,86.5,3.0,14.5,402.5,446.67,360.32
2016,3,30,16,30,696.0,82.0,3.0,14.0,351.0,388.02,310.89
2016,3,30,16,45,649.5,76.0,3.0,13.5,298.0,324.92,256.52
2016,3,30,17,0,603.0,70.0,3.0,13.0,245.0,266.09,204.4
2016,3,30,17,15,533.5,62.0,2.8,12.5,193.0,203.89,149.53
2016,3,30,17,30,464.0,54.0,2.6,12.0,141.0,149.32,101.81
2016,3,30,17,45,351.5,42.0,2.4,11.5,96.0,92.71,56.42
2016,3,30,18,0,239.0,30.0,2.2,11.0,51.0,49.48,23.78
2016,3,30,18,15,119.5,15.0,2.1,10.5,25.5,17.36,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,142.5,19.5,1.75,10.0,35.0,24.99,4.07
2016,3,31,6,30,285.0,39.0,1.8,10.0,70.0,70.21,40.24
2016,3,31,6,45,371.5,52.5,1.9,10.5,116.5,117.15,77.48
2016,3,31,7,0,458.0,66.0,2.0,11.0,163.0,173.69,125.08
2016,3,31,7,15,229.0,69.5,1.95,11.0,118.0,138.42,106.5
2016,3,31,7,30,0.0,73.0,1.9,11.0,73.0,70.67,55.26
2016,3,31,7,45,0.0,88.0,1.9,11.5,88.0,85.31,67.62
2016,3,31,8,0,0.0,103.0,1.9,12.0,103.0,100.0,79.69
2016,3,31,8,15,0.0,116.0,1.9,12.5,116.0,112.75,89.94
2016,3,31,8,30,0.0,129.0,1.9,13.0,129.0,125.53,100.06
2016,3,31,8,45,8.5,169.0,1.9,13.5,173.5,170.38,136.48
2016,3,31,9,0,17.0,209.0,1.9,14.0,218.0,216.32,172.99
2016,3,31,9,15,26.0,235.5,1.95,14.0,251.5,249.92,199.48
2016,3,31,9,30,35.0,262.0,2.0,14.0,285.0,289.78,230.63
2016,3,31,9,45,35.5,277.0,2.05,14.5,302.0,307.13,243.18
2016,3,31,10,0,36.0,292.0,2.1,15.0,319.0,324.45,255.69
2016,3,31,10,15,36.5,304.0,2.15,15.5,332.0,338.61,265.69
2016,3,31,10,30,37.0,316.0,2.2,16.0,345.0,352.7,275.61
2016,3,31,10,45,37.5,325.5,2.3,16.5,355.0,364.1,283.52
2016,3,31,11,0,38.0,335.0,2.4,17.0,365.0,375.4,291.35
2016,3,31,11,15,485.5,222.5,2.45,17.0,623.5,697.11,544.27
2016,3,31,11,30,933.0,110.0,2.5,17.0,882.0,1000.39,754.86
2016,3,31,11,45,935.5,109.5,2.6,17.0,889.5,1010.58,759.18
2016,3,31,12,0,938.0,109.0,2.7,17.0,897.0,1017.12,764.26
2016,3,31,12,15,938.0,108.5,2.8,17.0,896.0,1017.58,765.43
2016,3,31,12,30,938.0,108.0,2.9,17.0,895.0,1014.32,764.29
2016,3,31,12,45,941.0,104.5,3.05,17.0,887.0,1006.99,760.98
2016,3,31,13,0,944.0,101.0,3.2,17.0,879.0,995.92,755.2
2016,3,31,13,15,939.5,100.5,3.25,17.0,861.5,977.4,743.62
2016,3,31,13,30,935.0,100.0,3.3,17.0,844.0,955.45,729.78
2016,3,31,13,45,929.0,99.0,3.4,17.0,819.0,928.33,712.72
2016,3,31,14,0,923.0,98.0,3.5,17.0,794.0,898.11,693.43
2016,3,31,14,15,914.0,96.5,3.55,16.5,762.0,861.95,670.76
2016,3,31,14,30,905.0,95.0,3.6,16.0,730.0,823.21,646.0
2016,3,31,14,45,892.5,93.5,3.65,16.0,691.0,779.48,616.08
2016,3,31,15,0,880.0,92.0,3.7,16.0,652.0,733.89,584.45
2016,3,31,15,15,864.0,89.5,3.7,15.5,608.0,683.28,549.46
2016,3,31,15,30,848.0,87.0,3.7,15.0,564.0,633.62,512.24
2016,3,31,15,45,824.5,84.5,3.7,15.0,515.0,576.53,467.2
2016,3,31,16,0,801.0,82.0,3.7,15.0,466.0,519.74,421.13
2016,3,31,16,15,771.0,78.0,3.55,14.5,414.0,458.86,370.94
2016,3,31,16,30,741.0,74.0,3.4,14.0,362.0,399.63,320.51
2016,3,31,16,45,696.0,69.0,3.3,13.5,308.5,335.72,265.02
2016,3,31,17,0,651.0,64.0,3.2,13.0,255.0,275.78,211.53
2016,3,31,17,15,585.5,57.0,2.85,12.5,202.5,212.84,155.47
2016,3,31,17,30,520.0,50.0,2.5,12.0,150.0,157.01,106.12
2016,3,31,17,45,410.5,40.0,2.15,11.5,103.0,99.4,59.5
2016,3,31,18,0,301.0,30.0,1.8,11.0,56.0,54.76,26.02
2016,3,31,18,15,150.5,15.0,1.7,10.5,28.0,16.17,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,170.5,18.5,2.45,10.0,38.0,26.33,6.1
2016,4,1,6,30,341.0,37.0,2.5,10.0,76.0,76.14,42.96
2016,4,1,6,45,432.0,47.5,2.55,10.5,124.0,123.88,80.85
2016,4,1,7,0,523.0,58.0,2.6,11.0,172.0,182.3,130.45
2016,4,1,7,15,582.5,65.5,2.6,11.5,225.0,238.91,181.07
2016,4,1,7,30,642.0,73.0,2.6,12.0,278.0,301.8,236.84
2016,4,1,7,45,685.0,78.0,2.65,12.5,331.0,361.37,289.27
2016,4,1,8,0,728.0,83.0,2.7,13.0,384.0,424.6,343.24
2016,4,1,8,15,756.5,87.5,2.65,13.0,435.0,482.9,392.25
2016,4,1,8,30,785.0,92.0,2.6,13.0,486.0,542.77,440.96
2016,4,1,8,45,807.0,95.0,2.6,13.5,534.0,598.14,484.03
2016,4,1,9,0,829.0,98.0,2.6,14.0,582.0,653.56,525.78
2016,4,1,9,15,616.5,180.0,2.6,14.0,554.5,628.44,502.75
2016,4,1,9,30,404.0,262.0,2.6,14.0,527.0,574.12,457.25
2016,4,1,9,45,424.5,271.0,2.6,14.5,563.5,621.43,491.88
2016,4,1,10,0,445.0,280.0,2.6,15.0,600.0,663.28,521.3
2016,4,1,10,15,673.5,194.5,2.55,15.0,701.5,784.61,614.39
2016,4,1,10,30,902.0,109.0,2.5,15.0,803.0,905.34,697.14
2016,4,1,10,45,908.5,110.0,2.5,15.5,826.0,933.95,713.47
2016,4,1,11,0,915.0,111.0,2.5,16.0,849.0,959.49,728.51
2016,4,1,11,15,918.5,112.0,2.45,16.0,864.5,979.02,740.36
2016,4,1,11,30,922.0,113.0,2.4,16.0,880.0,995.11,749.98
2016,4,1,11,45,924.0,113.0,2.35,16.5,887.0,1005.2,754.27
2016,4,1,12,0,926.0,113.0,2.3,17.0,894.0,1011.67,756.3
2016,4,1,12,15,926.0,112.5,2.25,17.0,893.0,1012.04,755.86
2016,4,1,12,30,926.0,112.0,2.2,17.0,892.0,1008.74,753.2
2016,4,1,12,45,926.5,110.0,2.2,17.0,883.5,1000.67,748.15
2016,4,1,13,0,927.0,108.0,2.2,17.0,875.0,988.96,740.85
2016,4,1,13,15,923.0,107.0,2.2,17.0,858.0,970.56,729.24
2016,4,1,13,30,919.0,106.0,2.2,17.0,841.0,948.76,715.48
2016,4,1,13,45,913.5,104.5,2.25,17.5,816.0,921.84,697.51
2016,4,1,14,0,908.0,103.0,2.3,18.0,791.0,891.85,677.46
2016,4,1,14,15,899.0,101.5,2.3,17.5,759.0,856.06,655.42
2016,4,1,14,30,890.0,100.0,2.3,17.0,727.0,817.76,631.42
2016,4,1,14,45,878.5,97.5,2.35,17.0,688.5,774.21,602.58
2016,4,1,15,0,867.0,95.0,2.4,17.0,650.0,728.77,572.01
2016,4,1,15,15,851.0,92.5,2.4,16.5,606.0,680.97,539.85
2016,4,1,15,30,835.0,90.0,2.4,16.0,562.0,629.53,502.2
2016,4,1,15,45,813.0,86.5,2.45,16.0,513.5,572.82,458.68
2016,4,1,16,0,791.0,83.0,2.5,16.0,465.0,516.3,413.92
2016,4,1,16,15,761.5,79.0,2.45,15.5,413.5,456.13,365.29
2016,4,1,16,30,732.0,75.0,2.4,15.0,362.0,397.58,316.28
2016,4,1,16,45,688.5,70.0,2.4,14.5,309.0,334.66,262.42
2016,4,1,17,0,645.0,65.0,2.4,14.0,256.0,275.57,210.28
2016,4,1,17,15,581.0,57.5,2.15,13.5,203.5,212.78,154.83
2016,4,1,17,30,517.0,50.0,1.9,13.0,151.0,156.94,105.78
2016,4,1,17,45,411.5,40.0,1.65,12.5,104.5,99.95,59.75
2016,4,1,18,0,306.0,30.0,1.4,12.0,58.0,55.46,26.58
2016,4,1,18,15,153.0,15.0,1.3,11.5,29.0,16.39,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,161.5,20.0,0.8,10.0,39.5,28.08,8.73
2016,4,2,6,30,323.0,40.0,0.8,10.0,79.0,78.19,45.59
2016,4,2,6,45,403.0,52.5,0.85,10.5,126.0,125.25,83.25
2016,4,2,7,0,483.0,65.0,0.9,11.0,173.0,181.7,131.04
2016,4,2,7,15,543.5,73.5,0.85,11.5,225.0,237.52,179.86
2016,4,2,7,30,604.0,82.0,0.8,12.0,277.0,299.78,233.52
2016,4,2,7,45,340.0,126.5,0.75,12.5,240.0,270.98,216.35
2016,4,2,8,0,76.0,171.0,0.7,13.0,203.0,205.13,164.89
2016,4,2,8,15,112.5,196.5,0.7,13.5,250.0,257.27,206.85
2016,4,2,8,30,149.0,222.0,0.7,14.0,297.0,310.23,248.03
2016,4,2,8,45,279.0,223.0,0.7,14.5,381.0,402.98,320.3
2016,4,2,9,0,409.0,224.0,0.7,15.0,465.0,508.28,399.42
2016,4,2,9,15,416.5,241.0,0.7,15.5,502.0,550.1,427.9
2016,4,2,9,30,424.0,258.0,0.7,16.0,539.0,591.37,455.92
2016,4,2,9,45,543.5,228.0,0.7,16.5,607.5,670.83,513.04
2016,4,2,10,0,663.0,198.0,0.7,17.0,676.0,759.36,574.14
2016,4,2,10,15,743.5,176.0,0.75,17.5,733.0,825.96,617.35
2016,4,2,10,30,824.0,154.0,0.8,18.0,790.0,891.39,658.27
2016,4,2,10,45,829.0,156.5,0.85,18.5,812.5,918.69,673.89
2016,4,2,11,0,834.0,159.0,0.9,19.0,835.0,943.09,688.14
2016,4,2,11,15,838.0,160.0,0.95,19.5,850.0,961.97,698.91
2016,4,2,11,30,842.0,161.0,1.0,20.0,865.0,977.67,707.78
2016,4,2,11,45,746.5,213.0,1.1,20.5,841.0,952.84,691.98
2016,4,2,12,0,651.0,265.0,1.2,21.0,817.0,918.91,669.74
2016,4,2,12,15,617.0,281.0,1.25,21.0,803.5,903.1,659.67
2016,4,2,12,30,583.0,297.0,1.3,21.0,790.0,883.86,647.1
2016,4,2,12,45,729.5,217.0,1.4,21.0,827.5,937.5,686.9
2016,4,2,13,0,876.0,137.0,1.5,21.0,865.0,973.01,710.98
2016,4,2,13,15,871.0,136.0,1.55,21.0,847.5,959.78,703.22
2016,4,2,13,30,866.0,135.0,1.6,21.0,830.0,937.72,690.36
2016,4,2,13,45,854.5,135.5,1.7,21.0,804.0,908.42,673.4
2016,4,2,14,0,843.0,136.0,1.8,21.0,778.0,876.52,654.53
2016,4,2,14,15,832.5,134.0,1.85,20.5,745.5,840.41,633.25
2016,4,2,14,30,822.0,132.0,1.9,20.0,713.0,802.09,610.13
2016,4,2,14,45,798.0,133.5,1.95,20.0,673.0,755.14,579.45
2016,4,2,15,0,774.0,135.0,2.0,20.0,633.0,709.0,548.56
2016,4,2,15,15,628.5,165.0,2.0,19.5,551.5,607.84,474.52
2016,4,2,15,30,483.0,195.0,2.0,19.0,470.0,514.65,404.7
2016,4,2,15,45,533.0,162.0,2.05,19.0,441.0,485.97,384.34
2016,4,2,16,0,583.0,129.0,2.1,19.0,412.0,453.53,359.47
2016,4,2,16,15,506.0,128.5,2.1,18.5,354.5,382.1,303.1
2016,4,2,16,30,429.0,128.0,2.1,18.0,297.0,320.02,253.08
2016,4,2,16,45,373.0,120.5,2.1,17.5,252.0,266.33,208.83
2016,4,2,17,0,317.0,113.0,2.1,17.0,207.0,216.29,166.97
2016,4,2,17,15,274.5,94.0,2.0,16.0,164.0,166.9,125.34
2016,4,2,17,30,232.0,75.0,1.9,15.0,121.0,122.34,87.7
