Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,45,164.0,55.5,1.8,14.5,83.0,78.62,52.5
2016,4,2,18,0,96.0,36.0,1.7,14.0,45.0,43.12,24.67
2016,4,2,18,15,48.0,18.0,1.65,13.5,22.5,17.28,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,22.5,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,45.0,10.0,1.1,9.0,11.0,9.94,0.0
2016,4,3,6,15,174.5,26.5,1.15,9.0,46.0,35.64,14.66
2016,4,3,6,30,304.0,43.0,1.2,9.0,81.0,79.31,47.66
2016,4,3,6,45,395.5,55.0,1.3,9.5,129.5,127.75,86.32
2016,4,3,7,0,487.0,67.0,1.4,10.0,178.0,186.27,135.8
2016,4,3,7,15,243.5,72.0,1.4,10.5,127.5,147.37,114.18
2016,4,3,7,30,0.0,77.0,1.4,11.0,77.0,74.55,58.52
2016,4,3,7,45,0.0,92.0,1.4,12.0,92.0,89.19,70.7
2016,4,3,8,0,0.0,107.0,1.4,13.0,107.0,103.87,82.51
2016,4,3,8,15,0.0,129.5,1.4,13.5,129.5,126.01,100.42
2016,4,3,8,30,0.0,152.0,1.4,14.0,152.0,148.24,118.08
2016,4,3,8,45,5.5,176.5,1.4,14.5,180.0,175.93,140.0
2016,4,3,9,0,11.0,201.0,1.4,15.0,208.0,204.23,162.05
2016,4,3,9,15,12.0,214.0,1.4,15.0,222.0,218.36,172.78
2016,4,3,9,30,13.0,227.0,1.4,15.0,236.0,232.56,183.57
2016,4,3,9,45,21.5,257.5,1.45,15.5,273.5,270.36,212.62
2016,4,3,10,0,30.0,288.0,1.5,16.0,311.0,315.14,246.46
2016,4,3,10,15,319.0,267.5,1.5,16.5,515.0,553.19,432.67
2016,4,3,10,30,608.0,247.0,1.5,17.0,719.0,803.72,612.7
2016,4,3,10,45,743.0,192.0,1.55,17.5,785.5,883.73,664.99
2016,4,3,11,0,878.0,137.0,1.6,18.0,852.0,962.05,714.7
2016,4,3,11,15,761.0,201.0,1.65,18.0,828.5,938.44,698.31
2016,4,3,11,30,644.0,265.0,1.7,18.0,805.0,903.91,674.65
2016,4,3,11,45,603.0,287.0,1.75,18.5,796.0,891.75,664.79
2016,4,3,12,0,562.0,309.0,1.8,19.0,787.0,878.49,653.89
2016,4,3,12,15,515.5,323.0,1.85,19.0,761.0,848.85,633.37
2016,4,3,12,30,469.0,337.0,1.9,19.0,735.0,817.02,611.36
2016,4,3,12,45,493.5,325.0,1.95,19.0,740.0,824.21,617.98
2016,4,3,13,0,518.0,313.0,2.0,19.0,745.0,828.83,622.51
2016,4,3,13,15,536.5,298.5,2.1,18.5,738.0,822.5,621.22
2016,4,3,13,30,555.0,284.0,2.2,18.0,731.0,813.39,618.07
2016,4,3,13,45,694.0,216.5,2.3,18.0,758.5,855.41,652.36
2016,4,3,14,0,833.0,149.0,2.4,18.0,786.0,882.6,672.4
2016,4,3,14,15,823.0,146.5,2.45,18.0,753.5,846.58,648.69
2016,4,3,14,30,813.0,144.0,2.5,18.0,721.0,808.35,623.78
2016,4,3,14,45,803.0,138.5,2.55,18.0,683.5,765.0,594.94
2016,4,3,15,0,793.0,133.0,2.6,18.0,646.0,719.9,564.43
2016,4,3,15,15,774.5,129.0,2.6,17.5,601.5,670.34,529.26
2016,4,3,15,30,756.0,125.0,2.6,17.0,557.0,618.73,491.62
2016,4,3,15,45,710.5,116.0,2.65,16.5,494.0,545.76,436.84
2016,4,3,16,0,665.0,107.0,2.7,16.0,431.0,475.55,382.5
2016,4,3,16,15,667.5,101.0,2.6,15.5,396.5,435.05,349.24
2016,4,3,16,30,670.0,95.0,2.5,15.0,362.0,393.0,313.21
2016,4,3,16,45,634.5,86.0,2.45,14.5,310.0,332.12,261.23
2016,4,3,17,0,599.0,77.0,2.4,14.0,258.0,274.35,210.47
2016,4,3,17,15,533.5,68.5,2.15,13.5,206.0,212.58,156.38
2016,4,3,17,30,468.0,60.0,1.9,13.0,154.0,157.99,108.82
2016,4,3,17,45,365.5,47.5,1.65,12.5,107.5,101.56,63.25
2016,4,3,18,0,263.0,35.0,1.4,12.0,61.0,56.73,29.66
2016,4,3,18,15,131.5,17.5,1.3,11.5,30.5,18.48,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,11.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,12.0,13.0,12.78,0.0
2016,4,4,6,15,141.0,28.5,2.15,12.0,47.0,36.27,16.72
2016,4,4,6,30,282.0,44.0,2.3,12.0,81.0,78.59,47.58
2016,4,4,6,45,360.5,58.0,2.45,12.5,127.5,124.78,84.67
2016,4,4,7,0,439.0,72.0,2.6,13.0,174.0,180.17,131.58
2016,4,4,7,15,526.0,72.0,2.55,13.5,225.0,234.32,178.41
2016,4,4,7,30,613.0,72.0,2.5,14.0,276.0,296.64,232.33
2016,4,4,7,45,672.0,81.0,2.5,14.5,339.5,365.62,291.25
2016,4,4,8,0,731.0,90.0,2.5,15.0,403.0,440.09,352.93
2016,4,4,8,15,761.0,94.5,2.55,15.0,455.5,499.42,402.07
2016,4,4,8,30,791.0,99.0,2.6,15.0,508.0,560.5,451.2
2016,4,4,8,45,747.0,115.0,2.65,15.5,529.5,589.67,473.29
2016,4,4,9,0,703.0,131.0,2.7,16.0,551.0,612.41,489.67
2016,4,4,9,15,661.0,160.0,2.8,16.0,577.5,644.29,512.88
2016,4,4,9,30,619.0,189.0,2.9,16.0,604.0,670.54,531.24
2016,4,4,9,45,594.5,212.5,3.0,16.5,628.0,699.6,550.64
2016,4,4,10,0,570.0,236.0,3.1,17.0,652.0,723.03,565.61
2016,4,4,10,15,738.5,178.0,3.05,17.0,740.0,827.18,642.21
2016,4,4,10,30,907.0,120.0,3.0,17.0,828.0,927.54,710.29
2016,4,4,10,45,912.5,122.0,3.0,17.5,851.5,956.23,726.86
2016,4,4,11,0,918.0,124.0,3.0,18.0,875.0,981.79,741.85
2016,4,4,11,15,921.5,124.5,3.0,18.0,890.0,1000.63,753.73
2016,4,4,11,30,925.0,125.0,3.0,18.0,905.0,1016.02,763.43
2016,4,4,11,45,926.0,126.0,3.0,18.0,912.0,1026.01,769.65
2016,4,4,12,0,927.0,127.0,3.0,18.0,919.0,1032.38,773.63
2016,4,4,12,15,926.5,127.0,3.0,18.0,917.5,1032.58,773.68
2016,4,4,12,30,926.0,127.0,3.0,18.0,916.0,1029.13,771.49
2016,4,4,12,45,928.5,123.5,3.0,18.5,908.0,1021.22,765.04
2016,4,4,13,0,931.0,120.0,3.0,19.0,900.0,1009.63,756.33
2016,4,4,13,15,926.5,119.5,3.0,19.0,882.0,991.03,744.51
2016,4,4,13,30,922.0,119.0,3.0,19.0,864.0,969.06,730.55
2016,4,4,13,45,914.0,118.0,3.0,19.0,838.5,940.2,711.96
2016,4,4,14,0,906.0,117.0,3.0,19.0,813.0,908.4,691.38
2016,4,4,14,15,896.5,115.0,3.05,18.5,779.5,871.56,668.82
2016,4,4,14,30,887.0,113.0,3.1,18.0,746.0,832.25,644.25
2016,4,4,14,45,871.0,112.0,3.2,18.0,706.0,789.97,616.27
2016,4,4,15,0,855.0,111.0,3.3,18.0,666.0,742.64,584.22
2016,4,4,15,15,837.0,108.0,3.4,17.5,620.5,690.6,548.62
2016,4,4,15,30,819.0,105.0,3.5,17.0,575.0,637.79,510.03
2016,4,4,15,45,790.5,102.5,3.6,17.0,524.5,578.84,464.5
2016,4,4,16,0,762.0,100.0,3.7,17.0,474.0,521.21,418.65
2016,4,4,16,15,729.0,95.0,3.5,16.5,421.5,459.46,368.46
2016,4,4,16,30,696.0,90.0,3.3,16.0,369.0,399.79,318.46
2016,4,4,16,45,644.0,85.0,3.15,15.5,314.5,335.31,263.52
2016,4,4,17,0,592.0,80.0,3.0,15.0,260.0,275.71,211.47
2016,4,4,17,15,522.5,71.0,2.55,14.0,207.5,212.7,156.84
2016,4,4,17,30,453.0,62.0,2.1,13.0,155.0,157.36,109.06
2016,4,4,17,45,341.5,50.0,1.7,12.5,108.0,100.12,63.2
2016,4,4,18,0,230.0,38.0,1.3,12.0,61.0,56.99,31.31
2016,4,4,18,15,115.0,19.0,1.2,11.5,30.5,19.53,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,61.5,7.0,1.2,9.5,9.0,0.0,0.0
2016,4,5,6,0,123.0,14.0,1.2,10.0,18.0,14.87,0.0
2016,4,5,6,15,273.0,26.5,1.3,10.5,57.5,44.17,19.28
2016,4,5,6,30,423.0,39.0,1.4,11.0,97.0,93.16,53.89
2016,4,5,6,45,502.5,49.0,1.55,12.0,147.0,144.35,95.44
2016,4,5,7,0,582.0,59.0,1.7,13.0,197.0,204.77,147.13
2016,4,5,7,15,638.5,65.0,1.75,13.5,251.5,263.04,198.89
2016,4,5,7,30,695.0,71.0,1.8,14.0,306.0,327.12,254.95
2016,4,5,7,45,734.0,76.0,1.9,14.5,360.5,388.36,307.86
2016,4,5,8,0,773.0,81.0,2.0,15.0,415.0,452.6,361.57
2016,4,5,8,15,800.0,84.5,2.0,15.5,467.0,511.73,409.35
2016,4,5,8,30,827.0,88.0,2.0,16.0,519.0,571.96,456.27
2016,4,5,8,45,849.5,90.0,2.0,16.5,568.0,628.57,498.88
2016,4,5,9,0,872.0,92.0,2.0,17.0,617.0,683.01,538.59
2016,4,5,9,15,886.5,94.5,2.1,17.5,660.0,733.74,573.39
2016,4,5,9,30,901.0,97.0,2.2,18.0,703.0,783.12,606.31
2016,4,5,9,45,911.5,99.0,2.35,18.5,740.5,827.19,635.45
2016,4,5,10,0,922.0,101.0,2.5,19.0,778.0,869.08,662.84
2016,4,5,10,15,929.5,102.5,2.6,19.5,808.5,905.47,685.85
2016,4,5,10,30,937.0,104.0,2.7,20.0,839.0,939.07,706.84
2016,4,5,10,45,942.5,105.0,2.85,20.5,862.0,967.34,724.6
2016,4,5,11,0,948.0,106.0,3.0,21.0,885.0,992.37,740.21
2016,4,5,11,15,951.0,106.5,3.05,21.0,900.0,1011.14,752.31
2016,4,5,11,30,954.0,107.0,3.1,21.0,915.0,1026.35,762.19
2016,4,5,11,45,955.5,107.0,3.2,21.5,921.5,1035.93,767.46
2016,4,5,12,0,957.0,107.0,3.3,22.0,928.0,1041.79,770.42
2016,4,5,12,15,956.5,107.0,3.25,22.0,926.5,1041.95,770.02
2016,4,5,12,30,956.0,107.0,3.2,22.0,925.0,1038.33,767.34
2016,4,5,12,45,954.0,106.5,3.2,22.0,915.5,1029.0,761.48
2016,4,5,13,0,952.0,106.0,3.2,22.0,906.0,1015.97,753.36
2016,4,5,13,15,948.0,105.0,3.15,22.0,888.0,996.94,740.97
2016,4,5,13,30,944.0,104.0,3.1,22.0,870.0,974.45,726.42
2016,4,5,13,45,938.0,102.5,3.05,22.5,844.5,946.29,706.78
2016,4,5,14,0,932.0,101.0,3.0,23.0,819.0,915.03,685.16
2016,4,5,14,15,923.0,99.5,2.9,22.5,786.0,878.33,662.11
2016,4,5,14,30,914.0,98.0,2.8,22.0,753.0,839.06,637.15
2016,4,5,14,45,902.0,96.0,2.7,22.0,714.0,794.61,607.17
2016,4,5,15,0,890.0,94.0,2.6,22.0,675.0,748.26,575.64
2016,4,5,15,15,874.0,91.5,2.45,22.0,630.0,697.02,540.03
2016,4,5,15,30,858.0,89.0,2.3,22.0,585.0,646.64,502.74
2016,4,5,15,45,836.0,86.0,2.2,22.0,535.5,589.23,459.33
2016,4,5,16,0,814.0,83.0,2.1,22.0,486.0,531.98,414.91
2016,4,5,16,15,784.5,79.0,1.85,21.0,433.0,470.49,366.93
2016,4,5,16,30,755.0,75.0,1.6,20.0,380.0,410.6,318.53
2016,4,5,16,45,712.5,70.5,1.4,19.5,326.0,347.17,265.53
2016,4,5,17,0,670.0,66.0,1.2,19.0,272.0,287.27,214.05
2016,4,5,17,15,607.5,59.0,1.15,18.0,218.5,223.69,159.96
2016,4,5,17,30,545.0,52.0,1.1,17.0,165.0,166.86,111.37
2016,4,5,17,45,442.0,42.5,1.1,16.5,116.5,108.6,64.85
2016,4,5,18,0,339.0,33.0,1.1,16.0,68.0,62.5,31.19
2016,4,5,18,15,169.5,16.5,1.1,15.5,34.0,19.01,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,55.0,7.5,1.1,13.5,9.5,7.37,0.0
2016,4,6,6,0,110.0,15.0,1.1,14.0,19.0,13.56,0.0
2016,4,6,6,15,252.5,28.5,1.15,15.0,58.5,45.59,21.01
2016,4,6,6,30,395.0,42.0,1.2,16.0,98.0,93.89,54.72
2016,4,6,6,45,482.0,51.5,1.25,17.0,148.5,144.62,94.86
2016,4,6,7,0,569.0,61.0,1.3,18.0,199.0,205.44,145.44
2016,4,6,7,15,625.0,67.5,1.35,18.5,253.0,263.47,195.75
2016,4,6,7,30,681.0,74.0,1.4,19.0,307.0,327.28,250.14
2016,4,6,7,45,719.0,79.5,1.5,19.5,361.0,387.9,301.16
2016,4,6,8,0,757.0,85.0,1.6,20.0,415.0,451.46,352.91
2016,4,6,8,15,784.5,89.0,1.65,20.5,467.0,510.58,399.52
2016,4,6,8,30,812.0,93.0,1.7,21.0,519.0,570.89,445.42
2016,4,6,8,45,831.0,96.5,1.8,22.0,567.0,626.19,485.51
2016,4,6,9,0,850.0,100.0,1.9,23.0,615.0,681.19,524.05
2016,4,6,9,15,864.5,103.0,1.95,23.0,658.0,731.84,558.97
2016,4,6,9,30,879.0,106.0,2.0,23.0,701.0,778.25,589.82
2016,4,6,9,45,887.5,109.0,2.05,23.5,737.5,820.93,616.63
2016,4,6,10,0,896.0,112.0,2.1,24.0,774.0,861.36,641.6
2016,4,6,10,15,903.5,114.0,2.05,24.5,804.0,897.43,662.45
2016,4,6,10,30,911.0,116.0,2.0,25.0,834.0,930.78,681.23
2016,4,6,10,45,912.5,119.0,1.95,25.5,855.5,956.86,695.08
2016,4,6,11,0,914.0,122.0,1.9,26.0,877.0,979.62,706.75
2016,4,6,11,15,917.0,123.0,1.8,26.0,891.0,998.3,716.55
2016,4,6,11,30,920.0,124.0,1.7,26.0,905.0,1013.55,724.16
2016,4,6,11,45,766.0,208.0,1.65,26.5,862.0,971.28,695.03
2016,4,6,12,0,612.0,292.0,1.6,27.0,819.0,912.48,653.75
2016,4,6,12,15,595.0,299.5,1.55,27.0,811.0,903.19,647.37
2016,4,6,12,30,578.0,307.0,1.5,27.0,803.0,892.5,639.58
2016,4,6,12,45,578.0,300.5,1.45,27.5,792.0,881.16,630.91
2016,4,6,13,0,578.0,294.0,1.4,28.0,781.0,867.4,620.79
2016,4,6,13,15,548.0,296.0,1.3,28.0,750.5,832.22,596.85
2016,4,6,13,30,518.0,298.0,1.2,28.0,720.0,795.81,572.25
2016,4,6,13,45,516.5,288.0,1.15,28.0,698.0,771.49,556.82
2016,4,6,14,0,515.0,278.0,1.1,28.0,676.0,745.29,539.96
2016,4,6,14,15,509.0,266.5,1.05,28.0,646.5,712.01,518.27
2016,4,6,14,30,503.0,255.0,1.0,28.0,617.0,677.35,495.51
2016,4,6,14,45,489.0,245.5,0.95,28.5,582.5,637.38,467.79
2016,4,6,15,0,475.0,236.0,0.9,29.0,548.0,596.95,439.52
2016,4,6,15,15,486.5,215.0,0.85,29.0,515.5,561.93,416.05
2016,4,6,15,30,498.0,194.0,0.8,29.0,483.0,524.63,390.39
2016,4,6,15,45,470.0,187.0,0.8,29.0,441.5,475.99,355.79
2016,4,6,16,0,442.0,180.0,0.8,29.0,400.0,428.94,321.59
2016,4,6,16,15,431.0,157.0,0.75,28.0,352.5,375.99,283.39
2016,4,6,16,30,420.0,134.0,0.7,27.0,305.0,323.48,244.08
2016,4,6,16,45,378.5,123.0,0.7,26.5,260.5,272.03,203.98
2016,4,6,17,0,337.0,112.0,0.7,26.0,216.0,224.71,166.2
2016,4,6,17,15,297.5,94.0,0.75,25.0,173.0,175.38,126.6
2016,4,6,17,30,258.0,76.0,0.8,24.0,130.0,129.43,89.33
2016,4,6,17,45,197.0,57.0,0.85,23.5,91.5,85.46,54.88
2016,4,6,18,0,136.0,38.0,0.9,23.0,53.0,48.85,27.35
2016,4,6,18,15,68.0,19.0,0.85,22.5,26.5,19.2,0.24
2016,4,6,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,13.5,8.5,8.36,0.0
2016,4,7,6,0,0.0,17.0,2.5,14.0,17.0,16.27,0.0
2016,4,7,6,15,102.0,35.0,2.7,14.5,50.0,41.05,22.97
2016,4,7,6,30,204.0,53.0,2.9,15.0,83.0,79.7,51.63
2016,4,7,6,45,261.5,71.0,3.1,15.5,125.5,121.96,86.02
2016,4,7,7,0,319.0,89.0,3.3,16.0,168.0,171.01,127.36
2016,4,7,7,15,381.0,97.0,3.4,16.0,213.0,218.09,167.94
2016,4,7,7,30,443.0,105.0,3.5,16.0,258.0,271.84,214.3
2016,4,7,7,45,421.5,129.0,3.6,16.5,294.0,312.87,250.12
2016,4,7,8,0,400.0,153.0,3.7,17.0,330.0,350.98,282.12
2016,4,7,8,15,377.0,179.5,3.65,17.0,362.0,384.24,309.43
2016,4,7,8,30,354.0,206.0,3.6,17.0,394.0,417.86,335.95
2016,4,7,8,45,426.0,206.5,3.6,17.0,452.5,486.01,389.96
2016,4,7,9,0,498.0,207.0,3.6,17.0,511.0,555.79,444.27
2016,4,7,9,15,497.5,223.0,3.55,17.0,544.5,594.51,472.79
2016,4,7,9,30,497.0,239.0,3.5,17.0,578.0,631.8,499.82
2016,4,7,9,45,661.0,187.5,3.45,17.5,663.0,730.83,574.93
2016,4,7,10,0,825.0,136.0,3.4,18.0,748.0,833.72,646.9
2016,4,7,10,15,736.0,187.0,3.35,18.0,749.0,839.17,648.66
2016,4,7,10,30,647.0,238.0,3.3,18.0,750.0,833.96,642.62
2016,4,7,10,45,566.5,278.5,3.3,18.0,736.0,816.88,627.74
2016,4,7,11,0,486.0,319.0,3.3,18.0,722.0,796.35,610.36
2016,4,7,11,15,536.5,309.0,3.25,18.0,761.5,842.22,643.44
2016,4,7,11,30,587.0,299.0,3.2,18.0,801.0,887.21,675.03
2016,4,7,11,45,597.5,291.5,3.15,18.5,805.5,894.76,678.52
2016,4,7,12,0,608.0,284.0,3.1,19.0,810.0,901.39,681.67
2016,4,7,12,15,490.0,337.5,3.05,18.5,761.0,841.72,637.64
2016,4,7,12,30,372.0,391.0,3.0,18.0,712.0,774.62,588.36
2016,4,7,12,45,388.0,378.0,3.0,18.0,709.5,773.22,588.73
2016,4,7,13,0,404.0,365.0,3.0,18.0,707.0,769.9,587.31
2016,4,7,13,15,316.5,382.5,3.0,18.0,647.0,700.1,535.56
2016,4,7,13,30,229.0,400.0,3.0,18.0,587.0,624.41,479.3
2016,4,7,13,45,176.5,388.0,3.0,18.0,529.5,559.32,431.31
2016,4,7,14,0,124.0,376.0,3.0,18.0,472.0,496.15,383.89
2016,4,7,14,15,233.0,346.0,3.0,18.0,517.5,551.58,429.41
2016,4,7,14,30,342.0,316.0,3.0,18.0,563.0,605.68,472.42
2016,4,7,14,45,254.0,311.5,3.0,18.0,489.5,520.22,407.24
2016,4,7,15,0,166.0,307.0,3.0,18.0,416.0,435.28,342.06
2016,4,7,15,15,184.0,284.0,2.95,17.5,397.5,416.22,329.47
2016,4,7,15,30,202.0,261.0,2.9,17.0,379.0,395.19,314.71
2016,4,7,15,45,123.5,231.0,2.85,17.0,301.5,307.71,245.54
2016,4,7,16,0,45.0,201.0,2.8,17.0,224.0,224.38,178.8
2016,4,7,16,15,33.5,176.0,2.65,16.5,192.0,190.94,152.53
2016,4,7,16,30,22.0,151.0,2.5,16.0,160.0,156.88,125.26
2016,4,7,16,45,15.5,131.0,2.4,16.0,137.0,133.43,106.18
2016,4,7,17,0,9.0,111.0,2.3,16.0,114.0,110.74,87.5
2016,4,7,17,15,4.5,89.5,2.15,15.5,91.0,87.93,68.59
2016,4,7,17,30,0.0,68.0,2.0,15.0,68.0,65.73,49.91
2016,4,7,17,45,0.0,48.0,1.85,15.0,48.0,46.31,33.08
2016,4,7,18,0,0.0,28.0,1.7,15.0,28.0,27.04,16.22
2016,4,7,18,15,0.0,14.0,1.6,14.5,14.0,13.51,0.25
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.95,12.5,4.5,4.42,0.0
2016,4,8,6,0,0.0,9.0,1.0,13.0,9.0,8.68,0.0
2016,4,8,6,15,0.0,25.5,1.2,13.5,25.5,24.62,14.02
2016,4,8,6,30,0.0,42.0,1.4,14.0,42.0,40.52,28.29
2016,4,8,6,45,0.0,62.5,1.6,14.5,62.5,60.37,45.46
2016,4,8,7,0,0.0,83.0,1.8,15.0,83.0,80.35,62.5
2016,4,8,7,15,5.0,103.5,1.8,15.0,105.0,101.99,80.64
2016,4,8,7,30,10.0,124.0,1.8,15.0,127.0,124.27,99.07
2016,4,8,7,45,38.5,153.5,1.8,15.5,170.0,167.99,134.57
2016,4,8,8,0,67.0,183.0,1.8,16.0,213.0,213.63,171.16
2016,4,8,8,15,33.5,131.0,1.8,16.0,146.0,147.01,116.76
2016,4,8,8,30,0.0,79.0,1.8,16.0,79.0,76.41,58.18
2016,4,8,8,45,6.0,144.5,1.85,16.5,148.5,144.38,113.66
2016,4,8,9,0,12.0,210.0,1.9,17.0,218.0,213.74,168.54
2016,4,8,9,15,6.0,152.0,1.9,17.0,156.0,152.28,118.91
2016,4,8,9,30,0.0,94.0,1.9,17.0,94.0,91.01,69.16
2016,4,8,9,45,6.0,168.0,1.9,17.0,173.0,168.57,131.67
2016,4,8,10,0,12.0,242.0,1.9,17.0,252.0,247.48,193.43
2016,4,8,10,15,13.5,254.5,1.95,17.0,265.5,261.67,203.95
2016,4,8,10,30,15.0,267.0,2.0,17.0,279.0,275.93,214.72
2016,4,8,10,45,28.5,312.5,2.05,17.0,336.0,341.64,265.15
2016,4,8,11,0,42.0,358.0,2.1,17.0,393.0,402.36,310.77
2016,4,8,11,15,34.5,347.0,2.15,17.0,376.0,384.57,296.76
2016,4,8,11,30,27.0,336.0,2.2,17.0,359.0,366.42,282.87
2016,4,8,11,45,21.5,312.0,2.25,17.0,330.5,328.88,254.42
2016,4,8,12,0,16.0,288.0,2.3,17.0,302.0,299.39,231.93
2016,4,8,12,15,18.5,303.5,2.3,17.0,320.0,317.48,245.91
2016,4,8,12,30,21.0,319.0,2.3,17.0,338.0,335.52,259.66
2016,4,8,12,45,16.5,286.0,2.3,17.0,300.5,297.67,230.72
2016,4,8,13,0,12.0,253.0,2.3,17.0,263.0,260.01,201.86
2016,4,8,13,15,6.0,186.0,2.35,17.0,191.0,187.36,145.29
2016,4,8,13,30,0.0,119.0,2.4,17.0,119.0,115.61,88.31
2016,4,8,13,45,0.0,115.0,2.45,17.0,115.0,111.66,85.35
2016,4,8,14,0,0.0,111.0,2.5,17.0,111.0,107.71,82.3
2016,4,8,14,15,0.0,90.5,2.5,17.0,90.5,87.65,66.21
2016,4,8,14,30,0.0,70.0,2.5,17.0,70.0,67.76,50.14
2016,4,8,14,45,0.0,66.0,2.5,17.0,66.0,63.87,47.09
2016,4,8,15,0,0.0,62.0,2.5,17.0,62.0,59.98,44.01
2016,4,8,15,15,0.0,87.0,2.5,16.5,87.0,84.19,64.17
2016,4,8,15,30,0.0,112.0,2.5,16.0,112.0,108.61,84.53
2016,4,8,15,45,0.0,104.0,2.5,16.0,104.0,100.78,78.32
2016,4,8,16,0,0.0,96.0,2.5,16.0,96.0,92.96,72.13
2016,4,8,16,15,0.0,82.0,2.45,15.5,82.0,79.31,61.15
2016,4,8,16,30,0.0,68.0,2.4,15.0,68.0,65.73,50.09
2016,4,8,16,45,0.0,58.0,2.35,15.0,58.0,56.04,42.05
2016,4,8,17,0,0.0,48.0,2.3,15.0,48.0,46.36,33.91
2016,4,8,17,15,0.0,38.0,2.15,14.5,38.0,36.69,25.72
2016,4,8,17,30,0.0,28.0,2.0,14.0,28.0,27.02,17.41
2016,4,8,17,45,0.0,19.5,1.9,14.0,19.5,18.81,10.21
2016,4,8,18,0,0.0,11.0,1.8,14.0,11.0,10.6,3.0
2016,4,8,18,15,0.0,5.5,1.75,14.0,5.5,5.3,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,1.55,13.0,1.5,1.47,0.0
2016,4,9,6,0,0.0,3.0,1.6,13.0,3.0,2.89,0.0
2016,4,9,6,15,0.0,8.5,1.75,13.0,8.5,8.19,0.97
2016,4,9,6,30,0.0,14.0,1.9,13.0,14.0,13.5,5.74
2016,4,9,6,45,0.0,21.0,2.05,13.5,21.0,20.26,11.66
2016,4,9,7,0,0.0,28.0,2.2,14.0,28.0,27.02,17.52
2016,4,9,7,15,0.0,35.5,2.2,14.0,35.5,34.27,23.76
2016,4,9,7,30,0.0,43.0,2.2,14.0,43.0,41.53,29.91
2016,4,9,7,45,0.0,57.0,2.25,14.5,57.0,55.08,41.24
2016,4,9,8,0,0.0,71.0,2.3,15.0,71.0,68.64,52.41
2016,4,9,8,15,4.0,125.5,2.25,15.0,128.0,124.05,98.27
2016,4,9,8,30,8.0,180.0,2.2,15.0,185.0,180.46,143.96
2016,4,9,8,45,7.0,186.5,2.2,15.5,191.0,186.62,148.07
2016,4,9,9,0,6.0,193.0,2.2,16.0,197.0,192.69,152.2
2016,4,9,9,15,25.0,241.0,2.15,16.0,258.5,254.58,201.37
2016,4,9,9,30,44.0,289.0,2.1,16.0,320.0,323.93,255.14
2016,4,9,9,45,32.5,282.5,2.1,16.0,306.0,309.8,243.14
2016,4,9,10,0,21.0,276.0,2.1,16.0,292.0,289.1,226.42
2016,4,9,10,15,47.5,323.5,2.1,16.0,361.5,367.6,287.2
2016,4,9,10,30,74.0,371.0,2.1,16.0,431.0,442.19,343.33
2016,4,9,10,45,52.0,352.5,2.1,16.5,395.5,404.65,313.2
2016,4,9,11,0,30.0,334.0,2.1,17.0,360.0,366.02,282.74
2016,4,9,11,15,31.5,344.0,2.05,17.0,371.5,378.48,292.02
2016,4,9,11,30,33.0,354.0,2.0,17.0,383.0,390.86,300.99
2016,4,9,11,45,38.0,366.5,1.95,17.0,400.0,409.14,314.49
2016,4,9,12,0,43.0,379.0,1.9,17.0,417.0,427.32,327.83
2016,4,9,12,15,25.0,288.0,1.85,17.0,310.5,315.0,243.2
2016,4,9,12,30,7.0,197.0,1.8,17.0,204.0,199.51,154.17
2016,4,9,12,45,5.5,183.0,1.8,17.0,188.5,184.1,142.44
2016,4,9,13,0,4.0,169.0,1.8,17.0,173.0,168.73,130.39
2016,4,9,13,15,7.0,204.0,1.8,16.5,210.5,206.16,160.34
2016,4,9,13,30,10.0,239.0,1.8,16.0,248.0,243.67,190.06
2016,4,9,13,45,6.5,207.5,1.8,16.0,213.5,208.85,162.82
2016,4,9,14,0,3.0,176.0,1.8,16.0,179.0,174.34,135.76
2016,4,9,14,15,4.5,189.5,1.8,16.0,193.5,188.87,147.65
2016,4,9,14,30,6.0,203.0,1.8,16.0,208.0,203.34,159.36
2016,4,9,14,45,3.0,164.5,1.85,16.0,167.0,162.61,127.17
2016,4,9,15,0,0.0,126.0,1.9,16.0,126.0,122.34,95.02
2016,4,9,15,15,0.0,124.5,1.9,16.0,124.5,120.86,94.15
2016,4,9,15,30,0.0,123.0,1.9,16.0,123.0,119.4,93.22
2016,4,9,15,45,0.0,132.0,1.9,16.0,132.0,128.26,100.76
2016,4,9,16,0,0.0,141.0,1.9,16.0,141.0,137.17,108.35
2016,4,9,16,15,0.0,119.0,1.7,15.5,119.0,115.53,91.07
2016,4,9,16,30,0.0,97.0,1.5,15.0,97.0,93.99,73.66
2016,4,9,16,45,0.0,83.0,1.35,15.0,83.0,80.33,62.45
2016,4,9,17,0,0.0,69.0,1.2,15.0,69.0,66.72,51.11
2016,4,9,17,15,0.0,55.5,1.05,14.5,55.5,53.63,40.12
2016,4,9,17,30,0.0,42.0,0.9,14.0,42.0,40.56,28.94
2016,4,9,17,45,0.0,30.0,0.8,14.0,30.0,28.96,18.8
2016,4,9,18,0,0.0,18.0,0.7,14.0,18.0,17.36,8.59
2016,4,9,18,15,0.0,9.0,0.65,13.5,9.0,8.68,0.0
2016,4,9,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,4.0,1.5,12.5,4.0,3.93,0.0
2016,4,10,6,0,0.0,8.0,1.6,13.0,8.0,7.71,0.0
2016,4,10,6,15,0.0,19.0,1.65,13.0,19.0,18.33,9.29
2016,4,10,6,30,0.0,30.0,1.7,13.0,30.0,28.96,18.82
2016,4,10,6,45,0.0,43.5,1.8,13.0,43.5,42.02,30.26
2016,4,10,7,0,0.0,57.0,1.9,13.0,57.0,55.09,41.61
2016,4,10,7,15,0.0,71.5,1.9,13.0,71.5,69.15,53.63
2016,4,10,7,30,0.0,86.0,1.9,13.0,86.0,83.26,65.5
2016,4,10,7,45,0.0,63.0,1.95,13.5,63.0,60.89,46.29
2016,4,10,8,0,0.0,40.0,2.0,14.0,40.0,38.64,27.25
2016,4,10,8,15,0.0,44.5,2.0,14.0,44.5,43.0,30.85
2016,4,10,8,30,0.0,49.0,2.0,14.0,49.0,47.36,34.4
2016,4,10,8,45,0.0,50.5,2.05,14.0,50.5,48.82,35.51
2016,4,10,9,0,0.0,52.0,2.1,14.0,52.0,50.28,36.61
2016,4,10,9,15,0.0,58.5,2.15,14.0,58.5,56.59,41.76
2016,4,10,9,30,0.0,65.0,2.2,14.0,65.0,62.9,46.88
2016,4,10,9,45,0.0,89.0,2.25,14.0,89.0,86.18,65.96
2016,4,10,10,0,0.0,113.0,2.3,14.0,113.0,109.64,85.0
2016,4,10,10,15,0.0,100.0,2.35,14.0,100.0,96.94,74.47
2016,4,10,10,30,0.0,87.0,2.4,14.0,87.0,84.29,64.04
2016,4,10,10,45,0.0,88.0,2.45,14.5,88.0,85.27,64.65
2016,4,10,11,0,0.0,89.0,2.5,15.0,89.0,86.27,65.27
2016,4,10,11,15,0.0,99.5,2.55,15.0,99.5,96.56,73.57
2016,4,10,11,30,0.0,110.0,2.6,15.0,110.0,106.85,81.86
2016,4,10,11,45,0.0,98.0,2.7,15.0,98.0,95.12,72.32
2016,4,10,12,0,0.0,86.0,2.8,15.0,86.0,83.4,62.8
2016,4,10,12,15,0.0,90.5,2.85,15.0,90.5,87.8,66.39
2016,4,10,12,30,0.0,95.0,2.9,15.0,95.0,92.19,69.96
2016,4,10,12,45,0.0,113.5,2.95,15.0,113.5,110.29,84.65
2016,4,10,13,0,0.0,132.0,3.0,15.0,132.0,128.43,99.32
2016,4,10,13,15,0.0,108.5,3.05,15.0,108.5,105.35,80.72
2016,4,10,13,30,0.0,85.0,3.1,15.0,85.0,82.36,62.14
2016,4,10,13,45,0.0,88.5,3.15,15.0,88.5,85.74,64.99
2016,4,10,14,0,0.0,92.0,3.2,15.0,92.0,89.13,67.85
2016,4,10,14,15,0.0,85.0,3.15,14.5,85.0,82.32,62.51
2016,4,10,14,30,0.0,78.0,3.1,14.0,78.0,75.51,57.15
2016,4,10,14,45,2.5,134.5,3.1,14.0,136.5,132.63,104.28
2016,4,10,15,0,5.0,191.0,3.1,14.0,195.0,190.2,151.24
2016,4,10,15,15,2.5,123.5,3.0,14.0,125.5,121.6,95.56
2016,4,10,15,30,0.0,56.0,2.9,14.0,56.0,54.15,39.89
2016,4,10,15,45,0.0,94.0,2.85,14.0,94.0,90.99,70.85
2016,4,10,16,0,0.0,132.0,2.8,14.0,132.0,128.27,102.01
2016,4,10,16,15,0.0,115.0,2.65,13.5,115.0,111.59,88.59
2016,4,10,16,30,0.0,98.0,2.5,13.0,98.0,94.95,75.1
2016,4,10,16,45,0.0,84.0,2.45,13.0,84.0,81.3,63.8
2016,4,10,17,0,0.0,70.0,2.4,13.0,70.0,67.69,52.36
2016,4,10,17,15,0.0,56.5,2.15,12.5,56.5,54.6,41.28
2016,4,10,17,30,0.0,43.0,1.9,12.0,43.0,41.53,30.01
2016,4,10,17,45,0.0,30.5,1.7,12.0,30.5,29.44,19.38
2016,4,10,18,0,0.0,18.0,1.5,12.0,18.0,17.36,8.72
2016,4,10,18,15,0.0,9.0,1.4,12.0,9.0,8.67,0.0
2016,4,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.0,12.0,0.85,10.5,14.0,11.8,0.0
2016,4,11,6,0,74.0,24.0,0.9,11.0,28.0,23.58,5.99
2016,4,11,6,15,170.0,43.0,1.05,11.5,66.5,55.94,33.68
2016,4,11,6,30,266.0,62.0,1.2,12.0,105.0,100.07,67.0
2016,4,11,6,45,136.5,77.5,1.35,12.5,100.0,104.09,77.43
2016,4,11,7,0,7.0,93.0,1.5,13.0,95.0,91.85,72.49
2016,4,11,7,15,15.0,113.5,1.55,13.0,119.0,114.94,91.91
2016,4,11,7,30,23.0,134.0,1.6,13.0,143.0,139.0,111.89
2016,4,11,7,45,41.5,160.5,1.65,13.5,179.0,176.36,142.32
2016,4,11,8,0,60.0,187.0,1.7,14.0,215.0,214.46,172.91
2016,4,11,8,15,157.5,210.0,1.7,14.0,293.5,296.96,239.72
2016,4,11,8,30,255.0,233.0,1.7,14.0,372.0,390.22,313.67
2016,4,11,8,45,212.5,260.0,1.75,14.5,383.0,399.66,319.09
2016,4,11,9,0,170.0,287.0,1.8,15.0,394.0,408.55,324.04
2016,4,11,9,15,102.0,283.5,1.8,15.0,348.5,358.36,283.59
2016,4,11,9,30,34.0,280.0,1.8,15.0,303.0,306.87,241.6
2016,4,11,9,45,39.5,301.0,1.85,15.5,330.0,334.36,262.3
2016,4,11,10,0,45.0,322.0,1.9,16.0,357.0,362.19,282.69
2016,4,11,10,15,47.0,337.5,1.9,16.0,375.0,381.56,296.82
2016,4,11,10,30,49.0,353.0,1.9,16.0,393.0,400.93,310.93
2016,4,11,10,45,50.5,361.5,1.9,16.5,403.5,412.49,318.59
2016,4,11,11,0,52.0,370.0,1.9,17.0,414.0,423.93,326.17
2016,4,11,11,15,52.0,376.0,1.9,17.0,420.5,431.18,331.23
2016,4,11,11,30,52.0,382.0,1.9,17.0,427.0,438.21,336.18
2016,4,11,11,45,52.5,384.5,1.95,17.0,430.5,441.83,338.84
2016,4,11,12,0,53.0,387.0,2.0,17.0,434.0,445.2,341.39
2016,4,11,12,15,53.0,386.5,2.0,17.0,433.0,444.69,340.99
2016,4,11,12,30,53.0,386.0,2.0,17.0,432.0,443.93,340.48
2016,4,11,12,45,179.5,391.5,2.05,17.0,546.5,579.33,444.27
2016,4,11,13,0,306.0,397.0,2.1,17.0,661.0,711.15,541.07
2016,4,11,13,15,305.0,389.5,2.1,17.0,647.5,697.06,530.41
2016,4,11,13,30,304.0,382.0,2.1,17.0,634.0,681.77,520.15
2016,4,11,13,45,302.5,371.0,2.1,17.0,615.5,661.21,506.21
2016,4,11,14,0,301.0,360.0,2.1,17.0,597.0,639.58,491.47
2016,4,11,14,15,297.0,347.0,2.1,17.0,573.0,612.79,472.89
2016,4,11,14,30,293.0,334.0,2.1,17.0,549.0,585.23,453.63
2016,4,11,14,45,292.0,315.5,2.15,17.0,520.5,553.64,431.58
2016,4,11,15,0,291.0,297.0,2.2,17.0,492.0,521.28,408.63
2016,4,11,15,15,148.0,241.5,2.15,16.5,340.5,347.6,275.66
2016,4,11,15,30,5.0,186.0,2.1,16.0,189.0,184.8,145.67
2016,4,11,15,45,2.5,171.5,2.1,16.0,173.0,168.72,133.5
2016,4,11,16,0,0.0,157.0,2.1,16.0,157.0,152.9,121.08
2016,4,11,16,15,0.0,140.0,2.05,16.0,140.0,136.15,107.81
2016,4,11,16,30,0.0,123.0,2.0,16.0,123.0,119.44,94.42
2016,4,11,16,45,275.5,105.0,1.95,16.0,194.0,215.44,171.01
2016,4,11,17,0,551.0,87.0,1.9,16.0,265.0,273.1,209.65
2016,4,11,17,15,490.0,77.5,1.7,15.5,214.5,213.83,158.2
2016,4,11,17,30,429.0,68.0,1.5,15.0,164.0,160.28,112.19
2016,4,11,17,45,346.5,55.0,1.35,14.5,119.0,108.07,69.61
2016,4,11,18,0,264.0,42.0,1.2,14.0,74.0,65.56,37.43
2016,4,11,18,15,146.5,25.5,1.15,13.5,41.5,27.89,9.69
2016,4,11,18,30,29.0,9.0,1.1,13.0,9.0,8.85,0.0
2016,4,11,18,45,14.5,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,46.0,12.5,1.75,10.5,15.5,12.29,0.0
2016,4,12,6,0,92.0,25.0,2.0,11.0,31.0,25.44,8.46
2016,4,12,6,15,187.5,43.0,2.15,11.0,70.0,58.08,34.91
2016,4,12,6,30,283.0,61.0,2.3,11.0,109.0,102.49,68.74
2016,4,12,6,45,358.5,74.0,2.45,11.5,156.5,149.19,107.3
2016,4,12,7,0,434.0,87.0,2.6,12.0,204.0,204.61,154.7
2016,4,12,7,15,217.0,65.0,2.55,12.0,123.5,137.95,107.71
2016,4,12,7,30,0.0,43.0,2.5,12.0,43.0,41.53,30.09
2016,4,12,7,45,0.0,40.0,2.5,12.5,40.0,38.63,27.51
2016,4,12,8,0,0.0,37.0,2.5,13.0,37.0,35.74,24.89
2016,4,12,8,15,0.0,86.0,2.5,13.0,86.0,83.19,64.84
2016,4,12,8,30,0.0,135.0,2.5,13.0,135.0,131.17,104.44
2016,4,12,8,45,0.0,150.0,2.5,13.5,150.0,145.93,115.95
2016,4,12,9,0,0.0,165.0,2.5,14.0,165.0,160.73,127.41
2016,4,12,9,15,9.0,208.0,2.55,14.0,215.0,209.94,166.99
2016,4,12,9,30,18.0,251.0,2.6,14.0,265.0,260.15,206.71
2016,4,12,9,45,15.0,249.0,2.65,14.5,261.0,256.38,202.74
2016,4,12,10,0,12.0,247.0,2.7,15.0,257.0,252.36,198.8
2016,4,12,10,15,7.0,207.0,2.75,15.0,213.5,208.51,163.79
2016,4,12,10,30,2.0,167.0,2.8,15.0,170.0,164.61,128.56
2016,4,12,10,45,3.5,176.0,2.9,15.0,179.5,174.96,136.85
2016,4,12,11,0,5.0,185.0,3.0,15.0,189.0,185.38,145.09
2016,4,12,11,15,2.5,163.5,3.05,15.0,165.5,161.84,126.1
2016,4,12,11,30,0.0,142.0,3.1,15.0,142.0,138.28,107.09
2016,4,12,11,45,5.0,186.5,3.2,15.0,191.0,187.12,146.35
2016,4,12,12,0,10.0,231.0,3.3,15.0,240.0,236.29,185.32
2016,4,12,12,15,8.5,214.5,3.3,15.0,222.0,218.38,171.05
2016,4,12,12,30,7.0,198.0,3.3,15.0,204.0,200.48,156.9
2016,4,12,12,45,8.0,213.5,3.35,15.0,221.0,216.78,169.94
2016,4,12,13,0,9.0,229.0,3.4,15.0,238.0,233.05,182.87
2016,4,12,13,15,10.5,242.5,3.4,15.0,252.5,247.77,194.59
2016,4,12,13,30,12.0,256.0,3.4,15.0,267.0,262.42,206.28
2016,4,12,13,45,11.5,249.5,3.45,15.0,259.5,255.16,200.77
2016,4,12,14,0,11.0,243.0,3.5,15.0,252.0,247.9,195.32
2016,4,12,14,15,98.0,297.5,3.55,15.0,370.0,387.68,307.95
2016,4,12,14,30,185.0,352.0,3.6,15.0,488.0,510.72,404.05
2016,4,12,14,45,103.0,300.5,3.65,15.0,375.5,381.27,303.01
2016,4,12,15,0,21.0,249.0,3.7,15.0,263.0,259.7,206.19
2016,4,12,15,15,144.0,254.0,3.7,14.5,340.5,357.63,288.22
2016,4,12,15,30,267.0,259.0,3.7,14.0,418.0,439.34,355.05
2016,4,12,15,45,170.0,237.5,3.7,14.0,336.0,341.86,276.61
2016,4,12,16,0,73.0,216.0,3.7,14.0,254.0,254.51,205.72
2016,4,12,16,15,72.0,194.0,3.6,13.5,228.5,227.81,184.79
2016,4,12,16,30,71.0,172.0,3.5,13.0,203.0,201.18,163.36
2016,4,12,16,45,59.0,151.0,3.45,13.0,174.0,171.37,138.66
2016,4,12,17,0,47.0,130.0,3.4,13.0,145.0,142.92,114.86
2016,4,12,17,15,36.0,107.0,3.15,12.5,117.5,114.2,90.77
2016,4,12,17,30,25.0,84.0,2.9,12.0,90.0,86.89,67.62
2016,4,12,17,45,12.5,62.0,2.65,12.0,65.0,61.58,46.02
2016,4,12,18,0,0.0,40.0,2.4,12.0,40.0,38.41,26.2
2016,4,12,18,15,0.0,22.0,2.35,11.5,22.0,21.2,8.82
2016,4,12,18,30,0.0,4.0,2.3,11.0,4.0,3.93,0.0
2016,4,12,18,45,0.0,2.0,2.3,11.0,2.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
