Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,14.0,1.75,10.5,17.0,13.76,0.0
2016,4,13,6,0,87.0,28.0,1.9,11.0,34.0,28.34,11.68
2016,4,13,6,15,188.0,46.5,2.1,11.5,74.5,62.03,38.16
2016,4,13,6,30,289.0,65.0,2.3,12.0,115.0,108.12,73.05
2016,4,13,6,45,388.5,74.5,2.55,12.5,166.5,157.12,112.59
2016,4,13,7,0,488.0,84.0,2.8,13.0,218.0,218.71,164.5
2016,4,13,7,15,541.5,92.5,2.8,13.0,270.5,274.35,213.74
2016,4,13,7,30,595.0,101.0,2.8,13.0,323.0,335.52,267.12
2016,4,13,7,45,640.0,105.5,2.85,13.5,376.5,394.09,317.13
2016,4,13,8,0,685.0,110.0,2.9,14.0,430.0,456.48,368.87
2016,4,13,8,15,713.0,115.5,2.9,14.5,480.5,514.06,415.25
2016,4,13,8,30,741.0,121.0,2.9,15.0,531.0,572.99,461.22
2016,4,13,8,45,760.5,125.5,2.9,15.5,577.5,626.43,501.62
2016,4,13,9,0,780.0,130.0,2.9,16.0,624.0,678.69,540.02
2016,4,13,9,15,795.5,133.0,2.85,16.0,666.0,726.94,574.91
2016,4,13,9,30,811.0,136.0,2.8,16.0,708.0,774.14,607.21
2016,4,13,9,45,837.0,131.5,2.8,16.5,747.5,820.68,637.69
2016,4,13,10,0,863.0,127.0,2.8,17.0,787.0,866.22,666.98
2016,4,13,10,15,871.0,128.5,2.8,17.0,816.0,896.85,686.83
2016,4,13,10,30,879.0,130.0,2.8,17.0,845.0,928.81,707.65
2016,4,13,10,45,882.0,132.5,2.85,17.0,866.0,954.45,724.48
2016,4,13,11,0,885.0,135.0,2.9,17.0,887.0,976.96,739.27
2016,4,13,11,15,888.0,136.0,2.9,17.0,901.0,994.69,750.5
2016,4,13,11,30,891.0,137.0,2.9,17.0,915.0,1009.11,759.61
2016,4,13,11,45,892.5,137.0,2.95,17.5,921.0,1017.64,763.92
2016,4,13,12,0,894.0,137.0,3.0,18.0,927.0,1022.7,766.09
2016,4,13,12,15,893.5,137.0,3.05,18.0,925.5,1022.31,766.22
2016,4,13,12,30,893.0,137.0,3.1,18.0,924.0,1018.43,764.19
2016,4,13,12,45,889.0,137.5,3.15,18.0,913.5,1008.19,758.05
2016,4,13,13,0,885.0,138.0,3.2,18.0,903.0,994.59,749.79
2016,4,13,13,15,881.0,137.0,3.2,18.0,885.0,976.15,737.97
2016,4,13,13,30,877.0,136.0,3.2,18.0,867.0,954.54,724.08
2016,4,13,13,45,864.0,137.5,3.25,18.0,840.5,929.13,708.0
2016,4,13,14,0,851.0,139.0,3.3,18.0,814.0,896.18,686.66
2016,4,13,14,15,841.5,137.0,3.3,17.5,782.0,860.23,664.07
2016,4,13,14,30,832.0,135.0,3.3,17.0,750.0,822.02,639.64
2016,4,13,14,45,767.0,147.0,3.3,17.0,691.0,755.0,592.92
2016,4,13,15,0,702.0,159.0,3.3,17.0,632.0,688.73,544.83
2016,4,13,15,15,527.0,201.0,3.2,16.5,543.0,577.63,459.79
2016,4,13,15,30,352.0,243.0,3.1,16.0,454.0,477.94,381.74
2016,4,13,15,45,466.5,191.0,3.05,16.0,446.5,479.98,385.49
2016,4,13,16,0,581.0,139.0,3.0,16.0,439.0,467.75,376.44
2016,4,13,16,15,611.0,124.5,2.9,15.5,411.0,436.66,350.91
2016,4,13,16,30,641.0,110.0,2.8,15.0,383.0,401.33,320.71
2016,4,13,16,45,597.0,102.5,2.7,14.5,330.0,339.98,268.85
2016,4,13,17,0,553.0,95.0,2.6,14.0,277.0,282.72,219.28
2016,4,13,17,15,492.0,85.0,2.3,13.5,225.5,222.72,167.16
2016,4,13,17,30,431.0,75.0,2.0,13.0,174.0,168.4,120.06
2016,4,13,17,45,331.5,62.0,1.7,12.5,126.0,113.16,75.23
2016,4,13,18,0,232.0,49.0,1.4,12.0,78.0,69.59,42.48
2016,4,13,18,15,127.0,29.5,1.4,11.5,44.5,31.26,13.76
2016,4,13,18,30,22.0,10.0,1.4,11.0,11.0,9.83,0.0
2016,4,13,18,45,11.0,5.0,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,73.5,15.0,1.65,10.5,20.5,14.74,0.0
2016,4,14,6,0,147.0,30.0,1.8,11.0,41.0,32.3,14.18
2016,4,14,6,15,265.0,45.0,2.0,11.0,84.5,68.72,40.71
2016,4,14,6,30,383.0,60.0,2.2,11.0,128.0,118.92,78.45
2016,4,14,6,45,458.5,71.0,2.4,11.5,179.5,170.95,122.12
2016,4,14,7,0,534.0,82.0,2.6,12.0,231.0,230.77,173.92
2016,4,14,7,15,598.5,78.0,2.7,12.0,277.5,280.28,218.51
2016,4,14,7,30,663.0,74.0,2.8,12.0,324.0,336.18,268.33
2016,4,14,7,45,683.5,93.5,2.9,12.5,384.0,402.87,325.49
2016,4,14,8,0,704.0,113.0,3.0,13.0,444.0,470.73,381.63
2016,4,14,8,15,671.0,124.5,3.05,13.0,468.0,501.98,408.17
2016,4,14,8,30,638.0,136.0,3.1,13.0,492.0,528.51,430.04
2016,4,14,8,45,712.5,135.5,3.15,13.5,564.5,607.52,491.52
2016,4,14,9,0,787.0,135.0,3.2,14.0,637.0,691.51,554.83
2016,4,14,9,15,802.0,138.0,3.25,14.0,678.5,738.51,589.44
2016,4,14,9,30,817.0,141.0,3.3,14.0,720.0,785.56,622.54
2016,4,14,9,45,839.5,138.0,3.4,14.5,758.0,831.07,653.25
2016,4,14,10,0,862.0,135.0,3.5,15.0,796.0,875.36,682.73
2016,4,14,10,15,869.0,136.5,3.55,15.0,825.0,909.32,705.65
2016,4,14,10,30,876.0,138.0,3.6,15.0,854.0,940.61,726.71
2016,4,14,10,45,734.0,215.5,3.7,15.5,826.0,914.35,706.55
2016,4,14,11,0,592.0,293.0,3.8,16.0,798.0,873.65,673.75
2016,4,14,11,15,732.0,224.0,3.85,16.0,858.5,948.04,729.02
2016,4,14,11,30,872.0,155.0,3.9,16.0,919.0,1016.57,775.67
2016,4,14,11,45,856.0,166.5,3.95,16.0,920.5,1019.98,777.5
2016,4,14,12,0,840.0,178.0,4.0,16.0,922.0,1019.71,777.49
2016,4,14,12,15,839.5,177.0,4.1,16.0,919.5,1018.23,777.13
2016,4,14,12,30,839.0,176.0,4.2,16.0,917.0,1013.38,774.58
2016,4,14,12,45,862.0,159.0,4.35,16.0,913.5,1011.3,774.47
2016,4,14,13,0,885.0,142.0,4.5,16.0,910.0,999.57,768.2
2016,4,14,13,15,881.0,141.5,4.55,16.0,892.5,981.61,756.77
2016,4,14,13,30,877.0,141.0,4.6,16.0,875.0,965.61,746.8
2016,4,14,13,45,859.0,145.5,4.65,16.0,847.0,933.76,725.66
2016,4,14,14,0,841.0,150.0,4.7,16.0,819.0,899.61,702.85
2016,4,14,14,15,831.0,147.5,4.7,15.5,786.5,862.96,679.06
2016,4,14,14,30,821.0,145.0,4.7,15.0,754.0,824.12,653.42
2016,4,14,14,45,803.0,144.5,4.7,15.0,714.5,779.16,621.75
2016,4,14,15,0,785.0,144.0,4.7,15.0,675.0,734.55,589.99
2016,4,14,15,15,767.0,139.5,4.65,15.0,630.5,683.32,551.08
2016,4,14,15,30,749.0,135.0,4.6,15.0,586.0,631.57,511.04
2016,4,14,15,45,735.5,126.0,4.6,15.0,539.0,577.65,468.75
2016,4,14,16,0,722.0,117.0,4.6,15.0,492.0,523.38,425.05
2016,4,14,16,15,659.5,110.5,4.5,14.5,425.5,447.11,363.16
2016,4,14,16,30,597.0,104.0,4.4,14.0,359.0,376.19,304.22
2016,4,14,16,45,533.0,105.0,4.3,14.0,310.5,318.01,253.94
2016,4,14,17,0,469.0,106.0,4.2,14.0,262.0,264.74,207.31
2016,4,14,17,15,419.5,92.5,3.9,13.5,213.5,209.36,158.94
2016,4,14,17,30,370.0,79.0,3.6,13.0,165.0,159.42,115.34
2016,4,14,17,45,321.5,63.0,3.35,12.5,124.0,112.86,75.65
2016,4,14,18,0,273.0,47.0,3.1,12.0,83.0,72.02,42.89
2016,4,14,18,15,153.5,29.5,2.95,11.5,48.0,32.6,14.61
2016,4,14,18,30,34.0,12.0,2.8,11.0,13.0,11.8,0.0
2016,4,14,18,45,17.0,6.0,2.65,11.0,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,112.0,14.5,1.6,8.5,23.0,14.25,0.0
2016,4,15,6,0,224.0,29.0,1.7,9.0,46.0,35.32,15.43
2016,4,15,6,15,340.5,41.0,2.05,9.5,91.5,73.95,42.22
2016,4,15,6,30,457.0,53.0,2.4,10.0,137.0,125.9,81.6
2016,4,15,6,45,530.0,62.0,2.8,10.5,189.5,179.05,127.04
2016,4,15,7,0,603.0,71.0,3.2,11.0,242.0,240.49,181.22
2016,4,15,7,15,652.0,77.5,3.4,11.5,296.5,299.34,234.19
2016,4,15,7,30,701.0,84.0,3.6,12.0,351.0,363.05,290.44
2016,4,15,7,45,730.5,90.5,3.8,12.5,404.5,422.55,342.25
2016,4,15,8,0,760.0,97.0,4.0,13.0,458.0,484.08,394.18
2016,4,15,8,15,785.5,101.0,4.0,13.5,509.5,542.3,441.71
2016,4,15,8,30,811.0,105.0,4.0,14.0,561.0,601.53,488.5
2016,4,15,8,45,826.5,110.0,4.0,14.5,608.0,655.89,530.08
2016,4,15,9,0,842.0,115.0,4.0,15.0,655.0,709.61,569.97
2016,4,15,9,15,856.0,118.0,3.95,15.0,697.5,759.21,605.19
2016,4,15,9,30,870.0,121.0,3.9,15.0,740.0,807.47,638.72
2016,4,15,9,45,885.0,121.0,3.9,15.5,777.5,848.33,665.47
2016,4,15,10,0,900.0,121.0,3.9,16.0,815.0,890.49,692.85
2016,4,15,10,15,907.5,122.5,3.9,16.0,844.5,925.57,716.24
2016,4,15,10,30,915.0,124.0,3.9,16.0,874.0,957.91,737.65
2016,4,15,10,45,922.5,124.0,3.95,16.5,897.0,985.78,754.82
2016,4,15,11,0,930.0,124.0,4.0,17.0,920.0,1010.58,769.85
2016,4,15,11,15,933.0,124.5,4.05,17.0,934.0,1028.35,781.58
2016,4,15,11,30,936.0,125.0,4.1,17.0,948.0,1042.65,791.09
2016,4,15,11,45,940.0,123.5,4.2,17.5,955.0,1052.28,796.41
2016,4,15,12,0,944.0,122.0,4.3,18.0,962.0,1058.3,799.42
2016,4,15,12,15,943.0,121.5,4.35,18.0,959.0,1056.79,798.67
2016,4,15,12,30,942.0,121.0,4.4,18.0,956.0,1051.6,795.67
2016,4,15,12,45,943.5,118.0,4.45,18.0,946.5,1042.57,790.37
2016,4,15,13,0,945.0,115.0,4.5,18.0,937.0,1029.87,782.68
2016,4,15,13,15,940.5,114.0,4.55,18.0,918.0,1009.96,770.14
2016,4,15,13,30,936.0,113.0,4.6,18.0,899.0,986.68,755.35
2016,4,15,13,45,932.0,110.0,4.65,18.5,873.5,958.51,735.71
2016,4,15,14,0,928.0,107.0,4.7,19.0,848.0,927.21,713.9
2016,4,15,14,15,918.5,105.5,4.7,19.0,814.0,889.84,688.78
2016,4,15,14,30,909.0,104.0,4.7,19.0,780.0,850.0,661.76
2016,4,15,14,45,896.5,102.0,4.7,19.0,740.0,805.06,630.85
2016,4,15,15,0,884.0,100.0,4.7,19.0,700.0,758.33,598.33
2016,4,15,15,15,868.0,97.5,4.55,18.5,654.5,707.12,562.5
2016,4,15,15,30,852.0,95.0,4.4,18.0,609.0,656.67,525.13
2016,4,15,15,45,829.5,92.0,4.25,18.0,559.5,599.06,479.84
2016,4,15,16,0,807.0,89.0,4.1,18.0,510.0,541.71,433.88
2016,4,15,16,15,779.5,85.0,3.8,17.5,457.5,481.4,384.94
2016,4,15,16,30,752.0,81.0,3.5,17.0,405.0,422.52,335.71
2016,4,15,16,45,714.5,75.5,3.25,17.0,351.0,359.93,281.78
2016,4,15,17,0,677.0,70.0,3.0,17.0,297.0,300.14,229.02
2016,4,15,17,15,622.0,63.5,2.75,16.0,244.0,238.28,175.09
2016,4,15,17,30,567.0,57.0,2.5,15.0,191.0,182.25,125.92
2016,4,15,17,45,484.5,48.0,2.25,14.5,141.5,125.45,78.53
2016,4,15,18,0,402.0,39.0,2.0,14.0,92.0,78.28,42.42
2016,4,15,18,15,260.5,26.0,1.9,13.5,54.0,34.44,13.72
2016,4,15,18,30,119.0,13.0,1.8,13.0,16.0,12.78,0.0
2016,4,15,18,45,59.5,6.5,1.7,12.5,8.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,45,126.5,14.0,1.25,10.0,25.0,13.76,0.0
2016,4,16,6,0,253.0,28.0,1.3,11.0,50.0,36.79,16.04
2016,4,16,6,15,361.5,40.5,1.4,11.5,95.0,76.65,43.26
2016,4,16,6,30,470.0,53.0,1.5,12.0,140.0,129.36,83.39
2016,4,16,6,45,538.5,61.5,1.6,12.5,192.5,181.96,128.14
2016,4,16,7,0,607.0,70.0,1.7,13.0,245.0,242.29,180.75
2016,4,16,7,15,653.5,76.5,1.7,13.5,299.0,300.61,232.24
2016,4,16,7,30,700.0,83.0,1.7,14.0,353.0,363.48,286.37
2016,4,16,7,45,732.5,88.0,1.7,15.0,406.5,422.73,335.64
2016,4,16,8,0,765.0,93.0,1.7,16.0,460.0,484.31,384.83
2016,4,16,8,15,789.5,97.0,1.75,16.5,511.0,542.28,430.4
2016,4,16,8,30,814.0,101.0,1.8,17.0,562.0,601.06,475.07
2016,4,16,8,45,832.5,104.5,1.85,17.5,609.5,655.9,515.43
2016,4,16,9,0,851.0,108.0,1.9,18.0,657.0,710.34,554.15
2016,4,16,9,15,864.5,110.5,1.95,18.5,699.0,759.35,586.41
2016,4,16,9,30,878.0,113.0,2.0,19.0,741.0,803.99,615.14
2016,4,16,9,45,890.5,114.0,2.1,19.5,777.5,847.18,642.96
2016,4,16,10,0,903.0,115.0,2.2,20.0,814.0,888.38,669.12
2016,4,16,10,15,910.0,116.5,2.25,20.5,843.5,923.03,690.2
2016,4,16,10,30,917.0,118.0,2.3,21.0,873.0,954.92,709.33
2016,4,16,10,45,921.5,119.5,2.35,21.5,895.0,981.55,724.92
2016,4,16,11,0,926.0,121.0,2.4,22.0,917.0,1004.99,738.43
2016,4,16,11,15,929.0,121.5,2.45,22.0,930.5,1022.63,749.66
2016,4,16,11,30,932.0,122.0,2.5,22.0,944.0,1036.82,758.8
2016,4,16,11,45,936.0,120.5,2.55,22.0,951.0,1046.36,765.09
2016,4,16,12,0,940.0,119.0,2.6,22.0,958.0,1052.31,769.23
2016,4,16,12,15,939.5,118.5,2.6,22.0,955.5,1051.23,768.48
2016,4,16,12,30,939.0,118.0,2.6,22.0,953.0,1046.49,765.56
2016,4,16,12,45,938.5,116.0,2.65,22.5,943.0,1036.54,758.48
2016,4,16,13,0,938.0,114.0,2.7,23.0,933.0,1022.98,749.22
2016,4,16,13,15,934.0,113.5,2.65,23.0,914.5,1004.14,737.13
2016,4,16,13,30,930.0,113.0,2.6,23.0,896.0,981.93,722.96
2016,4,16,13,45,923.0,112.0,2.6,23.0,870.0,953.26,705.06
2016,4,16,14,0,916.0,111.0,2.6,23.0,844.0,921.64,685.2
2016,4,16,14,15,907.0,109.5,2.55,22.5,811.0,885.02,662.79
2016,4,16,14,30,898.0,108.0,2.5,22.0,778.0,845.95,638.52
2016,4,16,14,45,887.0,105.5,2.45,22.0,739.0,802.03,609.46
2016,4,16,15,0,876.0,103.0,2.4,22.0,700.0,756.24,578.85
2016,4,16,15,15,860.5,100.0,2.3,22.0,655.0,707.27,545.34
2016,4,16,15,30,845.0,97.0,2.2,22.0,610.0,654.88,507.36
2016,4,16,15,45,827.0,93.0,2.1,22.0,561.5,599.25,465.68
2016,4,16,16,0,809.0,89.0,2.0,22.0,513.0,543.47,422.78
2016,4,16,16,15,782.0,85.0,1.8,21.5,461.0,483.31,375.72
2016,4,16,16,30,755.0,81.0,1.6,21.0,409.0,424.52,328.28
2016,4,16,16,45,717.5,76.0,1.45,20.5,355.0,362.27,276.98
2016,4,16,17,0,680.0,71.0,1.3,20.0,301.0,302.79,226.49
2016,4,16,17,15,626.5,64.5,1.25,19.0,247.5,241.14,174.21
2016,4,16,17,30,573.0,58.0,1.2,18.0,194.0,185.15,126.15
2016,4,16,17,45,479.0,49.5,1.15,17.0,144.0,126.56,78.78
2016,4,16,18,0,385.0,41.0,1.1,16.0,94.0,78.94,43.29
2016,4,16,18,15,253.5,27.5,1.1,15.5,56.0,35.88,15.06
2016,4,16,18,30,122.0,14.0,1.1,15.0,18.0,13.76,0.0
2016,4,16,18,45,61.0,7.0,1.1,15.0,9.0,6.88,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,117.5,15.5,0.8,13.5,25.5,12.09,0.0
2016,4,17,6,0,235.0,31.0,0.8,14.0,51.0,39.14,18.29
2016,4,17,6,15,337.5,44.0,0.85,14.5,96.0,78.58,45.33
2016,4,17,6,30,440.0,57.0,0.9,15.0,141.0,129.68,84.02
2016,4,17,6,45,502.5,67.0,0.95,16.0,191.5,180.83,126.75
2016,4,17,7,0,565.0,77.0,1.0,17.0,242.0,239.05,176.16
2016,4,17,7,15,612.0,84.5,1.0,17.5,295.5,296.26,225.18
2016,4,17,7,30,659.0,92.0,1.0,18.0,349.0,358.13,276.8
2016,4,17,7,45,691.0,98.0,1.05,18.5,401.0,416.03,324.2
2016,4,17,8,0,723.0,104.0,1.1,19.0,453.0,476.27,371.82
2016,4,17,8,15,748.0,109.0,1.15,19.5,503.5,533.58,415.7
2016,4,17,8,30,773.0,114.0,1.2,20.0,554.0,591.39,458.51
2016,4,17,8,45,791.0,118.0,1.3,20.5,600.5,644.52,497.03
2016,4,17,9,0,809.0,122.0,1.4,21.0,647.0,697.3,534.29
2016,4,17,9,15,823.5,125.0,1.45,21.5,688.5,745.81,566.08
2016,4,17,9,30,838.0,128.0,1.5,22.0,730.0,793.11,596.08
2016,4,17,9,45,855.0,127.0,1.6,22.5,767.5,836.78,623.75
2016,4,17,10,0,872.0,126.0,1.7,23.0,805.0,874.98,647.51
2016,4,17,10,15,880.0,127.5,1.75,23.5,834.0,909.54,668.17
2016,4,17,10,30,888.0,129.0,1.8,24.0,863.0,941.49,687.0
2016,4,17,10,45,896.5,128.0,1.85,24.5,885.5,968.52,702.59
2016,4,17,11,0,905.0,127.0,1.9,25.0,908.0,992.61,716.29
2016,4,17,11,15,908.5,128.0,1.9,25.0,922.0,1010.87,727.11
2016,4,17,11,30,912.0,129.0,1.9,25.0,936.0,1025.76,735.92
2016,4,17,11,45,914.5,128.0,1.9,25.5,942.0,1034.15,739.33
2016,4,17,12,0,917.0,127.0,1.9,26.0,948.0,1039.01,740.7
2016,4,17,12,15,916.5,127.0,1.85,26.0,946.0,1038.4,739.59
2016,4,17,12,30,916.0,127.0,1.8,26.0,944.0,1034.22,736.43
2016,4,17,12,45,914.5,126.0,1.75,26.0,934.0,1024.49,729.97
2016,4,17,13,0,913.0,125.0,1.7,26.0,924.0,1011.26,721.49
2016,4,17,13,15,909.0,123.5,1.6,26.0,905.5,991.73,708.49
2016,4,17,13,30,905.0,122.0,1.5,26.0,887.0,968.93,693.58
2016,4,17,13,45,900.5,120.0,1.4,26.5,862.0,942.01,674.82
2016,4,17,14,0,896.0,118.0,1.3,27.0,837.0,912.11,654.31
2016,4,17,14,15,887.5,116.0,1.25,26.5,804.5,875.97,633.08
2016,4,17,14,30,879.0,114.0,1.2,26.0,772.0,837.4,610.15
2016,4,17,14,45,871.5,109.5,1.15,26.0,734.0,794.81,583.17
2016,4,17,15,0,864.0,105.0,1.1,26.0,696.0,750.13,554.58
2016,4,17,15,15,849.0,102.0,1.1,25.5,651.5,702.01,524.9
2016,4,17,15,30,834.0,99.0,1.1,25.0,607.0,650.45,490.56
2016,4,17,15,45,818.0,94.5,1.1,25.0,559.5,596.03,451.82
2016,4,17,16,0,802.0,90.0,1.1,25.0,512.0,541.28,411.58
2016,4,17,16,15,775.5,85.5,1.1,24.5,460.0,481.21,366.78
2016,4,17,16,30,749.0,81.0,1.1,24.0,408.0,422.48,321.25
2016,4,17,16,45,714.0,75.5,1.1,23.5,355.0,361.05,272.01
2016,4,17,17,0,679.0,70.0,1.1,23.0,302.0,302.07,223.05
2016,4,17,17,15,626.5,63.5,1.1,22.0,249.0,240.75,171.82
2016,4,17,17,30,574.0,57.0,1.1,21.0,196.0,184.96,124.56
2016,4,17,17,45,492.0,48.0,1.1,20.0,146.0,127.7,78.3
2016,4,17,18,0,410.0,39.0,1.1,19.0,96.0,79.99,42.61
2016,4,17,18,15,279.0,26.5,1.1,18.5,57.5,36.32,14.71
2016,4,17,18,30,148.0,14.0,1.1,18.0,19.0,10.68,0.0
2016,4,17,18,45,74.0,7.0,1.15,17.5,9.5,6.88,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,140.5,15.5,0.65,15.5,28.5,11.84,0.0
2016,4,18,6,0,281.0,31.0,0.6,16.0,57.0,42.65,19.71
2016,4,18,6,15,385.5,42.5,0.6,16.5,103.5,83.36,46.86
2016,4,18,6,30,490.0,54.0,0.6,17.0,150.0,136.42,86.84
2016,4,18,6,45,559.0,62.0,0.65,17.5,203.0,190.13,131.53
2016,4,18,7,0,628.0,70.0,0.7,18.0,256.0,251.59,183.58
2016,4,18,7,15,673.0,76.0,0.7,18.0,310.5,310.23,234.06
2016,4,18,7,30,718.0,82.0,0.7,18.0,365.0,373.21,286.86
2016,4,18,7,45,749.5,87.0,0.7,18.5,418.5,433.2,335.36
2016,4,18,8,0,781.0,92.0,0.7,19.0,472.0,495.07,383.43
2016,4,18,8,15,804.5,95.5,0.8,19.5,523.0,552.75,427.49
2016,4,18,8,30,828.0,99.0,0.9,20.0,574.0,611.09,470.65
2016,4,18,8,45,845.0,102.5,1.0,21.0,621.0,665.52,508.76
2016,4,18,9,0,862.0,106.0,1.1,22.0,668.0,719.38,544.78
2016,4,18,9,15,874.5,108.5,1.2,22.5,709.5,765.46,574.38
2016,4,18,9,30,887.0,111.0,1.3,23.0,751.0,812.18,604.09
2016,4,18,9,45,900.5,110.5,1.45,23.5,787.5,854.84,631.32
2016,4,18,10,0,914.0,110.0,1.6,24.0,824.0,895.53,657.05
2016,4,18,10,15,920.5,111.5,1.65,24.0,853.0,929.93,678.61
2016,4,18,10,30,927.0,113.0,1.7,24.0,882.0,961.51,698.33
2016,4,18,10,45,931.5,114.0,1.75,24.5,903.0,987.71,713.24
2016,4,18,11,0,936.0,115.0,1.8,25.0,924.0,1010.68,726.13
2016,4,18,11,15,938.0,115.5,1.8,25.0,937.5,1027.38,735.87
2016,4,18,11,30,940.0,116.0,1.8,25.0,951.0,1040.56,743.56
2016,4,18,11,45,940.5,116.5,1.8,25.5,956.5,1048.7,746.77
2016,4,18,12,0,941.0,117.0,1.8,26.0,962.0,1053.19,747.88
2016,4,18,12,15,939.5,117.0,1.75,26.0,959.0,1051.54,746.08
2016,4,18,12,30,938.0,117.0,1.7,26.0,956.0,1046.25,742.22
2016,4,18,12,45,931.5,118.5,1.65,26.5,944.0,1034.03,732.79
2016,4,18,13,0,925.0,120.0,1.6,27.0,932.0,1018.36,721.43
2016,4,18,13,15,920.5,119.5,1.55,27.0,913.5,999.17,709.46
2016,4,18,13,30,916.0,119.0,1.5,27.0,895.0,976.7,695.56
2016,4,18,13,45,905.0,120.0,1.45,27.0,867.5,946.75,677.02
2016,4,18,14,0,894.0,121.0,1.4,27.0,840.0,914.12,656.83
2016,4,18,14,15,884.5,119.0,1.4,26.5,807.5,877.17,635.74
2016,4,18,14,30,875.0,117.0,1.4,26.0,775.0,837.88,612.86
2016,4,18,14,45,771.5,146.5,1.4,26.0,705.0,758.95,562.0
2016,4,18,15,0,668.0,176.0,1.4,26.0,635.0,683.32,510.62
2016,4,18,15,15,734.5,145.0,1.35,26.0,619.5,668.46,502.01
2016,4,18,15,30,801.0,114.0,1.3,26.0,604.0,645.12,486.34
2016,4,18,15,45,769.0,113.5,1.3,26.0,553.5,586.62,444.22
2016,4,18,16,0,737.0,113.0,1.3,26.0,503.0,529.72,402.33
2016,4,18,16,15,707.5,107.5,1.3,25.0,451.5,470.19,358.75
2016,4,18,16,30,678.0,102.0,1.3,24.0,400.0,412.44,314.72
2016,4,18,16,45,631.5,97.0,1.35,23.5,346.0,350.58,265.57
2016,4,18,17,0,585.0,92.0,1.4,23.0,292.0,293.0,218.33
2016,4,18,17,15,528.0,82.5,1.3,21.5,240.0,232.63,168.73
2016,4,18,17,30,471.0,73.0,1.2,20.0,188.0,178.44,123.67
2016,4,18,17,45,385.0,61.0,1.2,19.0,140.0,122.61,79.06
2016,4,18,18,0,299.0,49.0,1.2,18.0,92.0,77.79,45.58
2016,4,18,18,15,149.5,33.5,1.2,17.5,55.0,36.84,18.62
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,16.99,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,116.5,17.0,0.55,14.5,28.5,13.19,0.0
2016,4,19,6,0,233.0,34.0,0.5,15.0,57.0,43.26,21.72
2016,4,19,6,15,332.0,47.5,0.5,15.5,102.0,82.64,48.74
2016,4,19,6,30,431.0,61.0,0.5,16.0,147.0,134.53,88.24
2016,4,19,6,45,509.5,68.0,0.55,16.5,199.5,186.18,130.74
2016,4,19,7,0,588.0,75.0,0.6,17.0,252.0,246.7,181.54
2016,4,19,7,15,634.0,81.5,0.55,17.5,305.5,304.0,230.12
2016,4,19,7,30,680.0,88.0,0.5,18.0,359.0,365.8,280.88
2016,4,19,7,45,719.5,91.5,0.5,18.5,413.0,425.71,328.84
2016,4,19,8,0,759.0,95.0,0.5,19.0,467.0,488.71,377.36
2016,4,19,8,15,782.5,99.0,0.4,19.5,517.5,545.77,418.75
2016,4,19,8,30,806.0,103.0,0.3,20.0,568.0,603.55,458.73
2016,4,19,8,45,822.5,106.5,0.25,21.0,614.0,656.59,493.33
2016,4,19,9,0,839.0,110.0,0.2,22.0,660.0,709.06,525.79
2016,4,19,9,15,852.5,113.0,0.3,22.5,702.0,757.94,556.59
2016,4,19,9,30,866.0,116.0,0.4,23.0,744.0,805.43,586.23
2016,4,19,9,45,867.0,123.0,0.55,24.0,777.5,845.26,610.4
2016,4,19,10,0,868.0,130.0,0.7,25.0,811.0,882.38,632.71
2016,4,19,10,15,698.0,217.5,0.8,25.0,778.0,852.1,613.74
2016,4,19,10,30,528.0,305.0,0.9,25.0,745.0,804.94,580.17
2016,4,19,10,45,591.5,287.0,1.0,25.0,791.5,858.26,617.77
2016,4,19,11,0,655.0,269.0,1.1,25.0,838.0,913.5,654.94
2016,4,19,11,15,626.5,290.5,1.2,25.0,841.5,918.31,657.46
2016,4,19,11,30,598.0,312.0,1.3,25.0,845.0,919.36,658.25
2016,4,19,11,45,557.5,333.0,1.4,25.5,832.5,906.17,648.51
2016,4,19,12,0,517.0,354.0,1.5,26.0,820.0,890.1,637.03
2016,4,19,12,15,429.0,389.0,1.55,25.5,775.0,839.03,603.39
2016,4,19,12,30,341.0,424.0,1.6,25.0,730.0,780.88,564.86
2016,4,19,12,45,399.0,389.5,1.65,25.0,743.5,798.21,579.67
2016,4,19,13,0,457.0,355.0,1.7,25.0,757.0,819.54,596.21
2016,4,19,13,15,461.0,345.0,1.75,25.0,744.0,805.12,587.55
2016,4,19,13,30,465.0,335.0,1.8,25.0,731.0,788.7,577.88
2016,4,19,13,45,477.0,319.0,1.9,25.0,714.5,771.42,568.29
2016,4,19,14,0,489.0,303.0,2.0,25.0,698.0,751.77,556.95
2016,4,19,14,15,303.0,330.5,2.0,24.5,572.5,600.77,449.89
2016,4,19,14,30,117.0,358.0,2.0,24.0,447.0,460.92,347.09
2016,4,19,14,45,130.5,340.5,2.05,23.5,434.5,448.42,340.63
2016,4,19,15,0,144.0,323.0,2.1,23.0,422.0,434.55,332.27
2016,4,19,15,15,124.0,299.5,2.15,22.5,381.0,389.76,299.99
2016,4,19,15,30,104.0,276.0,2.2,22.0,340.0,342.6,265.48
2016,4,19,15,45,216.0,243.5,2.3,21.5,362.5,375.63,293.9
2016,4,19,16,0,328.0,211.0,2.4,21.0,385.0,396.75,311.84
2016,4,19,16,15,211.0,197.0,2.45,20.0,305.0,303.08,239.26
2016,4,19,16,30,94.0,183.0,2.5,19.0,225.0,222.24,175.88
2016,4,19,16,45,84.0,162.0,2.6,18.5,196.0,191.91,151.91
2016,4,19,17,0,74.0,141.0,2.7,18.0,167.0,162.66,128.24
2016,4,19,17,15,265.0,109.0,2.6,17.5,178.0,182.53,139.07
2016,4,19,17,30,456.0,77.0,2.5,17.0,189.0,178.45,126.42
2016,4,19,17,45,390.0,63.0,2.45,16.5,142.5,125.77,82.53
2016,4,19,18,0,324.0,49.0,2.4,16.0,96.0,80.79,47.46
2016,4,19,18,15,207.0,32.5,2.15,15.5,58.0,38.87,19.02
2016,4,19,18,30,90.0,16.0,1.9,15.0,20.0,12.44,0.0
2016,4,19,18,45,45.0,8.0,1.7,15.0,10.0,7.86,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,148.5,16.5,0.95,12.5,32.0,12.43,0.0
2016,4,20,6,0,297.0,33.0,0.9,13.0,64.0,47.14,23.08
2016,4,20,6,15,397.0,44.5,1.0,13.5,110.5,88.84,51.54
2016,4,20,6,30,497.0,56.0,1.1,14.0,157.0,142.33,92.97
2016,4,20,6,45,570.0,62.5,1.25,15.0,210.5,196.21,138.35
2016,4,20,7,0,643.0,69.0,1.4,16.0,264.0,258.25,191.46
2016,4,20,7,15,686.0,74.5,1.35,16.5,318.5,316.65,242.21
2016,4,20,7,30,729.0,80.0,1.3,17.0,373.0,379.47,295.14
2016,4,20,7,45,761.5,84.0,1.3,17.5,426.5,439.21,344.25
2016,4,20,8,0,794.0,88.0,1.3,18.0,480.0,501.18,393.29
2016,4,20,8,15,815.5,91.5,1.35,18.5,530.5,558.33,437.26
2016,4,20,8,30,837.0,95.0,1.4,19.0,581.0,615.91,480.08
2016,4,20,8,45,852.5,98.0,1.5,19.5,627.0,669.14,518.77
2016,4,20,9,0,868.0,101.0,1.6,20.0,673.0,719.58,553.57
2016,4,20,9,15,880.0,103.5,1.65,20.0,714.0,767.58,585.69
2016,4,20,9,30,892.0,106.0,1.7,20.0,755.0,814.0,616.37
2016,4,20,9,45,902.5,106.5,1.8,20.5,790.5,855.29,642.56
2016,4,20,10,0,913.0,107.0,1.9,21.0,826.0,894.4,667.09
2016,4,20,10,15,779.5,182.0,1.95,21.0,811.0,888.17,662.05
2016,4,20,10,30,646.0,257.0,2.0,21.0,796.0,865.03,644.96
2016,4,20,10,45,780.5,190.0,2.05,21.5,858.5,933.08,690.37
2016,4,20,11,0,915.0,123.0,2.1,22.0,921.0,1001.34,732.8
2016,4,20,11,15,917.5,124.5,2.15,22.0,934.5,1019.11,743.6
2016,4,20,11,30,920.0,126.0,2.2,22.0,948.0,1033.46,752.85
2016,4,20,11,45,911.0,132.5,2.3,22.5,950.5,1038.18,755.19
2016,4,20,12,0,902.0,139.0,2.4,23.0,953.0,1039.26,755.38
2016,4,20,12,15,900.5,138.5,2.45,23.0,950.0,1037.0,754.48
2016,4,20,12,30,899.0,138.0,2.5,23.0,947.0,1031.26,751.48
2016,4,20,12,45,898.5,136.0,2.55,23.0,937.0,1021.49,746.02
2016,4,20,13,0,898.0,134.0,2.6,23.0,927.0,1008.28,738.45
2016,4,20,13,15,893.0,133.0,2.65,22.5,908.0,988.46,728.04
2016,4,20,13,30,888.0,132.0,2.7,22.0,889.0,965.48,715.57
2016,4,20,13,45,880.0,131.0,2.75,22.0,863.0,936.75,697.85
2016,4,20,14,0,872.0,130.0,2.8,22.0,837.0,905.29,678.23
2016,4,20,14,15,744.5,179.5,2.85,21.5,766.5,828.33,628.43
2016,4,20,14,30,617.0,229.0,2.9,21.0,696.0,749.17,573.72
2016,4,20,14,45,720.0,176.0,2.95,21.0,694.0,751.94,579.67
2016,4,20,15,0,823.0,123.0,3.0,21.0,692.0,742.82,574.97
2016,4,20,15,15,728.0,141.5,3.0,20.5,621.0,661.2,516.69
2016,4,20,15,30,633.0,160.0,3.0,20.0,550.0,584.42,459.73
2016,4,20,15,45,604.5,157.0,3.0,20.0,506.0,532.92,420.65
2016,4,20,16,0,576.0,154.0,3.0,20.0,462.0,482.73,381.53
2016,4,20,16,15,632.5,126.0,2.9,19.5,433.0,452.16,357.54
2016,4,20,16,30,689.0,98.0,2.8,19.0,404.0,414.45,326.24
2016,4,20,16,45,652.0,91.0,2.7,18.5,351.5,353.76,275.59
2016,4,20,17,0,615.0,84.0,2.6,18.0,299.0,296.3,226.33
2016,4,20,17,15,560.5,76.5,2.3,17.0,247.0,236.9,175.3
2016,4,20,17,30,506.0,69.0,2.0,16.0,195.0,183.33,128.96
2016,4,20,17,45,427.5,58.0,1.7,15.5,146.5,128.42,83.43
2016,4,20,18,0,349.0,47.0,1.4,15.0,98.0,82.67,48.14
2016,4,20,18,15,174.5,34.5,1.3,14.5,60.0,39.35,20.5
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,20.4,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,10.81,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,83.5,20.0,0.3,14.0,29.0,17.15,0.89
2016,4,21,6,0,167.0,40.0,0.4,14.0,58.0,46.2,26.34
2016,4,21,6,15,247.5,56.5,0.5,14.5,100.0,82.97,52.89
2016,4,21,6,30,328.0,73.0,0.6,15.0,142.0,129.26,88.89
2016,4,21,6,45,384.0,87.0,0.75,15.5,189.5,176.77,128.54
2016,4,21,7,0,440.0,101.0,0.9,16.0,237.0,230.62,174.05
2016,4,21,7,15,514.0,99.5,1.0,16.0,286.5,282.95,218.42
2016,4,21,7,30,588.0,98.0,1.1,16.0,336.0,341.66,267.8
2016,4,21,7,45,515.5,133.5,1.25,16.5,363.0,375.44,296.9
2016,4,21,8,0,443.0,169.0,1.4,17.0,390.0,402.3,318.81
2016,4,21,8,15,417.5,196.5,1.5,17.0,421.5,439.48,348.0
2016,4,21,8,30,392.0,224.0,1.6,17.0,453.0,469.65,370.96
2016,4,21,8,45,309.5,263.0,1.75,17.5,453.0,474.04,372.33
2016,4,21,9,0,227.0,302.0,1.9,18.0,453.0,465.92,363.85
2016,4,21,9,15,186.0,325.0,2.0,18.0,454.0,468.98,364.93
2016,4,21,9,30,145.0,348.0,2.1,18.0,455.0,468.3,362.92
2016,4,21,9,45,112.0,357.5,2.25,18.5,442.5,456.88,352.66
2016,4,21,10,0,79.0,367.0,2.4,19.0,430.0,436.82,335.97
2016,4,21,10,15,104.5,389.5,2.45,19.0,475.5,485.27,372.27
2016,4,21,10,30,130.0,412.0,2.5,19.0,521.0,541.54,413.41
2016,4,21,10,45,201.0,417.5,2.55,19.0,591.0,616.98,469.52
2016,4,21,11,0,272.0,423.0,2.6,19.0,661.0,701.68,530.9
2016,4,21,11,15,361.5,395.0,2.65,19.0,716.0,763.71,576.69
2016,4,21,11,30,451.0,367.0,2.7,19.0,771.0,833.19,626.99
2016,4,21,11,45,465.5,357.5,2.75,19.0,777.0,841.51,632.89
2016,4,21,12,0,480.0,348.0,2.8,19.0,783.0,847.93,638.06
2016,4,21,12,15,364.0,392.5,2.85,19.0,722.0,772.38,582.48
2016,4,21,12,30,248.0,437.0,2.9,19.0,661.0,703.01,530.64
2016,4,21,12,45,246.5,436.5,3.0,19.5,657.5,698.63,527.56
2016,4,21,13,0,245.0,436.0,3.1,20.0,654.0,693.17,523.31
2016,4,21,13,15,559.0,283.5,3.2,20.0,766.0,834.92,634.46
2016,4,21,13,30,873.0,131.0,3.3,20.0,878.0,951.11,717.42
2016,4,21,13,45,878.0,123.0,3.4,20.0,855.5,927.28,701.64
2016,4,21,14,0,883.0,115.0,3.5,20.0,833.0,900.06,684.63
2016,4,21,14,15,874.5,113.0,3.55,20.0,800.5,864.27,661.27
2016,4,21,14,30,866.0,111.0,3.6,20.0,768.0,826.11,636.1
2016,4,21,14,45,861.0,106.0,3.65,20.0,731.5,785.43,608.88
2016,4,21,15,0,856.0,101.0,3.7,20.0,695.0,742.52,579.76
2016,4,21,15,15,841.0,98.5,3.7,19.5,651.5,693.18,546.42
2016,4,21,15,30,826.0,96.0,3.7,19.0,608.0,644.5,511.53
2016,4,21,15,45,452.0,163.0,3.7,19.0,440.0,444.74,354.85
2016,4,21,16,0,78.0,230.0,3.7,19.0,272.0,270.82,214.25
2016,4,21,16,15,77.5,206.5,3.6,18.5,245.0,242.66,192.95
2016,4,21,16,30,77.0,183.0,3.5,18.0,218.0,214.53,170.87
2016,4,21,16,45,366.5,128.5,3.4,17.5,261.0,276.64,219.07
2016,4,21,17,0,656.0,74.0,3.3,17.0,304.0,300.82,231.02
2016,4,21,17,15,603.5,67.5,3.0,16.5,252.0,240.72,178.09
2016,4,21,17,30,551.0,61.0,2.7,16.0,200.0,186.14,130.02
2016,4,21,17,45,473.5,52.0,2.4,15.5,151.5,130.71,83.59
2016,4,21,18,0,396.0,43.0,2.1,15.0,103.0,84.26,47.55
2016,4,21,18,15,198.0,34.0,1.95,14.5,64.0,40.31,20.69
2016,4,21,18,30,0.0,25.0,1.8,14.0,25.0,22.85,0.0
2016,4,21,18,45,0.0,12.5,1.7,14.0,12.5,12.29,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,9.0,2.9,13.5,9.0,8.68,0.0
2016,4,22,6,0,0.0,18.0,3.2,14.0,18.0,17.36,8.46
2016,4,22,6,15,0.0,30.5,3.3,14.0,30.5,29.44,19.12
2016,4,22,6,30,0.0,43.0,3.4,14.0,43.0,41.53,29.7
2016,4,22,6,45,0.0,56.5,3.5,14.0,56.5,54.6,41.01
2016,4,22,7,0,0.0,70.0,3.6,14.0,70.0,67.65,52.15
2016,4,22,7,15,0.0,84.5,3.65,14.0,84.5,81.71,63.96
2016,4,22,7,30,0.0,99.0,3.7,14.0,99.0,95.81,75.64
2016,4,22,7,45,21.0,149.0,3.75,14.5,159.5,154.36,123.95
2016,4,22,8,0,42.0,199.0,3.8,15.0,220.0,217.69,175.25
2016,4,22,8,15,22.5,186.5,3.9,15.0,198.0,194.36,155.63
2016,4,22,8,30,3.0,174.0,4.0,15.0,176.0,171.16,136.05
2016,4,22,8,45,1.5,140.5,4.1,15.0,141.5,137.42,108.23
2016,4,22,9,0,0.0,107.0,4.2,15.0,107.0,103.68,80.35
2016,4,22,9,15,0.0,122.5,4.45,15.0,122.5,118.85,92.59
2016,4,22,9,30,0.0,138.0,4.7,15.0,138.0,134.05,104.77
2016,4,22,9,45,0.0,116.0,4.95,15.5,116.0,112.54,86.9
2016,4,22,10,0,0.0,94.0,5.2,16.0,94.0,91.09,69.17
2016,4,22,10,15,24.0,231.0,5.3,16.0,251.5,251.53,198.82
2016,4,22,10,30,48.0,368.0,5.4,16.0,409.0,414.47,325.91
2016,4,22,10,45,29.5,307.0,5.5,16.0,332.5,335.72,263.92
2016,4,22,11,0,11.0,246.0,5.6,16.0,256.0,251.52,197.31
2016,4,22,11,15,11.5,252.0,5.6,16.0,262.5,258.19,202.58
2016,4,22,11,30,12.0,258.0,5.6,16.0,269.0,264.83,207.71
2016,4,22,11,45,86.0,358.5,5.65,16.0,437.0,446.64,351.68
2016,4,22,12,0,160.0,459.0,5.7,16.0,605.0,632.63,493.33
2016,4,22,12,15,143.5,456.0,5.65,15.5,586.5,613.1,478.31
2016,4,22,12,30,127.0,453.0,5.6,15.0,568.0,592.96,463.55
2016,4,22,12,45,89.0,425.0,5.6,15.0,505.5,517.68,405.84
2016,4,22,13,0,51.0,397.0,5.6,15.0,443.0,450.63,353.72
2016,4,22,13,15,52.5,388.0,5.45,14.5,434.5,441.69,347.84
2016,4,22,13,30,54.0,379.0,5.3,14.0,426.0,432.48,341.62
2016,4,22,13,45,118.5,389.0,5.2,14.0,487.5,506.41,401.02
2016,4,22,14,0,183.0,399.0,5.1,14.0,549.0,569.7,451.21
2016,4,22,14,15,306.0,351.0,4.9,14.0,589.5,624.4,496.51
2016,4,22,14,30,429.0,303.0,4.7,14.0,630.0,669.55,533.69
2016,4,22,14,45,616.0,217.5,4.55,14.0,660.5,713.63,571.63
2016,4,22,15,0,803.0,132.0,4.4,14.0,691.0,738.3,593.21
2016,4,22,15,15,553.5,198.0,4.4,14.0,572.0,595.46,480.9
2016,4,22,15,30,304.0,264.0,4.4,14.0,453.0,468.81,378.43
2016,4,22,15,45,301.0,242.0,4.45,14.0,417.0,429.26,348.1
2016,4,22,16,0,298.0,220.0,4.5,14.0,381.0,389.43,316.58
2016,4,22,16,15,504.0,158.0,4.4,14.0,398.0,418.23,340.26
2016,4,22,16,30,710.0,96.0,4.3,14.0,415.0,423.06,341.57
2016,4,22,16,45,679.5,88.5,4.2,14.0,363.0,363.33,289.39
2016,4,22,17,0,649.0,81.0,4.1,14.0,311.0,306.08,238.34
2016,4,22,17,15,595.0,74.5,3.7,13.5,258.0,245.87,184.94
2016,4,22,17,30,541.0,68.0,3.3,13.0,205.0,191.37,136.46
2016,4,22,17,45,449.5,59.5,2.9,12.5,155.5,134.54,88.92
2016,4,22,18,0,358.0,51.0,2.5,12.0,106.0,87.57,52.53
2016,4,22,18,15,230.5,36.5,2.25,11.5,66.5,44.53,23.49
2016,4,22,18,30,103.0,22.0,2.0,11.0,27.0,17.28,0.0
2016,4,22,18,45,51.5,11.0,1.8,11.0,13.5,10.81,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
