Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,133.0,20.0,1.7,11.5,35.5,16.88,4.33
2016,4,23,6,0,266.0,40.0,1.9,12.0,71.0,53.71,29.36
2016,4,23,6,15,362.0,52.0,2.0,12.0,117.0,95.04,58.68
2016,4,23,6,30,458.0,64.0,2.1,12.0,163.0,146.97,99.92
2016,4,23,6,45,517.5,73.5,2.25,12.5,214.0,198.77,144.77
2016,4,23,7,0,577.0,83.0,2.4,13.0,265.0,257.2,195.99
2016,4,23,7,15,621.5,89.5,2.4,13.0,318.0,313.65,246.08
2016,4,23,7,30,666.0,96.0,2.4,13.0,371.0,374.38,298.83
2016,4,23,7,45,447.5,154.0,2.4,13.5,349.5,366.32,295.37
2016,4,23,8,0,229.0,212.0,2.4,14.0,328.0,330.27,266.47
2016,4,23,8,15,116.5,196.5,2.45,14.5,256.0,263.04,211.88
2016,4,23,8,30,4.0,181.0,2.5,15.0,184.0,178.65,141.63
2016,4,23,8,45,140.5,238.5,2.6,15.5,333.0,333.71,267.54
2016,4,23,9,0,277.0,296.0,2.7,16.0,482.0,500.13,396.39
2016,4,23,9,15,322.5,304.5,2.75,16.0,533.5,555.6,437.79
2016,4,23,9,30,368.0,313.0,2.8,16.0,585.0,613.77,481.24
2016,4,23,9,45,420.0,307.0,2.85,16.5,631.0,669.9,521.96
2016,4,23,10,0,472.0,301.0,2.9,17.0,677.0,723.48,560.27
2016,4,23,10,15,687.5,208.5,2.95,17.0,777.5,836.89,646.06
2016,4,23,10,30,903.0,116.0,3.0,17.0,878.0,948.76,722.24
2016,4,23,10,45,906.0,118.0,3.1,17.0,898.5,973.72,738.28
2016,4,23,11,0,909.0,120.0,3.2,17.0,919.0,995.51,753.0
2016,4,23,11,15,912.0,120.5,3.2,17.0,932.0,1012.46,763.74
2016,4,23,11,30,915.0,121.0,3.2,17.0,945.0,1026.04,772.34
2016,4,23,11,45,914.5,122.0,3.2,17.5,950.0,1033.24,775.33
2016,4,23,12,0,914.0,123.0,3.2,18.0,955.0,1036.91,776.13
2016,4,23,12,15,913.0,123.0,3.2,18.0,952.5,1035.52,775.18
2016,4,23,12,30,912.0,123.0,3.2,18.0,950.0,1030.62,772.07
2016,4,23,12,45,906.0,124.5,3.25,18.0,938.0,1018.88,764.95
2016,4,23,13,0,900.0,126.0,3.3,18.0,926.0,1003.81,755.73
2016,4,23,13,15,895.0,125.0,3.35,18.0,907.5,983.88,743.3
2016,4,23,13,30,890.0,124.0,3.4,18.0,889.0,960.8,728.79
2016,4,23,13,45,877.0,126.5,3.5,18.0,861.5,931.05,710.0
2016,4,23,14,0,864.0,129.0,3.6,18.0,834.0,898.83,689.4
2016,4,23,14,15,854.5,127.0,3.65,17.5,801.5,862.73,666.88
2016,4,23,14,30,845.0,125.0,3.7,17.0,769.0,827.76,644.89
2016,4,23,14,45,827.0,125.0,3.8,17.0,729.5,782.48,614.18
2016,4,23,15,0,809.0,125.0,3.9,17.0,690.0,736.03,582.24
2016,4,23,15,15,792.5,122.0,3.85,16.5,646.5,686.67,547.73
2016,4,23,15,30,776.0,119.0,3.8,16.0,603.0,636.61,510.61
2016,4,23,15,45,747.5,117.5,3.8,16.0,554.0,580.74,467.16
2016,4,23,16,0,719.0,116.0,3.8,16.0,505.0,525.38,423.08
2016,4,23,16,15,689.5,111.0,3.75,15.5,454.5,467.3,376.43
2016,4,23,16,30,660.0,106.0,3.7,15.0,404.0,411.04,329.85
2016,4,23,16,45,616.5,100.5,3.65,15.0,351.5,350.79,278.36
2016,4,23,17,0,573.0,95.0,3.6,15.0,299.0,294.51,229.16
2016,4,23,17,15,517.5,86.5,3.35,14.5,248.0,236.11,178.28
2016,4,23,17,30,462.0,78.0,3.1,14.0,197.0,182.66,131.62
2016,4,23,17,45,372.5,67.5,2.85,13.5,149.0,128.79,87.12
2016,4,23,18,0,283.0,57.0,2.6,13.0,101.0,85.22,53.59
2016,4,23,18,15,178.5,39.5,2.45,12.5,63.5,44.77,25.17
2016,4,23,18,30,74.0,22.0,2.3,12.0,26.0,18.48,0.47
2016,4,23,18,45,37.0,11.0,2.15,12.0,13.0,10.81,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,23.0,22.0,2.55,11.5,25.0,20.25,6.88
2016,4,24,6,0,46.0,44.0,2.9,12.0,50.0,44.12,29.13
2016,4,24,6,15,83.0,67.0,2.9,12.0,83.0,74.03,53.31
2016,4,24,6,30,120.0,90.0,2.9,12.0,116.0,108.65,81.94
2016,4,24,6,45,150.0,112.5,2.95,12.5,154.5,145.6,113.16
2016,4,24,7,0,180.0,135.0,3.0,13.0,193.0,186.11,147.44
2016,4,24,7,15,222.5,148.0,2.95,13.0,232.5,226.65,181.7
2016,4,24,7,30,265.0,161.0,2.9,13.0,272.0,270.64,218.73
2016,4,24,7,45,300.0,179.0,2.9,13.0,319.5,320.41,260.1
2016,4,24,8,0,335.0,197.0,2.9,13.0,367.0,373.52,303.5
2016,4,24,8,15,333.0,220.0,2.9,13.5,403.5,413.57,334.82
2016,4,24,8,30,331.0,243.0,2.9,14.0,440.0,452.86,364.72
2016,4,24,8,45,455.5,221.5,2.95,14.5,515.0,534.86,429.29
2016,4,24,9,0,580.0,200.0,3.0,15.0,590.0,625.0,498.52
2016,4,24,9,15,311.5,255.5,3.0,15.5,466.5,497.58,395.64
2016,4,24,9,30,43.0,311.0,3.0,16.0,343.0,344.71,270.37
2016,4,24,9,45,457.5,221.5,3.05,16.5,586.0,614.06,486.44
2016,4,24,10,0,872.0,132.0,3.1,17.0,829.0,893.86,688.74
2016,4,24,10,15,879.5,134.0,3.1,17.0,857.5,924.15,706.34
2016,4,24,10,30,887.0,136.0,3.1,17.0,886.0,955.72,726.87
2016,4,24,10,45,891.5,137.0,3.1,17.5,907.0,980.65,741.42
2016,4,24,11,0,896.0,138.0,3.1,18.0,928.0,1002.51,753.89
2016,4,24,11,15,659.5,259.0,3.25,18.0,845.5,921.01,698.6
2016,4,24,11,30,423.0,380.0,3.4,18.0,763.0,819.61,621.68
2016,4,24,11,45,426.5,378.5,3.6,18.0,766.5,825.04,627.23
2016,4,24,12,0,430.0,377.0,3.8,18.0,770.0,828.63,630.72
2016,4,24,12,15,662.5,261.0,3.95,18.0,864.5,940.92,717.65
2016,4,24,12,30,895.0,145.0,4.1,18.0,959.0,1037.05,783.84
2016,4,24,12,45,881.0,152.0,4.35,18.0,945.5,1023.15,775.48
2016,4,24,13,0,867.0,159.0,4.6,18.0,932.0,1012.14,770.74
2016,4,24,13,15,642.5,259.5,4.7,17.5,826.0,891.95,688.76
2016,4,24,13,30,418.0,360.0,4.8,17.0,720.0,770.82,597.67
2016,4,24,13,45,393.5,361.5,4.95,17.0,693.0,733.79,571.98
2016,4,24,14,0,369.0,363.0,5.1,17.0,666.0,702.38,549.46
2016,4,24,14,15,488.5,299.5,5.15,16.5,683.5,732.47,577.53
2016,4,24,14,30,608.0,236.0,5.2,16.0,701.0,749.82,595.76
2016,4,24,14,45,528.0,250.5,5.3,16.0,639.5,676.98,540.17
2016,4,24,15,0,448.0,265.0,5.4,16.0,578.0,610.06,488.49
2016,4,24,15,15,432.5,251.5,5.35,15.5,538.5,565.24,455.22
2016,4,24,15,30,417.0,238.0,5.3,15.0,499.0,520.63,421.4
2016,4,24,15,45,364.0,229.0,5.3,14.5,444.0,454.65,369.66
2016,4,24,16,0,311.0,220.0,5.3,14.0,389.0,396.88,323.55
2016,4,24,16,15,413.5,191.0,5.2,13.5,392.5,405.61,331.13
2016,4,24,16,30,516.0,162.0,5.1,13.0,396.0,400.09,325.43
2016,4,24,16,45,493.0,145.5,5.0,13.0,346.5,344.85,277.84
2016,4,24,17,0,470.0,129.0,4.9,13.0,297.0,291.59,231.07
2016,4,24,17,15,413.0,115.5,4.65,12.5,246.0,233.6,180.86
2016,4,24,17,30,356.0,102.0,4.4,12.0,195.0,181.85,136.06
2016,4,24,17,45,297.5,83.0,4.2,12.0,148.5,131.05,92.89
2016,4,24,18,0,239.0,64.0,4.0,12.0,102.0,87.12,57.33
2016,4,24,18,15,147.0,43.5,3.9,11.5,64.0,47.48,28.49
2016,4,24,18,30,55.0,23.0,3.8,11.0,26.0,19.29,2.62
2016,4,24,18,45,27.5,11.5,3.75,11.0,13.0,11.3,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,36.0,5.0,1.75,7.5,6.0,0.0,0.0
2016,4,25,5,30,72.0,10.0,2.0,8.0,12.0,9.83,0.0
2016,4,25,5,45,229.0,23.0,2.3,8.5,47.5,21.63,7.19
2016,4,25,6,0,386.0,36.0,2.6,9.0,83.0,60.41,30.86
2016,4,25,6,15,477.5,45.0,2.9,9.5,132.0,105.01,62.73
2016,4,25,6,30,569.0,54.0,3.2,10.0,181.0,160.31,107.85
2016,4,25,6,45,630.0,60.0,3.55,10.5,235.0,215.62,157.01
2016,4,25,7,0,691.0,66.0,3.9,11.0,289.0,278.24,213.3
2016,4,25,7,15,730.0,71.0,4.0,11.5,344.0,337.49,266.96
2016,4,25,7,30,769.0,76.0,4.1,12.0,399.0,400.26,322.39
2016,4,25,7,45,797.0,80.0,4.2,12.5,452.5,460.03,374.04
2016,4,25,8,0,825.0,84.0,4.3,13.0,506.0,521.47,425.46
2016,4,25,8,15,846.0,87.0,4.3,13.0,557.0,579.2,473.03
2016,4,25,8,30,867.0,90.0,4.3,13.0,608.0,636.0,518.6
2016,4,25,8,45,883.0,92.5,4.3,13.5,655.0,689.84,559.63
2016,4,25,9,0,899.0,95.0,4.3,14.0,702.0,742.89,597.05
2016,4,25,9,15,911.0,97.0,4.35,14.0,744.0,791.34,631.6
2016,4,25,9,30,923.0,99.0,4.4,14.0,786.0,838.13,664.62
2016,4,25,9,45,931.0,101.5,4.45,14.5,821.5,880.21,692.63
2016,4,25,10,0,939.0,104.0,4.5,15.0,857.0,919.86,718.64
2016,4,25,10,15,945.5,105.0,4.55,15.0,885.5,953.99,741.96
2016,4,25,10,30,952.0,106.0,4.6,15.0,914.0,985.23,763.22
2016,4,25,10,45,956.5,107.0,4.65,15.5,935.5,1011.52,779.53
2016,4,25,11,0,961.0,108.0,4.7,16.0,957.0,1034.52,793.57
2016,4,25,11,15,963.0,108.5,4.7,16.0,970.5,1051.15,804.34
2016,4,25,11,30,965.0,109.0,4.7,16.0,984.0,1064.21,812.8
2016,4,25,11,45,964.5,110.0,4.75,16.0,988.5,1071.67,818.05
2016,4,25,12,0,964.0,111.0,4.8,16.0,993.0,1075.43,820.94
2016,4,25,12,15,963.0,111.0,4.7,16.0,990.0,1073.94,818.92
2016,4,25,12,30,962.0,111.0,4.6,16.0,987.0,1068.75,814.53
2016,4,25,12,45,950.0,116.0,4.6,16.5,973.5,1054.3,803.41
2016,4,25,13,0,938.0,121.0,4.6,17.0,960.0,1036.47,790.17
2016,4,25,13,15,933.5,120.5,4.5,17.0,941.0,1016.9,776.46
2016,4,25,13,30,929.0,120.0,4.4,17.0,922.0,994.03,760.58
2016,4,25,13,45,922.0,118.5,4.3,17.0,895.5,964.7,740.45
2016,4,25,14,0,915.0,117.0,4.2,17.0,869.0,932.46,718.53
2016,4,25,14,15,906.0,115.5,4.15,17.0,835.5,895.78,693.73
2016,4,25,14,30,897.0,114.0,4.1,17.0,802.0,856.7,667.11
2016,4,25,14,45,885.0,112.0,4.05,17.0,762.5,812.55,636.68
2016,4,25,15,0,873.0,110.0,4.0,17.0,723.0,766.64,604.73
2016,4,25,15,15,858.0,107.0,3.95,16.5,678.5,718.1,571.57
2016,4,25,15,30,843.0,104.0,3.9,16.0,634.0,666.22,533.83
2016,4,25,15,45,823.0,100.5,3.9,16.0,584.5,610.07,490.41
2016,4,25,16,0,803.0,97.0,3.9,16.0,535.0,553.99,445.88
2016,4,25,16,15,776.5,93.0,3.75,15.5,483.0,494.45,397.87
2016,4,25,16,30,750.0,89.0,3.6,15.0,431.0,436.25,349.46
2016,4,25,16,45,712.5,84.0,3.5,15.0,377.0,373.83,295.86
2016,4,25,17,0,675.0,79.0,3.4,15.0,323.0,314.9,243.91
2016,4,25,17,15,623.0,72.5,3.15,14.0,269.5,253.76,190.42
2016,4,25,17,30,571.0,66.0,2.9,13.0,216.0,198.07,141.2
2016,4,25,17,45,488.0,57.5,2.65,12.5,165.5,140.75,92.72
2016,4,25,18,0,405.0,49.0,2.4,12.0,115.0,93.03,55.14
2016,4,25,18,15,283.0,36.0,2.25,11.5,74.0,48.45,25.14
2016,4,25,18,30,161.0,23.0,2.1,11.0,33.0,17.94,3.45
2016,4,25,18,45,80.5,11.5,2.0,10.5,16.5,11.3,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,9.0,12.0,11.8,0.0
2016,4,26,5,45,147.0,27.5,1.3,9.5,46.0,24.91,10.6
2016,4,26,6,0,294.0,43.0,1.4,10.0,80.0,60.72,34.26
2016,4,26,6,15,384.0,54.5,1.45,10.5,127.0,103.1,64.99
2016,4,26,6,30,474.0,66.0,1.5,11.0,174.0,155.32,107.04
2016,4,26,6,45,526.0,76.0,1.55,11.5,224.5,207.0,152.17
2016,4,26,7,0,578.0,86.0,1.6,12.0,275.0,264.4,202.56
2016,4,26,7,15,620.5,92.5,1.65,12.5,327.5,320.32,251.5
2016,4,26,7,30,663.0,99.0,1.7,13.0,380.0,380.3,302.63
2016,4,26,7,45,689.5,106.0,1.75,13.5,431.0,436.95,349.82
2016,4,26,8,0,716.0,113.0,1.8,14.0,482.0,495.3,396.81
2016,4,26,8,15,548.0,173.5,1.8,14.5,472.0,495.11,395.55
2016,4,26,8,30,380.0,234.0,1.8,15.0,462.0,475.27,377.91
2016,4,26,8,45,582.0,184.5,1.8,15.5,564.5,585.59,463.76
2016,4,26,9,0,784.0,135.0,1.8,16.0,667.0,705.3,553.04
2016,4,26,9,15,595.0,220.5,1.8,16.0,638.0,683.74,531.89
2016,4,26,9,30,406.0,306.0,1.8,16.0,609.0,642.52,497.07
2016,4,26,9,45,426.5,311.0,1.8,16.5,642.0,680.48,523.59
2016,4,26,10,0,447.0,316.0,1.8,17.0,675.0,718.39,548.94
2016,4,26,10,15,505.5,309.0,1.9,17.0,728.5,777.64,591.64
2016,4,26,10,30,564.0,302.0,2.0,17.0,782.0,838.12,634.46
2016,4,26,10,45,525.5,325.5,2.1,17.0,781.0,839.46,633.93
2016,4,26,11,0,487.0,349.0,2.2,17.0,780.0,837.22,631.5
2016,4,26,11,15,493.5,349.0,2.3,17.0,791.5,851.48,641.99
2016,4,26,11,30,500.0,349.0,2.4,17.0,803.0,863.86,651.07
2016,4,26,11,45,479.5,362.5,2.55,17.5,800.0,861.37,648.27
2016,4,26,12,0,459.0,376.0,2.7,18.0,797.0,856.57,644.02
2016,4,26,12,15,427.0,387.5,2.8,18.0,778.5,836.23,629.77
2016,4,26,12,30,395.0,399.0,2.9,18.0,760.0,808.18,610.37
2016,4,26,12,45,423.5,381.5,3.05,18.0,764.5,820.51,621.14
2016,4,26,13,0,452.0,364.0,3.2,18.0,769.0,824.48,625.97
2016,4,26,13,15,620.0,275.0,3.3,17.5,819.0,886.59,677.04
2016,4,26,13,30,788.0,186.0,3.4,17.0,869.0,935.88,714.97
2016,4,26,13,45,791.5,177.0,3.5,17.0,846.0,911.28,698.92
2016,4,26,14,0,795.0,168.0,3.6,17.0,823.0,883.67,681.28
2016,4,26,14,15,666.5,215.5,3.65,17.0,750.0,800.86,623.37
2016,4,26,14,30,538.0,263.0,3.7,17.0,677.0,718.64,561.76
2016,4,26,14,45,649.0,207.0,3.75,17.0,681.5,729.94,574.17
2016,4,26,15,0,760.0,151.0,3.8,17.0,686.0,728.83,576.56
2016,4,26,15,15,743.0,147.0,3.8,16.5,643.0,679.86,541.14
2016,4,26,15,30,726.0,143.0,3.8,16.0,600.0,630.4,504.74
2016,4,26,15,45,711.5,135.0,3.8,15.5,554.5,578.15,465.32
2016,4,26,16,0,697.0,127.0,3.8,15.0,509.0,525.72,424.56
2016,4,26,16,15,667.5,121.5,3.75,14.5,458.5,468.23,378.37
2016,4,26,16,30,638.0,116.0,3.7,14.0,408.0,412.59,332.34
2016,4,26,16,45,608.0,100.5,3.65,14.0,352.0,348.94,278.17
2016,4,26,17,0,578.0,85.0,3.6,14.0,296.0,287.87,224.87
2016,4,26,17,15,499.5,85.0,3.4,13.5,246.5,230.92,175.5
2016,4,26,17,30,421.0,85.0,3.2,13.0,197.0,181.33,132.79
2016,4,26,17,45,350.5,72.0,3.0,12.5,151.0,130.48,90.06
2016,4,26,18,0,280.0,59.0,2.8,12.0,105.0,87.75,56.15
2016,4,26,18,15,185.0,41.5,2.65,11.5,67.5,47.67,27.58
2016,4,26,18,30,90.0,24.0,2.5,11.0,30.0,20.16,5.84
2016,4,26,18,45,45.0,12.0,2.4,11.0,15.0,11.8,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,20.5,6.0,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,41.0,12.0,2.1,11.0,13.0,11.8,0.0
2016,4,27,5,45,171.0,27.0,2.35,11.5,47.0,25.44,10.93
2016,4,27,6,0,301.0,42.0,2.6,12.0,81.0,61.1,33.95
2016,4,27,6,15,389.5,53.0,2.65,12.0,127.5,103.28,64.63
2016,4,27,6,30,478.0,64.0,2.7,12.0,174.0,155.22,106.79
2016,4,27,6,45,241.0,88.0,2.75,12.5,144.0,146.52,111.15
2016,4,27,7,0,4.0,112.0,2.8,13.0,114.0,109.3,87.39
2016,4,27,7,15,26.0,139.5,2.85,13.0,151.0,145.23,117.13
2016,4,27,7,30,48.0,167.0,2.9,13.0,188.0,183.28,148.41
2016,4,27,7,45,83.0,195.5,3.0,13.5,236.5,231.04,187.13
2016,4,27,8,0,118.0,224.0,3.1,14.0,285.0,285.06,230.44
2016,4,27,8,15,123.0,247.5,3.3,14.0,317.0,318.25,256.77
2016,4,27,8,30,128.0,271.0,3.5,14.0,349.0,351.79,283.11
2016,4,27,8,45,105.5,288.5,3.7,14.5,356.0,357.31,286.07
2016,4,27,9,0,83.0,306.0,3.9,15.0,363.0,363.93,289.75
2016,4,27,9,15,78.0,322.5,4.0,15.0,379.0,380.7,302.15
2016,4,27,9,30,73.0,339.0,4.1,15.0,395.0,396.91,314.0
2016,4,27,9,45,78.5,358.5,4.25,15.0,420.5,424.37,334.93
2016,4,27,10,0,84.0,378.0,4.4,15.0,446.0,452.02,355.89
2016,4,27,10,15,64.0,373.0,4.5,14.5,426.0,431.81,340.06
2016,4,27,10,30,44.0,368.0,4.6,14.0,406.0,410.27,323.23
2016,4,27,10,45,30.5,334.5,4.7,14.0,361.5,364.42,287.32
2016,4,27,11,0,17.0,301.0,4.8,14.0,317.0,312.0,245.99
2016,4,27,11,15,13.0,255.0,4.85,14.0,267.0,262.54,207.05
2016,4,27,11,30,9.0,209.0,4.9,14.0,217.0,213.15,167.8
2016,4,27,11,45,56.5,332.0,4.95,14.0,384.0,389.87,308.49
2016,4,27,12,0,104.0,455.0,5.0,14.0,551.0,564.57,442.19
2016,4,27,12,15,197.0,449.5,5.0,14.0,630.0,658.71,515.29
2016,4,27,12,30,290.0,444.0,5.0,14.0,709.0,751.17,586.03
2016,4,27,12,45,363.0,407.5,5.0,14.0,736.0,782.02,611.16
2016,4,27,13,0,436.0,371.0,5.0,14.0,763.0,816.13,638.68
2016,4,27,13,15,317.0,401.0,4.95,14.0,683.0,720.14,564.57
2016,4,27,13,30,198.0,431.0,4.9,14.0,603.0,626.59,491.62
2016,4,27,13,45,287.0,396.5,4.9,14.0,638.0,672.99,530.23
2016,4,27,14,0,376.0,362.0,4.9,14.0,673.0,707.49,559.12
2016,4,27,14,15,232.5,361.0,4.85,14.0,551.0,571.7,453.49
2016,4,27,14,30,89.0,360.0,4.8,14.0,429.0,433.55,344.09
2016,4,27,14,45,65.0,325.5,4.8,14.0,375.0,375.88,299.55
2016,4,27,15,0,41.0,291.0,4.8,14.0,321.0,320.04,255.61
2016,4,27,15,15,204.5,273.0,4.7,13.5,404.0,418.77,339.15
2016,4,27,15,30,368.0,255.0,4.6,13.0,487.0,502.08,408.0
2016,4,27,15,45,339.5,246.5,4.55,13.0,448.0,457.66,372.17
2016,4,27,16,0,311.0,238.0,4.5,13.0,409.0,415.2,337.95
2016,4,27,16,15,299.0,216.5,4.35,13.0,368.0,370.45,301.59
2016,4,27,16,30,287.0,195.0,4.2,13.0,327.0,326.53,265.27
2016,4,27,16,45,266.0,173.5,4.05,13.0,284.5,279.92,226.18
2016,4,27,17,0,245.0,152.0,3.9,13.0,242.0,235.39,188.28
2016,4,27,17,15,219.0,130.5,3.7,12.5,201.0,191.63,150.99
2016,4,27,17,30,193.0,109.0,3.5,12.0,160.0,150.79,115.92
2016,4,27,17,45,156.5,87.0,3.3,12.0,122.5,110.71,81.91
2016,4,27,18,0,120.0,65.0,3.1,12.0,85.0,75.31,52.71
2016,4,27,18,15,68.0,44.0,3.0,11.5,54.5,44.6,28.87
2016,4,27,18,30,16.0,23.0,2.9,11.0,24.0,21.52,7.72
2016,4,27,18,45,8.0,11.5,2.8,11.0,12.0,11.3,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,30.0,7.0,1.8,9.5,8.0,6.88,0.0
2016,4,28,5,30,60.0,14.0,2.1,10.0,16.0,13.76,0.0
2016,4,28,5,45,188.5,29.0,2.4,10.5,51.0,28.08,12.95
2016,4,28,6,0,317.0,44.0,2.7,11.0,86.0,64.96,36.63
2016,4,28,6,15,404.5,54.5,2.75,11.5,133.0,107.7,67.89
2016,4,28,6,30,492.0,65.0,2.8,12.0,180.0,160.01,110.42
2016,4,28,6,45,549.5,73.0,2.85,12.5,231.5,212.3,156.2
2016,4,28,7,0,607.0,81.0,2.9,13.0,283.0,270.89,207.83
2016,4,28,7,15,648.0,86.5,2.9,13.5,335.5,326.93,257.33
2016,4,28,7,30,689.0,92.0,2.9,14.0,388.0,386.79,308.84
2016,4,28,7,45,723.5,95.5,2.9,14.5,441.0,445.02,357.72
2016,4,28,8,0,758.0,99.0,2.9,15.0,494.0,505.83,407.11
2016,4,28,8,15,780.0,102.5,2.9,15.5,543.5,561.24,450.79
2016,4,28,8,30,802.0,106.0,2.9,16.0,593.0,617.18,493.5
2016,4,28,8,45,821.5,108.0,2.9,16.5,639.0,670.1,532.69
2016,4,28,9,0,841.0,110.0,2.9,17.0,685.0,722.7,569.5
2016,4,28,9,15,854.0,112.5,2.9,17.0,725.5,770.25,602.21
2016,4,28,9,30,867.0,115.0,2.9,17.0,766.0,813.57,631.51
2016,4,28,9,45,887.5,111.0,2.95,17.5,804.0,857.22,659.84
2016,4,28,10,0,908.0,107.0,3.0,18.0,842.0,899.38,686.79
2016,4,28,10,15,914.5,108.0,3.05,18.0,870.0,932.43,708.54
2016,4,28,10,30,921.0,109.0,3.1,18.0,898.0,962.7,728.42
2016,4,28,10,45,923.5,111.5,3.15,18.5,918.5,987.81,743.4
2016,4,28,11,0,926.0,114.0,3.2,19.0,939.0,1009.67,756.21
2016,4,28,11,15,929.0,114.5,3.25,19.0,952.5,1026.6,767.24
2016,4,28,11,30,932.0,115.0,3.3,19.0,966.0,1040.12,776.14
2016,4,28,11,45,931.0,117.0,3.35,19.5,971.0,1047.75,779.77
2016,4,28,12,0,930.0,119.0,3.4,20.0,976.0,1051.8,781.19
2016,4,28,12,15,930.0,118.5,3.5,20.0,974.0,1050.7,781.26
2016,4,28,12,30,930.0,118.0,3.6,20.0,972.0,1046.04,779.11
2016,4,28,12,45,930.5,116.0,3.7,20.0,962.0,1036.78,774.01
2016,4,28,13,0,931.0,114.0,3.8,20.0,952.0,1023.98,766.65
2016,4,28,13,15,927.5,113.0,3.85,20.0,934.0,1004.91,754.79
2016,4,28,13,30,924.0,112.0,3.9,20.0,916.0,982.56,740.79
2016,4,28,13,45,918.0,111.5,3.95,20.0,890.5,955.27,723.42
2016,4,28,14,0,912.0,111.0,4.0,20.0,865.0,925.06,704.01
2016,4,28,14,15,904.0,109.5,4.0,19.5,833.0,889.36,681.73
2016,4,28,14,30,896.0,108.0,4.0,19.0,801.0,851.2,657.51
2016,4,28,14,45,883.0,107.0,4.05,19.0,762.0,807.37,627.96
2016,4,28,15,0,870.0,106.0,4.1,19.0,723.0,761.89,596.9
2016,4,28,15,15,855.5,103.5,4.1,18.5,679.0,714.28,564.77
2016,4,28,15,30,841.0,101.0,4.1,18.0,635.0,663.45,528.38
2016,4,28,15,45,816.5,100.0,4.1,18.0,585.5,607.3,485.09
2016,4,28,16,0,792.0,99.0,4.1,18.0,536.0,551.64,441.09
2016,4,28,16,15,766.5,95.0,4.05,17.0,485.0,493.23,395.23
2016,4,28,16,30,741.0,91.0,4.0,16.0,434.0,435.73,348.44
2016,4,28,16,45,697.5,87.5,3.95,15.5,379.5,373.21,295.58
2016,4,28,17,0,654.0,84.0,3.9,15.0,325.0,314.52,244.57
2016,4,28,17,15,603.5,77.5,3.75,14.5,272.5,254.94,192.13
2016,4,28,17,30,553.0,71.0,3.6,14.0,220.0,200.64,143.96
2016,4,28,17,45,464.0,63.0,3.5,13.5,169.5,143.58,96.1
2016,4,28,18,0,375.0,55.0,3.4,13.0,119.0,96.0,58.79
2016,4,28,18,15,261.5,41.0,3.2,12.5,78.0,52.37,28.84
2016,4,28,18,30,148.0,27.0,3.0,12.0,37.0,21.82,8.76
2016,4,28,18,45,74.0,13.5,2.85,11.5,18.5,13.27,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,6.39,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,12.55,0.0
2016,4,29,5,45,82.5,35.5,2.45,11.0,47.0,32.77,18.29
2016,4,29,6,0,165.0,58.0,2.5,11.0,81.0,66.54,43.72
2016,4,29,6,15,246.0,76.0,2.55,11.0,126.0,106.02,73.62
2016,4,29,6,30,327.0,94.0,2.6,11.0,171.0,155.32,113.6
2016,4,29,6,45,285.0,109.5,2.65,11.5,189.5,179.4,137.86
2016,4,29,7,0,243.0,125.0,2.7,12.0,208.0,198.84,157.37
2016,4,29,7,15,400.5,130.0,2.7,12.0,292.5,278.33,222.63
2016,4,29,7,30,558.0,135.0,2.7,12.0,377.0,373.7,301.14
2016,4,29,7,45,596.0,141.0,2.75,12.5,428.0,430.84,348.52
2016,4,29,8,0,634.0,147.0,2.8,13.0,479.0,489.57,396.1
2016,4,29,8,15,659.5,152.5,2.8,13.0,527.0,543.24,439.13
2016,4,29,8,30,685.0,158.0,2.8,13.0,575.0,598.02,481.96
2016,4,29,8,45,706.0,162.0,2.85,13.0,620.0,649.07,521.16
2016,4,29,9,0,727.0,166.0,2.9,13.0,665.0,700.2,559.64
2016,4,29,9,15,741.5,169.5,2.9,13.0,704.0,745.67,592.92
2016,4,29,9,30,756.0,173.0,2.9,13.0,743.0,790.14,624.16
2016,4,29,9,45,790.0,162.5,2.95,13.5,782.0,833.16,652.73
2016,4,29,10,0,824.0,152.0,3.0,14.0,821.0,877.76,682.07
2016,4,29,10,15,831.5,154.0,3.0,14.0,848.5,910.7,703.84
2016,4,29,10,30,839.0,156.0,3.0,14.0,876.0,941.16,723.87
2016,4,29,10,45,846.5,155.5,3.0,14.5,897.0,966.38,738.88
2016,4,29,11,0,854.0,155.0,3.0,15.0,918.0,988.79,751.95
2016,4,29,11,15,857.5,156.0,3.15,15.5,931.0,1005.88,762.71
2016,4,29,11,30,861.0,157.0,3.3,16.0,944.0,1019.8,771.41
2016,4,29,11,45,860.5,158.5,3.5,16.5,949.5,1027.0,776.05
2016,4,29,12,0,860.0,160.0,3.7,17.0,955.0,1030.85,778.53
2016,4,29,12,15,860.0,159.5,3.8,17.0,953.0,1029.75,778.5
2016,4,29,12,30,860.0,159.0,3.9,17.0,951.0,1025.29,776.33
2016,4,29,12,45,863.0,155.5,4.05,17.0,942.5,1017.32,772.22
2016,4,29,13,0,866.0,152.0,4.2,17.0,934.0,1000.25,761.95
2016,4,29,13,15,862.5,150.5,4.2,16.5,916.5,987.12,755.0
2016,4,29,13,30,859.0,149.0,4.2,16.0,899.0,965.2,741.96
2016,4,29,13,45,850.5,149.5,4.25,16.0,873.5,937.81,724.03
2016,4,29,14,0,842.0,150.0,4.3,16.0,848.0,907.82,704.26
2016,4,29,14,15,832.5,147.5,4.3,16.0,815.5,871.47,679.65
2016,4,29,14,30,823.0,145.0,4.3,16.0,783.0,832.98,653.37
2016,4,29,14,45,809.5,142.5,4.35,16.0,744.5,789.4,623.49
2016,4,29,15,0,796.0,140.0,4.4,16.0,706.0,744.4,592.22
2016,4,29,15,15,779.5,136.5,4.35,15.5,662.5,695.12,557.04
2016,4,29,15,30,763.0,133.0,4.3,15.0,619.0,645.83,520.27
2016,4,29,15,45,735.0,131.0,4.25,15.0,570.0,589.82,476.39
2016,4,29,16,0,707.0,129.0,4.2,15.0,521.0,534.81,432.34
2016,4,29,16,15,678.5,123.5,4.1,14.5,471.0,477.36,386.01
2016,4,29,16,30,650.0,118.0,4.0,14.0,421.0,421.63,339.87
2016,4,29,16,45,610.0,111.5,3.95,14.0,368.5,362.28,289.13
2016,4,29,17,0,570.0,105.0,3.9,14.0,316.0,306.51,240.37
2016,4,29,17,15,516.5,96.0,3.7,13.5,264.5,248.21,189.59
2016,4,29,17,30,463.0,87.0,3.5,13.0,213.0,194.53,142.63
2016,4,29,17,45,385.0,75.0,3.3,13.0,165.0,140.68,97.22
2016,4,29,18,0,307.0,63.0,3.1,13.0,117.0,95.75,61.54
2016,4,29,18,15,203.5,46.0,2.95,12.5,77.0,53.66,31.8
2016,4,29,18,30,100.0,29.0,2.8,12.0,37.0,24.85,11.62
2016,4,29,18,45,50.0,14.5,2.7,11.5,18.5,14.25,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,54.5,8.0,2.4,10.5,10.0,7.86,0.0
2016,4,30,5,30,109.0,16.0,2.6,11.0,20.0,12.47,0.0
2016,4,30,5,45,234.5,30.0,2.8,12.0,57.5,31.52,14.93
2016,4,30,6,0,360.0,44.0,3.0,13.0,95.0,70.66,39.25
2016,4,30,6,15,445.0,54.0,3.25,13.5,143.5,114.75,71.64
2016,4,30,6,30,530.0,64.0,3.5,14.0,192.0,168.75,115.77
2016,4,30,6,45,587.0,71.5,3.75,14.5,245.0,222.76,163.11
2016,4,30,7,0,644.0,79.0,4.0,15.0,298.0,282.96,216.19
2016,4,30,7,15,683.5,84.5,4.15,15.0,351.5,340.55,267.64
2016,4,30,7,30,723.0,90.0,4.3,15.0,405.0,401.74,321.2
2016,4,30,7,45,752.0,94.0,4.5,15.5,457.5,459.95,370.77
2016,4,30,8,0,781.0,98.0,4.7,16.0,510.0,519.54,420.11
2016,4,30,8,15,802.5,102.0,4.7,16.5,560.0,576.24,465.35
2016,4,30,8,30,824.0,106.0,4.7,17.0,610.0,633.38,509.55
2016,4,30,8,45,839.5,109.0,4.7,17.5,655.5,685.56,548.73
2016,4,30,9,0,855.0,112.0,4.7,18.0,701.0,737.01,585.14
2016,4,30,9,15,867.0,114.0,4.7,18.0,741.5,781.31,616.15
2016,4,30,9,30,879.0,116.0,4.7,18.0,782.0,826.15,647.26
2016,4,30,9,45,895.0,114.0,4.75,18.5,818.0,868.44,675.25
2016,4,30,10,0,911.0,112.0,4.8,19.0,854.0,908.94,701.67
2016,4,30,10,15,917.5,113.0,4.8,19.0,882.0,941.97,723.66
2016,4,30,10,30,924.0,114.0,4.8,19.0,910.0,972.21,743.66
2016,4,30,10,45,928.0,115.0,4.8,19.5,930.5,997.13,758.48
2016,4,30,11,0,932.0,116.0,4.8,20.0,951.0,1018.85,771.09
2016,4,30,11,15,934.0,116.5,4.75,20.0,963.5,1034.8,780.87
2016,4,30,11,30,936.0,117.0,4.7,20.0,976.0,1047.31,788.42
2016,4,30,11,45,937.0,117.0,4.7,20.5,981.0,1054.8,791.58
2016,4,30,12,0,938.0,117.0,4.7,21.0,986.0,1058.73,792.5
2016,4,30,12,15,936.5,117.0,4.65,21.0,982.5,1056.59,790.58
2016,4,30,12,30,935.0,117.0,4.6,21.0,979.0,1050.89,786.43
2016,4,30,12,45,932.0,116.5,4.55,21.0,968.0,1039.66,778.73
2016,4,30,13,0,929.0,116.0,4.5,21.0,957.0,1024.98,768.85
2016,4,30,13,15,925.0,115.5,4.45,21.0,938.0,1005.97,756.17
2016,4,30,13,30,921.0,115.0,4.4,21.0,919.0,983.71,741.53
2016,4,30,13,45,915.5,113.0,4.35,21.5,893.5,955.41,721.44
2016,4,30,14,0,910.0,111.0,4.3,22.0,868.0,924.18,699.44
2016,4,30,14,15,901.5,109.5,4.2,22.0,835.0,888.13,675.22
2016,4,30,14,30,893.0,108.0,4.1,22.0,802.0,849.67,649.25
2016,4,30,14,45,883.0,105.5,4.05,22.0,763.5,806.81,620.26
2016,4,30,15,0,873.0,103.0,4.0,22.0,725.0,762.08,589.7
2016,4,30,15,15,858.5,100.0,3.9,21.5,681.0,712.02,555.87
2016,4,30,15,30,844.0,97.0,3.8,21.0,637.0,662.37,520.8
2016,4,30,15,45,827.0,93.5,3.7,21.0,589.0,608.18,479.44
2016,4,30,16,0,810.0,90.0,3.6,21.0,541.0,553.77,436.9
2016,4,30,16,15,785.5,86.5,3.4,20.5,490.0,495.57,390.86
2016,4,30,16,30,761.0,83.0,3.2,20.0,439.0,438.49,344.32
2016,4,30,16,45,730.0,78.0,3.0,20.0,386.5,378.66,293.75
2016,4,30,17,0,699.0,73.0,2.8,20.0,334.0,321.27,243.96
2016,4,30,17,15,652.0,67.0,2.6,19.0,281.0,260.1,191.48
2016,4,30,17,30,605.0,61.0,2.4,18.0,228.0,204.41,142.97
2016,4,30,17,45,536.0,53.5,2.2,17.5,178.0,148.35,95.6
2016,4,30,18,0,467.0,46.0,2.0,17.0,128.0,100.15,57.34
2016,4,30,18,15,354.0,35.0,1.95,16.5,85.5,53.78,26.35
2016,4,30,18,30,241.0,24.0,1.9,16.0,43.0,20.45,8.93
2016,4,30,18,45,120.5,12.0,1.85,15.5,21.5,11.8,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,69.0,8.0,0.55,12.5,11.5,7.86,0.0
2016,5,1,5,30,138.0,16.0,0.4,13.0,23.0,12.26,0.0
2016,5,1,5,45,268.5,28.5,0.3,13.5,60.5,31.56,14.28
2016,5,1,6,0,399.0,41.0,0.2,14.0,98.0,71.88,38.54
2016,5,1,6,15,480.5,49.5,0.3,14.5,147.0,116.44,70.99
2016,5,1,6,30,562.0,58.0,0.4,15.0,196.0,170.44,114.63
2016,5,1,6,45,614.5,64.5,0.5,15.5,248.0,224.17,160.95
2016,5,1,7,0,667.0,71.0,0.6,16.0,300.0,283.51,212.08
2016,5,1,7,15,704.5,76.0,0.65,16.5,353.0,341.71,261.71
2016,5,1,7,30,742.0,81.0,0.7,17.0,406.0,402.51,311.98
2016,5,1,7,45,768.5,85.0,0.8,18.0,458.0,460.01,357.86
2016,5,1,8,0,795.0,89.0,0.9,19.0,510.0,519.04,403.21
2016,5,1,8,15,815.0,92.0,0.85,19.5,559.5,574.46,443.91
2016,5,1,8,30,835.0,95.0,0.8,20.0,609.0,630.13,483.15
2016,5,1,8,45,850.0,98.0,0.8,20.5,654.0,680.84,518.0
2016,5,1,9,0,865.0,101.0,0.8,21.0,699.0,731.94,550.29
2016,5,1,9,15,876.5,103.0,0.75,21.5,739.5,778.27,577.78
2016,5,1,9,30,888.0,105.0,0.7,22.0,780.0,823.0,603.57
2016,5,1,9,45,894.5,108.0,0.7,22.5,813.5,862.74,626.41
2016,5,1,10,0,901.0,111.0,0.7,23.0,847.0,900.07,647.43
2016,5,1,10,15,907.5,112.5,0.8,23.0,874.5,933.27,668.81
2016,5,1,10,30,914.0,114.0,0.9,23.0,902.0,963.71,688.51
2016,5,1,10,45,916.5,115.5,1.0,23.5,922.0,987.47,702.74
2016,5,1,11,0,919.0,117.0,1.1,24.0,942.0,1008.01,715.05
2016,5,1,11,15,921.5,118.0,1.25,24.0,955.0,1024.73,727.35
2016,5,1,11,30,924.0,119.0,1.4,24.0,968.0,1038.07,737.62
2016,5,1,11,45,923.0,120.5,1.55,24.0,972.5,1045.0,743.98
2016,5,1,12,0,922.0,122.0,1.7,24.0,977.0,1048.4,748.22
2016,5,1,12,15,921.5,121.5,1.8,24.0,974.0,1046.74,748.62
2016,5,1,12,30,921.0,121.0,1.9,24.0,971.0,1041.56,746.93
2016,5,1,12,45,917.0,121.5,2.05,24.0,960.0,1030.48,742.22
2016,5,1,13,0,913.0,122.0,2.2,24.0,949.0,1016.03,735.34
2016,5,1,13,15,909.0,121.0,2.3,24.0,931.0,996.75,724.74
2016,5,1,13,30,905.0,120.0,2.4,24.0,913.0,974.29,712.05
2016,5,1,13,45,896.5,120.5,2.55,24.0,887.0,946.19,696.04
2016,5,1,14,0,888.0,121.0,2.7,24.0,861.0,915.38,678.01
2016,5,1,14,15,880.0,119.0,2.75,23.5,828.5,879.91,657.11
2016,5,1,14,30,872.0,117.0,2.8,23.0,796.0,842.07,634.33
2016,5,1,14,45,857.5,116.5,2.85,23.0,757.0,798.48,606.03
2016,5,1,15,0,843.0,116.0,2.9,23.0,718.0,755.76,577.99
2016,5,1,15,15,828.5,113.0,2.9,22.5,675.0,706.58,545.75
2016,5,1,15,30,814.0,110.0,2.9,22.0,632.0,656.48,510.7
2016,5,1,15,45,790.0,108.0,2.95,22.0,583.0,600.89,469.36
2016,5,1,16,0,766.0,106.0,3.0,22.0,534.0,545.81,427.26
2016,5,1,16,15,740.0,101.5,2.9,21.5,483.5,487.8,382.16
2016,5,1,16,30,714.0,97.0,2.8,21.0,433.0,431.2,336.76
2016,5,1,16,45,673.0,93.0,2.75,20.5,379.5,370.63,287.07
2016,5,1,17,0,632.0,89.0,2.7,20.0,326.0,313.64,238.96
2016,5,1,17,15,582.0,81.5,2.45,19.0,274.0,254.41,188.63
2016,5,1,17,30,532.0,74.0,2.2,18.0,222.0,200.42,142.21
2016,5,1,17,45,454.0,65.0,1.95,17.5,172.5,145.36,96.53
2016,5,1,18,0,376.0,56.0,1.7,17.0,123.0,98.52,59.89
2016,5,1,18,15,269.0,42.0,1.6,16.5,82.0,54.89,30.04
2016,5,1,18,30,162.0,28.0,1.5,16.0,41.0,23.62,11.73
2016,5,1,18,45,81.0,14.0,1.45,15.5,20.5,13.76,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,35.5,9.0,1.05,11.5,11.0,8.85,0.0
2016,5,2,5,30,71.0,18.0,1.2,12.0,22.0,15.26,0.0
2016,5,2,5,45,181.0,34.5,1.35,12.5,58.0,34.69,18.4
2016,5,2,6,0,291.0,51.0,1.5,13.0,94.0,72.06,43.01
2016,5,2,6,15,372.0,63.0,1.5,13.5,140.5,113.85,74.11
2016,5,2,6,30,453.0,75.0,1.5,14.0,187.0,164.97,115.56
2016,5,2,6,45,507.0,84.5,1.55,14.5,237.5,216.84,160.18
2016,5,2,7,0,561.0,94.0,1.6,15.0,288.0,273.68,209.15
2016,5,2,7,15,601.5,101.0,1.5,15.5,340.0,328.61,256.07
2016,5,2,7,30,642.0,108.0,1.4,16.0,392.0,387.35,304.69
2016,5,2,7,45,671.0,114.0,1.35,16.5,442.5,443.03,349.57
2016,5,2,8,0,700.0,120.0,1.3,17.0,493.0,500.67,394.33
2016,5,2,8,15,723.0,124.5,1.25,17.5,541.0,554.92,434.96
2016,5,2,8,30,746.0,129.0,1.2,18.0,589.0,609.92,474.65
2016,5,2,8,45,763.0,132.5,1.2,18.5,633.5,659.62,509.61
2016,5,2,9,0,780.0,136.0,1.2,19.0,678.0,709.35,543.55
2016,5,2,9,15,793.0,139.0,1.2,19.5,717.0,754.83,572.31
2016,5,2,9,30,806.0,142.0,1.2,20.0,756.0,799.04,599.62
2016,5,2,9,45,828.0,137.5,1.25,20.5,793.0,841.56,625.97
2016,5,2,10,0,850.0,133.0,1.3,21.0,830.0,882.83,651.19
2016,5,2,10,15,857.0,134.5,1.25,21.5,857.0,911.17,666.29
2016,5,2,10,30,864.0,136.0,1.2,22.0,884.0,940.77,682.11
2016,5,2,10,45,867.0,138.5,1.15,22.5,904.0,964.87,694.21
2016,5,2,11,0,870.0,141.0,1.1,23.0,924.0,985.96,704.34
2016,5,2,11,15,872.5,142.0,1.1,23.0,936.5,1001.94,713.54
2016,5,2,11,30,875.0,143.0,1.1,23.0,949.0,1014.7,720.9
2016,5,2,11,45,872.0,146.0,1.1,23.5,952.5,1020.77,722.86
2016,5,2,12,0,869.0,149.0,1.1,24.0,956.0,1023.5,722.95
2016,5,2,12,15,868.0,148.5,1.2,24.0,953.0,1021.35,723.47
2016,5,2,12,30,867.0,148.0,1.3,24.0,950.0,1015.91,722.03
2016,5,2,12,45,859.5,150.5,1.4,24.0,938.0,1003.84,716.49
2016,5,2,13,0,852.0,153.0,1.5,24.0,926.0,994.37,712.64
2016,5,2,13,15,684.5,243.5,1.6,23.5,857.0,917.16,666.7
2016,5,2,13,30,517.0,334.0,1.7,23.0,788.0,837.03,612.84
2016,5,2,13,45,518.5,320.0,1.85,23.0,764.0,811.19,598.67
2016,5,2,14,0,520.0,306.0,2.0,23.0,740.0,783.4,582.25
2016,5,2,14,15,659.0,227.0,2.1,22.5,756.0,807.33,605.51
2016,5,2,14,30,798.0,148.0,2.2,22.0,772.0,816.56,615.47
2016,5,2,14,45,778.0,148.5,2.35,22.0,732.5,771.86,586.77
2016,5,2,15,0,758.0,149.0,2.5,22.0,693.0,727.48,558.13
2016,5,2,15,15,741.0,145.5,2.55,21.5,650.5,679.25,525.32
2016,5,2,15,30,724.0,142.0,2.6,21.0,608.0,630.54,491.07
2016,5,2,15,45,596.5,166.5,2.7,21.0,531.0,541.7,423.91
2016,5,2,16,0,469.0,191.0,2.8,21.0,454.0,461.5,362.08
2016,5,2,16,15,502.5,162.0,2.8,20.0,420.0,424.7,335.01
2016,5,2,16,30,536.0,133.0,2.8,19.0,386.0,383.68,302.91
2016,5,2,16,45,398.0,138.0,2.85,18.5,313.5,301.75,237.32
2016,5,2,17,0,260.0,143.0,2.9,18.0,241.0,232.8,182.17
2016,5,2,17,15,220.0,128.0,2.85,17.0,202.0,190.38,147.38
2016,5,2,17,30,180.0,113.0,2.8,16.0,163.0,151.94,115.69
2016,5,2,17,45,144.0,91.5,2.75,15.5,126.5,113.41,83.78
2016,5,2,18,0,108.0,70.0,2.7,15.0,90.0,79.2,56.03
2016,5,2,18,15,65.0,49.0,2.55,14.5,59.5,49.46,32.85
2016,5,2,18,30,22.0,28.0,2.4,14.0,29.0,26.23,13.24
2016,5,2,18,45,11.0,14.0,2.25,13.5,14.5,13.76,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
