Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,0.55,12.0,5.0,4.91,0.0
2016,5,3,5,30,0.0,10.0,0.6,12.0,10.0,9.64,0.0
2016,5,3,5,45,0.0,26.0,0.65,12.5,26.0,25.11,14.57
2016,5,3,6,0,0.0,42.0,0.7,13.0,42.0,40.33,28.28
2016,5,3,6,15,0.0,63.0,0.6,13.0,63.0,60.34,45.72
2016,5,3,6,30,0.0,84.0,0.5,13.0,84.0,80.57,63.13
2016,5,3,6,45,7.5,104.0,0.45,13.5,106.5,101.96,80.79
2016,5,3,7,0,15.0,124.0,0.4,14.0,129.0,124.31,98.92
2016,5,3,7,15,161.0,146.5,0.4,14.0,217.5,204.12,162.15
2016,5,3,7,30,307.0,169.0,0.4,14.0,306.0,300.39,238.08
2016,5,3,7,45,215.5,201.0,0.45,14.5,303.0,303.12,240.12
2016,5,3,8,0,124.0,233.0,0.5,15.0,300.0,297.68,235.08
2016,5,3,8,15,188.5,252.0,0.6,15.5,364.0,361.59,284.63
2016,5,3,8,30,253.0,271.0,0.7,16.0,428.0,434.75,339.67
2016,5,3,8,45,215.0,298.0,0.85,16.5,438.0,445.16,345.85
2016,5,3,9,0,177.0,325.0,1.0,17.0,448.0,455.05,351.76
2016,5,3,9,15,194.0,344.0,1.05,17.5,486.5,495.38,380.54
2016,5,3,9,30,211.0,363.0,1.1,18.0,525.0,536.54,409.21
2016,5,3,9,45,215.0,380.0,1.2,18.5,551.0,565.43,428.75
2016,5,3,10,0,219.0,397.0,1.3,19.0,577.0,593.93,447.92
2016,5,3,10,15,154.0,406.0,1.25,19.0,534.5,551.82,415.19
2016,5,3,10,30,89.0,415.0,1.2,19.0,492.0,499.41,375.43
2016,5,3,10,45,127.0,433.5,1.2,19.5,546.5,563.21,421.01
2016,5,3,11,0,165.0,452.0,1.2,20.0,601.0,621.77,461.08
2016,5,3,11,15,337.5,410.0,1.15,20.0,720.0,756.58,557.08
2016,5,3,11,30,510.0,368.0,1.1,20.0,839.0,893.92,649.63
2016,5,3,11,45,430.5,400.0,1.1,20.0,799.0,851.22,617.61
2016,5,3,12,0,351.0,432.0,1.1,20.0,759.0,800.72,582.56
2016,5,3,12,15,403.5,407.0,1.1,20.0,782.0,826.85,602.18
2016,5,3,12,30,456.0,382.0,1.1,20.0,805.0,857.17,623.37
2016,5,3,12,45,475.0,359.5,1.1,20.0,796.0,848.68,618.61
2016,5,3,13,0,494.0,337.0,1.1,20.0,787.0,837.79,612.8
2016,5,3,13,15,482.5,342.0,1.2,20.0,774.5,823.25,604.61
2016,5,3,13,30,471.0,347.0,1.3,20.0,762.0,807.16,595.28
2016,5,3,13,45,482.5,331.0,1.4,20.0,745.0,789.49,585.77
2016,5,3,14,0,494.0,315.0,1.5,20.0,728.0,769.51,574.51
2016,5,3,14,15,497.5,298.5,1.6,20.0,701.0,739.81,556.24
2016,5,3,14,30,501.0,282.0,1.7,20.0,674.0,708.28,536.39
2016,5,3,14,45,486.5,271.5,1.8,20.0,637.0,666.81,508.63
2016,5,3,15,0,472.0,261.0,1.9,20.0,600.0,624.98,480.06
2016,5,3,15,15,500.0,233.0,2.0,19.5,573.0,595.56,461.69
2016,5,3,15,30,528.0,205.0,2.1,19.0,546.0,562.49,439.79
2016,5,3,15,45,440.5,212.5,2.25,18.5,482.5,489.97,385.74
2016,5,3,16,0,353.0,220.0,2.4,18.0,419.0,421.76,333.87
2016,5,3,16,15,290.0,207.5,2.45,17.5,361.0,357.65,284.29
2016,5,3,16,30,227.0,195.0,2.5,17.0,303.0,299.53,238.53
2016,5,3,16,45,341.5,154.5,2.55,17.0,295.0,293.28,232.27
2016,5,3,17,0,456.0,114.0,2.6,17.0,287.0,275.72,214.41
2016,5,3,17,15,382.0,110.5,2.5,16.5,241.0,223.02,170.18
2016,5,3,17,30,308.0,107.0,2.4,16.0,195.0,177.75,132.55
2016,5,3,17,45,260.0,88.5,2.3,15.5,152.0,132.14,94.54
2016,5,3,18,0,212.0,70.0,2.2,15.0,109.0,92.12,62.26
2016,5,3,18,15,142.5,50.5,2.0,14.5,73.0,55.45,35.1
2016,5,3,18,30,73.0,31.0,1.8,14.0,37.0,27.19,13.96
2016,5,3,18,45,36.5,15.5,1.6,14.0,18.5,15.24,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.0,1.95,12.0,6.0,5.9,0.0
2016,5,4,5,30,0.0,12.0,2.0,12.0,12.0,11.57,0.0
2016,5,4,5,45,6.0,32.5,2.1,12.5,33.5,31.2,19.43
2016,5,4,6,0,12.0,53.0,2.2,13.0,55.0,51.48,37.1
2016,5,4,6,15,27.5,75.5,2.2,13.0,82.0,75.8,57.55
2016,5,4,6,30,43.0,98.0,2.2,13.0,109.0,102.57,80.08
2016,5,4,6,45,63.0,118.5,2.2,13.0,138.5,130.64,103.56
2016,5,4,7,0,83.0,139.0,2.2,13.0,168.0,161.07,128.98
2016,5,4,7,15,84.5,162.0,2.15,13.0,195.5,189.18,152.56
2016,5,4,7,30,86.0,185.0,2.1,13.0,223.0,217.5,175.84
2016,5,4,7,45,162.0,206.5,2.1,13.5,289.5,282.71,228.37
2016,5,4,8,0,238.0,228.0,2.1,14.0,356.0,356.64,287.01
2016,5,4,8,15,297.0,239.5,2.0,14.0,414.5,415.97,333.59
2016,5,4,8,30,356.0,251.0,1.9,14.0,473.0,480.46,383.33
2016,5,4,8,45,256.5,289.0,1.8,14.5,455.0,468.18,370.37
2016,5,4,9,0,157.0,327.0,1.7,15.0,437.0,442.59,347.26
2016,5,4,9,15,196.0,344.0,1.6,15.0,489.0,496.94,388.05
2016,5,4,9,30,235.0,361.0,1.5,15.0,541.0,553.82,429.33
2016,5,4,9,45,332.0,346.5,1.4,15.5,613.0,634.56,487.71
2016,5,4,10,0,429.0,332.0,1.3,16.0,685.0,720.82,547.73
2016,5,4,10,15,389.0,363.5,1.3,16.0,692.0,725.17,547.93
2016,5,4,10,30,349.0,395.0,1.3,16.0,699.0,731.23,550.03
2016,5,4,10,45,333.0,410.5,1.3,16.5,706.0,740.46,554.19
2016,5,4,11,0,317.0,426.0,1.3,17.0,713.0,747.8,557.01
2016,5,4,11,15,306.5,436.0,1.4,17.0,716.5,753.07,560.8
2016,5,4,11,30,296.0,446.0,1.5,17.0,720.0,756.8,563.58
2016,5,4,11,45,332.5,434.0,1.65,17.5,743.5,783.09,582.88
2016,5,4,12,0,369.0,422.0,1.8,18.0,767.0,808.26,601.1
2016,5,4,12,15,386.0,411.5,1.85,18.5,771.5,814.01,604.75
2016,5,4,12,30,403.0,401.0,1.9,19.0,776.0,823.74,611.16
2016,5,4,12,45,371.5,414.0,2.0,19.5,757.0,796.7,591.72
2016,5,4,13,0,340.0,427.0,2.1,20.0,738.0,774.41,575.59
2016,5,4,13,15,377.0,398.5,2.15,20.0,736.5,774.32,577.94
2016,5,4,13,30,414.0,370.0,2.2,20.0,735.0,776.94,581.82
2016,5,4,13,45,338.5,385.0,2.3,20.0,678.0,707.53,532.79
2016,5,4,14,0,263.0,400.0,2.4,20.0,621.0,645.9,488.65
2016,5,4,14,15,309.5,371.5,2.5,20.0,622.0,647.73,492.98
2016,5,4,14,30,356.0,343.0,2.6,20.0,623.0,645.71,493.99
2016,5,4,14,45,412.5,303.0,2.75,20.0,612.0,640.09,492.85
2016,5,4,15,0,469.0,263.0,2.9,20.0,601.0,624.86,484.55
2016,5,4,15,15,419.5,262.0,2.95,19.5,550.5,567.69,443.06
2016,5,4,15,30,370.0,261.0,3.0,19.0,500.0,510.21,400.77
2016,5,4,15,45,308.0,251.0,3.05,18.5,440.5,443.47,350.47
2016,5,4,16,0,246.0,241.0,3.1,18.0,381.0,381.96,303.23
2016,5,4,16,15,251.0,216.5,3.15,17.5,348.0,346.48,276.24
2016,5,4,16,30,256.0,192.0,3.2,17.0,315.0,310.19,247.67
2016,5,4,16,45,265.0,167.5,3.3,16.5,281.5,274.77,218.87
2016,5,4,17,0,274.0,143.0,3.4,16.0,248.0,238.2,188.08
2016,5,4,17,15,228.5,130.0,3.3,15.5,208.5,195.22,152.19
2016,5,4,17,30,183.0,117.0,3.2,15.0,169.0,156.8,120.2
2016,5,4,17,45,151.5,95.0,3.15,14.5,132.0,118.38,88.06
2016,5,4,18,0,120.0,73.0,3.1,14.0,95.0,83.76,59.61
2016,5,4,18,15,75.5,51.5,2.9,13.5,64.0,52.64,35.33
2016,5,4,18,30,31.0,30.0,2.7,13.0,33.0,27.26,14.7
2016,5,4,18,45,15.5,15.0,2.55,13.0,16.5,14.2,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,3.0,1.4,12.0,3.0,2.95,0.0
2016,5,5,5,30,0.0,6.0,1.6,12.0,6.0,5.78,0.0
2016,5,5,5,45,0.0,14.5,1.85,12.5,14.5,13.98,5.73
2016,5,5,6,0,0.0,23.0,2.1,13.0,23.0,22.19,13.08
2016,5,5,6,15,0.0,33.5,2.15,13.0,33.5,32.34,21.99
2016,5,5,6,30,0.0,44.0,2.2,13.0,44.0,42.49,30.85
2016,5,5,6,45,0.0,56.0,2.3,13.5,56.0,54.11,40.75
2016,5,5,7,0,0.0,68.0,2.4,14.0,68.0,65.73,50.47
2016,5,5,7,15,0.0,84.5,2.4,14.0,84.5,81.69,63.79
2016,5,5,7,30,0.0,101.0,2.4,14.0,101.0,97.69,76.96
2016,5,5,7,45,4.5,140.0,2.45,14.5,142.5,137.78,109.73
2016,5,5,8,0,9.0,179.0,2.5,15.0,184.0,178.54,142.4
2016,5,5,8,15,72.5,231.0,2.5,15.5,276.0,269.84,215.79
2016,5,5,8,30,136.0,283.0,2.5,16.0,368.0,369.21,293.42
2016,5,5,8,45,209.5,297.5,2.55,16.5,439.5,441.11,348.75
2016,5,5,9,0,283.0,312.0,2.6,17.0,511.0,523.03,410.55
2016,5,5,9,15,256.0,337.5,2.6,17.0,525.0,540.79,421.96
2016,5,5,9,30,229.0,363.0,2.6,17.0,539.0,551.06,428.07
2016,5,5,9,45,304.0,360.5,2.6,17.5,605.5,625.39,482.92
2016,5,5,10,0,379.0,358.0,2.6,18.0,672.0,698.88,535.62
2016,5,5,10,15,208.5,362.5,2.6,18.0,536.5,556.16,427.66
2016,5,5,10,30,38.0,367.0,2.6,18.0,401.0,402.84,309.01
2016,5,5,10,45,122.5,409.5,2.6,18.0,520.5,534.0,409.14
2016,5,5,11,0,207.0,452.0,2.6,18.0,640.0,661.99,502.35
2016,5,5,11,15,141.0,447.0,2.6,18.0,576.0,595.76,451.89
2016,5,5,11,30,75.0,442.0,2.6,18.0,512.0,520.12,395.18
2016,5,5,11,45,171.0,451.0,2.6,18.5,611.5,632.87,479.19
2016,5,5,12,0,267.0,460.0,2.6,19.0,711.0,745.61,559.32
2016,5,5,12,15,254.5,461.5,2.6,19.0,700.0,734.43,550.29
2016,5,5,12,30,242.0,463.0,2.6,19.0,689.0,715.27,536.84
2016,5,5,12,45,274.5,449.0,2.65,19.0,702.5,737.21,553.78
2016,5,5,13,0,307.0,435.0,2.7,19.0,716.0,750.45,564.49
2016,5,5,13,15,259.5,436.0,2.7,19.0,670.5,700.41,528.32
2016,5,5,13,30,212.0,437.0,2.7,19.0,625.0,644.8,488.35
2016,5,5,13,45,215.5,420.5,2.7,19.0,607.0,625.46,475.65
2016,5,5,14,0,219.0,404.0,2.7,19.0,589.0,605.19,461.98
2016,5,5,14,15,116.0,327.5,2.65,18.5,425.5,431.48,333.66
2016,5,5,14,30,13.0,251.0,2.6,18.0,262.0,255.91,198.44
2016,5,5,14,45,12.0,239.5,2.6,18.0,249.5,243.19,189.41
2016,5,5,15,0,11.0,228.0,2.6,18.0,237.0,230.53,179.9
2016,5,5,15,15,5.5,168.0,2.6,17.5,172.5,167.13,130.37
2016,5,5,15,30,0.0,108.0,2.6,17.0,108.0,104.61,80.46
2016,5,5,15,45,0.0,108.5,2.65,17.0,108.5,105.08,81.16
2016,5,5,16,0,0.0,109.0,2.7,17.0,109.0,105.54,81.8
2016,5,5,16,15,0.0,76.0,2.6,16.5,76.0,73.5,55.78
2016,5,5,16,30,0.0,43.0,2.5,16.0,43.0,41.54,29.39
2016,5,5,16,45,0.0,80.5,2.45,16.0,80.5,77.85,59.98
2016,5,5,17,0,0.0,118.0,2.4,16.0,118.0,113.9,90.17
2016,5,5,17,15,0.0,99.5,2.15,15.5,99.5,95.91,75.45
2016,5,5,17,30,0.0,81.0,1.9,15.0,81.0,78.0,60.59
2016,5,5,17,45,0.0,64.0,1.65,15.0,64.0,61.59,46.62
2016,5,5,18,0,0.0,47.0,1.4,15.0,47.0,45.29,32.55
2016,5,5,18,15,0.0,32.0,1.25,14.5,32.0,30.9,20.03
2016,5,5,18,30,0.0,17.0,1.1,14.0,17.0,16.4,6.92
2016,5,5,18,45,0.0,8.5,1.0,13.5,8.5,8.2,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.0,1.35,12.0,10.0,9.83,0.0
2016,5,6,5,30,0.0,20.0,1.5,12.0,20.0,19.18,4.41
2016,5,6,5,45,35.5,41.0,1.65,12.0,46.5,39.37,25.67
2016,5,6,6,0,71.0,62.0,1.8,12.0,73.0,64.39,45.74
2016,5,6,6,15,102.0,84.0,1.75,12.0,107.0,94.95,70.73
2016,5,6,6,30,133.0,106.0,1.7,12.0,141.0,129.33,99.46
2016,5,6,6,45,170.5,122.5,1.7,12.5,177.0,164.0,128.33
2016,5,6,7,0,208.0,139.0,1.7,13.0,213.0,203.61,161.42
2016,5,6,7,15,104.0,117.5,1.7,13.0,154.5,154.87,123.88
2016,5,6,7,30,0.0,96.0,1.7,13.0,96.0,92.85,73.04
2016,5,6,7,45,2.0,132.5,1.7,13.5,133.5,129.26,102.98
2016,5,6,8,0,4.0,169.0,1.7,14.0,171.0,166.07,132.48
2016,5,6,8,15,22.0,211.0,1.75,14.0,224.5,218.1,174.27
2016,5,6,8,30,40.0,253.0,1.8,14.0,278.0,274.87,219.08
2016,5,6,8,45,57.0,283.5,1.85,14.5,322.0,319.26,253.06
2016,5,6,9,0,74.0,314.0,1.9,15.0,366.0,365.19,287.72
2016,5,6,9,15,45.5,291.0,1.95,15.0,324.0,323.57,254.41
2016,5,6,9,30,17.0,268.0,2.0,15.0,282.0,275.61,216.2
2016,5,6,9,45,8.5,155.5,2.05,15.0,162.5,158.3,123.54
2016,5,6,10,0,0.0,43.0,2.1,15.0,43.0,41.64,28.74
2016,5,6,10,15,5.5,143.5,2.1,15.0,148.5,144.45,112.52
2016,5,6,10,30,11.0,244.0,2.1,15.0,254.0,248.7,194.66
2016,5,6,10,45,6.5,196.5,2.15,15.5,202.5,197.83,153.89
2016,5,6,11,0,2.0,149.0,2.2,16.0,151.0,146.96,113.28
2016,5,6,11,15,8.0,211.0,2.15,16.0,218.5,213.93,166.33
2016,5,6,11,30,14.0,273.0,2.1,16.0,286.0,281.42,218.49
2016,5,6,11,45,16.0,297.5,2.1,16.5,312.5,307.93,238.04
2016,5,6,12,0,18.0,322.0,2.1,17.0,339.0,334.44,257.55
2016,5,6,12,15,19.0,325.0,2.05,17.0,343.0,338.41,260.4
2016,5,6,12,30,20.0,328.0,2.0,17.0,347.0,342.29,263.31
2016,5,6,12,45,10.0,234.0,2.0,17.0,244.0,238.72,184.23
2016,5,6,13,0,0.0,140.0,2.0,17.0,141.0,136.23,104.07
2016,5,6,13,15,1.5,150.0,1.95,16.5,152.0,147.43,113.51
2016,5,6,13,30,3.0,160.0,1.9,16.0,163.0,158.57,122.71
2016,5,6,13,45,1.5,128.5,1.85,16.0,130.0,126.22,96.98
2016,5,6,14,0,0.0,97.0,1.8,16.0,97.0,94.06,71.22
2016,5,6,14,15,0.0,110.5,1.8,16.0,110.5,107.19,81.99
2016,5,6,14,30,0.0,124.0,1.8,16.0,124.0,120.33,92.7
2016,5,6,14,45,0.0,112.5,1.8,16.0,112.5,109.07,83.77
2016,5,6,15,0,0.0,101.0,1.8,16.0,101.0,97.84,74.87
2016,5,6,15,15,0.0,75.5,1.7,15.5,75.5,73.07,54.93
2016,5,6,15,30,0.0,50.0,1.6,15.0,50.0,48.35,34.77
2016,5,6,15,45,0.0,74.5,1.55,15.0,74.5,72.07,54.6
2016,5,6,16,0,0.0,99.0,1.5,15.0,99.0,95.82,74.4
2016,5,6,16,15,0.0,107.0,1.35,15.0,107.0,103.56,80.99
2016,5,6,16,30,0.0,115.0,1.2,15.0,115.0,111.27,87.6
2016,5,6,16,45,0.0,86.0,1.1,15.0,86.0,83.16,64.52
2016,5,6,17,0,0.0,57.0,1.0,15.0,57.0,55.08,41.17
2016,5,6,17,15,0.0,48.0,0.85,14.5,48.0,46.36,34.0
2016,5,6,17,30,0.0,39.0,0.7,14.0,39.0,37.65,26.67
2016,5,6,17,45,0.0,30.5,0.55,14.0,30.5,29.43,19.59
2016,5,6,18,0,0.0,22.0,0.4,14.0,22.0,21.22,12.43
2016,5,6,18,15,0.0,15.0,0.45,13.5,15.0,14.46,6.48
2016,5,6,18,30,0.0,8.0,0.5,13.0,8.0,7.71,0.36
2016,5,6,18,45,0.0,4.0,0.55,13.0,4.0,3.85,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,8.5,1.15,11.5,8.5,8.36,0.0
2016,5,7,5,30,0.0,17.0,1.4,12.0,17.0,16.41,4.01
2016,5,7,5,45,9.5,37.0,1.65,12.5,39.0,35.52,23.22
2016,5,7,6,0,19.0,57.0,1.9,13.0,61.0,55.6,40.41
2016,5,7,6,15,34.5,79.5,1.95,13.0,88.5,80.76,61.53
2016,5,7,6,30,50.0,102.0,2.0,13.0,116.0,108.02,84.46
2016,5,7,6,45,70.5,122.5,2.1,13.0,146.0,136.72,108.46
2016,5,7,7,0,91.0,143.0,2.2,13.0,176.0,167.82,134.44
2016,5,7,7,15,45.5,128.5,2.25,13.5,145.0,142.17,113.88
2016,5,7,7,30,0.0,114.0,2.3,14.0,114.0,110.25,87.32
2016,5,7,7,45,188.0,159.5,2.35,14.5,262.5,251.51,203.48
2016,5,7,8,0,376.0,205.0,2.4,15.0,411.0,409.31,329.07
2016,5,7,8,15,307.0,242.0,2.4,15.0,420.0,425.07,339.99
2016,5,7,8,30,238.0,279.0,2.4,15.0,429.0,430.55,342.83
2016,5,7,8,45,194.0,304.5,2.4,15.5,432.5,437.65,346.29
2016,5,7,9,0,150.0,330.0,2.4,16.0,436.0,440.5,346.12
2016,5,7,9,15,100.0,331.0,2.35,16.0,403.5,405.74,317.92
2016,5,7,9,30,50.0,332.0,2.3,16.0,371.0,370.63,289.26
2016,5,7,9,45,30.5,288.0,2.3,16.5,312.5,311.88,243.14
2016,5,7,10,0,11.0,244.0,2.3,17.0,254.0,247.92,192.62
2016,5,7,10,15,10.0,232.0,2.25,17.0,241.0,235.56,182.92
2016,5,7,10,30,9.0,220.0,2.2,17.0,228.0,223.11,173.02
2016,5,7,10,45,11.5,247.5,2.2,17.5,258.0,252.94,195.72
2016,5,7,11,0,14.0,275.0,2.2,18.0,288.0,282.91,218.12
2016,5,7,11,15,12.0,249.0,2.15,18.0,260.5,255.42,196.78
2016,5,7,11,30,10.0,223.0,2.1,18.0,233.0,227.88,175.51
2016,5,7,11,45,10.5,232.5,2.05,18.5,243.0,237.88,182.88
2016,5,7,12,0,11.0,242.0,2.0,19.0,253.0,247.83,190.07
2016,5,7,12,15,9.0,213.5,1.95,19.0,222.5,217.63,166.78
2016,5,7,12,30,7.0,185.0,1.9,19.0,192.0,187.47,143.5
2016,5,7,12,45,11.5,243.0,1.9,19.0,254.5,249.09,191.26
2016,5,7,13,0,16.0,301.0,1.9,19.0,317.0,310.88,238.1
2016,5,7,13,15,12.5,259.5,1.9,19.0,272.0,265.95,203.91
2016,5,7,13,30,9.0,218.0,1.9,19.0,227.0,221.29,169.93
2016,5,7,13,45,32.5,297.5,1.95,19.0,326.0,326.37,251.29
2016,5,7,14,0,56.0,377.0,2.0,19.0,425.0,426.88,326.63
2016,5,7,14,15,53.5,360.0,2.0,18.5,404.5,405.34,311.13
2016,5,7,14,30,51.0,343.0,2.0,18.0,384.0,383.82,296.19
2016,5,7,14,45,53.0,328.0,2.05,18.0,368.5,367.95,285.05
2016,5,7,15,0,55.0,313.0,2.1,18.0,353.0,351.82,273.59
2016,5,7,15,15,32.5,261.0,2.1,18.0,284.0,280.93,219.35
2016,5,7,15,30,10.0,209.0,2.1,18.0,215.0,209.98,164.13
2016,5,7,15,45,12.0,203.0,2.1,18.0,210.0,204.74,160.67
2016,5,7,16,0,14.0,197.0,2.1,18.0,205.0,199.28,156.81
2016,5,7,16,15,45.5,198.5,2.05,17.5,221.0,217.83,172.68
2016,5,7,16,30,77.0,200.0,2.0,17.0,237.0,231.09,183.87
2016,5,7,16,45,38.5,162.5,1.95,17.0,181.0,173.87,137.96
2016,5,7,17,0,0.0,125.0,1.9,17.0,125.0,120.6,95.1
2016,5,7,17,15,0.0,105.5,1.8,16.5,105.5,101.63,79.86
2016,5,7,17,30,0.0,86.0,1.7,16.0,86.0,82.74,64.31
2016,5,7,17,45,0.0,68.0,1.65,15.5,68.0,65.37,49.73
2016,5,7,18,0,0.0,50.0,1.6,15.0,50.0,48.12,34.97
2016,5,7,18,15,0.0,34.5,1.45,14.5,34.5,33.32,22.11
2016,5,7,18,30,0.0,19.0,1.3,14.0,19.0,18.33,8.71
2016,5,7,18,45,0.0,9.5,1.2,14.0,9.5,9.16,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,0.85,12.5,5.0,4.91,0.0
2016,5,8,5,30,0.0,10.0,1.0,13.0,10.0,9.64,0.49
2016,5,8,5,45,0.0,23.0,1.15,13.5,23.0,22.2,12.59
2016,5,8,6,0,0.0,36.0,1.3,14.0,36.0,34.77,23.66
2016,5,8,6,15,0.0,51.0,1.35,14.0,51.0,49.21,36.25
2016,5,8,6,30,0.0,66.0,1.4,14.0,66.0,63.63,48.69
2016,5,8,6,45,0.0,83.0,1.45,14.5,83.0,80.02,62.46
2016,5,8,7,0,0.0,100.0,1.5,15.0,100.0,96.48,76.01
2016,5,8,7,15,0.0,119.5,1.45,15.5,119.5,115.42,91.33
2016,5,8,7,30,0.0,139.0,1.4,16.0,139.0,134.42,106.4
2016,5,8,7,45,336.0,133.0,1.4,16.5,317.5,300.59,240.79
2016,5,8,8,0,672.0,127.0,1.4,17.0,496.0,497.55,393.56
2016,5,8,8,15,482.5,198.5,1.4,17.0,475.5,489.26,384.77
2016,5,8,8,30,293.0,270.0,1.4,17.0,455.0,460.08,360.1
2016,5,8,8,45,270.0,296.5,1.45,17.0,476.5,485.38,378.52
2016,5,8,9,0,247.0,323.0,1.5,17.0,498.0,508.1,394.22
2016,5,8,9,15,251.0,340.0,1.55,17.0,526.5,539.56,416.81
2016,5,8,9,30,255.0,357.0,1.6,17.0,555.0,570.65,438.81
2016,5,8,9,45,249.5,377.5,1.7,17.5,578.5,596.84,456.21
2016,5,8,10,0,244.0,398.0,1.8,18.0,602.0,621.92,472.65
2016,5,8,10,15,262.0,408.5,1.9,18.0,633.5,656.87,497.66
2016,5,8,10,30,280.0,419.0,2.0,18.0,665.0,691.84,522.45
2016,5,8,10,45,198.0,435.0,2.1,18.5,611.0,631.32,476.37
2016,5,8,11,0,116.0,451.0,2.2,19.0,557.0,572.76,431.57
2016,5,8,11,15,121.5,452.0,2.3,19.0,564.5,581.36,438.48
2016,5,8,11,30,127.0,453.0,2.4,19.0,572.0,589.52,444.66
2016,5,8,11,45,127.5,455.5,2.5,19.5,575.5,593.73,447.02
2016,5,8,12,0,128.0,458.0,2.6,20.0,579.0,597.31,448.99
2016,5,8,12,15,486.0,308.0,2.65,20.0,763.0,813.66,613.73
2016,5,8,12,30,844.0,158.0,2.7,20.0,947.0,1010.75,749.7
2016,5,8,12,45,847.0,153.5,2.8,20.0,938.0,996.01,739.21
2016,5,8,13,0,850.0,149.0,2.9,20.0,929.0,984.19,732.77
2016,5,8,13,15,845.5,148.0,2.9,19.5,911.5,965.47,722.27
2016,5,8,13,30,841.0,147.0,2.9,19.0,894.0,948.75,713.17
2016,5,8,13,45,832.5,146.5,2.95,19.0,869.0,920.84,695.51
2016,5,8,14,0,824.0,146.0,3.0,19.0,844.0,890.45,676.14
2016,5,8,14,15,815.5,144.0,3.0,19.0,812.5,856.19,653.66
2016,5,8,14,30,807.0,142.0,3.0,19.0,781.0,819.82,629.57
2016,5,8,14,45,800.5,136.5,3.0,19.0,745.0,779.53,602.52
2016,5,8,15,0,794.0,131.0,3.0,19.0,709.0,737.38,573.89
2016,5,8,15,15,779.0,127.5,2.95,18.5,666.5,689.55,541.38
2016,5,8,15,30,764.0,124.0,2.9,18.0,624.0,640.97,506.25
2016,5,8,15,45,746.0,119.5,2.9,18.0,578.0,589.03,466.96
2016,5,8,16,0,728.0,115.0,2.9,18.0,532.0,537.11,426.66
2016,5,8,16,15,702.5,110.0,2.85,17.5,483.0,480.97,382.62
2016,5,8,16,30,677.0,105.0,2.8,17.0,434.0,426.2,338.32
2016,5,8,16,45,648.0,98.0,2.8,17.0,384.0,369.64,290.82
2016,5,8,17,0,619.0,91.0,2.8,17.0,334.0,315.4,244.01
2016,5,8,17,15,573.5,84.0,2.75,16.5,283.5,258.71,195.04
2016,5,8,17,30,528.0,77.0,2.7,16.0,233.0,206.69,149.55
2016,5,8,17,45,469.5,67.0,2.65,15.5,185.5,154.19,104.72
2016,5,8,18,0,411.0,57.0,2.6,15.0,138.0,108.32,67.28
2016,5,8,18,15,315.0,45.0,2.45,14.5,96.0,63.93,35.73
2016,5,8,18,30,219.0,33.0,2.3,14.0,54.0,31.12,15.96
2016,5,8,18,45,109.5,16.5,2.2,14.0,27.0,12.79,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,60.0,13.5,1.9,11.0,18.0,13.27,0.0
2016,5,9,5,30,120.0,27.0,2.0,11.0,36.0,21.05,8.67
2016,5,9,5,45,230.0,41.5,2.1,11.5,75.0,45.91,26.04
2016,5,9,6,0,340.0,56.0,2.2,12.0,114.0,85.65,52.36
2016,5,9,6,15,414.5,67.0,2.2,12.0,161.5,129.14,86.1
2016,5,9,6,30,489.0,78.0,2.2,12.0,209.0,182.01,130.36
2016,5,9,6,45,244.5,67.5,2.25,12.5,133.0,133.17,100.72
2016,5,9,7,0,0.0,57.0,2.3,13.0,57.0,55.08,41.52
2016,5,9,7,15,0.0,67.0,2.3,13.0,67.0,64.76,49.69
2016,5,9,7,30,0.0,77.0,2.3,13.0,77.0,74.46,57.7
2016,5,9,7,45,0.0,99.0,2.3,13.5,99.0,95.78,75.21
2016,5,9,8,0,0.0,121.0,2.3,14.0,121.0,117.16,92.47
2016,5,9,8,15,0.0,121.5,2.3,14.0,121.5,117.69,92.57
2016,5,9,8,30,0.0,122.0,2.3,14.0,122.0,118.22,92.72
2016,5,9,8,45,2.0,153.5,2.35,14.5,155.0,150.35,118.49
2016,5,9,9,0,4.0,185.0,2.4,15.0,188.0,182.79,144.04
2016,5,9,9,15,8.5,216.0,2.4,15.0,222.5,216.94,170.96
2016,5,9,9,30,13.0,247.0,2.4,15.0,257.0,251.54,197.93
2016,5,9,9,45,14.0,258.0,2.45,15.5,269.5,263.81,206.75
2016,5,9,10,0,15.0,269.0,2.5,16.0,282.0,276.11,215.63
2016,5,9,10,15,452.5,196.5,2.55,16.5,594.5,619.98,489.11
2016,5,9,10,30,890.0,124.0,2.6,17.0,907.0,955.86,724.59
2016,5,9,10,45,896.0,124.5,2.65,17.5,927.0,981.05,736.59
2016,5,9,11,0,902.0,125.0,2.7,18.0,947.0,1003.26,749.65
2016,5,9,11,15,904.5,125.5,2.75,18.0,959.5,1018.95,759.87
2016,5,9,11,30,907.0,126.0,2.8,18.0,972.0,1031.36,768.06
2016,5,9,11,45,908.0,126.0,2.85,18.5,977.0,1038.41,771.4
2016,5,9,12,0,909.0,126.0,2.9,19.0,982.0,1042.07,772.66
2016,5,9,12,15,908.5,126.0,2.95,19.0,979.5,1040.81,772.29
2016,5,9,12,30,908.0,126.0,3.0,19.0,977.0,1036.14,769.84
2016,5,9,12,45,905.0,126.0,3.05,19.0,966.0,1025.61,763.63
2016,5,9,13,0,902.0,126.0,3.1,19.0,955.0,1011.78,755.36
2016,5,9,13,15,898.0,125.0,3.15,19.0,937.0,992.74,743.69
2016,5,9,13,30,894.0,124.0,3.2,19.0,919.0,970.59,729.97
2016,5,9,13,45,888.0,123.0,3.25,19.0,894.0,943.61,712.98
2016,5,9,14,0,882.0,122.0,3.3,19.0,869.0,913.86,694.05
2016,5,9,14,15,874.5,120.0,3.3,19.0,837.5,879.2,671.29
2016,5,9,14,30,867.0,118.0,3.3,19.0,806.0,842.18,646.79
2016,5,9,14,45,856.5,116.0,3.35,19.0,768.5,800.63,619.15
2016,5,9,15,0,846.0,114.0,3.4,19.0,731.0,759.5,591.51
2016,5,9,15,15,832.5,111.0,3.35,18.5,688.5,711.19,558.93
2016,5,9,15,30,819.0,108.0,3.3,18.0,646.0,661.88,523.93
2016,5,9,15,45,801.5,105.0,3.3,18.0,599.0,609.34,484.01
2016,5,9,16,0,784.0,102.0,3.3,18.0,552.0,556.68,442.96
2016,5,9,16,15,760.0,98.0,3.2,17.5,502.0,499.78,398.04
2016,5,9,16,30,736.0,94.0,3.1,17.0,452.0,443.51,352.25
2016,5,9,16,45,704.0,89.0,3.05,16.5,400.5,384.63,303.14
2016,5,9,17,0,672.0,84.0,3.0,16.0,349.0,328.31,254.7
2016,5,9,17,15,627.5,78.0,2.85,15.5,297.0,269.99,203.8
2016,5,9,17,30,583.0,72.0,2.7,15.0,245.0,216.17,156.2
2016,5,9,17,45,513.0,64.5,2.55,15.0,195.0,160.73,108.65
2016,5,9,18,0,443.0,57.0,2.4,15.0,145.0,113.2,69.95
2016,5,9,18,15,343.5,45.5,2.1,14.0,101.5,67.58,37.7
2016,5,9,18,30,244.0,34.0,1.8,13.0,58.0,32.9,17.04
2016,5,9,18,45,122.0,17.0,1.55,12.5,29.0,13.16,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.0,14.0,1.8,11.0,18.5,13.76,0.0
2016,5,10,5,30,124.0,28.0,1.9,11.0,37.0,21.82,9.88
2016,5,10,5,45,237.0,42.5,2.0,11.5,77.0,47.56,27.12
2016,5,10,6,0,350.0,57.0,2.1,12.0,117.0,88.17,54.04
2016,5,10,6,15,424.0,67.5,2.05,12.0,165.0,131.79,87.96
2016,5,10,6,30,498.0,78.0,2.0,12.0,213.0,184.67,132.3
2016,5,10,6,45,249.0,73.5,1.95,12.5,141.0,140.53,106.74
2016,5,10,7,0,0.0,69.0,1.9,13.0,69.0,66.7,51.37
2016,5,10,7,15,0.0,91.5,1.85,13.5,91.5,88.44,69.53
2016,5,10,7,30,0.0,114.0,1.8,14.0,114.0,110.24,87.3
2016,5,10,7,45,0.0,136.5,1.75,14.5,136.5,132.12,104.82
2016,5,10,8,0,0.0,159.0,1.7,15.0,159.0,154.09,122.11
2016,5,10,8,15,3.0,175.5,1.55,15.5,177.5,172.07,135.93
2016,5,10,8,30,6.0,192.0,1.4,16.0,196.0,190.38,149.82
2016,5,10,8,45,21.5,240.0,1.3,16.5,255.0,248.54,195.08
2016,5,10,9,0,37.0,288.0,1.2,17.0,314.0,311.86,242.9
2016,5,10,9,15,79.0,329.0,1.2,17.5,389.5,387.39,299.59
2016,5,10,9,30,121.0,370.0,1.2,18.0,465.0,470.82,360.32
2016,5,10,9,45,255.5,363.0,1.25,19.0,573.0,587.09,445.23
2016,5,10,10,0,390.0,356.0,1.3,20.0,681.0,706.68,528.84
2016,5,10,10,15,611.0,260.0,1.35,20.0,788.5,827.42,615.9
2016,5,10,10,30,832.0,164.0,1.4,20.0,896.0,947.81,695.48
2016,5,10,10,45,838.5,164.0,1.45,20.5,916.5,972.05,708.32
2016,5,10,11,0,845.0,164.0,1.5,21.0,937.0,993.51,720.56
2016,5,10,11,15,848.0,165.0,1.55,21.5,949.5,1009.64,729.46
2016,5,10,11,30,851.0,166.0,1.6,22.0,962.0,1022.65,736.5
2016,5,10,11,45,854.5,164.5,1.7,22.5,967.5,1030.4,741.08
2016,5,10,12,0,858.0,163.0,1.8,23.0,973.0,1034.91,743.73
2016,5,10,12,15,857.0,163.0,1.9,23.0,970.0,1033.17,743.98
2016,5,10,12,30,856.0,163.0,2.0,23.0,967.0,1028.15,742.27
2016,5,10,12,45,861.0,157.0,2.15,23.0,958.0,1013.67,735.2
2016,5,10,13,0,866.0,151.0,2.3,23.0,949.0,1002.16,730.03
2016,5,10,13,15,861.0,150.0,2.4,23.0,930.5,982.75,719.11
2016,5,10,13,30,856.0,149.0,2.5,23.0,912.0,965.32,709.5
2016,5,10,13,45,849.0,147.5,2.6,23.0,886.5,937.45,692.92
2016,5,10,14,0,842.0,146.0,2.7,23.0,861.0,906.98,674.52
2016,5,10,14,15,695.0,209.0,2.75,23.0,784.5,821.43,618.02
2016,5,10,14,30,548.0,272.0,2.8,23.0,708.0,737.71,557.67
2016,5,10,14,45,675.5,203.5,2.9,23.0,715.5,750.66,571.83
2016,5,10,15,0,803.0,135.0,3.0,23.0,723.0,749.03,573.5
2016,5,10,15,15,788.0,132.0,3.05,22.5,680.5,701.39,541.87
2016,5,10,15,30,773.0,129.0,3.1,22.0,638.0,652.98,507.87
2016,5,10,15,45,756.5,123.5,3.2,22.0,592.0,600.77,469.34
2016,5,10,16,0,740.0,118.0,3.3,22.0,546.0,548.11,429.35
2016,5,10,16,15,714.5,113.5,3.35,21.5,496.0,491.91,386.08
2016,5,10,16,30,689.0,109.0,3.4,21.0,446.0,437.05,342.44
2016,5,10,16,45,660.0,102.0,3.45,20.5,395.5,379.87,295.65
2016,5,10,17,0,631.0,95.0,3.5,20.0,345.0,325.0,249.32
2016,5,10,17,15,585.0,88.0,3.45,19.0,293.5,267.45,200.47
2016,5,10,17,30,539.0,81.0,3.4,18.0,242.0,214.62,154.92
2016,5,10,17,45,477.0,71.0,3.35,17.5,193.5,160.73,109.26
2016,5,10,18,0,415.0,61.0,3.3,17.0,145.0,113.87,71.25
2016,5,10,18,15,319.5,48.5,3.1,16.0,102.0,68.41,38.91
2016,5,10,18,30,224.0,36.0,2.9,15.0,59.0,34.6,18.43
2016,5,10,18,45,112.0,18.0,2.7,14.5,29.5,13.94,0.0
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,98.0,13.0,1.65,11.5,20.5,12.78,0.0
2016,5,11,5,30,196.0,26.0,1.9,12.0,41.0,20.11,9.12
2016,5,11,5,45,305.5,38.5,2.15,12.5,82.0,48.13,25.43
2016,5,11,6,0,415.0,51.0,2.4,13.0,123.0,90.6,53.11
2016,5,11,6,15,486.5,59.5,2.35,13.5,171.5,135.63,88.09
2016,5,11,6,30,558.0,68.0,2.3,14.0,220.0,188.83,132.74
2016,5,11,6,45,279.0,77.5,2.25,14.5,153.5,153.0,115.55
2016,5,11,7,0,0.0,87.0,2.2,15.0,87.0,84.02,65.5
2016,5,11,7,15,0.0,108.5,2.1,15.0,108.5,104.81,82.75
2016,5,11,7,30,0.0,130.0,2.0,15.0,130.0,125.69,99.71
2016,5,11,7,45,0.5,147.0,1.95,15.5,147.5,142.54,112.93
2016,5,11,8,0,1.0,164.0,1.9,16.0,165.0,159.49,126.03
2016,5,11,8,15,4.0,180.0,1.85,16.5,183.0,177.04,139.5
2016,5,11,8,30,7.0,196.0,1.8,17.0,201.0,194.92,153.06
2016,5,11,8,45,21.0,241.0,1.75,17.5,256.0,249.16,195.2
2016,5,11,9,0,35.0,286.0,1.7,18.0,311.0,308.33,240.04
2016,5,11,9,15,107.0,330.0,1.65,18.5,412.0,414.15,320.44
2016,5,11,9,30,179.0,374.0,1.6,19.0,513.0,521.7,398.97
2016,5,11,9,45,346.5,340.0,1.6,19.5,625.0,640.47,486.44
2016,5,11,10,0,514.0,306.0,1.6,20.0,737.0,769.59,577.55
2016,5,11,10,15,554.0,304.0,1.6,20.0,781.5,819.32,610.26
2016,5,11,10,30,594.0,302.0,1.6,20.0,826.0,869.16,643.36
2016,5,11,10,45,737.0,223.0,1.6,20.5,888.0,939.51,690.29
2016,5,11,11,0,880.0,144.0,1.6,21.0,950.0,1001.72,727.63
2016,5,11,11,15,724.0,246.0,1.65,21.0,915.5,974.85,709.93
2016,5,11,11,30,568.0,348.0,1.7,21.0,881.0,931.0,677.93
2016,5,11,11,45,730.0,245.5,1.8,21.5,933.0,993.38,722.79
2016,5,11,12,0,892.0,143.0,1.9,22.0,985.0,1042.64,753.27
2016,5,11,12,15,891.0,142.5,1.95,22.0,981.5,1040.39,751.97
2016,5,11,12,30,890.0,142.0,2.0,22.0,978.0,1034.8,749.25
2016,5,11,12,45,895.0,136.0,2.05,22.5,969.5,1026.28,743.34
2016,5,11,13,0,900.0,130.0,2.1,23.0,961.0,1014.31,735.36
2016,5,11,13,15,896.0,129.0,2.15,23.0,942.5,995.33,724.39
2016,5,11,13,30,892.0,128.0,2.2,23.0,924.0,973.27,711.48
2016,5,11,13,45,886.5,126.0,2.3,23.0,898.5,945.83,695.54
2016,5,11,14,0,881.0,124.0,2.4,23.0,873.0,915.61,677.62
2016,5,11,14,15,872.5,122.0,2.45,23.0,841.0,880.18,655.59
2016,5,11,14,30,864.0,120.0,2.5,23.0,809.0,842.47,631.83
2016,5,11,14,45,852.5,118.0,2.55,23.0,771.0,800.31,604.73
2016,5,11,15,0,841.0,116.0,2.6,23.0,733.0,758.65,577.65
2016,5,11,15,15,826.5,113.5,2.6,22.5,690.0,710.43,546.31
2016,5,11,15,30,812.0,111.0,2.6,22.0,647.0,661.3,512.54
2016,5,11,15,45,793.5,107.5,2.6,22.0,600.0,608.02,473.15
2016,5,11,16,0,775.0,104.0,2.6,22.0,553.0,554.74,432.71
2016,5,11,16,15,751.0,100.0,2.55,21.5,503.0,498.35,389.38
2016,5,11,16,30,727.0,96.0,2.5,21.0,453.0,442.59,345.16
2016,5,11,16,45,695.0,90.5,2.45,20.5,401.0,383.73,297.19
2016,5,11,17,0,663.0,85.0,2.4,20.0,349.0,327.44,249.86
2016,5,11,17,15,618.5,79.0,2.25,19.0,297.5,269.62,200.8
2016,5,11,17,30,574.0,73.0,2.1,18.0,246.0,216.29,154.77
2016,5,11,17,45,511.0,64.5,1.95,17.5,196.5,161.67,108.5
2016,5,11,18,0,448.0,56.0,1.8,17.0,147.0,114.12,69.96
2016,5,11,18,15,353.5,45.0,1.6,16.0,104.0,68.87,37.93
2016,5,11,18,30,259.0,34.0,1.4,15.0,61.0,34.12,17.42
2016,5,11,18,45,129.5,17.0,1.25,14.5,30.5,13.08,0.0
2016,5,11,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.0,1.4,11.5,20.0,13.76,0.0
2016,5,12,5,30,139.0,28.0,1.7,12.0,40.0,21.69,10.73
2016,5,12,5,45,231.5,44.0,2.0,12.5,78.5,49.43,28.55
2016,5,12,6,0,324.0,60.0,2.3,13.0,117.0,89.22,55.79
2016,5,12,6,15,395.0,71.5,2.3,13.0,164.0,131.98,89.19
2016,5,12,6,30,466.0,83.0,2.3,13.0,211.0,182.79,131.72
2016,5,12,6,45,233.0,83.0,2.35,13.5,147.0,145.44,111.05
2016,5,12,7,0,0.0,83.0,2.4,14.0,83.0,80.18,62.54
2016,5,12,7,15,2.5,118.0,2.4,14.5,119.0,114.92,91.33
2016,5,12,7,30,5.0,153.0,2.4,15.0,155.0,150.11,119.83
2016,5,12,7,45,10.0,174.0,2.4,15.5,179.0,173.42,138.19
2016,5,12,8,0,15.0,195.0,2.4,16.0,203.0,197.31,156.79
2016,5,12,8,15,15.0,208.5,2.35,16.0,217.5,211.42,167.57
2016,5,12,8,30,15.0,222.0,2.3,16.0,232.0,225.51,178.27
2016,5,12,8,45,42.0,269.0,2.3,16.5,299.0,294.17,231.93
2016,5,12,9,0,69.0,316.0,2.3,17.0,366.0,363.21,284.49
2016,5,12,9,15,199.5,331.0,2.25,17.5,485.0,486.53,379.45
2016,5,12,9,30,330.0,346.0,2.2,18.0,604.0,620.14,477.98
2016,5,12,9,45,580.5,245.5,2.2,18.5,723.0,748.89,574.4
2016,5,12,10,0,831.0,145.0,2.2,19.0,842.0,883.2,666.76
2016,5,12,10,15,838.0,147.0,2.15,19.0,868.5,915.3,685.7
2016,5,12,10,30,845.0,149.0,2.1,19.0,895.0,944.92,703.82
2016,5,12,10,45,847.5,151.0,2.1,19.5,914.0,967.62,716.48
2016,5,12,11,0,850.0,153.0,2.1,20.0,933.0,987.35,727.23
2016,5,12,11,15,853.0,154.0,2.1,20.0,945.5,997.8,733.38
2016,5,12,11,30,856.0,155.0,2.1,20.0,958.0,1010.61,741.25
2016,5,12,11,45,855.5,156.0,2.1,20.5,962.5,1016.79,743.48
2016,5,12,12,0,855.0,157.0,2.1,21.0,967.0,1019.77,743.81
2016,5,12,12,15,854.5,157.0,2.1,21.0,964.5,1018.55,743.02
2016,5,12,12,30,854.0,157.0,2.1,21.0,962.0,1014.14,740.34
2016,5,12,12,45,836.5,166.0,2.15,21.5,947.0,1004.95,733.89
2016,5,12,13,0,819.0,175.0,2.2,22.0,932.0,986.81,721.79
2016,5,12,13,15,814.5,174.0,2.25,22.0,914.5,968.34,710.98
2016,5,12,13,30,810.0,173.0,2.3,22.0,897.0,947.04,698.3
2016,5,12,13,45,809.0,168.0,2.4,22.0,874.0,922.17,683.72
2016,5,12,14,0,808.0,163.0,2.5,22.0,851.0,894.54,667.17
2016,5,12,14,15,798.5,160.5,2.55,21.5,819.5,859.47,646.27
2016,5,12,14,30,789.0,158.0,2.6,21.0,788.0,822.41,623.74
2016,5,12,14,45,783.0,151.5,2.7,21.0,752.5,782.29,597.89
2016,5,12,15,0,777.0,145.0,2.8,21.0,717.0,740.32,570.34
2016,5,12,15,15,761.5,141.5,2.8,20.5,675.0,692.94,538.29
2016,5,12,15,30,746.0,138.0,2.8,20.0,633.0,645.38,504.55
2016,5,12,15,45,732.0,131.5,2.85,20.0,587.5,594.63,466.89
2016,5,12,16,0,718.0,125.0,2.9,20.0,542.0,543.61,427.98
2016,5,12,16,15,692.0,120.0,2.9,19.5,493.0,487.77,384.83
2016,5,12,16,30,666.0,115.0,2.9,19.0,444.0,433.37,341.44
2016,5,12,16,45,635.5,107.5,2.95,18.5,393.5,376.31,294.77
2016,5,12,17,0,605.0,100.0,3.0,18.0,343.0,321.74,248.74
2016,5,12,17,15,559.0,92.5,3.0,17.0,292.0,265.12,200.67
2016,5,12,17,30,513.0,85.0,3.0,16.0,241.0,213.23,155.88
2016,5,12,17,45,448.0,75.0,3.05,15.5,192.5,159.3,110.22
2016,5,12,18,0,383.0,65.0,3.1,15.0,144.0,113.56,73.02
2016,5,12,18,15,292.5,51.5,3.0,14.5,102.0,69.88,41.31
2016,5,12,18,30,202.0,38.0,2.9,14.0,60.0,36.56,20.3
2016,5,12,18,45,101.0,19.0,2.85,13.5,30.0,14.67,0.73
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
