Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,76.5,15.0,2.3,11.0,21.5,14.74,0.0
2016,5,13,5,30,153.0,30.0,2.4,11.0,43.0,23.29,12.39
2016,5,13,5,45,260.5,44.0,2.55,11.5,84.0,51.32,29.28
2016,5,13,6,0,368.0,58.0,2.7,12.0,125.0,92.65,57.01
2016,5,13,6,15,438.5,68.5,2.75,12.0,173.0,137.72,92.59
2016,5,13,6,30,509.0,79.0,2.8,12.0,221.0,190.03,136.89
2016,5,13,6,45,254.5,65.0,2.9,12.5,136.0,134.7,102.03
2016,5,13,7,0,0.0,51.0,3.0,13.0,51.0,49.27,36.56
2016,5,13,7,15,0.0,73.0,3.0,13.0,73.0,70.58,54.59
2016,5,13,7,30,0.0,95.0,3.0,13.0,95.0,91.87,72.31
2016,5,13,7,45,0.0,96.5,3.0,13.5,96.5,93.36,73.14
2016,5,13,8,0,0.0,98.0,3.0,14.0,98.0,94.84,73.97
2016,5,13,8,15,0.0,105.5,3.0,14.5,105.5,102.14,79.62
2016,5,13,8,30,0.0,113.0,3.0,15.0,113.0,109.45,85.21
2016,5,13,8,45,0.0,116.5,3.0,15.5,116.5,112.88,87.6
2016,5,13,9,0,0.0,120.0,3.0,16.0,120.0,116.32,90.0
2016,5,13,9,15,2.5,154.0,3.0,16.0,156.0,151.48,118.23
2016,5,13,9,30,5.0,188.0,3.0,16.0,192.0,186.95,146.35
2016,5,13,9,45,6.5,200.0,3.05,16.5,205.5,200.24,156.33
2016,5,13,10,0,8.0,212.0,3.1,17.0,219.0,213.64,166.38
2016,5,13,10,15,13.5,262.0,3.15,17.0,274.0,268.26,208.92
2016,5,13,10,30,19.0,312.0,3.2,17.0,329.0,323.39,251.14
2016,5,13,10,45,31.0,354.5,3.3,17.5,383.0,383.8,296.57
2016,5,13,11,0,43.0,397.0,3.4,18.0,437.0,439.61,337.76
2016,5,13,11,15,40.5,398.0,3.5,18.0,436.5,439.07,336.98
2016,5,13,11,30,38.0,399.0,3.6,18.0,436.0,438.26,336.26
2016,5,13,11,45,60.5,428.5,3.75,18.0,486.0,491.38,376.59
2016,5,13,12,0,83.0,458.0,3.9,18.0,536.0,544.5,416.33
2016,5,13,12,15,86.0,453.5,3.95,18.0,535.0,542.78,415.09
2016,5,13,12,30,89.0,449.0,4.0,18.0,534.0,540.61,413.85
2016,5,13,12,45,496.5,288.0,4.1,18.0,749.0,796.3,614.47
2016,5,13,13,0,904.0,127.0,4.2,18.0,964.0,1015.53,770.37
2016,5,13,13,15,900.5,126.0,4.25,18.0,946.5,997.01,756.81
2016,5,13,13,30,897.0,125.0,4.3,18.0,929.0,975.38,743.0
2016,5,13,13,45,893.5,123.0,4.4,18.0,904.5,949.73,726.84
2016,5,13,14,0,890.0,121.0,4.5,18.0,880.0,921.18,708.78
2016,5,13,14,15,882.5,119.0,4.5,17.5,849.0,886.41,686.78
2016,5,13,14,30,875.0,117.0,4.5,17.0,818.0,849.29,662.89
2016,5,13,14,45,867.5,114.0,4.5,17.0,781.0,808.98,635.2
2016,5,13,15,0,860.0,111.0,4.5,17.0,744.0,766.7,605.83
2016,5,13,15,15,846.5,108.0,4.4,16.5,701.5,720.02,573.5
2016,5,13,15,30,833.0,105.0,4.3,16.0,659.0,670.29,537.59
2016,5,13,15,45,821.0,100.5,4.25,16.0,613.0,619.19,497.96
2016,5,13,16,0,809.0,96.0,4.2,16.0,567.0,567.44,456.85
2016,5,13,16,15,787.0,92.0,4.1,15.5,517.0,510.52,411.28
2016,5,13,16,30,765.0,88.0,4.0,15.0,467.0,454.45,365.03
2016,5,13,16,45,742.0,82.0,3.95,15.0,416.5,397.1,315.81
2016,5,13,17,0,719.0,76.0,3.9,15.0,366.0,341.28,266.54
2016,5,13,17,15,678.0,71.0,3.75,14.5,313.5,281.7,213.91
2016,5,13,17,30,637.0,66.0,3.6,14.0,261.0,226.95,164.76
2016,5,13,17,45,583.0,58.5,3.45,13.5,211.0,171.47,115.99
2016,5,13,18,0,529.0,51.0,3.3,13.0,161.0,121.98,74.31
2016,5,13,18,15,436.0,42.0,3.0,12.5,116.0,73.95,39.39
2016,5,13,18,30,343.0,33.0,2.7,12.0,71.0,36.61,17.87
2016,5,13,18,45,171.5,16.5,2.45,12.0,35.5,12.12,0.49
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,107.5,14.5,1.4,12.0,23.5,14.25,0.0
2016,5,14,5,30,215.0,29.0,1.6,12.0,47.0,22.42,11.98
2016,5,14,5,45,328.0,39.5,1.85,12.5,88.5,51.62,27.28
2016,5,14,6,0,441.0,50.0,2.1,13.0,130.0,94.23,54.99
2016,5,14,6,15,509.5,57.5,2.15,13.5,179.0,139.48,90.52
2016,5,14,6,30,578.0,65.0,2.2,14.0,228.0,192.49,135.36
2016,5,14,6,45,619.5,72.5,2.25,14.5,279.0,245.47,182.34
2016,5,14,7,0,661.0,80.0,2.3,15.0,330.0,302.73,232.69
2016,5,14,7,15,695.5,85.0,2.3,15.5,382.0,358.79,281.28
2016,5,14,7,30,730.0,90.0,2.3,16.0,434.0,418.42,331.36
2016,5,14,7,45,473.5,165.5,2.3,16.5,398.5,402.81,320.67
2016,5,14,8,0,217.0,241.0,2.3,17.0,363.0,357.07,283.43
2016,5,14,8,15,161.0,265.0,2.25,17.0,359.5,358.9,284.13
2016,5,14,8,30,105.0,289.0,2.2,17.0,356.0,352.21,277.46
2016,5,14,8,45,156.5,311.0,2.15,17.5,419.5,418.34,327.87
2016,5,14,9,0,208.0,333.0,2.1,18.0,483.0,485.78,377.82
2016,5,14,9,15,231.5,349.5,2.15,18.5,525.0,529.81,409.27
2016,5,14,9,30,255.0,366.0,2.2,19.0,567.0,579.47,444.35
2016,5,14,9,45,341.5,352.0,2.25,19.5,633.0,648.36,494.7
2016,5,14,10,0,428.0,338.0,2.3,20.0,699.0,726.41,550.2
2016,5,14,10,15,439.0,340.5,2.35,20.0,720.5,752.18,567.61
2016,5,14,10,30,450.0,343.0,2.4,20.0,742.0,776.94,584.67
2016,5,14,10,45,680.0,232.0,2.5,20.5,850.0,894.76,670.67
2016,5,14,11,0,910.0,121.0,2.6,21.0,958.0,1007.98,743.86
2016,5,14,11,15,912.0,122.0,2.65,21.0,970.5,1023.7,753.04
2016,5,14,11,30,914.0,123.0,2.7,21.0,983.0,1036.12,761.14
2016,5,14,11,45,911.5,125.0,2.8,21.0,986.5,1041.71,765.43
2016,5,14,12,0,909.0,127.0,2.9,21.0,990.0,1043.87,767.65
2016,5,14,12,15,908.5,127.0,2.95,21.0,987.5,1042.62,767.31
2016,5,14,12,30,908.0,127.0,3.0,21.0,985.0,1037.98,764.89
2016,5,14,12,45,895.0,133.5,3.1,21.0,971.0,1024.2,757.04
2016,5,14,13,0,882.0,140.0,3.2,21.0,957.0,1007.36,747.25
2016,5,14,13,15,878.0,138.5,3.25,21.0,939.0,988.23,735.57
2016,5,14,13,30,874.0,137.0,3.3,21.0,921.0,966.09,721.9
2016,5,14,13,45,868.5,135.5,3.4,21.0,896.5,939.66,705.67
2016,5,14,14,0,863.0,134.0,3.5,21.0,872.0,910.52,687.5
2016,5,14,14,15,854.5,132.0,3.55,20.5,840.0,875.72,666.27
2016,5,14,14,30,846.0,130.0,3.6,20.0,808.0,841.77,645.41
2016,5,14,14,45,833.0,128.5,3.7,20.0,770.0,799.29,617.25
2016,5,14,15,0,820.0,127.0,3.8,20.0,732.0,755.34,587.69
2016,5,14,15,15,805.5,124.0,3.8,19.5,689.5,707.55,555.6
2016,5,14,15,30,791.0,121.0,3.8,19.0,647.0,658.92,520.75
2016,5,14,15,45,771.5,117.5,3.85,19.0,600.5,606.06,480.72
2016,5,14,16,0,752.0,114.0,3.9,19.0,554.0,553.34,439.77
2016,5,14,16,15,727.0,109.5,3.8,18.5,504.5,496.82,395.28
2016,5,14,16,30,702.0,105.0,3.7,18.0,455.0,441.71,350.61
2016,5,14,16,45,666.5,100.5,3.65,18.0,403.5,383.71,301.91
2016,5,14,17,0,631.0,96.0,3.6,18.0,352.0,328.65,254.53
2016,5,14,17,15,585.5,89.5,3.4,17.5,300.5,271.73,205.44
2016,5,14,17,30,540.0,83.0,3.2,17.0,249.0,219.44,159.78
2016,5,14,17,45,474.5,74.0,3.05,16.5,200.0,165.61,114.12
2016,5,14,18,0,409.0,65.0,2.9,16.0,151.0,118.35,75.64
2016,5,14,18,15,317.0,52.5,2.6,15.5,108.0,73.78,43.32
2016,5,14,18,30,225.0,40.0,2.3,15.0,65.0,39.68,22.14
2016,5,14,18,45,112.5,20.0,2.05,14.5,32.5,15.4,2.95
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,5,15,72.0,16.5,2.0,13.0,22.5,14.0,0.0
2016,5,15,5,30,144.0,33.0,2.2,13.0,45.0,25.67,14.73
2016,5,15,5,45,251.0,46.5,2.4,13.5,85.5,53.79,31.2
2016,5,15,6,0,358.0,60.0,2.6,14.0,126.0,94.35,58.4
2016,5,15,6,15,198.0,83.0,2.55,14.0,121.0,111.31,80.15
2016,5,15,6,30,38.0,106.0,2.5,14.0,116.0,109.6,86.04
2016,5,15,6,45,48.5,127.0,2.45,14.5,143.0,135.38,107.46
2016,5,15,7,0,59.0,148.0,2.4,15.0,170.0,162.45,129.65
2016,5,15,7,15,69.5,171.5,2.35,15.5,201.5,193.14,154.48
2016,5,15,7,30,80.0,195.0,2.3,16.0,233.0,225.04,179.87
2016,5,15,7,45,44.5,190.5,2.25,16.5,212.5,207.82,165.35
2016,5,15,8,0,9.0,186.0,2.2,17.0,192.0,185.21,146.2
2016,5,15,8,15,60.5,238.5,2.15,17.5,277.5,270.02,213.53
2016,5,15,8,30,112.0,291.0,2.1,18.0,363.0,358.7,281.75
2016,5,15,8,45,188.0,308.0,2.1,18.5,439.5,437.11,341.3
2016,5,15,9,0,264.0,325.0,2.1,19.0,516.0,522.55,404.66
2016,5,15,9,15,554.5,225.5,2.1,19.0,653.0,663.53,513.57
2016,5,15,9,30,845.0,126.0,2.1,19.0,790.0,820.42,625.64
2016,5,15,9,45,869.5,119.0,2.15,19.5,827.5,860.34,649.63
2016,5,15,10,0,894.0,112.0,2.2,20.0,865.0,901.85,675.53
2016,5,15,10,15,900.0,113.0,2.3,20.0,892.0,933.29,696.23
2016,5,15,10,30,906.0,114.0,2.4,20.0,919.0,962.03,715.21
2016,5,15,10,45,909.5,116.0,2.5,20.5,938.5,986.54,730.05
2016,5,15,11,0,913.0,118.0,2.6,21.0,958.0,1007.97,742.88
2016,5,15,11,15,915.5,118.5,2.75,21.0,971.0,1023.69,753.96
2016,5,15,11,30,918.0,119.0,2.9,21.0,984.0,1036.12,763.03
2016,5,15,11,45,917.0,120.5,3.1,21.5,988.5,1042.73,767.35
2016,5,15,12,0,916.0,122.0,3.3,22.0,993.0,1045.91,769.51
2016,5,15,12,15,916.0,122.0,3.45,21.5,990.5,1045.15,771.72
2016,5,15,12,30,916.0,122.0,3.6,21.0,988.0,1040.99,771.78
2016,5,15,12,45,920.0,117.5,3.75,21.0,979.0,1032.8,767.75
2016,5,15,13,0,924.0,113.0,3.9,21.0,970.0,1021.12,761.46
2016,5,15,13,15,920.5,112.5,4.0,21.0,953.0,1002.85,750.45
2016,5,15,13,30,917.0,112.0,4.1,21.0,936.0,981.41,737.34
2016,5,15,13,45,911.5,111.0,4.2,21.0,911.0,954.54,720.5
2016,5,15,14,0,906.0,110.0,4.3,21.0,886.0,924.83,701.65
2016,5,15,14,15,899.0,108.5,4.3,20.5,855.0,890.63,680.38
2016,5,15,14,30,892.0,107.0,4.3,20.0,824.0,853.98,657.2
2016,5,15,14,45,883.0,105.0,4.3,20.0,787.0,813.0,629.46
2016,5,15,15,0,874.0,103.0,4.3,20.0,750.0,770.11,600.11
2016,5,15,15,15,861.0,100.5,4.3,19.5,707.5,722.16,567.82
2016,5,15,15,30,848.0,98.0,4.3,19.0,665.0,673.11,533.82
2016,5,15,15,45,830.5,95.5,4.35,19.0,618.0,621.21,494.33
2016,5,15,16,0,813.0,93.0,4.4,19.0,571.0,567.98,452.78
2016,5,15,16,15,791.0,90.0,4.35,18.5,521.0,511.97,408.42
2016,5,15,16,30,769.0,87.0,4.3,18.0,471.0,456.79,363.35
2016,5,15,16,45,734.5,83.5,4.25,17.5,418.0,396.94,313.27
2016,5,15,17,0,700.0,80.0,4.2,17.0,365.0,339.0,263.42
2016,5,15,17,15,658.5,75.0,4.0,16.5,313.0,281.1,212.61
2016,5,15,17,30,617.0,70.0,3.8,16.0,261.0,227.28,164.73
2016,5,15,17,45,550.0,63.5,3.65,15.5,210.5,171.22,116.45
2016,5,15,18,0,483.0,57.0,3.5,15.0,160.0,122.62,76.36
2016,5,15,18,15,390.5,47.0,3.2,14.5,115.5,76.07,42.46
2016,5,15,18,30,298.0,37.0,2.9,14.0,71.0,40.17,21.06
2016,5,15,18,45,164.5,23.0,2.65,13.5,40.0,17.84,5.18
2016,5,15,19,0,31.0,9.0,2.4,13.0,9.0,8.85,0.0
2016,5,15,19,15,15.5,4.5,2.4,13.0,4.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,83.5,16.0,1.7,12.0,23.5,12.48,0.0
2016,5,16,5,30,167.0,32.0,1.8,12.0,47.0,24.77,14.34
2016,5,16,5,45,261.5,46.0,1.95,12.5,86.5,54.29,31.36
2016,5,16,6,0,356.0,60.0,2.1,13.0,126.0,94.57,58.89
2016,5,16,6,15,425.0,70.0,2.05,13.5,173.5,137.63,92.67
2016,5,16,6,30,494.0,80.0,2.0,14.0,221.0,189.26,135.83
2016,5,16,6,45,543.0,87.5,2.0,14.5,271.0,239.69,179.73
2016,5,16,7,0,592.0,95.0,2.0,15.0,321.0,295.3,227.8
2016,5,16,7,15,628.0,101.0,2.05,15.5,372.0,349.22,274.09
2016,5,16,7,30,664.0,107.0,2.1,16.0,423.0,406.32,321.77
2016,5,16,7,45,695.0,110.5,2.15,16.5,473.5,461.34,366.58
2016,5,16,8,0,726.0,114.0,2.2,17.0,524.0,518.4,411.64
2016,5,16,8,15,746.5,118.0,2.25,17.5,571.0,571.47,452.32
2016,5,16,8,30,767.0,122.0,2.3,18.0,618.0,624.73,491.97
2016,5,16,8,45,786.5,123.0,2.4,18.5,662.0,674.39,528.26
2016,5,16,9,0,806.0,124.0,2.5,19.0,706.0,723.79,562.54
2016,5,16,9,15,818.0,126.5,2.55,19.5,744.5,768.37,591.84
2016,5,16,9,30,830.0,129.0,2.6,20.0,783.0,811.56,619.78
2016,5,16,9,45,852.0,123.5,2.65,20.5,819.5,850.31,644.3
2016,5,16,10,0,874.0,118.0,2.7,21.0,856.0,890.61,669.63
2016,5,16,10,15,880.0,119.5,2.75,21.0,882.5,921.98,689.99
2016,5,16,10,30,886.0,121.0,2.8,21.0,909.0,950.71,708.61
2016,5,16,10,45,890.5,122.0,2.9,21.5,929.0,974.71,723.12
2016,5,16,11,0,895.0,123.0,3.0,22.0,949.0,995.73,735.68
2016,5,16,11,15,898.0,123.5,3.05,22.0,961.5,1011.68,745.97
2016,5,16,11,30,901.0,124.0,3.1,22.0,974.0,1024.42,754.29
2016,5,16,11,45,902.5,124.5,3.2,22.5,979.0,1032.39,758.56
2016,5,16,12,0,904.0,125.0,3.3,23.0,984.0,1037.02,760.78
2016,5,16,12,15,903.5,124.5,3.4,23.0,982.0,1035.27,760.42
2016,5,16,12,30,903.0,124.0,3.5,23.0,980.0,1030.17,758.01
2016,5,16,12,45,903.0,122.5,3.6,23.5,970.5,1021.21,751.69
2016,5,16,13,0,903.0,121.0,3.7,24.0,961.0,1008.93,743.29
2016,5,16,13,15,899.5,120.5,3.75,23.5,943.5,991.02,733.77
2016,5,16,13,30,896.0,120.0,3.8,23.0,926.0,970.0,722.21
2016,5,16,13,45,895.0,116.5,3.85,23.0,902.5,945.24,706.7
2016,5,16,14,0,894.0,113.0,3.9,23.0,879.0,917.47,689.13
2016,5,16,14,15,886.5,111.5,3.9,23.0,848.0,883.22,666.77
2016,5,16,14,30,879.0,110.0,3.9,23.0,817.0,846.61,642.69
2016,5,16,14,45,869.0,108.0,3.95,23.0,780.0,805.33,615.38
2016,5,16,15,0,859.0,106.0,4.0,23.0,743.0,762.27,586.52
2016,5,16,15,15,846.0,103.5,3.95,22.5,701.0,714.98,554.99
2016,5,16,15,30,833.0,101.0,3.9,22.0,659.0,667.81,522.47
2016,5,16,15,45,811.5,100.0,3.9,22.0,611.5,614.49,482.29
2016,5,16,16,0,790.0,99.0,3.9,22.0,564.0,561.4,441.3
2016,5,16,16,15,767.5,95.5,3.8,21.5,515.0,505.77,397.94
2016,5,16,16,30,745.0,92.0,3.7,21.0,466.0,451.08,353.98
2016,5,16,16,45,709.0,89.0,3.65,20.5,413.5,391.64,305.15
2016,5,16,17,0,673.0,86.0,3.6,20.0,361.0,335.69,257.8
2016,5,16,17,15,630.5,80.0,3.45,19.0,309.5,277.95,208.52
2016,5,16,17,30,588.0,74.0,3.3,18.0,258.0,224.44,162.02
2016,5,16,17,45,524.5,67.0,3.2,17.5,208.5,170.17,115.71
2016,5,16,18,0,461.0,60.0,3.1,17.0,159.0,122.99,77.03
2016,5,16,18,15,370.0,49.0,2.9,16.0,115.0,76.76,43.51
2016,5,16,18,30,279.0,38.0,2.7,15.0,71.0,40.49,21.45
2016,5,16,18,45,153.5,23.5,2.5,14.5,40.5,18.2,6.05
2016,5,16,19,0,28.0,9.0,2.3,14.0,10.0,8.85,0.0
2016,5,16,19,15,14.0,4.5,2.25,13.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,121.0,15.0,1.2,12.5,26.0,11.63,0.0
2016,5,17,5,30,242.0,30.0,1.4,13.0,52.0,23.74,13.64
2016,5,17,5,45,347.5,40.5,1.65,14.0,94.5,54.93,28.89
2016,5,17,6,0,453.0,51.0,1.9,15.0,137.0,98.14,57.25
2016,5,17,6,15,520.5,59.0,1.95,15.5,186.5,144.52,93.7
2016,5,17,6,30,588.0,67.0,2.0,16.0,236.0,198.52,139.13
2016,5,17,6,45,639.5,72.0,2.1,16.5,289.0,252.47,186.26
2016,5,17,7,0,691.0,77.0,2.2,17.0,342.0,311.74,237.7
2016,5,17,7,15,724.0,81.5,2.35,18.0,394.5,369.05,286.61
2016,5,17,7,30,757.0,86.0,2.5,19.0,447.0,428.19,335.53
2016,5,17,7,45,785.0,88.5,2.7,20.0,499.0,485.24,381.48
2016,5,17,8,0,813.0,91.0,2.9,21.0,551.0,543.9,427.13
2016,5,17,8,15,831.5,94.0,2.95,21.5,599.5,598.63,468.81
2016,5,17,8,30,850.0,97.0,3.0,22.0,648.0,652.46,508.6
2016,5,17,8,45,865.0,99.0,3.1,22.5,693.0,703.26,544.72
2016,5,17,9,0,880.0,101.0,3.2,23.0,738.0,753.24,578.1
2016,5,17,9,15,891.0,103.5,3.25,23.5,777.5,799.52,608.14
2016,5,17,9,30,902.0,106.0,3.3,24.0,817.0,844.15,636.62
2016,5,17,9,45,909.5,107.5,3.35,24.5,851.0,882.91,660.73
2016,5,17,10,0,917.0,109.0,3.4,25.0,885.0,919.33,683.05
2016,5,17,10,15,923.0,110.5,3.35,25.0,912.0,951.87,703.3
2016,5,17,10,30,929.0,112.0,3.3,25.0,939.0,981.63,721.61
2016,5,17,10,45,932.5,113.0,3.25,25.5,958.5,1005.57,734.58
2016,5,17,11,0,936.0,114.0,3.2,26.0,978.0,1026.35,745.46
2016,5,17,11,15,938.0,114.5,3.15,26.0,990.5,1041.88,754.43
2016,5,17,11,30,940.0,115.0,3.1,26.0,1003.0,1054.04,761.34
2016,5,17,11,45,940.0,115.5,3.05,26.5,1007.5,1060.77,763.36
2016,5,17,12,0,940.0,116.0,3.0,27.0,1012.0,1064.02,763.3
2016,5,17,12,15,939.0,116.0,2.95,27.0,1008.5,1062.26,761.71
2016,5,17,12,30,938.0,116.0,2.9,27.0,1005.0,1057.02,758.08
2016,5,17,12,45,937.5,114.5,2.85,27.0,995.0,1047.29,751.74
2016,5,17,13,0,937.0,113.0,2.8,27.0,985.0,1034.13,743.36
2016,5,17,13,15,933.0,112.0,2.75,27.0,966.5,1014.73,731.12
2016,5,17,13,30,929.0,111.0,2.7,27.0,948.0,992.12,716.94
2016,5,17,13,45,922.5,110.5,2.7,27.0,922.5,964.65,700.11
2016,5,17,14,0,916.0,110.0,2.7,27.0,897.0,934.35,681.43
2016,5,17,14,15,908.0,108.5,2.7,27.0,865.0,899.07,659.4
2016,5,17,14,30,900.0,107.0,2.7,27.0,833.0,861.4,635.66
2016,5,17,14,45,889.5,105.5,2.7,27.0,795.0,819.54,608.89
2016,5,17,15,0,879.0,104.0,2.7,27.0,757.0,775.87,580.63
2016,5,17,15,15,866.0,101.5,2.7,26.5,714.0,727.81,550.07
2016,5,17,15,30,853.0,99.0,2.7,26.0,671.0,678.63,517.79
2016,5,17,15,45,837.0,95.5,2.7,26.0,624.0,626.5,479.9
2016,5,17,16,0,821.0,92.0,2.7,26.0,577.0,572.9,439.93
2016,5,17,16,15,799.0,89.0,2.65,25.5,526.5,516.58,397.4
2016,5,17,16,30,777.0,86.0,2.6,25.0,476.0,461.07,354.08
2016,5,17,16,45,747.5,81.5,2.55,24.5,424.0,401.97,306.66
2016,5,17,17,0,718.0,77.0,2.5,24.0,372.0,345.07,259.49
2016,5,17,17,15,678.0,72.0,2.35,23.0,320.0,285.86,209.86
2016,5,17,17,30,638.0,67.0,2.2,22.0,268.0,231.37,163.17
2016,5,17,17,45,577.0,60.5,2.1,21.5,217.0,175.27,115.88
2016,5,17,18,0,516.0,54.0,2.0,21.0,166.0,125.92,75.8
2016,5,17,18,15,428.0,45.0,1.85,20.0,121.0,78.67,41.99
2016,5,17,18,30,340.0,36.0,1.7,19.0,76.0,41.5,20.41
2016,5,17,18,45,203.0,23.0,1.6,18.0,44.0,17.7,6.15
2016,5,17,19,0,66.0,10.0,1.5,17.0,12.0,9.83,0.0
2016,5,17,19,15,33.0,5.0,1.4,16.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,102.5,16.0,1.95,13.5,26.0,12.42,0.0
2016,5,18,5,30,205.0,32.0,2.2,14.0,52.0,25.38,15.05
2016,5,18,5,45,306.0,44.5,2.45,14.5,93.0,56.23,31.12
2016,5,18,6,0,407.0,57.0,2.7,15.0,134.0,99.12,60.05
2016,5,18,6,15,474.0,65.5,2.6,15.5,182.5,143.31,94.79
2016,5,18,6,30,541.0,74.0,2.5,16.0,231.0,195.09,138.23
2016,5,18,6,45,590.5,80.5,2.45,17.0,282.5,247.33,183.36
2016,5,18,7,0,640.0,87.0,2.4,18.0,334.0,304.73,232.4
2016,5,18,7,15,674.0,92.0,2.3,18.5,385.5,359.41,278.98
2016,5,18,7,30,708.0,97.0,2.2,19.0,437.0,416.99,326.49
2016,5,18,7,45,734.5,101.0,2.1,20.0,487.0,472.42,370.12
2016,5,18,8,0,761.0,105.0,2.0,21.0,537.0,529.72,413.35
2016,5,18,8,15,780.5,108.5,1.95,21.5,584.5,583.04,452.99
2016,5,18,8,30,800.0,112.0,1.9,22.0,632.0,636.63,491.44
2016,5,18,8,45,815.5,114.5,1.9,22.5,676.0,686.4,526.25
2016,5,18,9,0,831.0,117.0,1.9,23.0,720.0,735.51,558.18
2016,5,18,9,15,842.0,119.5,1.95,23.5,758.0,780.21,586.63
2016,5,18,9,30,853.0,122.0,2.0,24.0,796.0,820.75,611.88
2016,5,18,9,45,865.5,121.5,2.1,25.0,830.0,860.04,635.22
2016,5,18,10,0,878.0,121.0,2.2,26.0,864.0,897.44,656.99
2016,5,18,10,15,884.0,122.0,2.3,26.0,890.5,928.37,676.94
2016,5,18,10,30,890.0,123.0,2.4,26.0,917.0,956.65,695.2
2016,5,18,10,45,892.0,125.5,2.5,26.5,935.5,979.84,708.83
2016,5,18,11,0,894.0,128.0,2.6,27.0,954.0,999.95,720.51
2016,5,18,11,15,896.5,128.5,2.65,27.0,966.5,1015.38,730.22
2016,5,18,11,30,899.0,129.0,2.7,27.0,979.0,1027.6,738.02
2016,5,18,11,45,897.0,131.0,2.8,27.0,982.5,1033.57,742.45
2016,5,18,12,0,895.0,133.0,2.9,27.0,986.0,1036.2,744.9
2016,5,18,12,15,894.5,132.5,2.95,27.0,983.5,1034.48,744.25
2016,5,18,12,30,894.0,132.0,3.0,27.0,981.0,1029.46,741.64
2016,5,18,12,45,891.5,131.5,3.05,27.0,970.5,1019.17,735.76
2016,5,18,13,0,889.0,131.0,3.1,27.0,960.0,1005.65,727.92
2016,5,18,13,15,885.5,130.0,3.15,27.0,942.5,987.51,717.16
2016,5,18,13,30,882.0,129.0,3.2,27.0,925.0,966.33,704.46
2016,5,18,13,45,879.5,126.0,3.25,27.0,901.0,941.1,689.11
2016,5,18,14,0,877.0,123.0,3.3,27.0,877.0,912.99,671.82
2016,5,18,14,15,869.0,121.0,3.3,26.5,846.0,878.38,651.06
2016,5,18,14,30,861.0,119.0,3.3,26.0,815.0,841.5,628.57
2016,5,18,14,45,853.5,116.0,3.35,26.0,779.0,801.92,603.02
2016,5,18,15,0,846.0,113.0,3.4,26.0,743.0,760.41,575.85
2016,5,18,15,15,832.5,110.5,3.4,25.5,701.0,715.01,546.46
2016,5,18,15,30,819.0,108.0,3.4,25.0,659.0,666.63,513.6
2016,5,18,15,45,799.0,106.0,3.4,25.0,612.0,613.92,474.66
2016,5,18,16,0,779.0,104.0,3.4,25.0,565.0,561.33,434.83
2016,5,18,16,15,756.0,100.0,3.3,24.0,515.5,505.53,392.9
2016,5,18,16,30,733.0,96.0,3.2,23.0,466.0,450.74,350.26
2016,5,18,16,45,700.5,92.0,3.1,22.0,415.0,392.44,303.5
2016,5,18,17,0,668.0,88.0,3.0,21.0,364.0,337.27,257.74
2016,5,18,17,15,626.0,82.0,2.9,20.0,312.5,279.96,209.28
2016,5,18,17,30,584.0,76.0,2.8,19.0,261.0,226.8,163.47
2016,5,18,17,45,530.5,67.5,2.75,18.5,212.5,173.27,117.68
2016,5,18,18,0,477.0,59.0,2.7,18.0,164.0,125.68,78.31
2016,5,18,18,15,389.5,48.5,2.65,17.0,119.5,79.14,44.4
2016,5,18,18,30,302.0,38.0,2.6,16.0,75.0,42.62,22.25
2016,5,18,18,45,178.5,24.5,2.6,15.5,43.5,18.93,7.58
2016,5,18,19,0,55.0,11.0,2.6,15.0,12.0,10.81,0.0
2016,5,18,19,15,27.5,5.5,2.65,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,88.5,18.5,4.25,12.0,27.0,14.46,0.0
2016,5,19,5,30,177.0,37.0,4.4,12.0,54.0,29.75,18.93
2016,5,19,5,45,277.5,51.0,4.55,12.0,95.5,60.64,35.98
2016,5,19,6,0,378.0,65.0,4.7,12.0,137.0,102.86,65.22
2016,5,19,6,15,428.0,76.5,4.75,12.0,182.5,145.47,100.09
2016,5,19,6,30,478.0,88.0,4.8,12.0,228.0,193.67,141.97
2016,5,19,6,45,564.0,81.5,4.9,12.5,277.5,241.18,183.24
2016,5,19,7,0,650.0,75.0,5.0,13.0,327.0,296.79,232.13
2016,5,19,7,15,679.0,80.5,4.85,13.5,376.5,350.42,279.86
2016,5,19,7,30,708.0,86.0,4.7,14.0,426.0,407.07,328.75
2016,5,19,7,45,728.5,100.5,4.55,14.5,483.5,469.27,380.37
2016,5,19,8,0,749.0,115.0,4.4,15.0,541.0,533.17,431.46
2016,5,19,8,15,568.5,185.0,4.35,15.0,524.5,530.41,428.02
2016,5,19,8,30,388.0,255.0,4.3,15.0,508.0,507.59,407.59
2016,5,19,8,45,323.5,292.0,4.3,15.5,513.0,518.23,413.48
2016,5,19,9,0,259.0,329.0,4.3,16.0,518.0,522.67,413.94
2016,5,19,9,15,258.5,349.5,4.3,16.5,546.5,554.42,436.45
2016,5,19,9,30,258.0,370.0,4.3,17.0,575.0,585.46,457.95
2016,5,19,9,45,566.5,254.0,4.3,17.5,727.5,745.75,583.54
2016,5,19,10,0,875.0,138.0,4.3,18.0,880.0,912.01,702.58
2016,5,19,10,15,883.0,139.5,4.25,18.0,908.5,945.15,723.37
2016,5,19,10,30,891.0,141.0,4.2,18.0,937.0,975.75,743.21
2016,5,19,10,45,901.5,139.5,4.2,18.0,959.5,1003.01,760.99
2016,5,19,11,0,912.0,138.0,4.2,18.0,982.0,1027.49,776.88
2016,5,19,11,15,914.5,138.5,4.2,18.0,995.0,1043.16,786.85
2016,5,19,11,30,917.0,139.0,4.2,18.0,1008.0,1055.56,794.76
2016,5,19,11,45,917.0,140.0,4.25,18.5,1012.5,1062.63,798.02
2016,5,19,12,0,917.0,141.0,4.3,19.0,1017.0,1066.32,799.15
2016,5,19,12,15,916.5,141.0,4.3,19.0,1014.0,1065.11,798.33
2016,5,19,12,30,916.0,141.0,4.3,19.0,1011.0,1060.51,795.4
2016,5,19,12,45,920.5,136.0,4.35,19.0,1002.5,1052.47,790.62
2016,5,19,13,0,925.0,131.0,4.4,19.0,994.0,1040.94,783.58
2016,5,19,13,15,921.0,130.0,4.45,18.5,976.0,1021.8,773.22
2016,5,19,13,30,917.0,129.0,4.5,18.0,958.0,999.5,760.72
2016,5,19,13,45,681.0,235.5,4.55,18.0,842.0,876.95,676.53
2016,5,19,14,0,445.0,342.0,4.6,18.0,726.0,753.12,582.39
2016,5,19,14,15,477.0,316.5,4.7,18.0,714.5,741.0,576.47
2016,5,19,14,30,509.0,291.0,4.8,18.0,703.0,725.38,567.21
2016,5,19,14,45,567.5,252.5,4.9,18.0,692.0,714.17,561.78
2016,5,19,15,0,626.0,214.0,5.0,18.0,681.0,698.76,552.85
2016,5,19,15,15,616.0,205.0,4.9,17.5,642.5,655.78,521.51
2016,5,19,15,30,606.0,196.0,4.8,17.0,604.0,612.07,489.13
2016,5,19,15,45,458.0,220.0,4.75,16.5,516.0,511.99,410.77
2016,5,19,16,0,310.0,244.0,4.7,16.0,428.0,423.51,340.32
2016,5,19,16,15,474.0,178.5,4.7,15.5,432.5,432.04,349.25
2016,5,19,16,30,638.0,113.0,4.7,15.0,437.0,422.15,341.12
2016,5,19,16,45,618.5,104.0,4.75,14.5,390.5,369.96,296.9
2016,5,19,17,0,599.0,95.0,4.8,14.0,344.0,319.11,252.61
2016,5,19,17,15,526.0,98.5,4.7,13.5,295.5,264.94,205.5
2016,5,19,17,30,453.0,102.0,4.6,13.0,247.0,217.18,164.0
2016,5,19,17,45,393.5,90.5,4.6,13.0,200.0,166.78,120.51
2016,5,19,18,0,334.0,79.0,4.6,13.0,153.0,122.98,84.03
2016,5,19,18,15,260.0,63.5,4.55,12.5,112.0,80.87,51.95
2016,5,19,18,30,186.0,48.0,4.5,12.0,71.0,48.46,30.04
2016,5,19,18,45,93.0,30.0,4.45,12.0,41.5,24.9,12.53
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,11.8,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,84.5,19.5,4.2,11.0,27.5,16.46,0.0
2016,5,20,5,30,169.0,39.0,4.3,11.0,55.0,31.65,20.75
2016,5,20,5,45,278.5,51.5,4.4,11.5,97.5,61.44,36.63
2016,5,20,6,0,388.0,64.0,4.5,12.0,140.0,103.48,65.31
2016,5,20,6,15,458.0,73.5,4.5,12.0,188.5,149.11,101.91
2016,5,20,6,30,528.0,83.0,4.5,12.0,237.0,201.7,146.91
2016,5,20,6,45,581.0,89.0,4.5,12.5,289.5,253.76,193.05
2016,5,20,7,0,634.0,95.0,4.5,13.0,342.0,311.37,243.9
2016,5,20,7,15,669.5,101.0,4.5,13.0,394.0,367.31,293.57
2016,5,20,7,30,705.0,107.0,4.5,13.0,446.0,426.33,344.78
2016,5,20,7,45,570.0,154.5,4.5,13.5,448.0,441.93,358.93
2016,5,20,8,0,435.0,202.0,4.5,14.0,450.0,444.12,360.32
2016,5,20,8,15,406.5,230.5,4.5,14.0,478.0,477.75,386.87
2016,5,20,8,30,378.0,259.0,4.5,14.0,506.0,505.1,407.66
2016,5,20,8,45,364.0,283.5,4.5,14.5,534.5,537.85,431.5
2016,5,20,9,0,350.0,308.0,4.5,15.0,563.0,568.61,453.21
2016,5,20,9,15,405.0,303.5,4.55,15.0,613.5,625.64,497.28
2016,5,20,9,30,460.0,299.0,4.6,15.0,664.0,682.4,540.6
2016,5,20,9,45,676.5,211.5,4.7,15.5,773.0,796.45,629.68
2016,5,20,10,0,893.0,124.0,4.8,16.0,882.0,913.8,712.52
2016,5,20,10,15,671.5,241.0,4.8,16.0,821.5,863.32,674.37
2016,5,20,10,30,450.0,358.0,4.8,16.0,761.0,791.35,614.92
2016,5,20,10,45,493.5,357.5,4.85,16.0,808.0,842.82,653.28
2016,5,20,11,0,537.0,357.0,4.9,16.0,855.0,894.07,690.45
2016,5,20,11,15,462.5,386.0,4.9,16.0,819.0,858.36,662.08
2016,5,20,11,30,388.0,415.0,4.9,16.0,783.0,814.01,627.99
2016,5,20,11,45,308.5,446.5,4.95,16.0,740.5,769.75,593.63
2016,5,20,12,0,229.0,478.0,5.0,16.0,698.0,717.13,552.94
2016,5,20,12,15,323.0,441.0,4.95,16.0,750.0,779.45,601.64
2016,5,20,12,30,417.0,404.0,4.9,16.0,802.0,838.8,646.99
2016,5,20,12,45,395.5,409.5,4.9,16.0,783.5,814.13,628.57
2016,5,20,13,0,374.0,415.0,4.9,16.0,765.0,793.48,613.37
2016,5,20,13,15,281.5,432.5,4.9,16.0,693.5,715.83,554.51
2016,5,20,13,30,189.0,450.0,4.9,16.0,622.0,634.62,492.46
2016,5,20,13,45,214.5,433.5,4.9,16.0,623.0,636.26,495.45
2016,5,20,14,0,240.0,417.0,4.9,16.0,624.0,635.93,496.62
2016,5,20,14,15,241.5,400.0,4.9,16.0,602.0,616.88,483.09
2016,5,20,14,30,243.0,383.0,4.9,16.0,580.0,591.94,465.25
2016,5,20,14,45,241.5,365.5,4.9,16.0,553.5,563.29,444.41
2016,5,20,15,0,240.0,348.0,4.9,16.0,527.0,530.33,420.18
2016,5,20,15,15,531.5,232.0,4.85,15.5,599.5,620.6,497.63
2016,5,20,15,30,823.0,116.0,4.8,15.0,672.0,678.56,547.96
2016,5,20,15,45,802.0,114.0,4.75,15.0,624.5,625.08,505.59
2016,5,20,16,0,781.0,112.0,4.7,15.0,577.0,571.81,463.0
2016,5,20,16,15,756.5,108.0,4.6,14.5,527.0,515.15,417.45
2016,5,20,16,30,732.0,104.0,4.5,14.0,477.0,459.08,371.11
2016,5,20,16,45,695.5,100.5,4.4,14.0,424.5,400.17,320.66
2016,5,20,17,0,659.0,97.0,4.3,14.0,372.0,344.23,271.64
2016,5,20,17,15,615.0,90.5,4.15,13.5,320.0,286.23,220.75
2016,5,20,17,30,571.0,84.0,4.0,13.0,268.0,232.62,173.06
2016,5,20,17,45,509.0,76.0,3.85,13.0,218.0,178.45,125.73
2016,5,20,18,0,447.0,68.0,3.7,13.0,168.0,131.19,85.96
2016,5,20,18,15,357.0,56.5,3.45,12.5,123.5,84.15,50.67
2016,5,20,18,30,267.0,45.0,3.2,12.0,79.0,48.04,27.64
2016,5,20,18,45,149.0,29.5,3.0,12.0,47.0,22.96,11.56
2016,5,20,19,0,31.0,14.0,2.8,12.0,15.0,13.76,0.0
2016,5,20,19,15,15.5,7.0,2.8,11.5,7.5,6.88,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,13.5,16.5,1.65,12.0,18.0,15.75,0.0
2016,5,21,5,30,27.0,33.0,1.8,12.0,36.0,30.64,19.98
2016,5,21,5,45,55.0,53.5,2.0,12.0,63.0,51.99,36.17
2016,5,21,6,0,83.0,74.0,2.2,12.0,90.0,78.34,57.38
2016,5,21,6,15,102.0,95.5,2.25,12.0,121.5,107.49,81.81
2016,5,21,6,30,121.0,117.0,2.3,12.0,153.0,139.01,108.57
2016,5,21,6,45,138.5,136.5,2.4,12.5,185.0,170.51,135.19
2016,5,21,7,0,156.0,156.0,2.5,13.0,217.0,203.97,163.24
2016,5,21,7,15,255.0,166.5,2.55,13.0,282.5,263.97,212.26
2016,5,21,7,30,354.0,177.0,2.6,13.0,348.0,333.78,269.39
2016,5,21,7,45,309.0,208.5,2.7,13.5,369.5,361.55,291.81
2016,5,21,8,0,264.0,240.0,2.8,14.0,391.0,384.44,309.37
2016,5,21,8,15,143.0,239.5,2.85,14.0,322.5,322.91,259.54
2016,5,21,8,30,22.0,239.0,2.9,14.0,254.0,246.5,196.34
2016,5,21,8,45,11.0,194.5,3.0,14.5,202.0,196.52,155.68
2016,5,21,9,0,0.0,150.0,3.1,15.0,150.0,145.54,113.85
2016,5,21,9,15,11.5,222.0,3.15,15.0,231.0,224.96,177.63
2016,5,21,9,30,23.0,294.0,3.2,15.0,312.0,305.73,240.84
2016,5,21,9,45,20.5,292.5,3.25,15.0,309.5,303.07,238.1
2016,5,21,10,0,18.0,291.0,3.3,15.0,307.0,300.18,235.47
2016,5,21,10,15,13.0,250.0,3.3,15.0,262.0,255.79,200.49
2016,5,21,10,30,8.0,209.0,3.3,15.0,217.0,211.18,165.17
2016,5,21,10,45,26.5,306.5,3.3,15.0,331.5,330.3,258.65
2016,5,21,11,0,45.0,404.0,3.3,15.0,446.0,447.83,347.75
2016,5,21,11,15,91.5,440.5,3.25,15.0,527.0,531.72,411.1
2016,5,21,11,30,138.0,477.0,3.2,15.0,608.0,622.93,478.44
2016,5,21,11,45,72.0,327.5,3.2,15.0,396.0,399.13,311.09
2016,5,21,12,0,6.0,178.0,3.2,15.0,184.0,179.58,139.36
2016,5,21,12,15,3.0,153.5,3.2,15.0,156.5,152.52,118.12
2016,5,21,12,30,0.0,129.0,3.2,15.0,129.0,125.5,96.42
2016,5,21,12,45,7.5,207.0,3.2,15.0,214.0,209.44,163.62
2016,5,21,13,0,15.0,285.0,3.2,15.0,299.0,293.64,229.53
2016,5,21,13,15,16.0,292.5,3.2,15.0,307.0,301.7,235.69
2016,5,21,13,30,17.0,300.0,3.2,15.0,315.0,309.66,242.02
2016,5,21,13,45,19.0,305.0,3.2,15.0,321.5,315.94,247.15
2016,5,21,14,0,21.0,310.0,3.2,15.0,328.0,322.05,252.19
2016,5,21,14,15,13.5,251.0,3.15,15.0,262.5,256.53,201.3
2016,5,21,14,30,6.0,192.0,3.1,15.0,197.0,191.77,150.35
2016,5,21,14,45,8.0,210.5,3.1,15.0,217.0,211.21,166.27
2016,5,21,15,0,10.0,229.0,3.1,15.0,237.0,230.46,181.88
2016,5,21,15,15,15.5,237.5,3.05,15.0,248.5,242.2,191.66
2016,5,21,15,30,21.0,246.0,3.0,15.0,260.0,253.39,201.04
2016,5,21,15,45,28.5,239.5,2.95,15.0,257.5,252.65,201.04
2016,5,21,16,0,36.0,233.0,2.9,15.0,255.0,248.73,198.5
2016,5,21,16,15,74.5,225.0,2.85,14.5,265.0,259.05,208.03
2016,5,21,16,30,113.0,217.0,2.8,14.0,275.0,266.73,214.93
2016,5,21,16,45,56.5,160.5,2.75,14.0,189.5,179.79,144.38
2016,5,21,17,0,0.0,104.0,2.7,14.0,104.0,100.4,79.29
2016,5,21,17,15,0.0,89.5,2.55,13.5,89.5,86.36,67.93
2016,5,21,17,30,0.0,75.0,2.4,13.0,75.0,72.36,56.32
2016,5,21,17,45,0.0,61.0,2.3,13.0,61.0,58.89,44.85
2016,5,21,18,0,0.0,47.0,2.2,13.0,47.0,45.4,33.2
2016,5,21,18,15,143.5,44.5,1.95,12.5,63.5,54.6,34.68
2016,5,21,18,30,287.0,42.0,1.7,12.0,80.0,46.69,25.91
2016,5,21,18,45,173.0,27.5,1.45,11.5,47.5,21.24,10.67
2016,5,21,19,0,59.0,13.0,1.2,11.0,15.0,12.78,0.0
2016,5,21,19,15,29.5,6.5,1.15,11.0,7.5,6.39,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,18.5,1.35,11.0,29.0,14.36,0.0
2016,5,22,5,30,207.0,37.0,1.6,11.0,58.0,30.63,20.19
2016,5,22,5,45,303.5,50.0,1.85,11.5,100.0,62.21,36.35
2016,5,22,6,0,400.0,63.0,2.1,12.0,142.0,104.65,65.72
2016,5,22,6,15,200.0,75.5,2.1,12.5,115.0,106.06,76.29
2016,5,22,6,30,0.0,88.0,2.1,13.0,88.0,84.45,66.54
2016,5,22,6,45,0.0,106.5,2.1,13.5,106.5,102.34,81.47
2016,5,22,7,0,0.0,125.0,2.1,14.0,125.0,120.3,96.11
2016,5,22,7,15,28.5,159.5,2.05,14.0,173.5,165.44,132.9
2016,5,22,7,30,57.0,194.0,2.0,14.0,222.0,213.72,171.89
2016,5,22,7,45,172.0,215.0,1.95,14.5,311.5,297.3,238.78
2016,5,22,8,0,287.0,236.0,1.9,15.0,401.0,393.26,314.1
2016,5,22,8,15,234.5,266.5,1.9,15.0,408.5,404.57,321.63
2016,5,22,8,30,182.0,297.0,1.9,15.0,416.0,412.55,326.41
2016,5,22,8,45,119.5,305.5,1.95,15.5,386.0,386.75,304.51
2016,5,22,9,0,57.0,314.0,2.0,16.0,356.0,351.71,275.28
2016,5,22,9,15,91.0,346.5,2.05,16.0,417.0,413.4,322.76
2016,5,22,9,30,125.0,379.0,2.1,16.0,478.0,481.82,373.97
2016,5,22,9,45,186.5,392.5,2.15,16.5,548.0,552.72,426.39
2016,5,22,10,0,248.0,406.0,2.2,17.0,618.0,631.82,483.49
2016,5,22,10,15,158.5,410.5,2.25,17.0,548.0,558.28,427.15
2016,5,22,10,30,69.0,415.0,2.3,17.0,478.0,478.7,366.22
2016,5,22,10,45,71.0,422.5,2.4,17.5,488.0,490.12,374.35
2016,5,22,11,0,73.0,430.0,2.5,18.0,498.0,501.34,381.82
2016,5,22,11,15,487.5,280.0,2.6,18.0,742.5,775.06,592.78
2016,5,22,11,30,902.0,130.0,2.7,18.0,987.0,1031.57,769.13
2016,5,22,11,45,900.5,132.0,2.85,18.0,991.0,1038.08,772.07
2016,5,22,12,0,899.0,134.0,3.0,18.0,995.0,1041.26,775.42
2016,5,22,12,15,898.0,133.5,3.1,18.0,992.0,1039.12,774.9
2016,5,22,12,30,897.0,133.0,3.2,18.0,989.0,1033.67,772.32
2016,5,22,12,45,892.0,134.5,3.3,18.0,978.0,1022.99,766.34
2016,5,22,13,0,887.0,136.0,3.4,18.0,967.0,1009.16,758.32
2016,5,22,13,15,883.0,135.0,3.5,18.0,949.0,990.71,747.23
2016,5,22,13,30,879.0,134.0,3.6,18.0,931.0,969.26,734.1
2016,5,22,13,45,870.5,134.5,3.7,18.0,906.0,942.26,717.13
2016,5,22,14,0,862.0,135.0,3.8,18.0,881.0,912.71,698.31
2016,5,22,14,15,853.5,133.0,3.85,17.5,849.5,878.28,676.95
2016,5,22,14,30,845.0,131.0,3.9,17.0,818.0,844.63,655.91
2016,5,22,14,45,585.5,229.0,3.95,17.0,695.0,707.12,554.9
2016,5,22,15,0,326.0,327.0,4.0,17.0,572.0,578.58,454.06
2016,5,22,15,15,220.0,318.0,3.95,16.5,479.5,475.33,375.63
2016,5,22,15,30,114.0,309.0,3.9,16.0,387.0,384.03,304.39
2016,5,22,15,45,82.5,277.5,3.9,16.0,331.5,324.19,257.91
2016,5,22,16,0,51.0,246.0,3.9,16.0,276.0,270.22,215.35
2016,5,22,16,15,187.0,222.0,3.8,15.5,319.5,318.18,256.05
2016,5,22,16,30,323.0,198.0,3.7,15.0,363.0,351.49,283.03
