Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,45,405.5,160.0,3.6,14.5,345.0,333.31,267.33
2016,5,22,17,0,488.0,122.0,3.5,14.0,327.0,304.34,241.19
2016,5,22,17,15,529.5,102.0,3.35,13.5,297.5,271.3,210.19
2016,5,22,17,30,571.0,82.0,3.2,13.0,268.0,232.1,172.63
2016,5,22,17,45,519.0,73.0,3.1,13.0,219.5,178.99,125.87
2016,5,22,18,0,467.0,64.0,3.0,13.0,171.0,131.64,85.52
2016,5,22,18,15,385.0,53.0,2.65,12.5,126.5,85.32,50.4
2016,5,22,18,30,303.0,42.0,2.3,12.0,82.0,47.85,26.28
2016,5,22,18,45,191.0,28.0,2.0,12.0,49.5,21.61,11.2
2016,5,22,19,0,79.0,14.0,1.7,12.0,17.0,13.76,0.0
2016,5,22,19,15,39.5,7.0,1.6,11.5,8.5,6.88,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,9.0,17.0,2.15,12.0,18.0,16.24,0.0
2016,5,23,5,30,18.0,34.0,2.3,12.0,36.0,31.55,20.95
2016,5,23,5,45,42.5,54.0,2.5,12.5,62.0,52.78,37.21
2016,5,23,6,0,67.0,74.0,2.7,13.0,88.0,76.59,56.41
2016,5,23,6,15,84.0,96.0,2.75,13.0,118.0,104.91,80.15
2016,5,23,6,30,101.0,118.0,2.8,13.0,148.0,135.4,105.93
2016,5,23,6,45,119.0,138.0,2.85,13.5,180.0,166.39,131.89
2016,5,23,7,0,137.0,158.0,2.9,14.0,212.0,199.4,159.34
2016,5,23,7,15,238.5,169.5,2.9,14.0,279.0,260.4,208.93
2016,5,23,7,30,340.0,181.0,2.9,14.0,346.0,331.5,266.89
2016,5,23,7,45,289.0,213.0,2.9,14.5,364.0,355.92,286.38
2016,5,23,8,0,238.0,245.0,2.9,15.0,382.0,374.88,300.56
2016,5,23,8,15,257.0,265.0,2.9,15.0,424.0,419.0,335.1
2016,5,23,8,30,276.0,285.0,2.9,15.0,466.0,464.49,370.04
2016,5,23,8,45,312.5,297.0,2.95,15.5,515.0,515.38,408.34
2016,5,23,9,0,349.0,309.0,3.0,16.0,564.0,568.68,447.75
2016,5,23,9,15,354.0,326.5,3.0,16.0,597.0,605.12,474.0
2016,5,23,9,30,359.0,344.0,3.0,16.0,630.0,640.99,499.57
2016,5,23,9,45,376.0,352.0,3.05,16.5,662.5,676.79,524.49
2016,5,23,10,0,393.0,360.0,3.1,17.0,695.0,712.51,549.01
2016,5,23,10,15,409.5,357.5,3.15,17.0,716.5,741.44,569.63
2016,5,23,10,30,426.0,355.0,3.2,17.0,738.0,765.57,586.89
2016,5,23,10,45,643.0,250.0,3.25,17.5,841.0,877.18,670.94
2016,5,23,11,0,860.0,145.0,3.3,18.0,944.0,984.01,742.14
2016,5,23,11,15,862.5,145.5,3.3,17.5,956.0,998.95,752.26
2016,5,23,11,30,865.0,146.0,3.3,17.0,968.0,1010.82,761.23
2016,5,23,11,45,869.5,143.5,3.35,17.0,974.0,1018.58,766.53
2016,5,23,12,0,874.0,141.0,3.4,17.0,980.0,1023.19,769.86
2016,5,23,12,15,873.5,141.0,3.45,17.0,977.5,1022.09,769.49
2016,5,23,12,30,873.0,141.0,3.5,17.0,975.0,1017.78,767.12
2016,5,23,12,45,843.0,159.5,3.55,17.0,958.0,1005.37,759.4
2016,5,23,13,0,813.0,178.0,3.6,17.0,941.0,984.82,746.27
2016,5,23,13,15,656.5,267.0,3.55,17.0,875.5,915.01,697.98
2016,5,23,13,30,500.0,356.0,3.5,17.0,810.0,842.88,642.87
2016,5,23,13,45,519.5,329.0,3.5,17.0,789.5,821.48,629.87
2016,5,23,14,0,539.0,302.0,3.5,17.0,769.0,797.3,614.43
2016,5,23,14,15,660.0,232.0,3.45,17.0,783.5,816.51,632.39
2016,5,23,14,30,781.0,162.0,3.4,17.0,798.0,823.01,638.38
2016,5,23,14,45,774.5,156.0,3.35,17.0,763.0,783.78,611.13
2016,5,23,15,0,768.0,150.0,3.3,17.0,728.0,742.79,582.72
2016,5,23,15,15,753.0,146.5,3.2,16.5,686.5,697.22,550.86
2016,5,23,15,30,738.0,143.0,3.1,16.0,645.0,650.11,516.48
2016,5,23,15,45,724.0,136.5,3.05,16.0,600.5,600.19,478.52
2016,5,23,16,0,710.0,130.0,3.0,16.0,556.0,550.02,439.48
2016,5,23,16,15,685.5,125.0,2.95,16.0,508.0,495.69,396.2
2016,5,23,16,30,661.0,120.0,2.9,16.0,460.0,442.63,352.83
2016,5,23,16,45,636.5,111.5,2.9,16.0,411.0,387.65,306.99
2016,5,23,17,0,612.0,103.0,2.9,16.0,362.0,334.49,261.43
2016,5,23,17,15,570.0,96.0,2.8,15.5,312.0,279.18,213.84
2016,5,23,17,30,528.0,89.0,2.7,15.0,262.0,228.07,169.18
2016,5,23,17,45,478.0,78.5,2.6,15.0,214.5,176.3,124.22
2016,5,23,18,0,428.0,68.0,2.5,15.0,167.0,130.08,85.24
2016,5,23,18,15,347.5,56.5,2.35,14.5,124.0,84.85,51.11
2016,5,23,18,30,267.0,45.0,2.2,14.0,81.0,49.4,28.13
2016,5,23,18,45,164.5,29.5,2.1,13.5,49.0,22.79,12.29
2016,5,23,19,0,62.0,14.0,2.0,13.0,17.0,11.97,0.0
2016,5,23,19,15,31.0,7.0,2.0,12.5,8.5,6.88,0.0
2016,5,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,113.5,18.0,2.35,12.0,30.0,13.89,0.0
2016,5,24,5,30,227.0,36.0,2.5,12.0,60.0,30.38,20.05
2016,5,24,5,45,326.0,47.5,2.7,12.5,102.0,61.94,35.1
2016,5,24,6,0,425.0,59.0,2.9,13.0,144.0,105.16,64.85
2016,5,24,6,15,488.5,67.0,2.9,13.0,192.0,149.42,100.52
2016,5,24,6,30,552.0,75.0,2.9,13.0,240.0,200.81,144.65
2016,5,24,6,45,595.5,82.0,2.95,13.5,290.5,252.38,190.4
2016,5,24,7,0,639.0,89.0,3.0,14.0,341.0,308.42,239.69
2016,5,24,7,15,465.5,139.5,3.0,14.0,337.0,323.27,257.52
2016,5,24,7,30,292.0,190.0,3.0,14.0,333.0,318.54,256.39
2016,5,24,7,45,302.0,211.5,3.05,14.5,372.5,361.03,290.7
2016,5,24,8,0,312.0,233.0,3.1,15.0,412.0,404.17,324.55
2016,5,24,8,15,328.5,251.0,3.1,15.0,454.0,448.34,359.11
2016,5,24,8,30,345.0,269.0,3.1,15.0,496.0,493.48,393.81
2016,5,24,8,45,315.5,297.5,3.15,15.5,515.5,517.88,410.57
2016,5,24,9,0,286.0,326.0,3.2,16.0,535.0,539.11,424.54
2016,5,24,9,15,149.5,290.0,3.2,16.0,400.0,406.03,320.63
2016,5,24,9,30,13.0,254.0,3.2,16.0,265.0,258.1,202.01
2016,5,24,9,45,39.0,320.5,3.25,16.5,354.0,350.59,274.09
2016,5,24,10,0,65.0,387.0,3.3,17.0,443.0,442.03,342.8
2016,5,24,10,15,44.5,361.5,3.35,17.0,400.5,399.99,309.86
2016,5,24,10,30,24.0,336.0,3.4,17.0,358.0,356.66,276.21
2016,5,24,10,45,88.5,401.0,3.45,17.5,483.5,484.69,374.07
2016,5,24,11,0,153.0,466.0,3.5,18.0,609.0,621.32,474.07
2016,5,24,11,15,190.0,470.5,3.5,18.0,650.0,665.01,505.68
2016,5,24,11,30,227.0,475.0,3.5,18.0,691.0,708.8,537.57
2016,5,24,11,45,235.5,469.5,3.55,18.0,694.5,713.52,541.1
2016,5,24,12,0,244.0,464.0,3.6,18.0,698.0,723.39,548.47
2016,5,24,12,15,207.5,468.0,3.6,18.0,667.0,684.59,519.72
2016,5,24,12,30,171.0,472.0,3.6,18.0,636.0,651.14,494.79
2016,5,24,12,45,165.5,472.0,3.65,18.0,629.0,643.94,489.89
2016,5,24,13,0,160.0,472.0,3.7,18.0,622.0,636.1,484.42
2016,5,24,13,15,164.5,458.5,3.7,18.0,611.0,623.58,476.02
2016,5,24,13,30,169.0,445.0,3.7,18.0,600.0,610.27,467.08
2016,5,24,13,45,516.0,290.5,3.7,18.0,742.5,779.45,601.39
2016,5,24,14,0,863.0,136.0,3.7,18.0,885.0,915.13,700.6
2016,5,24,14,15,854.5,134.0,3.7,18.0,854.0,880.76,676.49
2016,5,24,14,30,846.0,132.0,3.7,18.0,823.0,847.18,654.13
2016,5,24,14,45,839.5,127.5,3.7,18.0,787.0,807.29,627.12
2016,5,24,15,0,833.0,123.0,3.7,18.0,751.0,765.45,598.49
2016,5,24,15,15,819.0,120.5,3.65,17.5,709.0,718.48,566.69
2016,5,24,15,30,805.0,118.0,3.6,17.0,667.0,670.58,532.67
2016,5,24,15,45,791.0,113.0,3.6,17.0,621.5,619.49,493.89
2016,5,24,16,0,777.0,108.0,3.6,17.0,576.0,567.99,453.82
2016,5,24,16,15,754.5,104.0,3.55,16.5,526.5,512.77,410.41
2016,5,24,16,30,732.0,100.0,3.5,16.0,477.0,457.88,365.96
2016,5,24,16,45,706.0,94.0,3.45,16.0,427.0,401.14,318.13
2016,5,24,17,0,680.0,88.0,3.4,16.0,377.0,346.26,270.59
2016,5,24,17,15,640.0,82.5,3.3,15.5,326.0,289.43,221.15
2016,5,24,17,30,600.0,77.0,3.2,15.0,275.0,236.49,174.29
2016,5,24,17,45,546.0,69.5,3.15,14.5,225.5,182.75,127.46
2016,5,24,18,0,492.0,62.0,3.1,14.0,176.0,134.94,86.98
2016,5,24,18,15,410.0,52.0,2.95,13.5,131.5,87.99,51.32
2016,5,24,18,30,328.0,42.0,2.8,13.0,87.0,50.4,27.28
2016,5,24,18,45,205.0,29.0,2.65,13.0,53.0,22.33,12.18
2016,5,24,19,0,82.0,16.0,2.5,13.0,19.0,12.49,0.0
2016,5,24,19,15,41.0,8.0,2.45,12.5,9.5,7.86,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,114.5,18.5,2.25,12.0,30.5,14.28,0.16
2016,5,25,5,30,229.0,37.0,2.4,12.0,61.0,31.44,18.22
2016,5,25,5,45,326.5,48.0,2.55,12.5,103.0,62.64,35.63
2016,5,25,6,0,424.0,59.0,2.7,13.0,145.0,105.27,64.99
2016,5,25,6,15,212.0,69.0,2.7,13.0,112.0,102.55,72.79
2016,5,25,6,30,0.0,79.0,2.7,13.0,79.0,76.0,59.41
2016,5,25,6,45,0.0,95.5,2.7,13.5,95.5,91.92,72.73
2016,5,25,7,0,0.0,112.0,2.7,14.0,112.0,107.91,85.81
2016,5,25,7,15,0.0,128.0,2.7,14.0,128.0,123.46,98.49
2016,5,25,7,30,0.0,144.0,2.7,14.0,144.0,139.07,111.04
2016,5,25,7,45,48.0,196.5,2.75,14.5,224.5,215.22,172.91
2016,5,25,8,0,96.0,249.0,2.8,15.0,305.0,296.02,237.17
2016,5,25,8,15,100.0,272.0,2.9,15.0,334.5,326.38,260.61
2016,5,25,8,30,104.0,295.0,3.0,15.0,364.0,357.01,284.17
2016,5,25,8,45,146.5,318.5,3.1,15.5,422.5,418.13,331.28
2016,5,25,9,0,189.0,342.0,3.2,16.0,481.0,480.03,378.11
2016,5,25,9,15,278.0,342.0,3.25,16.0,557.5,561.38,440.79
2016,5,25,9,30,367.0,342.0,3.3,16.0,634.0,645.24,504.18
2016,5,25,9,45,621.0,231.0,3.35,16.5,750.5,768.57,599.56
2016,5,25,10,0,875.0,120.0,3.4,17.0,867.0,893.87,687.28
2016,5,25,10,15,881.5,121.5,3.45,17.0,893.5,925.56,707.72
2016,5,25,10,30,888.0,123.0,3.5,17.0,920.0,954.66,727.07
2016,5,25,10,45,891.5,124.0,3.55,17.0,939.5,977.66,742.26
2016,5,25,11,0,895.0,125.0,3.6,17.0,959.0,997.68,755.5
2016,5,25,11,15,897.5,125.5,3.6,17.0,971.5,1013.13,765.36
2016,5,25,11,30,900.0,126.0,3.6,17.0,984.0,1025.4,773.19
2016,5,25,11,45,903.0,125.0,3.6,17.0,989.5,1033.41,778.27
2016,5,25,12,0,906.0,124.0,3.6,17.0,995.0,1038.15,781.29
2016,5,25,12,15,905.5,124.0,3.6,17.0,992.5,1037.07,780.54
2016,5,25,12,30,905.0,124.0,3.6,17.0,990.0,1032.68,777.73
2016,5,25,12,45,896.0,128.0,3.65,17.0,978.0,1020.6,770.25
2016,5,25,13,0,887.0,132.0,3.7,17.0,966.0,1005.43,760.8
2016,5,25,13,15,883.5,131.0,3.75,17.0,948.5,987.58,749.59
2016,5,25,13,30,880.0,130.0,3.8,17.0,931.0,966.71,736.36
2016,5,25,13,45,878.5,126.0,3.85,17.5,907.5,941.75,718.95
2016,5,25,14,0,877.0,122.0,3.9,18.0,884.0,913.89,699.57
2016,5,25,14,15,869.5,120.5,3.95,18.0,853.5,880.54,677.64
2016,5,25,14,30,862.0,119.0,4.0,18.0,823.0,844.9,653.95
2016,5,25,14,45,856.0,114.5,4.05,18.0,787.5,805.33,627.24
2016,5,25,15,0,850.0,110.0,4.1,18.0,752.0,763.72,598.81
2016,5,25,15,15,837.5,107.5,4.1,17.5,710.5,717.59,567.62
2016,5,25,15,30,825.0,105.0,4.1,17.0,669.0,671.52,535.53
2016,5,25,15,45,810.5,101.5,4.1,17.0,624.0,620.82,496.71
2016,5,25,16,0,796.0,98.0,4.1,17.0,579.0,569.71,456.63
2016,5,25,16,15,775.5,94.5,4.05,16.5,530.5,515.22,413.52
2016,5,25,16,30,755.0,91.0,4.0,16.0,482.0,461.41,369.64
2016,5,25,16,45,727.5,87.0,3.95,16.0,431.5,405.03,321.79
2016,5,25,17,0,700.0,83.0,3.9,16.0,381.0,349.71,273.65
2016,5,25,17,15,661.5,77.5,3.8,15.5,330.0,292.32,223.47
2016,5,25,17,30,623.0,72.0,3.7,15.0,279.0,238.62,175.69
2016,5,25,17,45,564.5,66.5,3.6,14.5,229.0,184.56,128.47
2016,5,25,18,0,506.0,61.0,3.5,14.0,179.0,136.88,88.1
2016,5,25,18,15,423.5,52.0,3.35,13.5,134.5,89.97,52.38
2016,5,25,18,30,341.0,43.0,3.2,13.0,90.0,52.47,28.46
2016,5,25,18,45,208.0,30.0,3.05,13.0,55.0,23.11,12.99
2016,5,25,19,0,75.0,17.0,2.9,13.0,20.0,14.42,0.0
2016,5,25,19,15,37.5,8.5,2.9,12.5,10.0,8.36,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,5,15,91.5,20.0,2.75,12.0,30.0,15.48,1.32
2016,5,26,5,30,183.0,40.0,2.8,12.0,60.0,33.67,20.3
2016,5,26,5,45,275.5,53.5,2.9,12.5,101.0,64.35,38.79
2016,5,26,6,0,368.0,67.0,3.0,13.0,142.0,105.4,67.55
2016,5,26,6,15,432.5,77.0,3.0,13.0,189.5,148.68,102.32
2016,5,26,6,30,497.0,87.0,3.0,13.0,237.0,199.99,145.97
2016,5,26,6,45,545.0,94.5,3.0,13.5,287.0,250.29,190.06
2016,5,26,7,0,593.0,102.0,3.0,14.0,337.0,305.61,238.19
2016,5,26,7,15,627.5,108.0,2.95,14.5,387.5,358.81,284.09
2016,5,26,7,30,662.0,114.0,2.9,15.0,438.0,415.02,331.23
2016,5,26,7,45,691.0,117.5,2.9,15.5,487.5,468.69,375.22
2016,5,26,8,0,720.0,121.0,2.9,16.0,537.0,524.21,419.34
2016,5,26,8,15,740.5,125.0,2.85,16.5,583.5,576.64,459.61
2016,5,26,8,30,761.0,129.0,2.8,17.0,630.0,629.42,498.89
2016,5,26,8,45,778.0,131.5,2.8,17.5,673.5,678.32,534.4
2016,5,26,9,0,795.0,134.0,2.8,18.0,717.0,726.79,568.02
2016,5,26,9,15,807.5,136.5,2.75,18.0,755.5,771.06,597.92
2016,5,26,9,30,820.0,139.0,2.7,18.0,794.0,814.04,626.51
2016,5,26,9,45,823.0,145.0,2.7,18.5,825.0,851.0,649.67
2016,5,26,10,0,826.0,151.0,2.7,19.0,856.0,885.63,670.99
2016,5,26,10,15,833.0,152.5,2.7,19.0,882.5,916.81,691.07
2016,5,26,10,30,840.0,154.0,2.7,19.0,909.0,945.57,709.45
2016,5,26,10,45,845.0,155.5,2.7,19.5,929.0,969.85,723.41
2016,5,26,11,0,850.0,157.0,2.7,20.0,949.0,991.34,735.5
2016,5,26,11,15,853.5,157.5,2.7,20.0,961.5,1001.76,741.74
2016,5,26,11,30,857.0,158.0,2.7,20.0,974.0,1014.57,749.73
2016,5,26,11,45,858.5,158.0,2.75,20.5,979.5,1021.81,753.19
2016,5,26,12,0,860.0,158.0,2.8,21.0,985.0,1025.94,754.75
2016,5,26,12,15,860.0,158.0,2.85,21.0,982.5,1025.42,754.86
2016,5,26,12,30,860.0,158.0,2.9,21.0,980.0,1021.75,753.06
2016,5,26,12,45,867.0,151.0,2.95,21.5,973.0,1014.94,747.87
2016,5,26,13,0,874.0,144.0,3.0,22.0,966.0,1004.81,740.64
2016,5,26,13,15,870.5,143.0,3.05,22.0,949.0,987.2,730.01
2016,5,26,13,30,867.0,142.0,3.1,22.0,932.0,966.62,717.49
2016,5,26,13,45,863.0,139.5,3.15,22.0,908.5,941.22,701.73
2016,5,26,14,0,859.0,137.0,3.2,22.0,885.0,913.07,684.11
2016,5,26,14,15,851.5,135.5,3.25,22.0,854.5,880.28,663.22
2016,5,26,14,30,844.0,134.0,3.3,22.0,824.0,848.26,642.73
2016,5,26,14,45,833.0,132.0,3.4,22.0,787.5,807.47,616.2
2016,5,26,15,0,822.0,130.0,3.5,22.0,751.0,765.08,588.21
2016,5,26,15,15,808.5,127.0,3.5,21.5,709.5,718.48,557.46
2016,5,26,15,30,795.0,124.0,3.5,21.0,668.0,670.94,524.28
2016,5,26,15,45,777.0,120.5,3.55,20.5,622.5,619.34,486.82
2016,5,26,16,0,759.0,117.0,3.6,20.0,577.0,567.71,448.2
2016,5,26,16,15,736.0,113.0,3.55,19.5,528.0,512.73,405.59
2016,5,26,16,30,713.0,109.0,3.5,19.0,479.0,458.98,362.65
2016,5,26,16,45,682.5,104.0,3.5,18.5,428.5,402.26,316.22
2016,5,26,17,0,652.0,99.0,3.5,18.0,378.0,347.88,270.35
2016,5,26,17,15,611.0,92.5,3.4,17.5,327.5,291.2,221.7
2016,5,26,17,30,570.0,86.0,3.3,17.0,277.0,238.56,175.75
2016,5,26,17,45,508.5,78.5,3.25,16.5,227.0,184.77,129.75
2016,5,26,18,0,447.0,71.0,3.2,16.0,177.0,137.78,90.7
2016,5,26,18,15,364.5,60.0,3.05,15.0,132.5,91.37,55.65
2016,5,26,18,30,282.0,49.0,2.9,14.0,88.0,54.97,31.91
2016,5,26,18,45,167.5,33.5,2.75,13.5,54.0,25.94,15.42
2016,5,26,19,0,53.0,18.0,2.6,13.0,20.0,15.23,0.0
2016,5,26,19,15,26.5,9.0,2.6,12.5,10.0,8.85,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,90.5,21.0,2.2,12.0,30.5,17.72,2.98
2016,5,27,5,30,181.0,42.0,2.2,12.0,61.0,35.47,21.76
2016,5,27,5,45,277.0,55.5,2.25,12.5,103.0,66.37,40.41
2016,5,27,6,0,373.0,69.0,2.3,13.0,145.0,108.0,69.49
2016,5,27,6,15,438.0,79.0,2.25,13.5,193.0,151.68,104.32
2016,5,27,6,30,503.0,89.0,2.2,14.0,241.0,203.49,147.87
2016,5,27,6,45,557.5,95.0,2.15,14.5,292.5,254.54,192.01
2016,5,27,7,0,612.0,101.0,2.1,15.0,344.0,311.32,240.72
2016,5,27,7,15,646.5,106.5,2.0,15.5,395.0,365.03,286.42
2016,5,27,7,30,681.0,112.0,1.9,16.0,446.0,421.72,333.14
2016,5,27,7,45,711.5,115.0,1.8,16.5,496.5,476.6,376.98
2016,5,27,8,0,742.0,118.0,1.7,17.0,547.0,533.43,420.73
2016,5,27,8,15,762.0,122.0,1.6,17.5,594.0,586.72,460.16
2016,5,27,8,30,782.0,126.0,1.5,18.0,641.0,640.04,498.13
2016,5,27,8,45,800.0,127.5,1.4,18.5,685.0,689.52,531.99
2016,5,27,9,0,818.0,129.0,1.3,19.0,729.0,738.6,563.36
2016,5,27,9,15,829.5,131.5,1.25,19.5,767.5,782.97,590.47
2016,5,27,9,30,841.0,134.0,1.2,20.0,806.0,825.91,616.04
2016,5,27,9,45,856.0,131.5,1.2,21.0,840.0,862.01,636.04
2016,5,27,10,0,871.0,129.0,1.2,22.0,874.0,899.19,656.43
2016,5,27,10,15,877.5,130.5,1.2,22.5,900.5,930.76,674.14
2016,5,27,10,30,884.0,132.0,1.2,23.0,927.0,959.76,690.09
2016,5,27,10,45,890.0,131.5,1.3,24.0,947.0,983.56,702.98
2016,5,27,11,0,896.0,131.0,1.4,25.0,967.0,1004.47,714.04
2016,5,27,11,15,898.5,132.0,1.55,25.0,979.5,1020.46,725.61
2016,5,27,11,30,901.0,133.0,1.7,25.0,992.0,1033.26,735.29
2016,5,27,11,45,903.0,132.0,1.85,25.5,997.0,1040.33,740.0
2016,5,27,12,0,905.0,131.0,2.0,26.0,1002.0,1044.11,742.73
2016,5,27,12,15,904.5,131.0,2.15,26.0,999.5,1043.09,743.94
2016,5,27,12,30,904.0,131.0,2.3,26.0,997.0,1038.77,743.13
2016,5,27,12,45,900.5,131.0,2.45,26.5,986.5,1028.18,736.91
2016,5,27,13,0,897.0,131.0,2.6,27.0,976.0,1014.39,728.68
2016,5,27,13,15,893.0,130.5,2.7,26.5,958.5,996.49,720.19
2016,5,27,13,30,889.0,130.0,2.8,26.0,941.0,975.57,709.69
2016,5,27,13,45,881.5,129.5,2.95,26.0,915.5,948.49,694.08
2016,5,27,14,0,874.0,129.0,3.1,26.0,890.0,918.79,676.56
2016,5,27,14,15,866.0,127.0,3.15,26.0,859.5,884.69,655.23
2016,5,27,14,30,858.0,125.0,3.2,26.0,829.0,848.33,632.21
2016,5,27,14,45,846.5,123.5,3.3,26.0,792.0,807.6,606.22
2016,5,27,15,0,835.0,122.0,3.4,26.0,755.0,767.33,580.21
2016,5,27,15,15,822.0,119.5,3.4,25.5,713.0,721.15,550.32
2016,5,27,15,30,809.0,117.0,3.4,25.0,671.0,673.96,518.35
2016,5,27,15,45,791.5,113.5,3.45,24.5,625.5,622.11,481.36
2016,5,27,16,0,774.0,110.0,3.5,24.0,580.0,570.17,443.17
2016,5,27,16,15,752.0,106.5,3.45,23.5,531.5,515.96,401.8
2016,5,27,16,30,730.0,103.0,3.4,23.0,483.0,462.01,359.39
2016,5,27,16,45,700.0,98.0,3.35,23.0,432.5,404.68,312.51
2016,5,27,17,0,670.0,93.0,3.3,23.0,382.0,349.61,266.29
2016,5,27,17,15,631.0,87.5,3.15,22.0,331.0,293.62,219.39
2016,5,27,17,30,592.0,82.0,3.0,21.0,280.0,241.4,174.71
2016,5,27,17,45,536.5,74.0,2.85,20.5,230.5,187.18,128.69
2016,5,27,18,0,481.0,66.0,2.7,20.0,181.0,139.04,88.89
2016,5,27,18,15,401.0,56.0,2.35,19.0,136.5,92.66,54.25
2016,5,27,18,30,321.0,46.0,2.0,18.0,92.0,54.73,29.94
2016,5,27,18,45,207.5,32.0,1.7,17.0,57.0,24.65,14.29
2016,5,27,19,0,94.0,18.0,1.4,16.0,22.0,14.05,0.0
2016,5,27,19,15,47.0,9.0,1.3,15.5,11.0,8.85,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,114.5,19.0,0.8,13.5,31.5,14.62,1.89
2016,5,28,5,30,229.0,38.0,0.9,14.0,63.0,32.75,18.99
2016,5,28,5,45,321.5,49.5,1.05,15.0,105.0,64.16,36.61
2016,5,28,6,0,414.0,61.0,1.2,16.0,147.0,106.51,65.61
2016,5,28,6,15,476.5,70.0,1.3,16.5,195.0,150.94,100.76
2016,5,28,6,30,539.0,79.0,1.4,17.0,243.0,202.39,143.74
2016,5,28,6,45,586.0,85.5,1.55,17.5,293.5,253.71,188.03
2016,5,28,7,0,633.0,92.0,1.7,18.0,344.0,309.88,236.09
2016,5,28,7,15,666.0,97.5,1.75,18.5,395.0,364.05,281.9
2016,5,28,7,30,699.0,103.0,1.8,19.0,446.0,421.01,328.66
2016,5,28,7,45,725.5,107.0,1.85,20.0,496.0,475.7,371.67
2016,5,28,8,0,752.0,111.0,1.9,21.0,546.0,532.33,414.6
2016,5,28,8,15,771.0,114.5,1.9,21.5,593.0,584.61,453.49
2016,5,28,8,30,790.0,118.0,1.9,22.0,640.0,637.14,491.34
2016,5,28,8,45,710.5,161.5,1.9,22.5,654.5,661.84,506.36
2016,5,28,9,0,631.0,205.0,1.9,23.0,669.0,677.66,514.54
2016,5,28,9,15,737.5,167.0,1.9,23.5,736.5,748.27,564.51
2016,5,28,9,30,844.0,129.0,1.9,24.0,804.0,823.11,612.59
2016,5,28,9,45,852.0,131.5,1.95,25.0,837.0,858.48,632.48
2016,5,28,10,0,860.0,134.0,2.0,26.0,870.0,894.39,652.8
2016,5,28,10,15,739.5,215.0,2.0,26.0,861.5,897.59,653.7
2016,5,28,10,30,619.0,296.0,2.0,26.0,853.0,885.31,642.54
2016,5,28,10,45,608.0,311.5,2.05,26.5,869.0,904.06,653.1
2016,5,28,11,0,597.0,327.0,2.1,27.0,885.0,920.57,661.83
2016,5,28,11,15,741.5,234.5,2.1,27.0,936.5,978.98,701.93
2016,5,28,11,30,886.0,142.0,2.1,27.0,988.0,1027.27,731.48
2016,5,28,11,45,886.0,143.0,2.15,27.5,993.0,1034.25,734.27
2016,5,28,12,0,886.0,144.0,2.2,28.0,998.0,1038.0,735.57
2016,5,28,12,15,712.5,259.5,2.25,28.0,945.5,990.75,706.43
2016,5,28,12,30,539.0,375.0,2.3,28.0,893.0,930.47,663.71
2016,5,28,12,45,701.5,265.0,2.4,28.0,931.0,976.25,700.16
2016,5,28,13,0,864.0,155.0,2.5,28.0,969.0,1006.11,720.04
2016,5,28,13,15,859.5,154.0,2.55,27.5,951.5,987.78,710.43
2016,5,28,13,30,855.0,153.0,2.6,27.0,934.0,971.4,702.5
2016,5,28,13,45,847.5,152.0,2.7,27.0,909.0,944.26,686.59
2016,5,28,14,0,840.0,151.0,2.8,27.0,884.0,914.6,668.95
2016,5,28,14,15,707.0,212.0,2.85,26.5,814.0,838.19,620.73
2016,5,28,14,30,574.0,273.0,2.9,26.0,744.0,762.99,568.8
2016,5,28,14,45,575.0,255.5,3.0,26.0,710.0,725.08,544.4
2016,5,28,15,0,576.0,238.0,3.1,26.0,676.0,685.48,518.03
2016,5,28,15,15,480.5,256.5,3.15,25.5,607.5,610.11,464.1
2016,5,28,15,30,385.0,275.0,3.2,25.0,539.0,538.14,411.7
2016,5,28,15,45,464.5,227.5,3.25,25.0,524.5,526.12,405.02
2016,5,28,16,0,544.0,180.0,3.3,25.0,510.0,502.93,388.99
2016,5,28,16,15,519.5,171.0,3.3,24.5,465.5,452.78,351.12
2016,5,28,16,30,495.0,162.0,3.3,24.0,421.0,404.19,313.58
2016,5,28,16,45,468.0,149.0,3.3,23.5,373.5,352.41,272.67
2016,5,28,17,0,441.0,136.0,3.3,23.0,326.0,302.94,232.58
2016,5,28,17,15,397.5,127.5,3.05,22.0,282.0,254.82,193.26
2016,5,28,17,30,354.0,119.0,2.8,21.0,238.0,211.11,157.14
2016,5,28,17,45,397.0,96.0,2.6,20.5,208.5,177.38,125.86
2016,5,28,18,0,440.0,73.0,2.4,20.0,179.0,138.97,90.57
2016,5,28,18,15,360.5,61.0,2.1,19.0,134.5,92.93,56.12
2016,5,28,18,30,281.0,49.0,1.8,18.0,90.0,55.83,31.86
2016,5,28,18,45,178.5,33.5,1.55,17.0,56.0,25.83,15.38
2016,5,28,19,0,76.0,18.0,1.3,16.0,22.0,15.26,0.0
2016,5,28,19,15,38.0,9.0,1.3,15.5,11.0,8.85,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,119.5,19.0,2.25,12.5,32.5,14.61,2.28
2016,5,29,5,30,239.0,38.0,2.3,13.0,65.0,32.99,19.11
2016,5,29,5,45,333.0,49.5,2.4,13.5,107.5,65.07,37.15
2016,5,29,6,0,427.0,61.0,2.5,14.0,150.0,108.24,67.1
2016,5,29,6,15,490.0,69.5,2.45,14.5,198.5,153.0,102.94
2016,5,29,6,30,553.0,78.0,2.4,15.0,247.0,204.82,146.82
2016,5,29,6,45,599.5,84.5,2.35,15.5,298.0,256.75,192.2
2016,5,29,7,0,646.0,91.0,2.3,16.0,349.0,313.46,241.24
2016,5,29,7,15,679.0,96.0,2.25,16.5,400.0,367.81,287.72
2016,5,29,7,30,712.0,101.0,2.2,17.0,451.0,424.93,335.07
2016,5,29,7,45,737.5,105.0,2.15,17.5,501.0,479.75,379.2
2016,5,29,8,0,763.0,109.0,2.1,18.0,551.0,536.4,423.2
2016,5,29,8,15,781.5,112.5,2.1,18.5,598.0,588.88,462.83
2016,5,29,8,30,800.0,116.0,2.1,19.0,645.0,641.53,501.34
2016,5,29,8,45,815.0,119.0,2.1,20.0,688.5,691.15,535.49
2016,5,29,9,0,830.0,122.0,2.1,21.0,732.0,740.09,566.74
2016,5,29,9,15,841.0,124.5,2.15,21.0,770.5,784.49,596.43
2016,5,29,9,30,852.0,127.0,2.2,21.0,809.0,824.82,623.07
2016,5,29,9,45,860.0,129.5,2.3,21.5,841.5,863.09,647.31
2016,5,29,10,0,868.0,132.0,2.4,22.0,874.0,899.25,669.92
2016,5,29,10,15,874.0,133.5,2.45,22.5,901.0,930.28,688.53
2016,5,29,10,30,880.0,135.0,2.5,23.0,928.0,958.74,705.37
2016,5,29,10,45,883.5,136.5,2.65,23.5,947.5,982.09,719.73
2016,5,29,11,0,887.0,138.0,2.8,24.0,967.0,1002.5,732.21
2016,5,29,11,15,889.5,139.0,2.85,24.0,979.5,1018.38,742.34
2016,5,29,11,30,892.0,140.0,2.9,24.0,992.0,1031.12,750.57
2016,5,29,11,45,891.0,141.5,2.95,24.0,996.5,1037.67,754.92
2016,5,29,12,0,890.0,143.0,3.0,24.0,1001.0,1040.96,757.34
2016,5,29,12,15,889.5,143.0,3.0,24.0,999.0,1040.0,756.71
2016,5,29,12,30,889.0,143.0,3.0,24.0,997.0,1035.81,754.14
2016,5,29,12,45,879.0,148.0,3.05,24.0,985.0,1023.96,747.17
2016,5,29,13,0,869.0,153.0,3.1,24.0,973.0,1009.11,738.38
2016,5,29,13,15,865.5,152.0,3.15,24.0,956.0,991.71,727.99
2016,5,29,13,30,862.0,151.0,3.2,24.0,939.0,971.36,715.69
2016,5,29,13,45,856.0,149.5,3.25,24.5,915.0,949.77,701.21
2016,5,29,14,0,850.0,148.0,3.3,25.0,891.0,920.77,681.82
2016,5,29,14,15,842.5,146.0,3.3,24.5,860.5,887.49,661.83
2016,5,29,14,30,835.0,144.0,3.3,24.0,830.0,851.98,640.15
2016,5,29,14,45,825.5,141.0,3.3,24.0,794.0,811.82,613.79
2016,5,29,15,0,816.0,138.0,3.3,24.0,758.0,769.96,586.03
2016,5,29,15,15,802.0,135.0,3.25,23.5,716.5,723.35,555.46
2016,5,29,15,30,788.0,132.0,3.2,23.0,675.0,675.85,522.35
2016,5,29,15,45,773.0,127.5,3.15,23.0,630.0,625.58,485.2
2016,5,29,16,0,758.0,123.0,3.1,23.0,585.0,574.81,446.83
2016,5,29,16,15,734.5,118.5,3.05,22.5,536.0,519.39,404.76
2016,5,29,16,30,711.0,114.0,3.0,22.0,487.0,465.03,362.23
2016,5,29,16,45,684.0,108.0,2.95,21.5,436.5,408.99,317.13
2016,5,29,17,0,657.0,102.0,2.9,21.0,386.0,354.91,272.28
2016,5,29,17,15,616.0,95.5,2.75,20.5,335.0,297.93,224.19
2016,5,29,17,30,575.0,89.0,2.6,20.0,284.0,244.96,178.69
2016,5,29,17,45,521.0,80.5,2.5,19.5,234.5,191.44,133.28
2016,5,29,18,0,467.0,72.0,2.4,19.0,185.0,143.85,93.82
2016,5,29,18,15,385.0,61.0,2.25,18.0,139.5,96.12,57.93
2016,5,29,18,30,303.0,50.0,2.1,17.0,94.0,58.32,33.26
2016,5,29,18,45,192.5,35.0,2.0,16.0,59.0,27.02,16.56
2016,5,29,19,0,82.0,20.0,1.9,15.0,24.0,16.87,0.0
2016,5,29,19,15,41.0,10.0,2.0,14.5,12.0,9.83,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,13.5,4.5,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,27.0,9.0,1.5,11.0,9.0,8.85,0.0
2016,5,30,5,15,147.5,23.5,1.65,11.5,38.5,18.3,4.74
2016,5,30,5,30,268.0,38.0,1.8,12.0,68.0,33.46,19.29
2016,5,30,5,45,363.0,48.5,1.95,13.0,111.5,66.82,37.61
2016,5,30,6,0,458.0,59.0,2.1,14.0,155.0,110.24,67.41
2016,5,30,6,15,520.5,66.5,2.05,14.5,203.5,155.68,103.86
2016,5,30,6,30,583.0,74.0,2.0,15.0,252.0,208.1,148.34
2016,5,30,6,45,628.5,80.0,2.0,15.5,303.5,260.88,194.56
2016,5,30,7,0,674.0,86.0,2.0,16.0,355.0,318.3,244.27
2016,5,30,7,15,706.0,90.5,2.0,16.5,407.0,373.2,291.28
2016,5,30,7,30,738.0,95.0,2.0,17.0,459.0,430.73,339.01
2016,5,30,7,45,762.5,99.0,2.0,18.0,509.0,486.92,383.51
2016,5,30,8,0,787.0,103.0,2.0,19.0,559.0,543.64,426.74
2016,5,30,8,15,805.5,106.0,2.0,19.5,606.5,596.73,466.58
2016,5,30,8,30,824.0,109.0,2.0,20.0,654.0,649.94,505.24
2016,5,30,8,45,838.0,111.5,2.05,20.5,697.5,699.37,540.27
2016,5,30,9,0,852.0,114.0,2.1,21.0,741.0,746.33,571.03
2016,5,30,9,15,863.0,116.5,2.1,21.5,780.0,791.2,599.47
2016,5,30,9,30,874.0,119.0,2.1,22.0,819.0,834.52,626.38
2016,5,30,9,45,879.0,122.5,2.15,23.0,851.0,871.99,648.15
2016,5,30,10,0,884.0,126.0,2.2,24.0,883.0,907.09,668.06
2016,5,30,10,15,890.5,127.0,2.25,24.0,910.0,938.52,688.0
2016,5,30,10,30,897.0,128.0,2.3,24.0,937.0,967.35,706.22
2016,5,30,10,45,901.0,129.0,2.35,24.5,956.5,991.04,719.73
2016,5,30,11,0,905.0,130.0,2.4,25.0,976.0,1011.76,731.35
2016,5,30,11,15,907.5,131.0,2.4,25.0,988.5,1027.92,741.01
2016,5,30,11,30,910.0,132.0,2.4,25.0,1001.0,1040.87,748.76
2016,5,30,11,45,910.5,132.0,2.45,25.5,1006.0,1047.57,751.73
2016,5,30,12,0,911.0,132.0,2.5,26.0,1011.0,1050.96,752.77
2016,5,30,12,15,910.5,132.0,2.5,26.0,1008.5,1050.04,752.17
2016,5,30,12,30,910.0,132.0,2.5,26.0,1006.0,1045.79,749.62
2016,5,30,12,45,905.0,133.0,2.55,26.5,995.0,1034.8,741.99
2016,5,30,13,0,900.0,134.0,2.6,27.0,984.0,1020.62,732.5
2016,5,30,13,15,896.5,133.0,2.65,27.0,966.5,1002.79,722.2
2016,5,30,13,30,893.0,132.0,2.7,27.0,949.0,981.91,709.98
2016,5,30,13,45,888.0,130.5,2.8,27.5,925.0,956.2,693.66
2016,5,30,14,0,883.0,129.0,2.9,28.0,901.0,927.73,675.5
2016,5,30,14,15,875.5,127.0,2.95,27.5,870.0,893.95,656.02
2016,5,30,14,30,868.0,125.0,3.0,27.0,839.0,857.87,634.76
2016,5,30,14,45,859.0,122.5,3.1,27.0,803.0,817.95,609.65
2016,5,30,15,0,850.0,120.0,3.2,27.0,767.0,778.21,584.33
2016,5,30,15,15,837.0,117.0,3.25,26.5,725.0,731.07,554.32
2016,5,30,15,30,824.0,114.0,3.3,26.0,683.0,682.88,522.43
2016,5,30,15,45,809.0,110.5,3.4,26.0,637.5,632.1,485.75
2016,5,30,16,0,794.0,107.0,3.5,26.0,592.0,580.95,447.75
2016,5,30,16,15,772.5,103.0,3.45,25.5,543.0,525.65,406.01
2016,5,30,16,30,751.0,99.0,3.4,25.0,494.0,471.13,363.58
2016,5,30,16,45,724.5,94.0,3.4,24.5,443.5,413.69,317.69
2016,5,30,17,0,698.0,89.0,3.4,24.0,393.0,358.74,272.33
2016,5,30,17,15,659.5,83.5,3.15,23.0,341.5,301.42,224.4
2016,5,30,17,30,621.0,78.0,2.9,22.0,290.0,247.77,178.58
2016,5,30,17,45,569.5,71.0,2.7,21.0,240.0,193.7,132.76
2016,5,30,18,0,518.0,64.0,2.5,20.0,190.0,145.21,92.51
2016,5,30,18,15,438.5,54.5,2.2,19.0,144.5,97.03,56.18
2016,5,30,18,30,359.0,45.0,1.9,18.0,99.0,57.87,30.92
2016,5,30,18,45,242.0,32.5,1.6,17.5,63.0,24.92,14.83
2016,5,30,19,0,125.0,20.0,1.3,17.0,27.0,15.61,0.0
2016,5,30,19,15,62.5,10.0,1.3,16.5,13.5,9.83,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,31,4,45,16.5,4.5,1.5,11.5,5.0,0.0,0.0
2016,5,31,5,0,33.0,9.0,1.6,12.0,10.0,8.85,0.0
2016,5,31,5,15,158.5,23.0,1.7,12.5,40.0,17.87,4.8
2016,5,31,5,30,284.0,37.0,1.8,13.0,70.0,33.44,19.0
2016,5,31,5,45,377.0,47.5,1.95,14.0,113.0,66.87,36.99
2016,5,31,6,0,470.0,58.0,2.1,15.0,156.0,110.84,67.13
2016,5,31,6,15,532.0,65.0,2.0,15.5,205.0,156.38,103.56
2016,5,31,6,30,594.0,72.0,1.9,16.0,254.0,208.81,147.95
2016,5,31,6,45,638.5,77.5,1.85,16.5,305.5,261.39,193.87
2016,5,31,7,0,683.0,83.0,1.8,17.0,357.0,318.47,243.09
2016,5,31,7,15,714.0,87.5,1.75,18.0,408.5,373.41,289.25
2016,5,31,7,30,745.0,92.0,1.7,19.0,460.0,431.62,336.32
2016,5,31,7,45,769.0,95.5,1.7,20.0,510.0,486.62,379.4
2016,5,31,8,0,793.0,99.0,1.7,21.0,560.0,542.84,421.73
2016,5,31,8,15,811.0,102.5,1.7,21.5,607.5,596.38,461.35
2016,5,31,8,30,829.0,106.0,1.7,22.0,655.0,649.99,499.72
2016,5,31,8,45,842.5,108.5,1.75,22.5,698.5,699.27,534.03
2016,5,31,9,0,856.0,111.0,1.8,23.0,742.0,746.09,564.25
2016,5,31,9,15,867.0,113.0,1.85,23.5,780.5,790.6,592.42
2016,5,31,9,30,878.0,115.0,1.9,24.0,819.0,833.55,619.14
2016,5,31,9,45,887.5,116.0,1.95,25.0,852.5,872.44,641.57
2016,5,31,10,0,897.0,117.0,2.0,26.0,886.0,909.24,662.3
2016,5,31,10,15,903.0,118.5,2.1,26.0,912.5,941.08,682.76
2016,5,31,10,30,909.0,120.0,2.2,26.0,939.0,970.26,701.52
2016,5,31,10,45,913.0,121.0,2.3,26.5,959.0,994.22,715.56
2016,5,31,11,0,917.0,122.0,2.4,27.0,979.0,1015.17,727.72
2016,5,31,11,15,919.5,122.5,2.4,27.0,992.0,1031.01,737.11
2016,5,31,11,30,922.0,123.0,2.4,27.0,1005.0,1043.62,744.56
2016,5,31,11,45,923.0,123.0,2.45,27.5,1010.0,1050.93,747.88
2016,5,31,12,0,924.0,123.0,2.5,28.0,1015.0,1054.9,749.24
2016,5,31,12,15,924.0,123.0,2.5,28.5,1013.0,1054.5,747.48
2016,5,31,12,30,924.0,123.0,2.5,29.0,1011.0,1050.74,743.77
2016,5,31,12,45,924.5,121.0,2.5,29.5,1002.0,1042.11,737.17
2016,5,31,13,0,925.0,119.0,2.5,30.0,993.0,1030.12,728.64
2016,5,31,13,15,922.0,118.0,2.55,30.0,976.0,1012.44,718.62
2016,5,31,13,30,919.0,117.0,2.6,30.0,959.0,991.61,706.67
2016,5,31,13,45,914.5,116.0,2.7,30.0,935.0,966.34,692.33
2016,5,31,14,0,910.0,115.0,2.8,30.0,911.0,938.2,676.04
2016,5,31,14,15,903.0,113.5,2.8,30.0,880.5,904.65,655.34
2016,5,31,14,30,896.0,112.0,2.8,30.0,850.0,868.68,632.96
2016,5,31,14,45,887.0,110.5,2.85,30.0,814.0,828.87,608.17
2016,5,31,15,0,878.0,109.0,2.9,30.0,778.0,787.15,581.8
2016,5,31,15,15,866.0,106.5,2.9,29.5,736.5,740.56,552.61
2016,5,31,15,30,854.0,104.0,2.9,29.0,695.0,692.75,522.03
2016,5,31,15,45,838.5,101.5,2.95,29.0,649.0,642.49,486.23
2016,5,31,16,0,823.0,99.0,3.0,29.0,603.0,590.75,448.38
2016,5,31,16,15,802.5,95.5,2.9,28.0,554.0,535.15,407.85
2016,5,31,16,30,782.0,92.0,2.8,27.0,505.0,480.17,366.34
2016,5,31,16,45,755.0,88.0,2.75,26.5,453.5,422.74,320.95
2016,5,31,17,0,728.0,84.0,2.7,26.0,402.0,367.16,275.58
2016,5,31,17,15,691.0,79.0,2.45,25.0,350.0,308.31,226.9
2016,5,31,17,30,654.0,74.0,2.2,24.0,298.0,253.85,180.75
2016,5,31,17,45,601.5,68.0,1.95,23.0,247.5,198.68,134.38
2016,5,31,18,0,549.0,62.0,1.7,22.0,197.0,149.17,93.58
2016,5,31,18,15,470.0,53.5,1.5,21.0,150.0,100.18,56.89
2016,5,31,18,30,391.0,45.0,1.3,20.0,103.0,60.15,31.36
2016,5,31,18,45,269.5,33.0,1.15,19.0,66.0,25.66,15.43
2016,5,31,19,0,148.0,21.0,1.0,18.0,29.0,16.41,0.0
2016,5,31,19,15,74.0,10.5,1.05,17.5,14.5,10.32,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,18.0,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,36.0,10.0,2.8,13.0,11.0,9.83,0.0
2016,6,1,5,15,165.5,24.0,2.9,13.5,41.5,18.68,5.52
2016,6,1,5,30,295.0,38.0,3.0,14.0,72.0,34.62,19.72
2016,6,1,5,45,388.0,48.5,3.2,14.5,116.0,68.65,37.98
2016,6,1,6,0,481.0,59.0,3.4,15.0,160.0,113.22,68.69
2016,6,1,6,15,543.5,66.5,3.4,15.5,210.0,159.92,106.23
2016,6,1,6,30,606.0,74.0,3.4,16.0,260.0,213.59,151.95
2016,6,1,6,45,652.0,79.0,3.4,17.0,312.5,266.77,198.41
2016,6,1,7,0,698.0,84.0,3.4,18.0,365.0,324.6,248.31
2016,6,1,7,15,729.5,89.0,3.35,18.5,417.5,381.03,296.77
2016,6,1,7,30,761.0,94.0,3.3,19.0,470.0,440.77,346.46
2016,6,1,7,45,785.5,97.5,3.3,19.5,521.0,496.83,391.97
2016,6,1,8,0,810.0,101.0,3.3,20.0,572.0,554.15,436.98
2016,6,1,8,15,828.0,104.0,3.25,20.5,620.0,607.99,477.83
2016,6,1,8,30,846.0,107.0,3.2,21.0,668.0,661.87,517.4
2016,6,1,8,45,860.0,109.5,3.2,21.5,712.0,712.23,553.18
2016,6,1,9,0,874.0,112.0,3.2,22.0,756.0,760.14,584.71
2016,6,1,9,15,885.0,114.0,3.2,22.5,795.5,805.35,613.81
2016,6,1,9,30,896.0,116.0,3.2,23.0,835.0,848.95,641.35
2016,6,1,9,45,905.0,117.0,3.2,23.5,868.5,888.03,665.41
2016,6,1,10,0,914.0,118.0,3.2,24.0,902.0,924.94,687.72
2016,6,1,10,15,919.5,119.5,3.2,24.5,929.0,956.8,706.44
2016,6,1,10,30,925.0,121.0,3.2,25.0,956.0,985.93,723.22
2016,6,1,10,45,927.5,123.5,3.25,25.5,976.0,1010.33,737.22
2016,6,1,11,0,930.0,126.0,3.3,26.0,996.0,1031.6,749.19
2016,6,1,11,15,932.5,126.5,3.35,26.0,1008.5,1047.66,759.33
2016,6,1,11,30,935.0,127.0,3.4,26.0,1021.0,1060.42,767.48
2016,6,1,11,45,933.5,129.0,3.5,26.0,1025.5,1067.36,772.42
2016,6,1,12,0,932.0,131.0,3.6,26.0,1030.0,1070.89,775.32
