Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,12,15,931.5,131.0,3.65,26.0,1028.0,1070.03,775.13
2016,6,1,12,30,931.0,131.0,3.7,26.0,1026.0,1065.78,772.91
2016,6,1,12,45,916.5,138.5,3.75,26.5,1012.0,1051.79,762.99
2016,6,1,13,0,902.0,146.0,3.8,27.0,998.0,1034.73,751.26
2016,6,1,13,15,898.0,145.0,3.8,27.0,980.5,1016.5,739.99
2016,6,1,13,30,894.0,144.0,3.8,27.0,963.0,995.22,726.78
2016,6,1,13,45,885.5,144.0,3.8,27.0,938.0,967.85,709.59
2016,6,1,14,0,877.0,144.0,3.8,27.0,913.0,937.88,690.69
2016,6,1,14,15,869.0,142.5,3.75,26.5,882.0,907.96,672.81
2016,6,1,14,30,861.0,141.0,3.7,26.0,851.0,871.86,650.62
2016,6,1,14,45,849.0,139.5,3.7,26.0,813.5,830.47,623.6
2016,6,1,15,0,837.0,138.0,3.7,26.0,776.0,787.48,595.24
2016,6,1,15,15,823.5,135.0,3.65,25.5,734.0,740.53,564.71
2016,6,1,15,30,810.0,132.0,3.6,25.0,692.0,692.6,531.78
2016,6,1,15,45,592.5,185.0,3.55,25.0,580.0,569.04,438.58
2016,6,1,16,0,375.0,238.0,3.5,25.0,468.0,458.87,353.94
2016,6,1,16,15,552.0,176.5,3.35,24.5,484.5,477.69,370.14
2016,6,1,16,30,729.0,115.0,3.2,24.0,501.0,476.99,369.07
2016,6,1,16,45,702.5,109.0,3.1,23.5,450.0,420.28,323.53
2016,6,1,17,0,676.0,103.0,3.0,23.0,399.0,365.45,278.4
2016,6,1,17,15,636.0,96.5,2.8,22.0,347.0,307.75,230.5
2016,6,1,17,30,596.0,90.0,2.6,21.0,295.0,253.92,184.84
2016,6,1,17,45,545.0,81.5,2.45,20.5,245.0,199.79,138.88
2016,6,1,18,0,494.0,73.0,2.3,20.0,195.0,151.23,98.47
2016,6,1,18,15,413.0,62.5,2.05,19.0,148.5,103.11,62.17
2016,6,1,18,30,332.0,52.0,1.8,18.0,102.0,63.16,35.79
2016,6,1,18,45,220.5,37.0,1.6,17.0,65.5,29.04,18.46
2016,6,1,19,0,109.0,22.0,1.4,16.0,29.0,17.2,0.61
2016,6,1,19,15,54.5,11.0,1.4,15.5,14.5,10.81,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,21.5,5.0,1.5,10.5,5.5,0.0,0.0
2016,6,2,5,0,43.0,10.0,1.6,11.0,11.0,9.83,0.0
2016,6,2,5,15,175.0,24.0,1.75,11.5,42.5,18.66,5.86
2016,6,2,5,30,307.0,38.0,1.9,12.0,74.0,34.82,19.94
2016,6,2,5,45,402.5,48.0,2.1,13.0,118.5,69.2,38.15
2016,6,2,6,0,498.0,58.0,2.3,14.0,163.0,114.4,69.17
2016,6,2,6,15,560.0,65.0,2.2,14.5,213.5,161.46,107.07
2016,6,2,6,30,622.0,72.0,2.1,15.0,264.0,215.42,153.04
2016,6,2,6,45,666.5,77.5,2.05,15.5,316.5,269.49,200.54
2016,6,2,7,0,711.0,83.0,2.0,16.0,369.0,328.05,251.31
2016,6,2,7,15,742.0,87.5,1.95,17.0,421.5,385.37,299.65
2016,6,2,7,30,773.0,92.0,1.9,18.0,474.0,444.09,347.42
2016,6,2,7,45,796.5,95.5,1.9,19.0,525.0,500.23,391.61
2016,6,2,8,0,820.0,99.0,1.9,20.0,576.0,557.51,434.94
2016,6,2,8,15,838.0,102.0,1.85,20.5,624.0,611.8,475.06
2016,6,2,8,30,856.0,105.0,1.8,21.0,672.0,666.12,513.77
2016,6,2,8,45,869.0,107.5,1.8,21.5,716.5,715.0,547.36
2016,6,2,9,0,882.0,110.0,1.8,22.0,761.0,763.79,578.5
2016,6,2,9,15,892.5,112.0,1.8,22.5,800.0,808.91,606.54
2016,6,2,9,30,903.0,114.0,1.8,23.0,839.0,852.38,633.0
2016,6,2,9,45,904.5,119.5,1.8,24.0,870.5,889.87,653.83
2016,6,2,10,0,906.0,125.0,1.8,25.0,902.0,924.71,672.6
2016,6,2,10,15,911.5,126.5,1.85,25.5,929.0,956.36,690.99
2016,6,2,10,30,917.0,128.0,1.9,26.0,956.0,985.31,707.56
2016,6,2,10,45,920.5,129.0,1.95,26.5,975.5,1009.0,720.75
2016,6,2,11,0,924.0,130.0,2.0,27.0,995.0,1029.62,732.07
2016,6,2,11,15,926.0,130.5,2.0,27.0,1007.5,1045.12,741.06
2016,6,2,11,30,928.0,131.0,2.0,27.0,1020.0,1057.35,748.15
2016,6,2,11,45,928.0,132.0,2.05,27.5,1025.0,1064.77,751.55
2016,6,2,12,0,928.0,133.0,2.1,28.0,1030.0,1068.81,753.02
2016,6,2,12,15,927.5,132.5,2.15,28.0,1027.0,1067.49,752.8
2016,6,2,12,30,927.0,132.0,2.2,28.0,1024.0,1062.8,750.65
2016,6,2,12,45,932.0,127.0,2.3,28.5,1016.0,1055.69,746.23
2016,6,2,13,0,937.0,122.0,2.4,29.0,1008.0,1045.11,739.7
2016,6,2,13,15,933.0,121.0,2.4,29.0,990.5,1026.39,728.56
2016,6,2,13,30,929.0,120.0,2.4,29.0,973.0,1004.51,715.55
2016,6,2,13,45,923.5,119.0,2.45,29.5,948.0,978.21,698.85
2016,6,2,14,0,918.0,118.0,2.5,30.0,923.0,949.05,680.35
2016,6,2,14,15,910.5,116.5,2.5,29.5,891.5,914.94,660.85
2016,6,2,14,30,903.0,115.0,2.5,29.0,860.0,878.42,639.57
2016,6,2,14,45,893.0,113.0,2.55,29.0,823.0,837.16,614.01
2016,6,2,15,0,883.0,111.0,2.6,29.0,786.0,794.05,586.9
2016,6,2,15,15,870.5,109.0,2.6,28.5,744.0,747.49,557.87
2016,6,2,15,30,858.0,107.0,2.6,28.0,702.0,699.74,527.45
2016,6,2,15,45,841.5,104.0,2.65,28.0,655.5,648.27,490.95
2016,6,2,16,0,825.0,101.0,2.7,28.0,609.0,595.36,452.42
2016,6,2,16,15,804.5,97.5,2.7,27.5,559.0,539.72,411.42
2016,6,2,16,30,784.0,94.0,2.7,27.0,509.0,484.7,369.48
2016,6,2,16,45,756.0,90.0,2.7,26.5,457.5,426.75,323.94
2016,6,2,17,0,728.0,86.0,2.7,26.0,406.0,369.8,277.74
2016,6,2,17,15,690.5,81.0,2.55,25.0,354.0,311.69,229.82
2016,6,2,17,30,653.0,76.0,2.4,24.0,302.0,257.1,183.69
2016,6,2,17,45,601.0,69.5,2.3,23.0,251.0,201.55,137.03
2016,6,2,18,0,549.0,63.0,2.2,22.0,200.0,151.59,95.78
2016,6,2,18,15,471.5,54.5,1.9,21.0,153.0,102.6,58.78
2016,6,2,18,30,394.0,46.0,1.6,20.0,106.0,62.4,32.78
2016,6,2,18,45,277.5,34.0,1.35,19.0,68.5,27.45,17.06
2016,6,2,19,0,161.0,22.0,1.1,18.0,31.0,17.17,1.53
2016,6,2,19,15,80.5,11.0,1.05,17.5,15.5,10.81,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,28.0,5.0,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,56.0,10.0,0.8,15.0,12.0,9.83,0.0
2016,6,3,5,15,188.5,23.5,0.9,15.5,43.0,18.24,5.65
2016,6,3,5,30,321.0,37.0,1.0,16.0,74.0,34.02,18.8
2016,6,3,5,45,411.0,46.5,1.1,16.5,118.0,68.34,36.59
2016,6,3,6,0,501.0,56.0,1.2,17.0,162.0,112.84,66.86
2016,6,3,6,15,560.5,63.0,1.15,17.5,211.5,159.61,104.03
2016,6,3,6,30,620.0,70.0,1.1,18.0,261.0,212.96,148.79
2016,6,3,6,45,661.0,75.5,1.1,18.5,312.0,265.86,194.51
2016,6,3,7,0,702.0,81.0,1.1,19.0,363.0,322.86,243.05
2016,6,3,7,15,732.0,85.0,1.05,19.5,414.5,378.75,289.61
2016,6,3,7,30,762.0,89.0,1.0,20.0,466.0,435.95,335.62
2016,6,3,7,45,784.5,93.0,0.95,21.0,516.0,491.48,377.95
2016,6,3,8,0,807.0,97.0,0.9,22.0,566.0,548.07,419.16
2016,6,3,8,15,756.0,120.5,0.85,23.0,589.0,580.65,440.8
2016,6,3,8,30,705.0,144.0,0.8,24.0,612.0,607.02,456.95
2016,6,3,8,45,667.0,175.0,0.8,25.0,641.0,643.96,479.75
2016,6,3,9,0,629.0,206.0,0.8,26.0,670.0,675.95,498.12
2016,6,3,9,15,627.5,220.5,0.85,27.0,704.0,715.18,522.11
2016,6,3,9,30,626.0,235.0,0.9,28.0,738.0,752.58,544.18
2016,6,3,9,45,771.0,170.5,0.95,29.5,815.0,831.04,592.92
2016,6,3,10,0,916.0,106.0,1.0,31.0,892.0,914.05,640.12
2016,6,3,10,15,921.0,107.0,0.95,31.5,918.5,945.03,655.07
2016,6,3,10,30,926.0,108.0,0.9,32.0,945.0,973.26,668.73
2016,6,3,10,45,928.5,109.5,0.9,32.5,964.0,996.71,680.34
2016,6,3,11,0,931.0,111.0,0.9,33.0,983.0,1017.05,690.12
2016,6,3,11,15,933.0,111.5,1.0,33.0,995.5,1032.69,700.56
2016,6,3,11,30,935.0,112.0,1.1,33.0,1008.0,1045.03,709.19
2016,6,3,11,45,934.5,113.0,1.2,33.0,1012.5,1052.04,714.79
2016,6,3,12,0,934.0,114.0,1.3,33.0,1017.0,1055.66,718.5
2016,6,3,12,15,933.5,114.0,1.4,33.0,1014.5,1054.87,719.69
2016,6,3,12,30,933.0,114.0,1.5,33.0,1012.0,1050.7,718.95
2016,6,3,12,45,917.0,123.0,1.6,33.0,998.0,1036.86,712.48
2016,6,3,13,0,901.0,132.0,1.7,33.0,984.0,1019.99,704.23
2016,6,3,13,15,897.0,131.0,1.8,33.0,967.0,1001.85,695.15
2016,6,3,13,30,893.0,130.0,1.9,33.0,950.0,980.69,684.13
2016,6,3,13,45,887.0,129.0,2.0,33.0,925.5,954.76,670.05
2016,6,3,14,0,881.0,128.0,2.1,33.0,901.0,926.12,654.12
2016,6,3,14,15,873.0,126.0,2.15,32.5,870.5,892.17,635.47
2016,6,3,14,30,865.0,124.0,2.2,32.0,840.0,855.95,615.09
2016,6,3,14,45,855.0,122.0,2.3,32.0,803.0,816.04,591.12
2016,6,3,15,0,845.0,120.0,2.4,32.0,766.0,776.36,566.92
2016,6,3,15,15,737.5,153.0,2.4,31.5,695.0,697.57,515.5
2016,6,3,15,30,630.0,186.0,2.4,31.0,624.0,624.43,464.41
2016,6,3,15,45,645.0,164.5,2.4,31.0,587.0,583.39,436.27
2016,6,3,16,0,660.0,143.0,2.4,31.0,550.0,539.61,405.11
2016,6,3,16,15,700.0,122.5,2.35,30.5,522.5,507.83,382.2
2016,6,3,16,30,740.0,102.0,2.3,30.0,495.0,471.59,354.7
2016,6,3,16,45,711.0,97.5,2.3,30.0,444.0,414.15,309.7
2016,6,3,17,0,682.0,93.0,2.3,30.0,393.0,359.46,265.65
2016,6,3,17,15,644.0,87.0,2.05,29.0,342.5,302.65,219.74
2016,6,3,17,30,606.0,81.0,1.8,28.0,292.0,249.45,175.78
2016,6,3,17,45,553.0,74.0,1.6,27.0,242.5,195.73,131.73
2016,6,3,18,0,500.0,67.0,1.4,26.0,193.0,147.75,93.03
2016,6,3,18,15,424.0,57.5,1.3,25.0,147.5,100.63,58.11
2016,6,3,18,30,348.0,48.0,1.2,24.0,102.0,62.12,33.29
2016,6,3,18,45,240.5,35.0,1.1,23.0,66.0,28.23,17.43
2016,6,3,19,0,133.0,22.0,1.0,22.0,30.0,17.13,2.21
2016,6,3,19,15,66.5,11.0,0.95,21.5,15.0,10.81,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.9,18.0,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.9,18.0,3.0,2.95,0.0
2016,6,4,5,15,0.0,13.0,0.85,18.5,13.0,12.54,2.15
2016,6,4,5,30,0.0,23.0,0.8,19.0,23.0,22.2,12.18
2016,6,4,5,45,0.0,37.5,0.75,19.5,37.5,36.22,24.25
2016,6,4,6,0,0.0,52.0,0.7,20.0,52.0,50.05,36.01
2016,6,4,6,15,0.0,68.0,0.95,20.5,68.0,65.34,48.78
2016,6,4,6,30,0.0,84.0,1.2,21.0,84.0,80.72,61.4
2016,6,4,6,45,0.0,101.0,1.45,21.5,101.0,97.11,74.6
2016,6,4,7,0,0.0,118.0,1.7,22.0,118.0,113.58,87.61
2016,6,4,7,15,98.5,162.0,1.7,22.0,211.0,196.23,152.66
2016,6,4,7,30,197.0,206.0,1.7,22.0,304.0,289.23,225.08
2016,6,4,7,45,143.5,228.5,1.7,22.5,304.0,295.3,229.02
2016,6,4,8,0,90.0,251.0,1.7,23.0,304.0,294.09,226.96
2016,6,4,8,15,355.0,213.5,1.7,23.0,446.0,426.35,330.35
2016,6,4,8,30,620.0,176.0,1.7,23.0,588.0,583.41,448.23
2016,6,4,8,45,468.5,248.5,1.7,23.5,571.5,577.18,438.76
2016,6,4,9,0,317.0,321.0,1.7,24.0,555.0,555.34,418.58
2016,6,4,9,15,181.0,330.0,1.75,24.0,465.5,469.21,354.06
2016,6,4,9,30,45.0,339.0,1.8,24.0,376.0,371.42,279.22
2016,6,4,9,45,38.5,341.5,1.9,24.0,374.0,370.47,278.58
2016,6,4,10,0,32.0,344.0,2.0,24.0,372.0,368.94,277.04
2016,6,4,10,15,24.0,317.5,2.05,24.0,338.5,336.44,252.76
2016,6,4,10,30,16.0,291.0,2.1,24.0,305.0,299.19,224.93
2016,6,4,10,45,176.0,363.5,2.15,24.5,528.0,534.38,400.57
2016,6,4,11,0,336.0,436.0,2.2,25.0,751.0,771.75,564.84
2016,6,4,11,15,353.5,431.5,2.25,25.5,766.5,789.88,574.49
2016,6,4,11,30,371.0,427.0,2.3,26.0,782.0,807.01,585.3
2016,6,4,11,45,259.5,457.5,2.4,26.5,706.5,729.61,529.38
2016,6,4,12,0,148.0,488.0,2.5,27.0,631.0,644.16,467.65
2016,6,4,12,15,173.5,486.5,2.5,27.5,654.0,668.15,484.47
2016,6,4,12,30,199.0,485.0,2.5,28.0,677.0,691.2,499.81
2016,6,4,12,45,116.0,435.5,2.5,28.5,547.0,556.7,405.03
2016,6,4,13,0,33.0,386.0,2.5,29.0,417.0,417.48,304.94
2016,6,4,13,15,232.0,381.5,2.45,29.0,595.0,615.13,450.84
2016,6,4,13,30,431.0,377.0,2.4,29.0,773.0,798.66,578.12
2016,6,4,13,45,449.5,351.0,2.4,29.5,755.0,779.39,564.07
2016,6,4,14,0,468.0,325.0,2.4,30.0,737.0,757.67,550.0
2016,6,4,14,15,652.0,228.5,2.35,30.0,781.0,808.47,589.56
2016,6,4,14,30,836.0,132.0,2.3,30.0,825.0,842.86,612.99
2016,6,4,14,45,830.0,128.0,2.3,30.0,790.5,804.79,588.5
2016,6,4,15,0,824.0,124.0,2.3,30.0,756.0,764.77,563.1
2016,6,4,15,15,811.5,121.0,2.3,29.5,715.5,719.25,534.74
2016,6,4,15,30,799.0,118.0,2.3,29.0,675.0,672.69,504.51
2016,6,4,15,45,785.0,114.0,2.3,29.0,630.5,623.36,469.56
2016,6,4,16,0,771.0,110.0,2.3,29.0,586.0,573.61,433.41
2016,6,4,16,15,749.5,106.5,2.3,28.5,538.5,520.07,394.25
2016,6,4,16,30,728.0,103.0,2.3,28.0,491.0,466.68,353.94
2016,6,4,16,45,701.5,98.0,2.3,27.5,441.0,411.14,310.7
2016,6,4,17,0,675.0,93.0,2.3,27.0,391.0,357.45,267.51
2016,6,4,17,15,638.0,87.0,2.25,26.0,341.0,301.35,221.83
2016,6,4,17,30,601.0,81.0,2.2,25.0,291.0,248.76,177.92
2016,6,4,17,45,551.0,73.5,2.15,24.0,242.0,195.48,133.57
2016,6,4,18,0,501.0,66.0,2.1,23.0,193.0,147.61,94.27
2016,6,4,18,15,428.0,56.5,2.0,22.0,148.0,100.7,58.8
2016,6,4,18,30,355.0,47.0,1.9,21.0,103.0,62.06,33.35
2016,6,4,18,45,250.5,34.0,1.85,20.0,67.0,27.87,17.45
2016,6,4,19,0,146.0,21.0,1.8,19.0,31.0,16.27,2.59
2016,6,4,19,15,73.0,10.5,1.95,18.5,15.5,10.32,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,30.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,61.0,10.0,1.6,13.0,11.0,9.83,0.0
2016,6,5,5,15,183.0,23.5,1.7,13.5,42.0,18.21,6.03
2016,6,5,5,30,305.0,37.0,1.8,14.0,73.0,33.78,18.92
2016,6,5,5,45,393.0,47.0,1.95,14.5,116.0,67.54,36.88
2016,6,5,6,0,481.0,57.0,2.1,15.0,159.0,111.22,67.0
2016,6,5,6,15,540.0,64.5,2.1,15.5,208.0,157.21,103.96
2016,6,5,6,30,599.0,72.0,2.1,16.0,257.0,209.73,148.6
2016,6,5,6,45,641.5,77.5,2.1,17.0,308.0,261.86,193.95
2016,6,5,7,0,684.0,83.0,2.1,18.0,359.0,318.26,242.28
2016,6,5,7,15,500.0,136.0,2.05,18.5,352.5,333.26,259.55
2016,6,5,7,30,316.0,189.0,2.0,19.0,346.0,327.72,257.46
2016,6,5,7,45,224.0,222.5,2.0,19.5,339.5,330.03,259.31
2016,6,5,8,0,132.0,256.0,2.0,20.0,333.0,323.85,253.24
2016,6,5,8,15,479.5,181.0,2.0,20.5,494.5,471.77,370.03
2016,6,5,8,30,827.0,106.0,2.0,21.0,656.0,647.46,502.53
2016,6,5,8,45,840.5,109.0,2.05,22.0,699.0,697.09,535.51
2016,6,5,9,0,854.0,112.0,2.1,23.0,742.0,744.33,565.21
2016,6,5,9,15,864.5,114.0,2.2,23.5,780.5,788.35,593.6
2016,6,5,9,30,875.0,116.0,2.3,24.0,819.0,830.79,620.6
2016,6,5,9,45,889.5,114.0,2.45,24.5,853.5,870.81,646.07
2016,6,5,10,0,904.0,112.0,2.6,25.0,888.0,909.05,670.15
2016,6,5,10,15,909.5,113.0,2.7,25.0,914.5,940.18,690.33
2016,6,5,10,30,915.0,114.0,2.8,25.0,941.0,968.62,708.79
2016,6,5,10,45,918.0,115.5,2.9,25.5,960.5,992.36,722.79
2016,6,5,11,0,921.0,117.0,3.0,26.0,980.0,1013.04,734.84
2016,6,5,11,15,923.5,117.5,3.05,26.0,992.5,1029.08,744.98
2016,6,5,11,30,926.0,118.0,3.1,26.0,1005.0,1041.88,753.16
2016,6,5,11,45,926.0,118.5,3.15,26.0,1010.5,1048.89,757.75
2016,6,5,12,0,926.0,119.0,3.2,26.0,1016.0,1052.54,760.36
2016,6,5,12,15,926.0,119.0,3.25,26.0,1014.0,1052.34,760.62
2016,6,5,12,30,926.0,119.0,3.3,26.0,1012.0,1048.79,758.88
2016,6,5,12,45,918.0,123.0,3.35,26.5,1000.5,1037.98,751.09
2016,6,5,13,0,910.0,127.0,3.4,27.0,989.0,1024.01,741.42
2016,6,5,13,15,906.5,126.0,3.4,27.0,972.5,1006.32,730.53
2016,6,5,13,30,903.0,125.0,3.4,27.0,956.0,985.56,717.72
2016,6,5,13,45,899.0,123.5,3.4,27.0,933.0,960.86,702.36
2016,6,5,14,0,895.0,122.0,3.4,27.0,910.0,933.33,685.14
2016,6,5,14,15,888.0,120.5,3.4,26.5,879.5,900.46,665.65
2016,6,5,14,30,881.0,119.0,3.4,26.0,849.0,865.22,644.38
2016,6,5,14,45,872.5,116.5,3.4,26.0,813.5,825.57,618.63
2016,6,5,15,0,864.0,114.0,3.4,26.0,778.0,784.02,591.36
2016,6,5,15,15,852.0,112.0,3.35,25.5,736.5,738.71,562.05
2016,6,5,15,30,840.0,110.0,3.3,25.0,695.0,693.39,532.13
2016,6,5,15,45,825.5,106.5,3.3,25.0,650.0,642.48,495.0
2016,6,5,16,0,811.0,103.0,3.3,25.0,605.0,591.11,456.61
2016,6,5,16,15,790.5,99.5,3.25,24.5,556.0,536.24,415.24
2016,6,5,16,30,770.0,96.0,3.2,24.0,507.0,482.0,373.06
2016,6,5,16,45,744.5,91.5,3.15,23.5,456.5,425.43,327.79
2016,6,5,17,0,719.0,87.0,3.1,23.0,406.0,369.61,281.74
2016,6,5,17,15,682.5,82.0,2.95,22.0,354.5,312.31,233.84
2016,6,5,17,30,646.0,77.0,2.8,21.0,303.0,258.41,187.68
2016,6,5,17,45,597.0,70.0,2.7,20.5,253.0,203.35,140.44
2016,6,5,18,0,548.0,63.0,2.6,20.0,203.0,153.54,98.44
2016,6,5,18,15,474.5,54.5,2.5,19.0,156.5,104.84,60.97
2016,6,5,18,30,401.0,46.0,2.4,18.0,110.0,64.45,34.1
2016,6,5,18,45,290.5,34.0,2.3,17.5,72.0,28.71,18.42
2016,6,5,19,0,180.0,22.0,2.2,17.0,34.0,17.15,3.72
2016,6,5,19,15,90.0,11.0,2.3,16.5,17.0,10.81,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,4,45,31.5,5.0,2.7,12.5,6.0,0.0,0.0
2016,6,6,5,0,63.0,10.0,2.9,13.0,12.0,9.83,0.0
2016,6,6,5,15,185.0,23.0,2.95,13.5,42.0,17.79,5.86
2016,6,6,5,30,307.0,36.0,3.0,14.0,72.0,32.79,18.1
2016,6,6,5,45,392.5,45.5,3.05,14.5,114.5,66.01,35.64
2016,6,6,6,0,478.0,55.0,3.1,15.0,157.0,108.85,65.21
2016,6,6,6,15,535.0,62.0,3.05,15.5,204.5,153.8,101.49
2016,6,6,6,30,592.0,69.0,3.0,16.0,252.0,205.05,145.32
2016,6,6,6,45,312.0,109.5,3.0,16.5,207.5,195.67,149.43
2016,6,6,7,0,32.0,150.0,3.0,17.0,163.0,154.92,122.84
2016,6,6,7,15,378.5,120.0,2.95,17.5,306.5,269.1,212.35
2016,6,6,7,30,725.0,90.0,2.9,18.0,450.0,419.52,331.31
2016,6,6,7,45,747.5,94.0,2.9,19.0,498.0,473.08,373.86
2016,6,6,8,0,770.0,98.0,2.9,20.0,546.0,527.75,416.13
2016,6,6,8,15,787.0,101.0,2.95,20.5,592.0,578.95,455.34
2016,6,6,8,30,804.0,104.0,3.0,21.0,638.0,630.19,493.45
2016,6,6,8,45,818.0,106.0,3.05,21.5,680.0,678.12,528.04
2016,6,6,9,0,832.0,108.0,3.1,22.0,722.0,723.84,558.58
2016,6,6,9,15,842.0,110.0,3.1,22.0,759.5,766.59,587.45
2016,6,6,9,30,852.0,112.0,3.1,22.0,797.0,807.8,614.93
2016,6,6,9,45,860.0,113.5,3.15,22.5,829.0,845.07,638.49
2016,6,6,10,0,868.0,115.0,3.2,23.0,861.0,880.25,660.41
2016,6,6,10,15,873.5,116.5,3.25,23.0,887.0,910.9,680.39
2016,6,6,10,30,879.0,118.0,3.3,23.0,913.0,938.98,698.64
2016,6,6,10,45,883.5,118.5,3.35,23.5,932.5,962.39,712.38
2016,6,6,11,0,888.0,119.0,3.4,24.0,952.0,982.93,724.23
2016,6,6,11,15,890.5,120.0,3.4,24.0,964.5,999.03,734.24
2016,6,6,11,30,893.0,121.0,3.4,24.0,977.0,1012.01,742.31
2016,6,6,11,45,894.0,121.0,3.45,24.5,982.5,1019.31,745.68
2016,6,6,12,0,895.0,121.0,3.5,25.0,988.0,1023.4,747.1
2016,6,6,12,15,894.5,121.0,3.5,25.0,986.0,1022.74,746.64
2016,6,6,12,30,894.0,121.0,3.5,25.0,984.0,1018.86,744.22
2016,6,6,12,45,884.5,126.0,3.55,25.0,972.5,1007.84,737.64
2016,6,6,13,0,875.0,131.0,3.6,25.0,961.0,993.82,729.19
2016,6,6,13,15,871.5,130.0,3.6,25.0,944.5,976.7,718.44
2016,6,6,13,30,868.0,129.0,3.6,25.0,928.0,956.62,705.81
2016,6,6,13,45,862.5,128.0,3.65,25.0,905.0,931.85,690.37
2016,6,6,14,0,857.0,127.0,3.7,25.0,882.0,904.42,673.13
2016,6,6,14,15,849.5,125.5,3.7,24.5,852.5,872.24,653.59
2016,6,6,14,30,842.0,124.0,3.7,24.0,823.0,837.82,632.35
2016,6,6,14,45,832.5,122.0,3.75,24.0,787.5,799.24,607.01
2016,6,6,15,0,823.0,120.0,3.8,24.0,752.0,760.91,581.61
2016,6,6,15,15,811.0,117.5,3.8,23.5,712.5,716.4,552.39
2016,6,6,15,30,799.0,115.0,3.8,23.0,673.0,670.81,521.43
2016,6,6,15,45,782.5,112.0,3.8,23.0,628.5,620.96,484.38
2016,6,6,16,0,766.0,109.0,3.8,23.0,584.0,570.91,446.31
2016,6,6,16,15,745.5,105.5,3.75,22.5,537.0,518.22,405.97
2016,6,6,16,30,725.0,102.0,3.7,22.0,490.0,465.58,364.47
2016,6,6,16,45,699.0,97.0,3.65,21.5,441.0,410.45,319.83
2016,6,6,17,0,673.0,92.0,3.6,21.0,392.0,357.12,275.33
2016,6,6,17,15,636.5,86.5,3.55,20.0,342.0,301.79,228.73
2016,6,6,17,30,600.0,81.0,3.5,19.0,292.0,249.88,183.98
2016,6,6,17,45,552.0,73.5,3.45,18.5,244.0,197.06,138.33
2016,6,6,18,0,504.0,66.0,3.4,18.0,196.0,149.4,97.83
2016,6,6,18,15,431.5,57.0,3.3,17.5,151.0,102.72,61.46
2016,6,6,18,30,359.0,48.0,3.2,17.0,106.0,64.23,35.36
2016,6,6,18,45,256.5,35.5,3.1,16.5,69.5,29.97,19.62
2016,6,6,19,0,154.0,23.0,3.0,16.0,33.0,17.86,4.7
2016,6,6,19,15,77.0,11.5,3.0,15.5,16.5,11.3,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.0,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,48.0,10.0,2.3,14.0,11.0,9.83,0.0
2016,6,7,5,15,161.0,24.0,2.35,14.0,41.0,18.6,6.46
2016,6,7,5,30,274.0,38.0,2.4,14.0,71.0,33.75,19.23
2016,6,7,5,45,365.0,48.0,2.45,14.5,113.0,66.44,36.99
2016,6,7,6,0,456.0,58.0,2.5,15.0,155.0,108.88,66.16
2016,6,7,6,15,515.0,65.5,2.45,15.5,202.5,153.41,101.9
2016,6,7,6,30,574.0,73.0,2.4,16.0,250.0,204.48,145.26
2016,6,7,6,45,287.0,96.5,2.4,16.5,185.0,175.96,133.8
2016,6,7,7,0,0.0,120.0,2.4,17.0,120.0,115.46,90.87
2016,6,7,7,15,9.0,148.0,2.4,17.5,153.0,146.07,115.49
2016,6,7,7,30,18.0,176.0,2.4,18.0,186.0,177.78,140.53
2016,6,7,7,45,34.5,206.5,2.4,18.5,226.5,217.6,171.72
2016,6,7,8,0,51.0,237.0,2.4,19.0,267.0,258.71,203.45
2016,6,7,8,15,131.0,268.0,2.4,19.5,353.0,342.32,268.53
2016,6,7,8,30,211.0,299.0,2.4,20.0,439.0,431.74,336.44
2016,6,7,8,45,520.5,206.5,2.4,20.5,583.0,570.97,445.09
2016,6,7,9,0,830.0,114.0,2.4,21.0,727.0,729.6,562.13
2016,6,7,9,15,841.0,116.0,2.45,21.5,765.0,771.5,588.32
2016,6,7,9,30,852.0,118.0,2.5,22.0,803.0,813.5,615.16
2016,6,7,9,45,865.5,116.5,2.6,22.5,837.0,852.42,639.91
2016,6,7,10,0,879.0,115.0,2.7,23.0,871.0,889.58,663.25
2016,6,7,10,15,885.5,116.5,2.8,23.0,897.5,921.45,684.22
2016,6,7,10,30,892.0,118.0,2.9,23.0,924.0,950.78,703.5
2016,6,7,10,45,893.5,120.5,3.0,23.5,943.0,973.66,717.14
2016,6,7,11,0,895.0,123.0,3.1,24.0,962.0,993.52,728.83
2016,6,7,11,15,898.0,123.5,3.2,24.0,975.0,1009.73,739.64
2016,6,7,11,30,901.0,124.0,3.3,24.0,988.0,1022.82,748.51
2016,6,7,11,45,902.5,124.0,3.4,24.5,994.0,1030.71,752.64
2016,6,7,12,0,904.0,124.0,3.5,25.0,1000.0,1035.37,754.79
2016,6,7,12,15,904.5,124.0,3.55,25.0,998.5,1035.76,755.38
2016,6,7,12,30,905.0,124.0,3.6,25.0,997.0,1032.88,753.99
2016,6,7,12,45,903.0,124.0,3.65,25.0,988.0,1024.24,748.96
2016,6,7,13,0,901.0,124.0,3.7,25.0,979.0,1012.4,741.96
2016,6,7,13,15,898.0,123.0,3.75,24.5,963.0,995.43,733.09
2016,6,7,13,30,895.0,122.0,3.8,24.0,947.0,975.4,722.21
2016,6,7,13,45,888.0,122.5,3.85,24.0,923.0,950.21,706.46
2016,6,7,14,0,881.0,123.0,3.9,24.0,899.0,922.35,688.89
2016,6,7,14,15,874.0,121.5,3.9,23.5,869.5,889.98,669.21
2016,6,7,14,30,867.0,120.0,3.9,23.0,840.0,855.28,647.76
2016,6,7,14,45,854.0,120.0,3.95,23.0,803.5,815.07,621.22
2016,6,7,15,0,841.0,120.0,4.0,23.0,767.0,773.32,593.34
2016,6,7,15,15,829.0,117.5,3.95,22.5,726.5,730.11,564.84
2016,6,7,15,30,817.0,115.0,3.9,22.0,686.0,683.8,533.27
2016,6,7,15,45,798.5,113.0,3.9,21.5,640.5,632.9,496.27
2016,6,7,16,0,780.0,111.0,3.9,21.0,595.0,581.94,458.2
2016,6,7,16,15,759.0,107.0,3.8,20.5,547.0,527.81,416.42
2016,6,7,16,30,738.0,103.0,3.7,20.0,499.0,473.76,373.51
2016,6,7,16,45,707.5,99.5,3.65,19.5,448.5,417.43,327.65
2016,6,7,17,0,677.0,96.0,3.6,19.0,398.0,363.34,282.29
2016,6,7,17,15,639.5,90.5,3.5,18.5,347.5,307.41,234.48
2016,6,7,17,30,602.0,85.0,3.4,18.0,297.0,255.01,188.8
2016,6,7,17,45,545.5,78.5,3.3,17.5,247.5,201.02,142.35
2016,6,7,18,0,489.0,72.0,3.2,17.0,198.0,153.14,101.95
2016,6,7,18,15,414.5,62.0,3.05,16.5,152.5,106.03,65.15
2016,6,7,18,30,340.0,52.0,2.9,16.0,107.0,66.59,38.0
2016,6,7,18,45,232.0,38.5,2.75,15.5,70.5,32.61,19.04
2016,6,7,19,0,124.0,25.0,2.6,15.0,34.0,19.49,6.2
2016,6,7,19,15,62.0,12.5,2.55,14.5,17.0,12.29,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,40.0,6.0,2.5,13.0,7.0,0.0,0.0
2016,6,8,5,0,80.0,12.0,2.6,13.0,14.0,11.8,0.0
2016,6,8,5,15,209.0,24.0,2.65,13.0,45.0,18.77,6.69
2016,6,8,5,30,338.0,36.0,2.7,13.0,76.0,33.09,18.19
2016,6,8,5,45,426.5,44.5,2.75,13.5,120.0,67.2,35.62
2016,6,8,6,0,515.0,53.0,2.8,14.0,164.0,111.29,65.89
2016,6,8,6,15,375.5,84.5,2.8,14.5,176.5,145.42,101.45
2016,6,8,6,30,236.0,116.0,2.8,15.0,189.0,164.8,124.82
2016,6,8,6,45,255.5,133.5,2.85,15.5,225.5,201.46,156.15
2016,6,8,7,0,275.0,151.0,2.9,16.0,262.0,240.21,188.89
2016,6,8,7,15,190.5,179.5,2.95,16.0,261.5,249.28,198.53
2016,6,8,7,30,106.0,208.0,3.0,16.0,261.0,249.61,199.55
2016,6,8,7,45,208.0,222.0,3.05,16.5,339.0,321.13,256.65
2016,6,8,8,0,310.0,236.0,3.1,17.0,417.0,404.34,322.15
2016,6,8,8,15,431.0,218.0,3.15,17.0,492.0,478.18,380.82
2016,6,8,8,30,552.0,200.0,3.2,17.0,567.0,560.35,445.24
2016,6,8,8,45,707.5,151.5,3.3,17.5,653.5,647.03,512.29
2016,6,8,9,0,863.0,103.0,3.4,18.0,740.0,740.89,581.08
2016,6,8,9,15,873.0,105.0,3.45,18.0,778.5,784.86,611.17
2016,6,8,9,30,883.0,107.0,3.5,18.0,817.0,827.22,640.16
2016,6,8,9,45,880.0,115.0,3.55,18.5,846.5,862.82,662.91
2016,6,8,10,0,877.0,123.0,3.6,19.0,876.0,895.55,683.5
2016,6,8,10,15,883.0,124.0,3.65,19.0,903.0,926.44,704.01
2016,6,8,10,30,889.0,125.0,3.7,19.0,930.0,954.76,722.73
2016,6,8,10,45,890.0,128.5,3.8,19.5,948.5,978.13,737.0
2016,6,8,11,0,891.0,132.0,3.9,20.0,967.0,998.45,749.24
2016,6,8,11,15,893.5,132.5,3.95,20.0,980.0,1014.15,759.53
2016,6,8,11,30,896.0,133.0,4.0,20.0,993.0,1026.72,767.84
2016,6,8,11,45,894.0,135.0,4.1,20.0,997.5,1033.12,772.46
2016,6,8,12,0,892.0,137.0,4.2,20.0,1002.0,1036.27,775.06
2016,6,8,12,15,892.0,137.0,4.25,20.0,1000.0,1036.2,775.31
2016,6,8,12,30,892.0,137.0,4.3,20.0,998.0,1032.91,773.53
2016,6,8,12,45,709.0,255.0,4.35,20.0,935.0,973.51,733.8
2016,6,8,13,0,526.0,373.0,4.4,20.0,872.0,903.92,681.04
2016,6,8,13,15,676.0,271.0,4.4,20.0,901.0,938.56,711.4
2016,6,8,13,30,826.0,169.0,4.4,20.0,930.0,962.12,728.28
2016,6,8,13,45,823.5,165.0,4.4,20.0,907.5,937.71,711.99
2016,6,8,14,0,821.0,161.0,4.4,20.0,885.0,910.62,694.18
2016,6,8,14,15,813.0,159.0,4.35,19.5,855.5,878.18,673.55
2016,6,8,14,30,805.0,157.0,4.3,19.0,826.0,843.63,651.42
2016,6,8,14,45,797.5,152.5,4.25,19.0,791.5,805.05,624.97
2016,6,8,15,0,790.0,148.0,4.2,19.0,757.0,764.71,597.08
2016,6,8,15,15,706.5,169.5,4.1,18.5,692.0,693.85,546.0
2016,6,8,15,30,623.0,191.0,4.0,18.0,627.0,626.73,495.57
2016,6,8,15,45,520.0,210.5,3.95,18.0,558.5,548.95,435.33
2016,6,8,16,0,417.0,230.0,3.9,18.0,490.0,480.57,381.46
2016,6,8,16,15,396.0,219.0,3.85,17.5,450.0,436.43,347.57
2016,6,8,16,30,375.0,208.0,3.8,17.0,410.0,392.14,312.76
2016,6,8,16,45,449.5,166.0,3.75,17.0,384.0,365.68,290.78
2016,6,8,17,0,524.0,124.0,3.7,17.0,358.0,329.5,259.26
2016,6,8,17,15,475.0,120.0,3.6,16.5,312.5,279.18,216.58
2016,6,8,17,30,426.0,116.0,3.5,16.0,267.0,233.67,177.61
2016,6,8,17,45,397.0,100.5,3.45,15.5,224.0,187.09,137.28
2016,6,8,18,0,368.0,85.0,3.4,15.0,181.0,143.68,100.0
2016,6,8,18,15,312.0,71.0,3.3,14.5,139.5,101.63,66.46
2016,6,8,18,30,256.0,57.0,3.2,14.0,98.0,65.88,40.56
2016,6,8,18,45,179.0,41.0,3.1,14.0,65.0,34.45,20.94
2016,6,8,19,0,102.0,25.0,3.0,14.0,32.0,20.94,7.62
2016,6,8,19,15,51.0,12.5,2.95,14.0,16.0,12.29,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,39.0,11.0,3.1,13.0,12.0,10.81,0.0
2016,6,9,5,15,147.5,26.0,3.2,13.0,42.0,20.25,7.71
2016,6,9,5,30,256.0,41.0,3.3,13.0,72.0,35.89,21.31
2016,6,9,5,45,348.5,51.5,3.45,13.5,114.5,67.86,38.96
2016,6,9,6,0,441.0,62.0,3.6,14.0,157.0,110.58,68.55
2016,6,9,6,15,220.5,78.0,3.6,14.0,125.5,112.31,80.46
2016,6,9,6,30,0.0,94.0,3.6,14.0,94.0,90.06,71.06
2016,6,9,6,45,0.5,112.0,3.6,14.5,112.0,107.6,85.59
2016,6,9,7,0,1.0,130.0,3.6,15.0,130.0,125.27,99.92
2016,6,9,7,15,20.0,160.5,3.55,15.0,170.5,162.33,130.06
2016,6,9,7,30,39.0,191.0,3.5,15.0,211.0,202.09,162.21
2016,6,9,7,45,120.5,222.0,3.5,15.5,291.0,277.0,222.37
2016,6,9,8,0,202.0,253.0,3.5,16.0,371.0,359.25,287.5
2016,6,9,8,15,498.5,185.5,3.45,16.5,508.5,486.66,390.08
2016,6,9,8,30,795.0,118.0,3.4,17.0,646.0,637.4,507.73
2016,6,9,8,45,813.5,118.5,3.4,17.5,690.0,686.58,543.24
2016,6,9,9,0,832.0,119.0,3.4,18.0,734.0,735.4,576.82
2016,6,9,9,15,843.0,121.5,3.4,18.5,772.5,779.83,606.21
2016,6,9,9,30,854.0,124.0,3.4,19.0,811.0,820.42,632.45
2016,6,9,9,45,868.0,122.5,3.4,19.5,845.0,859.87,657.55
2016,6,9,10,0,882.0,121.0,3.4,20.0,879.0,897.59,681.14
2016,6,9,10,15,888.5,122.0,3.4,20.0,906.0,929.09,701.56
2016,6,9,10,30,895.0,123.0,3.4,20.0,933.0,958.04,720.21
2016,6,9,10,45,903.0,121.5,3.45,20.5,954.0,983.18,735.21
2016,6,9,11,0,911.0,120.0,3.5,21.0,975.0,1005.53,748.32
2016,6,9,11,15,913.5,120.5,3.5,21.0,987.5,1021.55,758.34
2016,6,9,11,30,916.0,121.0,3.5,21.0,1000.0,1034.39,766.36
2016,6,9,11,45,919.5,119.5,3.55,21.0,1006.0,1042.96,772.07
2016,6,9,12,0,923.0,118.0,3.6,21.0,1012.0,1048.26,775.77
2016,6,9,12,15,922.5,118.0,3.65,21.0,1010.0,1047.73,775.76
2016,6,9,12,30,922.0,118.0,3.7,21.0,1008.0,1043.87,773.7
2016,6,9,12,45,922.0,116.0,3.8,21.5,999.0,1035.18,767.44
2016,6,9,13,0,922.0,114.0,3.9,22.0,990.0,1023.17,759.09
2016,6,9,13,15,918.5,113.0,3.95,21.5,973.5,1005.5,749.63
2016,6,9,13,30,915.0,112.0,4.0,21.0,957.0,984.73,738.09
2016,6,9,13,45,910.5,111.0,4.1,21.0,933.5,960.01,722.74
2016,6,9,14,0,906.0,110.0,4.2,21.0,910.0,932.45,705.39
2016,6,9,14,15,899.5,108.5,4.2,20.5,880.0,899.93,685.32
2016,6,9,14,30,893.0,107.0,4.2,20.0,850.0,864.96,663.38
2016,6,9,14,45,883.0,105.5,4.25,20.0,814.0,824.9,636.58
2016,6,9,15,0,873.0,104.0,4.3,20.0,778.0,783.01,608.22
2016,6,9,15,15,861.5,102.0,4.3,19.5,737.0,737.91,578.14
2016,6,9,15,30,850.0,100.0,4.3,19.0,696.0,691.55,546.67
2016,6,9,15,45,832.5,98.5,4.3,19.0,650.5,641.47,509.14
2016,6,9,16,0,815.0,97.0,4.3,19.0,605.0,590.16,469.39
2016,6,9,16,15,796.0,94.0,4.2,18.5,557.0,536.56,427.46
2016,6,9,16,30,777.0,91.0,4.1,18.0,509.0,483.42,384.7
2016,6,9,16,45,750.0,87.5,4.1,17.5,458.5,426.89,338.14
2016,6,9,17,0,723.0,84.0,4.1,17.0,408.0,372.19,291.66
2016,6,9,17,15,688.5,79.0,4.0,16.5,357.5,314.42,241.59
2016,6,9,17,30,654.0,74.0,3.9,16.0,307.0,260.76,193.99
2016,6,9,17,45,602.0,68.5,3.85,15.5,257.0,205.89,145.82
2016,6,9,18,0,550.0,63.0,3.8,15.0,207.0,156.57,103.25
2016,6,9,18,15,479.0,55.0,3.65,14.5,161.0,108.26,64.76
2016,6,9,18,30,408.0,47.0,3.5,14.0,115.0,67.94,36.85
2016,6,9,18,45,298.5,36.0,3.4,14.0,76.5,32.28,17.96
2016,6,9,19,0,189.0,25.0,3.3,14.0,38.0,19.44,7.05
2016,6,9,19,15,94.5,12.5,3.25,13.5,19.0,12.29,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,48.5,5.5,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,97.0,11.0,2.8,13.0,14.0,10.81,0.0
2016,6,10,5,15,227.5,22.5,3.05,13.5,45.5,17.3,5.77
2016,6,10,5,30,358.0,34.0,3.3,14.0,77.0,31.21,16.51
2016,6,10,5,45,442.5,42.5,3.55,14.5,120.5,66.11,34.06
2016,6,10,6,0,527.0,51.0,3.8,15.0,164.0,110.5,64.5
2016,6,10,6,15,581.5,57.0,3.85,15.5,212.0,156.62,101.94
2016,6,10,6,30,636.0,63.0,3.9,16.0,260.0,208.73,146.92
2016,6,10,6,45,674.0,67.5,4.0,16.5,310.0,261.55,194.07
2016,6,10,7,0,712.0,72.0,4.1,17.0,360.0,316.84,243.07
2016,6,10,7,15,739.5,76.0,4.1,17.0,410.5,370.97,290.98
2016,6,10,7,30,767.0,80.0,4.1,17.0,461.0,427.23,339.5
2016,6,10,7,45,786.0,84.0,4.15,17.5,509.0,481.07,384.28
2016,6,10,8,0,805.0,88.0,4.2,18.0,557.0,535.62,428.2
2016,6,10,8,15,821.0,90.5,4.2,18.5,603.5,587.32,468.59
2016,6,10,8,30,837.0,93.0,4.2,19.0,650.0,638.3,507.25
2016,6,10,8,45,847.5,96.5,4.2,19.5,692.0,686.41,542.09
2016,6,10,9,0,858.0,100.0,4.2,20.0,734.0,733.42,574.0
2016,6,10,9,15,754.0,163.5,4.2,20.0,741.5,753.89,587.38
2016,6,10,9,30,650.0,227.0,4.2,20.0,749.0,762.06,590.23
2016,6,10,9,45,617.0,257.5,4.2,20.5,769.5,787.59,605.66
2016,6,10,10,0,584.0,288.0,4.2,21.0,790.0,808.48,617.41
2016,6,10,10,15,746.5,197.0,4.2,21.0,859.5,882.28,671.72
2016,6,10,10,30,909.0,106.0,4.2,21.0,929.0,953.58,719.65
2016,6,10,10,45,913.0,107.0,4.25,21.5,949.0,977.77,733.82
2016,6,10,11,0,917.0,108.0,4.3,22.0,969.0,998.99,746.28
2016,6,10,11,15,920.0,109.0,4.3,22.0,982.5,1016.14,757.19
2016,6,10,11,30,923.0,110.0,4.3,22.0,996.0,1030.09,766.06
2016,6,10,11,45,925.0,110.0,4.35,22.0,1002.0,1038.77,771.83
2016,6,10,12,0,927.0,110.0,4.4,22.0,1008.0,1044.13,775.54
2016,6,10,12,15,927.5,110.0,4.4,22.0,1007.5,1044.66,775.84
2016,6,10,12,30,928.0,110.0,4.4,22.0,1007.0,1041.83,774.07
2016,6,10,12,45,910.5,120.5,4.45,22.0,994.0,1028.38,765.62
2016,6,10,13,0,893.0,131.0,4.5,22.0,981.0,1011.93,755.4
2016,6,10,13,15,890.5,130.5,4.5,21.5,965.5,996.21,746.86
2016,6,10,13,30,888.0,130.0,4.5,21.0,950.0,977.45,736.27
2016,6,10,13,45,885.0,128.0,4.55,21.0,927.5,953.75,721.29
2016,6,10,14,0,882.0,126.0,4.6,21.0,905.0,927.22,704.33
2016,6,10,14,15,875.5,124.5,4.6,21.0,876.0,895.41,683.27
2016,6,10,14,30,869.0,123.0,4.6,21.0,847.0,861.23,660.48
2016,6,10,14,45,860.0,121.0,4.6,21.0,811.5,822.31,634.2
2016,6,10,15,0,851.0,119.0,4.6,21.0,776.0,781.56,606.4
2016,6,10,15,15,839.0,116.5,4.55,20.5,735.5,738.06,577.23
2016,6,10,15,30,827.0,114.0,4.5,20.0,695.0,691.45,545.17
2016,6,10,15,45,811.0,111.5,4.45,20.0,650.0,641.32,507.14
2016,6,10,16,0,795.0,109.0,4.4,20.0,605.0,590.87,468.05
2016,6,10,16,15,774.5,105.5,4.3,19.5,557.0,536.87,426.01
2016,6,10,16,30,754.0,102.0,4.2,19.0,509.0,483.51,383.31
2016,6,10,16,45,589.0,124.0,4.15,18.5,423.0,390.07,308.42
2016,6,10,17,0,424.0,146.0,4.1,18.0,337.0,311.83,245.33
2016,6,10,17,15,523.0,114.5,3.95,17.5,321.5,291.49,225.21
2016,6,10,17,30,622.0,83.0,3.8,17.0,306.0,260.87,194.26
2016,6,10,17,45,568.5,76.5,3.65,16.5,255.5,206.37,146.85
2016,6,10,18,0,515.0,70.0,3.5,16.0,205.0,157.61,105.18
2016,6,10,18,15,442.0,61.0,3.3,15.5,159.5,109.97,67.5
2016,6,10,18,30,369.0,52.0,3.1,15.0,114.0,70.58,40.16
2016,6,10,18,45,260.5,39.5,2.9,14.5,76.0,34.88,20.19
2016,6,10,19,0,152.0,27.0,2.7,14.0,38.0,21.07,8.48
2016,6,10,19,15,76.0,13.5,2.7,13.5,19.0,13.27,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,16.5,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,33.0,11.0,0.7,12.0,12.0,10.81,0.0
2016,6,11,5,15,142.5,26.5,0.75,12.5,42.0,20.67,8.09
2016,6,11,5,30,252.0,42.0,0.8,13.0,72.0,36.48,22.0
2016,6,11,5,45,347.5,52.5,0.9,13.5,115.0,68.39,39.51
2016,6,11,6,0,443.0,63.0,1.0,14.0,158.0,111.41,69.02
2016,6,11,6,15,504.5,71.5,1.05,14.5,206.5,156.47,104.86
2016,6,11,6,30,566.0,80.0,1.1,15.0,255.0,208.38,148.45
2016,6,11,6,45,615.5,85.0,1.15,16.0,307.0,260.08,192.74
2016,6,11,7,0,665.0,90.0,1.2,17.0,359.0,316.86,240.75
2016,6,11,7,15,697.0,95.0,1.35,17.5,410.0,371.47,287.12
2016,6,11,7,30,729.0,100.0,1.5,18.0,461.0,428.74,334.42
2016,6,11,7,45,754.5,103.0,1.65,19.0,511.0,483.81,378.09
2016,6,11,8,0,780.0,106.0,1.8,20.0,561.0,539.45,420.81
2016,6,11,8,15,798.0,109.5,1.8,20.5,608.0,592.23,460.15
2016,6,11,8,30,816.0,113.0,1.8,21.0,655.0,645.14,498.31
2016,6,11,8,45,830.0,115.5,1.85,22.0,698.5,694.13,531.85
2016,6,11,9,0,844.0,118.0,1.9,23.0,742.0,742.37,562.44
2016,6,11,9,15,854.5,120.5,1.85,23.5,780.0,784.93,588.54
2016,6,11,9,30,865.0,123.0,1.8,24.0,818.0,827.57,614.2
2016,6,11,9,45,870.5,126.0,1.8,25.0,850.5,864.76,635.01
2016,6,11,10,0,876.0,129.0,1.8,26.0,883.0,899.67,654.0
2016,6,11,10,15,882.0,130.5,1.75,26.0,909.5,931.11,672.5
2016,6,11,10,30,888.0,132.0,1.7,26.0,936.0,959.99,689.23
