Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,10,45,890.5,134.0,1.65,26.5,955.0,983.34,700.97
2016,6,11,11,0,893.0,136.0,1.6,27.0,974.0,1003.71,710.8
2016,6,11,11,15,895.0,136.5,1.65,27.0,986.5,1019.05,720.35
2016,6,11,11,30,897.0,137.0,1.7,27.0,999.0,1031.26,728.11
2016,6,11,11,45,897.0,138.0,1.8,27.5,1004.0,1038.78,732.35
2016,6,11,12,0,897.0,139.0,1.9,28.0,1009.0,1043.07,734.7
2016,6,11,12,15,896.0,139.0,2.05,28.0,1007.0,1042.13,736.01
2016,6,11,12,30,895.0,139.0,2.2,28.0,1005.0,1037.97,735.35
2016,6,11,12,45,899.5,134.0,2.35,28.0,997.0,1031.07,732.99
2016,6,11,13,0,904.0,129.0,2.5,28.0,989.0,1020.85,728.53
2016,6,11,13,15,900.0,128.5,2.55,28.0,972.0,1003.57,718.61
2016,6,11,13,30,896.0,128.0,2.6,28.0,955.0,983.26,706.83
2016,6,11,13,45,886.0,129.5,2.7,28.0,930.0,956.46,691.3
2016,6,11,14,0,876.0,131.0,2.8,28.0,905.0,927.13,674.02
2016,6,11,14,15,868.5,129.5,2.8,27.5,875.0,894.65,655.07
2016,6,11,14,30,861.0,128.0,2.8,27.0,845.0,859.88,634.42
2016,6,11,14,45,677.0,200.5,2.85,26.5,749.5,758.21,567.48
2016,6,11,15,0,493.0,273.0,2.9,26.0,654.0,660.42,497.07
2016,6,11,15,15,480.5,260.5,2.95,25.5,616.0,618.02,468.98
2016,6,11,15,30,468.0,248.0,3.0,25.0,578.0,575.43,439.73
2016,6,11,15,45,494.5,221.0,3.15,25.0,548.5,543.91,418.05
2016,6,11,16,0,521.0,194.0,3.3,25.0,519.0,509.01,393.03
2016,6,11,16,15,523.5,176.0,3.35,24.5,481.0,466.23,361.41
2016,6,11,16,30,526.0,158.0,3.4,24.0,443.0,422.38,327.94
2016,6,11,16,45,543.5,136.5,3.5,23.5,405.5,382.24,296.15
2016,6,11,17,0,561.0,115.0,3.6,23.0,368.0,338.25,259.95
2016,6,11,17,15,510.0,113.0,3.6,22.0,322.0,286.08,217.15
2016,6,11,17,30,459.0,111.0,3.6,21.0,276.0,239.96,178.67
2016,6,11,17,45,478.5,92.0,3.6,20.5,240.0,199.75,142.37
2016,6,11,18,0,498.0,73.0,3.6,20.0,204.0,157.99,104.63
2016,6,11,18,15,428.5,63.0,3.5,19.0,158.5,110.7,67.76
2016,6,11,18,30,359.0,53.0,3.4,18.0,113.0,70.56,39.91
2016,6,11,18,45,260.5,39.5,3.3,17.5,75.5,35.22,20.01
2016,6,11,19,0,162.0,26.0,3.2,17.0,38.0,20.2,8.05
2016,6,11,19,15,81.0,13.0,3.1,16.5,19.0,12.78,0.0
2016,6,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.5,5.5,3.35,12.5,6.0,0.0,0.0
2016,6,12,5,0,27.0,11.0,3.5,13.0,12.0,10.81,0.0
2016,6,12,5,15,129.0,27.0,3.65,13.5,41.5,21.09,8.25
2016,6,12,5,30,231.0,43.0,3.8,14.0,71.0,36.94,22.46
2016,6,12,5,45,328.5,54.0,3.95,14.5,113.5,68.26,39.93
2016,6,12,6,0,426.0,65.0,4.1,15.0,156.0,111.05,69.35
2016,6,12,6,15,487.5,73.5,4.05,15.5,204.0,155.11,104.54
2016,6,12,6,30,549.0,82.0,4.0,16.0,252.0,206.03,147.63
2016,6,12,6,45,603.0,86.0,4.0,16.5,304.0,257.11,192.15
2016,6,12,7,0,657.0,90.0,4.0,17.0,356.0,313.74,241.29
2016,6,12,7,15,688.5,95.0,3.9,17.5,406.5,367.7,287.93
2016,6,12,7,30,720.0,100.0,3.8,18.0,457.0,424.28,335.43
2016,6,12,7,45,749.0,102.5,3.7,18.5,507.5,480.13,381.01
2016,6,12,8,0,778.0,105.0,3.6,19.0,558.0,536.92,425.9
2016,6,12,8,15,795.5,108.0,3.5,19.5,604.5,588.79,465.61
2016,6,12,8,30,813.0,111.0,3.4,20.0,651.0,640.74,504.1
2016,6,12,8,45,829.0,112.5,3.3,20.5,694.5,689.97,539.42
2016,6,12,9,0,845.0,114.0,3.2,21.0,738.0,737.09,570.61
2016,6,12,9,15,855.5,116.5,3.2,21.5,776.5,781.3,599.39
2016,6,12,9,30,866.0,119.0,3.2,22.0,815.0,823.99,626.66
2016,6,12,9,45,882.0,116.0,3.2,22.5,850.0,864.06,651.73
2016,6,12,10,0,898.0,113.0,3.2,23.0,885.0,902.5,675.37
2016,6,12,10,15,903.5,114.5,3.25,23.0,911.5,934.12,695.86
2016,6,12,10,30,909.0,116.0,3.3,23.0,938.0,963.1,714.57
2016,6,12,10,45,914.0,116.0,3.35,23.5,958.5,987.3,728.7
2016,6,12,11,0,919.0,116.0,3.4,24.0,979.0,1008.55,740.89
2016,6,12,11,15,921.5,116.5,3.5,24.0,991.5,1024.81,751.67
2016,6,12,11,30,924.0,117.0,3.6,24.0,1004.0,1037.85,760.47
2016,6,12,11,45,924.5,117.0,3.7,24.5,1009.5,1045.12,764.13
2016,6,12,12,0,925.0,117.0,3.8,25.0,1015.0,1049.07,765.75
2016,6,12,12,15,924.5,117.0,3.85,25.0,1012.5,1048.68,765.82
2016,6,12,12,30,924.0,117.0,3.9,25.0,1010.0,1044.96,763.85
2016,6,12,12,45,914.5,121.5,4.0,25.0,998.5,1033.52,757.27
2016,6,12,13,0,905.0,126.0,4.1,25.0,987.0,1018.95,748.75
2016,6,12,13,15,901.5,125.0,4.1,25.0,970.5,1001.69,737.88
2016,6,12,13,30,898.0,124.0,4.1,25.0,954.0,981.38,725.05
2016,6,12,13,45,893.0,122.5,4.15,25.0,930.5,956.22,709.3
2016,6,12,14,0,888.0,121.0,4.2,25.0,907.0,928.28,691.66
2016,6,12,14,15,881.0,119.5,4.2,24.5,877.0,895.96,672.04
2016,6,12,14,30,874.0,118.0,4.2,24.0,847.0,861.28,650.62
2016,6,12,14,45,864.5,116.0,4.2,24.0,811.5,821.88,624.46
2016,6,12,15,0,855.0,114.0,4.2,24.0,776.0,780.67,596.83
2016,6,12,15,15,843.0,111.5,4.15,23.5,735.0,735.51,567.03
2016,6,12,15,30,831.0,109.0,4.1,23.0,694.0,690.31,536.78
2016,6,12,15,45,815.0,106.5,4.05,23.0,649.0,640.09,499.4
2016,6,12,16,0,799.0,104.0,4.0,23.0,604.0,589.53,460.88
2016,6,12,16,15,779.0,100.5,3.95,22.5,556.0,535.68,419.76
2016,6,12,16,30,759.0,97.0,3.9,22.0,508.0,482.4,377.84
2016,6,12,16,45,732.0,93.0,3.85,22.0,458.0,426.3,331.84
2016,6,12,17,0,705.0,89.0,3.8,22.0,408.0,371.06,285.4
2016,6,12,17,15,670.0,84.0,3.65,21.0,357.5,314.98,238.27
2016,6,12,17,30,635.0,79.0,3.5,20.0,307.0,262.1,192.73
2016,6,12,17,45,584.0,73.0,3.4,19.5,257.0,207.91,146.0
2016,6,12,18,0,533.0,67.0,3.3,19.0,207.0,159.14,104.57
2016,6,12,18,15,463.0,58.0,3.1,18.5,161.5,110.74,66.42
2016,6,12,18,30,393.0,49.0,2.9,18.0,116.0,70.21,38.33
2016,6,12,18,45,288.0,37.5,2.7,17.5,77.5,34.62,19.03
2016,6,12,19,0,183.0,26.0,2.5,17.0,39.0,20.18,8.3
2016,6,12,19,15,91.5,13.0,2.55,16.5,19.5,12.78,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.5,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,53.0,11.0,3.0,13.0,12.0,10.81,0.0
2016,6,13,5,15,164.0,25.0,3.0,13.0,42.0,19.42,7.15
2016,6,13,5,30,275.0,39.0,3.0,13.0,72.0,33.96,19.83
2016,6,13,5,45,367.0,49.0,3.05,13.5,114.5,66.65,37.44
2016,6,13,6,0,459.0,59.0,3.1,14.0,157.0,109.05,66.49
2016,6,13,6,15,517.0,66.5,3.05,14.5,204.5,153.35,102.13
2016,6,13,6,30,575.0,74.0,3.0,15.0,252.0,204.07,145.42
2016,6,13,6,45,624.0,78.0,3.0,15.5,303.0,255.07,190.25
2016,6,13,7,0,673.0,82.0,3.0,16.0,354.0,311.04,239.11
2016,6,13,7,15,703.5,86.5,3.0,16.5,404.0,364.9,285.82
2016,6,13,7,30,734.0,91.0,3.0,17.0,454.0,422.07,333.91
2016,6,13,7,45,762.0,92.5,3.05,17.5,504.5,476.24,378.47
2016,6,13,8,0,790.0,94.0,3.1,18.0,555.0,532.06,422.98
2016,6,13,8,15,808.0,97.0,3.2,18.5,601.5,584.75,463.9
2016,6,13,8,30,826.0,100.0,3.3,19.0,648.0,637.56,503.77
2016,6,13,8,45,842.0,101.0,3.4,19.5,692.0,685.83,539.06
2016,6,13,9,0,858.0,102.0,3.5,20.0,736.0,734.16,572.0
2016,6,13,9,15,869.0,104.0,3.6,20.0,774.5,778.76,602.93
2016,6,13,9,30,880.0,106.0,3.7,20.0,813.0,821.85,632.56
2016,6,13,9,45,893.0,105.0,3.8,20.0,847.5,861.86,659.82
2016,6,13,10,0,906.0,104.0,3.9,20.0,882.0,900.03,685.67
2016,6,13,10,15,912.5,105.0,4.0,20.0,909.5,932.3,707.35
2016,6,13,10,30,919.0,106.0,4.1,20.0,937.0,961.95,727.24
2016,6,13,10,45,924.0,107.0,4.25,20.5,958.0,987.41,743.14
2016,6,13,11,0,929.0,108.0,4.4,21.0,979.0,1009.9,757.04
2016,6,13,11,15,932.0,108.5,4.55,20.5,993.0,1026.83,770.59
2016,6,13,11,30,935.0,109.0,4.7,20.0,1007.0,1040.53,782.29
2016,6,13,11,45,936.0,110.0,4.85,20.0,1013.5,1049.45,789.35
2016,6,13,12,0,937.0,111.0,5.0,20.0,1020.0,1055.0,794.27
2016,6,13,12,15,937.0,111.0,5.05,19.5,1018.5,1055.16,796.34
2016,6,13,12,30,937.0,111.0,5.1,19.0,1017.0,1051.94,796.26
2016,6,13,12,45,929.0,115.0,5.15,19.0,1006.0,1041.45,789.75
2016,6,13,13,0,921.0,119.0,5.2,19.0,995.0,1027.76,781.16
2016,6,13,13,15,917.5,118.5,5.15,19.0,978.5,1010.82,769.63
2016,6,13,13,30,914.0,118.0,5.1,19.0,962.0,990.78,756.04
2016,6,13,13,45,910.0,116.0,5.05,19.0,939.0,965.74,739.07
2016,6,13,14,0,906.0,114.0,5.0,19.0,916.0,937.84,720.13
2016,6,13,14,15,899.0,112.5,4.95,18.5,886.0,905.07,699.13
2016,6,13,14,30,892.0,111.0,4.9,18.0,856.0,869.88,676.28
2016,6,13,14,45,881.0,110.5,4.9,18.0,819.5,830.22,649.04
2016,6,13,15,0,870.0,110.0,4.9,18.0,783.0,788.79,620.31
2016,6,13,15,15,857.5,107.5,4.85,17.5,742.0,742.72,588.78
2016,6,13,15,30,845.0,105.0,4.8,17.0,701.0,695.46,555.95
2016,6,13,15,45,825.5,104.5,4.8,17.0,655.0,645.49,517.85
2016,6,13,16,0,806.0,104.0,4.8,17.0,609.0,594.39,477.7
2016,6,13,16,15,786.0,100.5,4.7,16.5,561.0,540.21,434.85
2016,6,13,16,30,766.0,97.0,4.6,16.0,513.0,486.61,391.25
2016,6,13,16,45,745.0,91.0,4.6,16.0,463.5,430.89,344.28
2016,6,13,17,0,724.0,85.0,4.6,16.0,414.0,376.38,297.04
2016,6,13,17,15,690.0,80.5,4.55,15.5,363.0,319.19,247.15
2016,6,13,17,30,656.0,76.0,4.5,15.0,312.0,266.01,199.68
2016,6,13,17,45,611.5,69.5,4.45,15.0,262.5,211.71,151.13
2016,6,13,18,0,567.0,63.0,4.4,15.0,213.0,162.11,107.49
2016,6,13,18,15,498.0,55.5,4.25,14.5,167.0,113.32,68.18
2016,6,13,18,30,429.0,48.0,4.1,14.0,121.0,72.29,39.31
2016,6,13,18,45,314.5,37.5,3.95,13.5,81.5,35.4,19.5
2016,6,13,19,0,200.0,27.0,3.8,13.0,42.0,20.99,9.31
2016,6,13,19,15,100.0,13.5,3.8,13.0,21.0,13.27,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.5,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,41.0,11.0,3.5,12.0,12.0,10.81,0.0
2016,6,14,5,15,154.0,25.5,3.55,12.5,42.0,19.84,7.39
2016,6,14,5,30,267.0,40.0,3.6,13.0,72.0,34.54,20.46
2016,6,14,5,45,368.0,49.0,3.65,13.5,115.0,66.5,37.33
2016,6,14,6,0,469.0,58.0,3.7,14.0,158.0,109.03,66.07
2016,6,14,6,15,527.5,65.0,3.7,14.0,206.0,153.46,102.02
2016,6,14,6,30,586.0,72.0,3.7,14.0,254.0,204.36,145.94
2016,6,14,6,45,637.5,75.5,3.75,14.5,305.5,256.15,191.75
2016,6,14,7,0,689.0,79.0,3.8,15.0,357.0,313.18,241.93
2016,6,14,7,15,718.5,83.0,3.85,15.5,407.5,367.92,289.92
2016,6,14,7,30,748.0,87.0,3.9,16.0,458.0,423.93,337.76
2016,6,14,7,45,773.5,89.5,3.95,16.5,507.5,478.53,383.21
2016,6,14,8,0,799.0,92.0,4.0,17.0,557.0,534.53,428.4
2016,6,14,8,15,815.5,94.5,4.0,17.0,603.5,586.24,469.75
2016,6,14,8,30,832.0,97.0,4.0,17.0,650.0,637.28,509.58
2016,6,14,8,45,845.5,99.0,4.05,17.5,692.5,685.77,545.32
2016,6,14,9,0,859.0,101.0,4.1,18.0,735.0,733.43,578.08
2016,6,14,9,15,869.0,103.0,4.1,18.0,773.0,777.31,608.56
2016,6,14,9,30,879.0,105.0,4.1,18.0,811.0,819.61,637.61
2016,6,14,9,45,888.5,105.5,4.15,18.5,844.5,858.18,662.7
2016,6,14,10,0,898.0,106.0,4.2,19.0,878.0,894.7,686.12
2016,6,14,10,15,904.0,107.0,4.25,19.0,904.5,926.33,707.29
2016,6,14,10,30,910.0,108.0,4.3,19.0,931.0,955.34,726.62
2016,6,14,10,45,914.0,109.0,4.35,19.5,951.5,979.7,741.34
2016,6,14,11,0,918.0,110.0,4.4,20.0,972.0,1001.07,753.95
2016,6,14,11,15,920.5,110.5,4.45,20.0,985.0,1017.4,764.86
2016,6,14,11,30,923.0,111.0,4.5,20.0,998.0,1030.52,773.72
2016,6,14,11,45,923.5,111.5,4.6,20.0,1003.5,1038.38,779.64
2016,6,14,12,0,924.0,112.0,4.7,20.0,1009.0,1042.92,783.46
2016,6,14,12,15,924.0,112.0,4.75,20.0,1007.0,1043.13,784.02
2016,6,14,12,30,924.0,112.0,4.8,20.0,1005.0,1040.01,782.46
2016,6,14,12,45,921.5,112.0,4.85,20.0,996.0,1031.08,777.09
2016,6,14,13,0,919.0,112.0,4.9,20.0,987.0,1018.89,769.61
2016,6,14,13,15,916.0,111.5,4.95,19.5,971.0,1002.5,760.84
2016,6,14,13,30,913.0,111.0,5.0,19.0,955.0,983.01,749.92
2016,6,14,13,45,907.0,110.5,5.05,19.0,931.5,957.7,733.48
2016,6,14,14,0,901.0,110.0,5.1,19.0,908.0,929.62,715.07
2016,6,14,14,15,894.5,108.5,5.05,18.5,878.5,897.47,694.42
2016,6,14,14,30,888.0,107.0,5.0,18.0,849.0,862.89,671.91
2016,6,14,14,45,881.0,104.5,5.0,18.0,814.0,824.64,645.58
2016,6,14,15,0,874.0,102.0,5.0,18.0,779.0,784.35,617.58
2016,6,14,15,15,862.5,100.0,4.9,17.5,738.5,739.41,586.56
2016,6,14,15,30,851.0,98.0,4.8,17.0,698.0,693.19,554.23
2016,6,14,15,45,839.5,94.0,4.75,17.0,654.0,643.93,516.95
2016,6,14,16,0,828.0,90.0,4.7,17.0,610.0,593.87,477.54
2016,6,14,16,15,541.0,157.5,4.65,16.5,486.5,460.59,370.72
2016,6,14,16,30,254.0,225.0,4.6,16.0,363.0,349.27,280.36
2016,6,14,16,45,293.5,195.5,4.6,16.0,340.0,324.31,260.14
2016,6,14,17,0,333.0,166.0,4.6,16.0,317.0,295.09,235.14
2016,6,14,17,15,504.5,118.0,4.55,15.5,315.5,290.46,227.11
2016,6,14,17,30,676.0,70.0,4.5,15.0,314.0,266.74,199.95
2016,6,14,17,45,623.5,65.5,4.5,14.5,263.5,211.36,150.83
2016,6,14,18,0,571.0,61.0,4.5,14.0,213.0,161.53,107.34
2016,6,14,18,15,503.0,54.0,4.35,13.5,167.0,113.07,68.03
2016,6,14,18,30,435.0,47.0,4.2,13.0,121.0,72.23,39.11
2016,6,14,18,45,314.5,37.0,4.05,13.0,81.5,35.26,19.23
2016,6,14,19,0,194.0,27.0,3.9,13.0,42.0,20.96,9.5
2016,6,14,19,15,97.0,13.5,3.85,12.5,21.0,13.27,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,22.5,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,45.0,12.0,3.4,12.0,13.0,11.8,0.0
2016,6,15,5,15,164.5,26.0,3.55,12.0,43.0,20.27,7.61
2016,6,15,5,30,284.0,40.0,3.7,12.0,73.0,34.55,20.52
2016,6,15,5,45,385.0,48.0,3.9,12.5,116.5,66.43,36.88
2016,6,15,6,0,486.0,56.0,4.1,13.0,160.0,108.88,65.48
2016,6,15,6,15,544.0,63.0,4.15,13.5,208.0,154.12,102.09
2016,6,15,6,30,602.0,70.0,4.2,14.0,256.0,205.76,146.6
2016,6,15,6,45,435.5,110.5,4.3,14.5,258.0,230.46,176.09
2016,6,15,7,0,269.0,151.0,4.4,15.0,260.0,236.94,187.43
2016,6,15,7,15,334.0,161.5,4.45,15.0,314.5,288.55,230.57
2016,6,15,7,30,399.0,172.0,4.5,15.0,369.0,347.88,279.85
2016,6,15,7,45,601.0,131.0,4.6,15.5,463.5,432.3,349.0
2016,6,15,8,0,803.0,90.0,4.7,16.0,558.0,534.22,431.68
2016,6,15,8,15,819.5,92.5,4.75,16.0,604.0,586.11,473.68
2016,6,15,8,30,836.0,95.0,4.8,16.0,650.0,637.37,514.4
2016,6,15,8,45,588.5,204.0,4.9,16.5,607.5,614.43,491.59
2016,6,15,9,0,341.0,313.0,5.0,17.0,565.0,562.76,445.79
2016,6,15,9,15,613.5,207.0,5.0,17.0,689.0,687.25,546.73
2016,6,15,9,30,886.0,101.0,5.0,17.0,813.0,820.8,646.43
2016,6,15,9,45,894.5,102.0,5.05,17.5,845.5,859.29,671.5
2016,6,15,10,0,903.0,103.0,5.1,18.0,878.0,895.65,695.35
2016,6,15,10,15,908.5,104.0,5.1,18.0,905.0,927.0,716.51
2016,6,15,10,30,914.0,105.0,5.1,18.0,932.0,955.7,735.76
2016,6,15,10,45,918.0,106.0,5.2,18.5,952.5,980.18,751.31
2016,6,15,11,0,922.0,107.0,5.3,19.0,973.0,1001.67,764.79
2016,6,15,11,15,925.0,107.5,5.3,19.0,986.5,1018.59,775.91
2016,6,15,11,30,928.0,108.0,5.3,19.0,1000.0,1032.3,784.91
2016,6,15,11,45,929.0,108.5,5.3,19.0,1006.0,1040.74,790.39
2016,6,15,12,0,930.0,109.0,5.3,19.0,1012.0,1045.86,793.73
2016,6,15,12,15,930.0,109.0,5.3,19.0,1010.5,1046.12,793.86
2016,6,15,12,30,930.0,109.0,5.3,19.0,1009.0,1043.02,791.84
2016,6,15,12,45,920.5,114.5,5.3,19.0,998.0,1032.7,784.98
2016,6,15,13,0,911.0,120.0,5.3,19.0,987.0,1019.24,776.1
2016,6,15,13,15,908.0,119.5,5.25,19.0,971.5,1003.02,765.03
2016,6,15,13,30,905.0,119.0,5.2,19.0,956.0,983.72,751.91
2016,6,15,13,45,903.5,115.5,5.2,19.0,934.0,959.78,735.99
2016,6,15,14,0,902.0,112.0,5.2,19.0,912.0,932.88,718.02
2016,6,15,14,15,895.5,111.0,5.15,18.5,882.5,901.25,697.72
2016,6,15,14,30,889.0,110.0,5.1,18.0,853.0,867.19,675.56
2016,6,15,14,45,884.0,106.0,5.05,18.0,818.5,829.06,649.01
2016,6,15,15,0,879.0,102.0,5.0,18.0,784.0,788.74,620.74
2016,6,15,15,15,868.0,100.0,4.9,18.0,743.5,744.0,588.78
2016,6,15,15,30,857.0,98.0,4.8,18.0,703.0,697.93,555.6
2016,6,15,15,45,845.5,94.5,4.75,18.0,659.0,648.94,518.75
2016,6,15,16,0,834.0,91.0,4.7,18.0,615.0,599.12,479.7
2016,6,15,16,15,815.5,88.0,4.6,17.5,567.0,545.35,437.32
2016,6,15,16,30,797.0,85.0,4.5,17.0,519.0,491.63,393.77
2016,6,15,16,45,776.5,80.5,4.4,17.0,469.5,436.11,346.87
2016,6,15,17,0,756.0,76.0,4.3,17.0,420.0,381.69,299.66
2016,6,15,17,15,723.5,71.5,4.1,16.5,369.0,324.42,249.65
2016,6,15,17,30,691.0,67.0,3.9,16.0,318.0,270.03,201.19
2016,6,15,17,45,650.0,61.5,3.75,15.5,268.5,214.51,151.81
2016,6,15,18,0,609.0,56.0,3.6,15.0,219.0,164.37,107.66
2016,6,15,18,15,543.0,49.5,3.2,14.5,172.0,114.51,67.16
2016,6,15,18,30,477.0,43.0,2.8,14.0,125.0,72.01,37.11
2016,6,15,18,45,378.0,33.5,2.4,13.5,85.5,33.51,16.71
2016,6,15,19,0,279.0,24.0,2.0,13.0,46.0,18.4,7.82
2016,6,15,19,15,139.5,12.0,1.8,12.5,23.0,11.8,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,32.0,5.5,0.65,12.5,6.5,0.0,0.0
2016,6,16,5,0,64.0,11.0,0.6,13.0,13.0,10.81,0.0
2016,6,16,5,15,185.0,23.5,0.6,13.5,43.0,18.21,6.15
2016,6,16,5,30,306.0,36.0,0.6,14.0,73.0,31.46,17.84
2016,6,16,5,45,396.0,45.0,0.6,14.5,115.0,64.01,34.28
2016,6,16,6,0,486.0,54.0,0.6,15.0,157.0,106.64,62.92
2016,6,16,6,15,543.0,60.5,0.55,15.5,204.5,151.18,98.18
2016,6,16,6,30,600.0,67.0,0.5,16.0,252.0,202.0,140.75
2016,6,16,6,45,642.0,71.5,0.45,16.5,302.0,252.71,184.38
2016,6,16,7,0,684.0,76.0,0.4,17.0,352.0,307.62,230.84
2016,6,16,7,15,713.0,80.5,0.4,17.5,402.0,362.31,276.36
2016,6,16,7,30,742.0,85.0,0.4,18.0,452.0,418.26,321.36
2016,6,16,7,45,764.5,88.0,0.4,18.5,500.5,471.53,362.84
2016,6,16,8,0,787.0,91.0,0.4,19.0,549.0,525.91,403.59
2016,6,16,8,15,804.0,94.0,0.5,19.5,595.0,577.85,442.18
2016,6,16,8,30,821.0,97.0,0.6,20.0,641.0,629.83,479.72
2016,6,16,8,45,835.0,99.0,0.75,20.5,684.0,677.58,513.76
2016,6,16,9,0,849.0,101.0,0.9,21.0,727.0,725.19,545.49
2016,6,16,9,15,859.0,103.0,1.05,21.0,764.5,768.71,575.15
2016,6,16,9,30,869.0,105.0,1.2,21.0,802.0,810.69,603.61
2016,6,16,9,45,885.0,101.0,1.35,21.5,837.0,849.88,628.87
2016,6,16,10,0,901.0,97.0,1.5,22.0,872.0,887.44,652.87
2016,6,16,10,15,906.5,98.0,1.65,22.0,898.0,918.76,673.93
2016,6,16,10,30,912.0,99.0,1.8,22.0,924.0,947.45,693.32
2016,6,16,10,45,916.5,99.5,1.95,22.5,944.0,971.89,708.61
2016,6,16,11,0,921.0,100.0,2.1,23.0,964.0,993.38,722.01
2016,6,16,11,15,923.5,100.5,2.25,23.0,977.0,1009.83,733.61
2016,6,16,11,30,926.0,101.0,2.4,23.0,990.0,1023.08,743.25
2016,6,16,11,45,927.0,101.0,2.55,23.0,995.5,1031.06,749.59
2016,6,16,12,0,928.0,101.0,2.7,23.0,1001.0,1035.71,753.9
2016,6,16,12,15,927.5,100.5,2.85,23.0,999.5,1035.0,754.84
2016,6,16,12,30,927.0,100.0,3.0,23.0,998.0,1030.95,753.69
2016,6,16,12,45,926.0,99.5,3.15,23.0,989.0,1023.08,750.1
2016,6,16,13,0,925.0,99.0,3.3,23.0,980.0,1011.9,744.38
2016,6,16,13,15,922.0,98.5,3.35,23.0,964.5,995.52,734.49
2016,6,16,13,30,919.0,98.0,3.4,23.0,949.0,976.01,722.6
2016,6,16,13,45,916.0,96.0,3.5,23.0,926.5,951.93,708.0
2016,6,16,14,0,913.0,94.0,3.6,23.0,904.0,924.91,691.37
2016,6,16,14,15,907.0,93.0,3.65,23.0,875.0,893.46,671.33
2016,6,16,14,30,901.0,92.0,3.7,23.0,846.0,859.53,649.45
2016,6,16,14,45,894.5,89.5,3.8,23.0,811.5,821.33,624.67
2016,6,16,15,0,888.0,87.0,3.9,23.0,777.0,781.02,598.13
2016,6,16,15,15,877.5,85.5,3.9,22.5,737.0,736.87,569.21
2016,6,16,15,30,867.0,84.0,3.9,22.0,697.0,691.32,538.85
2016,6,16,15,45,855.5,81.0,3.95,22.0,653.5,642.44,503.89
2016,6,16,16,0,844.0,78.0,4.0,22.0,610.0,592.73,466.07
2016,6,16,16,15,826.5,75.5,4.0,21.5,562.5,539.58,425.28
2016,6,16,16,30,809.0,73.0,4.0,21.0,515.0,486.65,383.34
2016,6,16,16,45,787.5,70.0,4.0,21.0,466.0,431.28,337.51
2016,6,16,17,0,766.0,67.0,4.0,21.0,417.0,377.44,291.6
2016,6,16,17,15,736.0,63.5,3.85,20.5,366.5,321.54,243.42
2016,6,16,17,30,706.0,60.0,3.7,20.0,316.0,268.23,196.39
2016,6,16,17,45,664.5,55.5,3.6,19.5,267.0,213.99,148.67
2016,6,16,18,0,623.0,51.0,3.5,19.0,218.0,164.06,105.24
2016,6,16,18,15,560.5,45.0,3.15,18.0,171.5,114.47,65.45
2016,6,16,18,30,498.0,39.0,2.8,17.0,125.0,70.34,34.4
2016,6,16,18,45,398.5,31.0,2.45,16.5,86.0,32.0,14.75
2016,6,16,19,0,299.0,23.0,2.1,16.0,47.0,17.41,7.09
2016,6,16,19,15,149.5,11.5,1.9,15.5,23.5,11.3,0.0
2016,6,16,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,56.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,113.0,11.0,0.9,14.0,14.0,10.81,0.0
2016,6,17,5,15,240.5,21.0,1.1,14.5,44.5,15.96,4.53
2016,6,17,5,30,368.0,31.0,1.3,15.0,75.0,27.11,13.89
2016,6,17,5,45,449.0,38.5,1.5,15.5,117.0,61.04,29.92
2016,6,17,6,0,530.0,46.0,1.7,16.0,159.0,104.02,58.72
2016,6,17,6,15,582.5,51.5,1.7,16.5,206.0,149.18,94.88
2016,6,17,6,30,635.0,57.0,1.7,17.0,253.0,201.26,139.31
2016,6,17,6,45,345.0,106.5,1.75,17.5,215.5,200.19,150.92
2016,6,17,7,0,55.0,156.0,1.8,18.0,178.0,167.98,132.25
2016,6,17,7,15,409.0,114.0,1.85,18.5,313.5,272.81,213.13
2016,6,17,7,30,763.0,72.0,1.9,19.0,449.0,414.16,323.68
2016,6,17,7,45,783.5,74.5,1.95,19.5,497.0,466.93,366.11
2016,6,17,8,0,804.0,77.0,2.0,20.0,545.0,520.72,408.4
2016,6,17,8,15,820.0,79.5,2.05,20.5,590.5,572.04,447.5
2016,6,17,8,30,836.0,82.0,2.1,21.0,636.0,623.26,485.35
2016,6,17,8,45,849.0,83.5,2.2,21.5,678.0,671.07,519.11
2016,6,17,9,0,862.0,85.0,2.3,22.0,720.0,718.01,550.45
2016,6,17,9,15,871.5,86.5,2.4,22.0,757.5,761.15,579.81
2016,6,17,9,30,881.0,88.0,2.5,22.0,795.0,802.68,607.84
2016,6,17,9,45,458.0,218.0,2.65,22.5,587.0,610.9,467.81
2016,6,17,10,0,35.0,348.0,2.8,23.0,379.0,375.0,282.95
2016,6,17,10,15,25.5,319.5,2.9,23.0,342.5,339.35,256.98
2016,6,17,10,30,16.0,291.0,3.0,23.0,306.0,299.0,226.49
2016,6,17,10,45,27.0,342.0,3.15,23.5,367.5,365.28,275.7
2016,6,17,11,0,38.0,393.0,3.3,24.0,429.0,428.15,321.18
2016,6,17,11,15,44.5,411.0,3.4,24.0,453.5,453.64,339.58
2016,6,17,11,30,51.0,429.0,3.5,24.0,478.0,479.13,358.06
2016,6,17,11,45,43.0,415.5,3.65,24.5,457.0,458.06,341.95
2016,6,17,12,0,35.0,402.0,3.8,25.0,436.0,436.64,325.75
2016,6,17,12,15,32.0,393.0,3.9,25.0,424.5,424.54,317.07
2016,6,17,12,30,29.0,384.0,4.0,25.0,413.0,412.23,308.2
2016,6,17,12,45,232.5,389.5,4.1,25.0,612.0,630.72,473.26
2016,6,17,13,0,436.0,395.0,4.2,25.0,811.0,837.97,621.94
2016,6,17,13,15,242.5,401.0,4.25,24.5,631.5,645.21,483.08
2016,6,17,13,30,49.0,407.0,4.3,24.0,452.0,451.9,339.3
2016,6,17,13,45,98.0,421.0,4.35,24.0,509.0,510.1,384.5
2016,6,17,14,0,147.0,435.0,4.4,24.0,566.0,570.4,429.75
2016,6,17,14,15,155.0,413.5,4.4,23.5,547.5,550.84,417.11
2016,6,17,14,30,163.0,392.0,4.4,23.0,529.0,530.37,404.0
2016,6,17,14,45,162.5,375.5,4.4,23.0,507.5,507.02,387.54
2016,6,17,15,0,162.0,359.0,4.4,23.0,486.0,483.25,370.65
2016,6,17,15,15,487.5,231.0,4.35,22.5,582.5,595.81,463.8
2016,6,17,15,30,813.0,103.0,4.3,22.0,679.0,673.41,527.69
2016,6,17,15,45,800.5,99.5,4.3,22.0,635.5,626.45,492.19
2016,6,17,16,0,788.0,96.0,4.3,22.0,592.0,577.81,454.94
2016,6,17,16,15,446.0,165.0,4.2,21.5,441.5,414.69,327.14
2016,6,17,16,30,104.0,234.0,4.1,21.0,291.0,279.58,219.35
2016,6,17,16,45,111.5,211.5,4.05,20.5,267.0,256.1,201.65
2016,6,17,17,0,119.0,189.0,4.0,20.0,243.0,230.51,181.5
2016,6,17,17,15,166.5,163.5,3.9,19.5,230.0,215.38,168.6
2016,6,17,17,30,214.0,138.0,3.8,19.0,217.0,195.13,150.32
2016,6,17,17,45,200.0,118.0,3.7,18.5,183.0,159.68,120.46
2016,6,17,18,0,186.0,98.0,3.6,18.0,149.0,125.86,91.94
2016,6,17,18,15,162.5,79.0,3.4,17.5,117.0,93.41,65.39
2016,6,17,18,30,139.0,60.0,3.2,17.0,85.0,63.83,42.25
2016,6,17,18,45,99.5,43.0,3.05,16.5,58.0,38.54,24.3
2016,6,17,19,0,60.0,26.0,2.9,16.0,31.0,21.77,10.4
2016,6,17,19,15,30.0,13.0,2.75,15.5,15.5,12.78,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,50.0,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,100.0,11.0,1.3,13.0,13.0,10.81,0.0
2016,6,18,5,15,230.5,21.5,1.45,13.5,43.5,16.45,4.75
2016,6,18,5,30,361.0,32.0,1.6,14.0,74.0,27.7,18.04
2016,6,18,5,45,446.0,39.5,1.75,14.5,117.0,61.44,30.56
2016,6,18,6,0,531.0,47.0,1.9,15.0,160.0,104.67,59.48
2016,6,18,6,15,586.5,53.0,1.95,15.5,208.0,150.85,96.47
2016,6,18,6,30,642.0,59.0,2.0,16.0,256.0,204.35,142.17
2016,6,18,6,45,681.0,63.5,2.1,16.5,306.5,256.25,188.17
2016,6,18,7,0,720.0,68.0,2.2,17.0,357.0,312.03,237.16
2016,6,18,7,15,749.0,71.5,2.2,17.5,408.0,366.52,284.3
2016,6,18,7,30,778.0,75.0,2.2,18.0,459.0,423.3,331.89
2016,6,18,7,45,799.5,78.0,2.25,18.5,508.5,477.86,376.45
2016,6,18,8,0,821.0,81.0,2.3,19.0,558.0,533.49,420.37
2016,6,18,8,15,838.5,83.5,2.3,19.5,605.5,586.55,460.79
2016,6,18,8,30,856.0,86.0,2.3,20.0,653.0,639.62,499.92
2016,6,18,8,45,869.0,88.5,2.3,20.5,696.5,689.36,534.69
2016,6,18,9,0,882.0,91.0,2.3,21.0,740.0,738.19,566.71
2016,6,18,9,15,760.5,160.0,2.25,21.5,741.0,751.21,572.83
2016,6,18,9,30,639.0,229.0,2.2,22.0,742.0,752.43,569.02
2016,6,18,9,45,774.5,166.0,2.2,22.5,813.0,824.46,618.47
2016,6,18,10,0,910.0,103.0,2.2,23.0,884.0,900.61,666.8
2016,6,18,10,15,916.5,104.0,2.15,23.0,912.0,933.16,686.17
2016,6,18,10,30,923.0,105.0,2.1,23.0,940.0,963.1,704.09
2016,6,18,10,45,929.0,105.0,2.1,23.5,961.0,988.77,718.32
2016,6,18,11,0,935.0,105.0,2.1,24.0,982.0,1011.51,730.62
2016,6,18,11,15,938.0,105.5,2.1,24.0,996.0,1028.75,740.88
2016,6,18,11,30,941.0,106.0,2.1,24.0,1010.0,1042.75,749.2
2016,6,18,11,45,943.5,105.5,2.15,24.5,1016.5,1051.92,753.74
2016,6,18,12,0,946.0,105.0,2.2,25.0,1023.0,1057.73,756.3
2016,6,18,12,15,946.0,105.0,2.25,25.0,1022.0,1058.14,757.09
2016,6,18,12,30,946.0,105.0,2.3,25.0,1021.0,1055.14,755.89
2016,6,18,12,45,947.5,103.0,2.4,25.5,1013.0,1048.19,751.42
2016,6,18,13,0,949.0,101.0,2.5,26.0,1005.0,1037.82,744.86
2016,6,18,13,15,946.5,100.0,2.55,26.0,989.0,1021.18,735.33
2016,6,18,13,30,944.0,99.0,2.6,26.0,973.0,1001.3,723.8
2016,6,18,13,45,938.5,99.0,2.65,26.0,950.0,976.5,709.1
2016,6,18,14,0,933.0,99.0,2.7,26.0,927.0,948.8,692.49
2016,6,18,14,15,927.5,98.0,2.7,26.0,898.0,917.33,672.92
2016,6,18,14,30,922.0,97.0,2.7,26.0,869.0,883.27,651.54
2016,6,18,14,45,913.0,96.0,2.7,26.0,833.5,843.93,626.48
2016,6,18,15,0,904.0,95.0,2.7,26.0,798.0,802.59,599.86
2016,6,18,15,15,893.5,93.0,2.7,25.5,757.5,757.35,571.38
2016,6,18,15,30,883.0,91.0,2.7,25.0,717.0,710.68,541.41
2016,6,18,15,45,867.5,89.5,2.7,25.0,671.5,660.03,506.08
2016,6,18,16,0,852.0,88.0,2.7,25.0,626.0,608.86,468.29
2016,6,18,16,15,834.0,85.5,2.7,24.5,578.0,555.03,428.34
2016,6,18,16,30,816.0,83.0,2.7,24.0,530.0,501.19,387.02
2016,6,18,16,45,791.0,80.0,2.7,24.0,479.0,444.16,341.22
2016,6,18,17,0,766.0,77.0,2.7,24.0,428.0,388.65,295.27
2016,6,18,17,15,733.5,73.0,2.55,23.5,376.5,331.3,247.14
2016,6,18,17,30,701.0,69.0,2.4,23.0,325.0,276.8,200.3
2016,6,18,17,45,656.5,63.5,2.3,22.5,274.5,219.76,151.45
2016,6,18,18,0,612.0,58.0,2.2,22.0,224.0,168.5,107.86
2016,6,18,18,15,546.0,51.5,1.95,21.0,176.5,118.29,68.29
2016,6,18,18,30,480.0,45.0,1.7,20.0,129.0,75.45,38.6
2016,6,18,18,45,380.0,35.0,1.5,19.0,88.5,36.02,17.71
2016,6,18,19,0,280.0,25.0,1.3,18.0,48.0,19.22,8.54
2016,6,18,19,15,140.0,12.5,1.25,17.5,24.0,12.29,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,53.5,5.5,0.85,14.5,6.5,0.0,0.0
2016,6,19,5,0,107.0,11.0,0.8,15.0,13.0,10.81,0.0
2016,6,19,5,15,243.0,22.0,0.9,15.5,45.0,16.97,4.85
2016,6,19,5,30,379.0,33.0,1.0,16.0,77.0,28.49,18.54
2016,6,19,5,45,463.5,41.0,1.1,16.5,121.0,63.57,31.57
2016,6,19,6,0,548.0,49.0,1.2,17.0,165.0,108.12,61.09
2016,6,19,6,15,603.0,54.5,1.3,17.5,214.0,154.65,97.96
2016,6,19,6,30,658.0,60.0,1.4,18.0,263.0,208.47,143.47
2016,6,19,6,45,695.5,65.0,1.5,19.0,313.5,261.3,189.4
2016,6,19,7,0,733.0,70.0,1.6,20.0,364.0,317.84,237.87
2016,6,19,7,15,726.0,77.0,1.7,20.5,401.5,362.37,277.09
2016,6,19,7,30,719.0,84.0,1.8,21.0,439.0,405.41,313.77
2016,6,19,7,45,773.0,84.0,1.9,22.0,501.5,470.12,364.64
2016,6,19,8,0,827.0,84.0,2.0,23.0,564.0,539.11,416.99
2016,6,19,8,15,843.0,86.5,1.95,23.5,611.0,591.67,455.81
2016,6,19,8,30,859.0,89.0,1.9,24.0,658.0,644.01,493.2
2016,6,19,8,45,870.5,91.5,1.9,24.5,701.0,692.88,526.57
2016,6,19,9,0,882.0,94.0,1.9,25.0,744.0,740.7,557.04
2016,6,19,9,15,892.0,96.0,1.8,25.0,782.5,785.6,585.24
2016,6,19,9,30,902.0,98.0,1.7,25.0,821.0,828.87,611.78
2016,6,19,9,45,916.5,95.0,1.6,25.5,856.0,868.99,634.47
2016,6,19,10,0,931.0,92.0,1.5,26.0,891.0,907.32,655.43
2016,6,19,10,15,936.5,93.0,1.4,26.5,918.0,939.6,672.05
2016,6,19,10,30,942.0,94.0,1.3,27.0,945.0,969.15,686.61
2016,6,19,10,45,943.5,96.0,1.25,27.5,965.0,993.07,698.21
2016,6,19,11,0,945.0,98.0,1.2,28.0,985.0,1013.81,707.79
2016,6,19,11,15,947.5,98.5,1.2,28.0,998.5,1030.77,717.35
2016,6,19,11,30,950.0,99.0,1.2,28.0,1012.0,1044.43,725.03
2016,6,19,11,45,768.5,224.5,1.3,28.5,966.0,1006.55,702.02
2016,6,19,12,0,587.0,350.0,1.4,29.0,920.0,954.24,666.71
2016,6,19,12,15,765.5,227.5,1.55,29.0,969.5,1010.32,707.76
2016,6,19,12,30,944.0,105.0,1.7,29.0,1019.0,1053.2,735.58
2016,6,19,12,45,932.0,111.5,1.9,29.0,1007.0,1041.52,730.92
2016,6,19,13,0,920.0,118.0,2.1,29.0,995.0,1026.68,724.7
2016,6,19,13,15,917.0,117.5,2.2,29.0,979.0,1010.52,716.35
2016,6,19,13,30,914.0,117.0,2.3,29.0,963.0,991.25,706.0
2016,6,19,13,45,914.0,113.0,2.45,29.0,941.5,968.2,693.66
2016,6,19,14,0,914.0,109.0,2.6,29.0,920.0,942.07,679.18
2016,6,19,14,15,907.5,107.5,2.7,28.5,890.5,909.78,661.4
2016,6,19,14,30,901.0,106.0,2.8,28.0,861.0,875.0,641.7
2016,6,19,14,45,577.5,232.0,2.9,28.0,708.5,711.33,529.83
2016,6,19,15,0,254.0,358.0,3.0,28.0,556.0,557.49,415.2
2016,6,19,15,15,467.0,264.0,3.05,28.0,604.0,613.91,462.12
2016,6,19,15,30,680.0,170.0,3.1,28.0,652.0,650.32,492.48
2016,6,19,15,45,760.5,130.5,3.2,28.0,637.0,632.53,481.08
2016,6,19,16,0,841.0,91.0,3.3,28.0,622.0,605.76,462.62
2016,6,19,16,15,822.5,88.0,3.3,27.5,574.0,551.72,422.55
2016,6,19,16,30,804.0,85.0,3.3,27.0,526.0,497.68,381.3
2016,6,19,16,45,778.0,82.5,3.3,26.5,475.5,441.29,336.91
2016,6,19,17,0,752.0,80.0,3.3,26.0,425.0,386.54,292.35
2016,6,19,17,15,719.5,75.5,3.15,25.0,374.0,329.41,245.14
2016,6,19,17,30,687.0,71.0,3.0,24.0,323.0,273.99,198.16
2016,6,19,17,45,641.0,66.0,2.95,23.5,272.5,218.92,151.04
2016,6,19,18,0,595.0,61.0,2.9,23.0,222.0,168.66,108.44
2016,6,19,18,15,529.0,54.0,2.6,22.0,175.0,118.85,69.25
2016,6,19,18,30,463.0,47.0,2.3,21.0,128.0,76.43,39.79
2016,6,19,18,45,363.5,37.0,2.0,20.0,88.0,37.86,19.19
2016,6,19,19,0,264.0,27.0,1.7,19.0,48.0,21.13,9.98
2016,6,19,19,15,132.0,13.5,1.6,18.5,24.0,13.27,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,57.0,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,114.0,11.0,1.5,13.0,14.0,10.81,0.0
2016,6,20,5,15,256.5,22.0,1.65,13.5,47.0,17.0,4.75
2016,6,20,5,30,399.0,33.0,1.8,14.0,80.0,28.32,18.53
2016,6,20,5,45,489.5,40.5,2.0,14.5,125.0,64.33,31.69
2016,6,20,6,0,580.0,48.0,2.2,15.0,170.0,110.48,62.24
2016,6,20,6,15,634.5,53.0,2.2,15.5,220.0,159.55,101.6
2016,6,20,6,30,689.0,58.0,2.2,16.0,270.0,213.06,147.52
2016,6,20,6,45,729.0,62.0,2.2,17.0,322.0,267.28,195.26
2016,6,20,7,0,769.0,66.0,2.2,18.0,374.0,325.47,245.76
2016,6,20,7,15,796.0,69.5,2.25,18.5,426.0,381.78,294.43
2016,6,20,7,30,823.0,73.0,2.3,19.0,478.0,440.12,343.29
2016,6,20,7,45,844.0,75.0,2.4,20.0,528.5,496.13,388.27
2016,6,20,8,0,865.0,77.0,2.5,21.0,579.0,552.35,431.79
2016,6,20,8,15,880.0,79.5,2.5,21.5,626.5,606.05,472.41
2016,6,20,8,30,895.0,82.0,2.5,22.0,674.0,659.47,511.47
2016,6,20,8,45,907.0,83.5,2.55,22.5,717.5,709.27,546.0
2016,6,20,9,0,919.0,85.0,2.6,23.0,761.0,757.99,577.91
2016,6,20,9,15,927.5,86.5,2.6,23.5,799.5,802.71,606.21
2016,6,20,9,30,936.0,88.0,2.6,24.0,838.0,845.6,632.82
2016,6,20,9,45,927.5,98.0,2.65,24.5,867.0,880.84,654.28
2016,6,20,10,0,919.0,108.0,2.7,25.0,896.0,912.72,673.36
2016,6,20,10,15,924.0,109.0,2.7,25.5,922.5,944.26,691.67
2016,6,20,10,30,929.0,110.0,2.7,26.0,949.0,973.08,708.05
2016,6,20,10,45,932.0,111.0,2.75,26.5,969.0,997.15,721.71
2016,6,20,11,0,935.0,112.0,2.8,27.0,989.0,1018.15,733.42
2016,6,20,11,15,937.0,112.5,2.8,27.0,1002.0,1034.5,743.2
2016,6,20,11,30,939.0,113.0,2.8,27.0,1015.0,1047.58,751.0
2016,6,20,11,45,941.5,112.5,2.85,27.5,1021.5,1056.84,755.48
2016,6,20,12,0,944.0,112.0,2.9,28.0,1028.0,1062.74,757.96
2016,6,20,12,15,943.5,112.0,2.95,28.0,1026.5,1062.74,758.36
2016,6,20,12,30,943.0,112.0,3.0,28.0,1025.0,1059.35,756.77
2016,6,20,12,45,946.5,108.0,3.15,28.5,1017.5,1052.49,752.49
2016,6,20,13,0,950.0,104.0,3.3,29.0,1010.0,1042.18,746.06
2016,6,20,13,15,947.5,103.5,3.4,28.5,994.5,1026.13,738.58
2016,6,20,13,30,945.0,103.0,3.5,28.0,979.0,1006.84,729.01
2016,6,20,13,45,940.5,102.5,3.6,28.0,956.0,982.53,714.67
2016,6,20,14,0,936.0,102.0,3.7,28.0,933.0,955.26,698.35
2016,6,20,14,15,930.5,101.0,3.75,27.5,904.0,923.79,680.18
2016,6,20,14,30,925.0,100.0,3.8,27.0,875.0,889.71,660.08
2016,6,20,14,45,916.0,99.0,3.85,27.0,839.5,850.34,634.85
2016,6,20,15,0,907.0,98.0,3.9,27.0,804.0,808.95,607.99
2016,6,20,15,15,896.5,96.0,3.9,26.5,763.5,763.65,579.04
2016,6,20,15,30,886.0,94.0,3.9,26.0,723.0,716.89,548.6
2016,6,20,15,45,872.5,92.0,3.9,25.5,678.0,666.95,514.34
2016,6,20,16,0,859.0,90.0,3.9,25.0,633.0,616.29,477.39
2016,6,20,16,15,602.5,149.5,3.8,24.5,516.0,489.71,380.37
2016,6,20,16,30,346.0,209.0,3.7,24.0,399.0,382.1,296.65
2016,6,20,16,45,310.5,193.0,3.6,23.5,351.5,331.23,257.34
2016,6,20,17,0,275.0,177.0,3.5,23.0,304.0,283.67,219.81
2016,6,20,17,15,261.5,158.5,3.35,22.0,267.5,245.06,188.89
2016,6,20,17,30,248.0,140.0,3.2,21.0,231.0,207.77,158.36
2016,6,20,17,45,437.0,99.0,3.05,20.5,229.5,200.27,144.63
2016,6,20,18,0,626.0,58.0,2.9,20.0,228.0,172.16,111.43
2016,6,20,18,15,560.5,51.5,2.6,19.0,180.0,121.14,70.62
2016,6,20,18,30,495.0,45.0,2.3,18.0,132.0,77.43,39.86
2016,6,20,18,45,391.5,35.5,2.0,17.5,91.0,37.4,18.45
2016,6,20,19,0,288.0,26.0,1.7,17.0,50.0,20.11,9.43
2016,6,20,19,15,144.0,13.0,1.7,16.5,25.0,12.78,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,49.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,98.0,11.0,1.6,14.0,13.0,10.81,0.0
2016,6,21,5,15,234.5,22.0,1.75,14.5,44.5,17.04,4.51
2016,6,21,5,30,371.0,33.0,1.9,15.0,76.0,27.78,17.95
