Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,5,45,464.0,40.5,2.05,15.5,120.5,62.33,30.87
2016,6,21,6,0,557.0,48.0,2.2,16.0,165.0,107.29,60.35
2016,6,21,6,15,613.0,53.5,2.2,16.5,214.0,154.4,97.82
2016,6,21,6,30,669.0,59.0,2.2,17.0,263.0,208.89,144.21
2016,6,21,6,45,711.5,62.0,2.2,18.0,315.0,261.72,190.46
2016,6,21,7,0,754.0,65.0,2.2,19.0,367.0,318.79,239.79
2016,6,21,7,15,781.5,68.5,2.2,19.5,418.5,374.47,287.71
2016,6,21,7,30,809.0,72.0,2.2,20.0,470.0,432.26,335.85
2016,6,21,7,45,830.5,74.5,2.25,21.0,520.0,488.3,380.53
2016,6,21,8,0,852.0,77.0,2.3,22.0,570.0,544.62,423.76
2016,6,21,8,15,867.0,79.0,2.3,22.5,617.0,597.2,463.35
2016,6,21,8,30,882.0,81.0,2.3,23.0,664.0,649.53,501.45
2016,6,21,8,45,893.5,83.0,2.35,23.5,707.0,698.93,535.59
2016,6,21,9,0,905.0,85.0,2.4,24.0,750.0,747.25,567.1
2016,6,21,9,15,913.5,86.5,2.4,24.5,788.5,791.44,594.92
2016,6,21,9,30,922.0,88.0,2.4,25.0,827.0,833.85,621.08
2016,6,21,9,45,922.5,92.5,2.45,26.0,858.0,870.61,642.22
2016,6,21,10,0,923.0,97.0,2.5,27.0,889.0,904.65,661.28
2016,6,21,10,15,928.0,98.0,2.5,27.5,915.5,936.34,679.49
2016,6,21,10,30,933.0,99.0,2.5,28.0,942.0,965.31,695.77
2016,6,21,10,45,935.0,101.0,2.5,28.5,961.5,989.58,708.96
2016,6,21,11,0,937.0,103.0,2.5,29.0,981.0,1010.74,720.16
2016,6,21,11,15,939.5,103.5,2.5,29.0,994.5,1027.67,730.16
2016,6,21,11,30,942.0,104.0,2.5,29.0,1008.0,1041.33,738.21
2016,6,21,11,45,941.5,105.0,2.55,29.5,1013.5,1049.18,741.78
2016,6,21,12,0,941.0,106.0,2.6,30.0,1019.0,1053.64,743.38
2016,6,21,12,15,940.5,106.0,2.65,30.0,1017.5,1053.69,743.85
2016,6,21,12,30,940.0,106.0,2.7,30.0,1016.0,1050.35,742.36
2016,6,21,12,45,935.0,108.0,2.8,30.5,1006.5,1041.19,736.34
2016,6,21,13,0,930.0,110.0,2.9,31.0,997.0,1028.76,728.37
2016,6,21,13,15,927.0,109.0,2.95,31.0,981.0,1012.05,718.79
2016,6,21,13,30,924.0,108.0,3.0,31.0,965.0,992.18,707.27
2016,6,21,13,45,919.5,107.0,3.15,31.0,942.0,967.84,693.65
2016,6,21,14,0,915.0,106.0,3.3,31.0,919.0,940.62,678.03
2016,6,21,14,15,908.5,105.0,3.4,30.5,889.5,908.88,660.3
2016,6,21,14,30,902.0,104.0,3.5,30.0,860.0,874.65,640.67
2016,6,21,14,45,894.0,102.0,3.6,30.0,825.0,835.88,616.42
2016,6,21,15,0,886.0,100.0,3.7,30.0,790.0,795.08,590.51
2016,6,21,15,15,875.5,98.0,3.75,29.5,750.0,750.62,562.64
2016,6,21,15,30,865.0,96.0,3.8,29.0,710.0,704.75,533.29
2016,6,21,15,45,851.5,93.5,3.9,28.5,666.0,655.23,499.87
2016,6,21,16,0,838.0,91.0,4.0,28.0,622.0,605.05,463.89
2016,6,21,16,15,820.5,88.0,3.95,27.0,574.0,551.73,424.92
2016,6,21,16,30,803.0,85.0,3.9,26.0,526.0,498.32,384.47
2016,6,21,16,45,780.5,81.5,3.9,25.5,476.5,442.59,340.18
2016,6,21,17,0,758.0,78.0,3.9,25.0,427.0,388.13,295.46
2016,6,21,17,15,727.0,74.0,3.8,24.0,376.0,331.69,248.42
2016,6,21,17,30,696.0,70.0,3.7,23.0,325.0,277.94,202.36
2016,6,21,17,45,653.0,64.5,3.6,22.0,275.0,221.43,153.91
2016,6,21,18,0,610.0,59.0,3.5,21.0,225.0,170.55,110.44
2016,6,21,18,15,545.5,52.5,3.35,20.0,178.0,120.49,70.51
2016,6,21,18,30,481.0,46.0,3.2,19.0,131.0,77.63,40.34
2016,6,21,18,45,380.0,36.5,3.05,18.0,90.5,38.36,19.22
2016,6,21,19,0,279.0,27.0,2.9,17.0,50.0,21.06,10.19
2016,6,21,19,15,139.5,13.5,2.9,16.5,25.0,13.27,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,55.0,5.5,3.35,12.5,7.0,0.0,0.0
2016,6,22,5,0,110.0,11.0,3.5,13.0,14.0,10.81,0.0
2016,6,22,5,15,254.5,22.0,3.6,13.0,46.5,17.09,4.34
2016,6,22,5,30,399.0,33.0,3.7,13.0,79.0,27.6,17.92
2016,6,22,5,45,482.5,40.5,3.85,13.5,123.0,63.03,31.2
2016,6,22,6,0,566.0,48.0,4.0,14.0,167.0,107.83,60.97
2016,6,22,6,15,622.0,54.0,4.0,14.5,217.0,155.86,99.57
2016,6,22,6,30,678.0,60.0,4.0,15.0,267.0,211.32,147.4
2016,6,22,6,45,716.0,64.5,4.0,15.5,318.5,264.82,195.46
2016,6,22,7,0,754.0,69.0,4.0,16.0,370.0,322.09,246.5
2016,6,22,7,15,781.5,72.5,4.0,16.5,421.5,377.79,295.6
2016,6,22,7,30,809.0,76.0,4.0,17.0,473.0,435.6,345.05
2016,6,22,7,45,831.5,78.0,4.0,17.5,523.5,491.26,391.4
2016,6,22,8,0,854.0,80.0,4.0,18.0,574.0,548.07,437.15
2016,6,22,8,15,869.5,82.5,4.0,18.5,621.5,601.59,478.94
2016,6,22,8,30,885.0,85.0,4.0,19.0,669.0,654.88,519.26
2016,6,22,8,45,898.5,86.0,4.05,19.5,713.0,704.82,555.29
2016,6,22,9,0,912.0,87.0,4.1,20.0,757.0,753.82,588.54
2016,6,22,9,15,921.0,88.5,4.1,20.0,796.0,798.71,619.31
2016,6,22,9,30,930.0,90.0,4.1,20.0,835.0,841.84,648.52
2016,6,22,9,45,938.0,90.5,4.1,20.5,868.5,881.12,673.47
2016,6,22,10,0,946.0,91.0,4.1,21.0,902.0,918.14,696.57
2016,6,22,10,15,951.5,92.0,4.05,21.0,929.5,950.97,717.67
2016,6,22,10,30,957.0,93.0,4.0,21.0,957.0,981.03,736.77
2016,6,22,10,45,961.0,93.5,4.0,21.5,977.5,1006.25,751.41
2016,6,22,11,0,965.0,94.0,4.0,22.0,998.0,1028.34,763.93
2016,6,22,11,15,967.0,94.5,4.0,22.0,1011.5,1045.25,774.51
2016,6,22,11,30,969.0,95.0,4.0,22.0,1025.0,1058.79,782.97
2016,6,22,11,45,970.5,95.0,4.0,22.5,1031.5,1067.89,787.08
2016,6,22,12,0,972.0,95.0,4.0,23.0,1038.0,1073.52,789.04
2016,6,22,12,15,971.5,95.0,4.0,22.5,1037.0,1073.64,790.58
2016,6,22,12,30,971.0,95.0,4.0,22.0,1036.0,1070.26,789.98
2016,6,22,12,45,961.0,100.5,4.0,22.0,1025.0,1059.54,783.15
2016,6,22,13,0,951.0,106.0,4.0,22.0,1014.0,1045.53,774.3
2016,6,22,13,15,948.5,105.5,4.0,22.0,998.0,1029.56,764.24
2016,6,22,13,30,946.0,105.0,4.0,22.0,982.0,1010.34,752.09
2016,6,22,13,45,940.5,104.5,4.0,22.0,958.5,985.16,736.0
2016,6,22,14,0,935.0,104.0,4.0,22.0,935.0,957.07,717.96
2016,6,22,14,15,929.0,103.0,4.0,21.5,905.5,925.26,698.71
2016,6,22,14,30,923.0,102.0,4.0,21.0,876.0,890.87,677.51
2016,6,22,14,45,914.0,100.5,4.0,21.0,840.5,851.12,651.08
2016,6,22,15,0,905.0,99.0,4.0,21.0,805.0,809.36,623.04
2016,6,22,15,15,894.5,97.0,4.0,20.5,764.0,764.18,593.42
2016,6,22,15,30,884.0,95.0,4.0,20.0,723.0,717.55,562.27
2016,6,22,15,45,870.0,93.0,4.0,19.5,678.0,667.39,527.0
2016,6,22,16,0,856.0,91.0,4.0,19.0,633.0,616.56,489.0
2016,6,22,16,15,838.0,88.0,4.0,18.5,584.5,562.12,447.09
2016,6,22,16,30,820.0,85.0,4.0,18.0,536.0,507.58,403.76
2016,6,22,16,45,796.5,81.5,4.0,18.0,485.0,450.52,356.37
2016,6,22,17,0,773.0,78.0,4.0,18.0,434.0,394.81,308.75
2016,6,22,17,15,740.5,74.0,3.95,17.5,382.5,337.01,258.87
2016,6,22,17,30,708.0,70.0,3.9,17.0,331.0,282.06,210.27
2016,6,22,17,45,661.5,65.0,3.85,16.5,279.5,224.48,159.55
2016,6,22,18,0,615.0,60.0,3.8,16.0,228.0,172.9,114.44
2016,6,22,18,15,549.0,53.5,3.7,15.5,180.0,122.31,73.17
2016,6,22,18,30,483.0,47.0,3.6,15.0,132.0,79.09,42.1
2016,6,22,18,45,374.5,37.5,3.5,14.5,91.0,39.45,20.39
2016,6,22,19,0,266.0,28.0,3.4,14.0,50.0,22.01,11.16
2016,6,22,19,15,133.0,14.0,3.35,13.5,25.0,13.76,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,55.5,5.5,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,111.0,11.0,3.1,12.0,13.0,10.81,0.0
2016,6,23,5,15,255.0,21.5,3.2,12.5,45.0,16.65,3.82
2016,6,23,5,30,399.0,32.0,3.3,13.0,77.0,26.27,16.76
2016,6,23,5,45,490.0,39.0,3.45,13.5,122.0,61.61,29.91
2016,6,23,6,0,581.0,46.0,3.6,14.0,167.0,107.13,59.76
2016,6,23,6,15,636.0,51.0,3.65,14.5,217.0,156.15,99.14
2016,6,23,6,30,691.0,56.0,3.7,15.0,267.0,209.72,145.47
2016,6,23,6,45,731.5,59.5,3.75,15.5,319.0,263.62,193.89
2016,6,23,7,0,772.0,63.0,3.8,16.0,371.0,321.55,245.54
2016,6,23,7,15,799.5,66.5,3.75,16.5,423.0,378.17,295.44
2016,6,23,7,30,827.0,70.0,3.7,17.0,475.0,437.54,346.1
2016,6,23,7,45,848.5,72.0,3.7,17.5,526.0,493.38,392.57
2016,6,23,8,0,870.0,74.0,3.7,18.0,577.0,550.1,438.21
2016,6,23,8,15,885.5,76.0,3.65,18.5,624.5,603.88,479.99
2016,6,23,8,30,901.0,78.0,3.6,19.0,672.0,657.41,520.22
2016,6,23,8,45,913.5,79.5,3.6,20.0,716.5,707.88,554.95
2016,6,23,9,0,926.0,81.0,3.6,21.0,761.0,757.32,586.89
2016,6,23,9,15,934.5,82.5,3.6,21.5,800.0,802.41,616.24
2016,6,23,9,30,943.0,84.0,3.6,22.0,839.0,845.66,643.86
2016,6,23,9,45,945.0,88.0,3.6,22.5,871.5,883.98,667.7
2016,6,23,10,0,947.0,92.0,3.6,23.0,904.0,919.62,689.45
2016,6,23,10,15,951.5,93.0,3.6,23.0,930.5,951.63,709.91
2016,6,23,10,30,956.0,94.0,3.6,23.0,957.0,980.81,728.42
2016,6,23,10,45,958.0,95.5,3.65,23.5,976.5,1005.18,742.61
2016,6,23,11,0,960.0,97.0,3.7,24.0,996.0,1026.36,754.69
2016,6,23,11,15,961.0,97.0,3.75,24.0,1008.5,1041.76,764.51
2016,6,23,11,30,962.0,97.0,3.8,24.0,1021.0,1053.78,772.24
2016,6,23,11,45,961.5,97.5,3.9,24.5,1025.5,1061.39,776.06
2016,6,23,12,0,961.0,98.0,4.0,25.0,1030.0,1065.53,777.75
2016,6,23,12,15,959.5,98.0,4.05,25.0,1027.5,1064.69,777.49
2016,6,23,12,30,958.0,98.0,4.1,25.0,1025.0,1060.39,775.12
2016,6,23,12,45,954.0,98.0,4.2,25.0,1014.5,1050.17,769.33
2016,6,23,13,0,950.0,98.0,4.3,25.0,1004.0,1036.59,761.42
2016,6,23,13,15,947.0,97.5,4.35,25.0,988.0,1020.19,751.41
2016,6,23,13,30,944.0,97.0,4.4,25.0,972.0,1000.56,739.31
2016,6,23,13,45,939.5,95.5,4.45,25.0,948.5,975.38,723.52
2016,6,23,14,0,935.0,94.0,4.5,25.0,925.0,947.23,705.74
2016,6,23,14,15,929.0,93.0,4.5,24.5,896.0,915.46,686.51
2016,6,23,14,30,923.0,92.0,4.5,24.0,867.0,881.11,665.43
2016,6,23,14,45,918.0,89.5,4.55,24.0,832.5,843.64,640.99
2016,6,23,15,0,913.0,87.0,4.6,24.0,798.0,803.88,614.7
2016,6,23,15,15,903.0,85.0,4.6,23.5,758.0,758.8,585.23
2016,6,23,15,30,893.0,83.0,4.6,23.0,718.0,712.21,554.2
2016,6,23,15,45,883.5,79.5,4.65,22.5,674.5,663.14,520.61
2016,6,23,16,0,874.0,76.0,4.7,22.0,631.0,612.98,483.42
2016,6,23,16,15,857.0,74.0,4.65,21.5,582.5,559.25,441.94
2016,6,23,16,30,840.0,72.0,4.6,21.0,534.0,505.63,399.26
2016,6,23,16,45,819.0,68.5,4.55,20.5,484.0,449.01,352.92
2016,6,23,17,0,798.0,65.0,4.5,20.0,434.0,393.43,305.95
2016,6,23,17,15,768.0,62.0,4.35,19.5,382.5,335.43,255.74
2016,6,23,17,30,738.0,59.0,4.2,19.0,331.0,280.77,207.21
2016,6,23,17,45,693.0,55.0,4.1,18.5,280.0,224.2,157.25
2016,6,23,18,0,648.0,51.0,4.0,18.0,229.0,172.31,111.84
2016,6,23,18,15,586.0,45.5,3.8,17.5,181.0,121.53,70.37
2016,6,23,18,30,524.0,40.0,3.6,17.0,133.0,76.16,37.72
2016,6,23,18,45,417.0,32.5,3.45,16.5,92.0,36.11,16.62
2016,6,23,19,0,310.0,25.0,3.3,16.0,51.0,19.08,8.86
2016,6,23,19,15,155.0,12.5,3.25,15.5,25.5,12.29,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,55.0,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,110.0,10.0,2.7,13.0,12.0,9.83,0.0
2016,6,24,5,15,256.5,20.5,2.8,13.5,44.5,15.74,2.96
2016,6,24,5,30,403.0,31.0,2.9,14.0,77.0,24.94,15.52
2016,6,24,5,45,488.5,38.5,3.05,14.5,121.0,60.56,29.1
2016,6,24,6,0,574.0,46.0,3.2,15.0,165.0,105.76,58.69
2016,6,24,6,15,630.5,51.5,3.15,15.5,215.0,155.09,98.01
2016,6,24,6,30,687.0,57.0,3.1,16.0,265.0,209.14,144.35
2016,6,24,6,45,723.5,62.0,3.1,16.5,317.0,263.15,192.6
2016,6,24,7,0,760.0,67.0,3.1,17.0,369.0,320.78,243.62
2016,6,24,7,15,788.5,70.5,3.05,17.5,421.5,377.16,292.81
2016,6,24,7,30,817.0,74.0,3.0,18.0,474.0,435.76,342.34
2016,6,24,7,45,837.0,77.5,2.95,18.5,524.5,492.5,388.84
2016,6,24,8,0,857.0,81.0,2.9,19.0,575.0,549.37,433.83
2016,6,24,8,15,873.0,83.5,2.85,19.5,623.5,603.37,475.11
2016,6,24,8,30,889.0,86.0,2.8,20.0,672.0,657.2,514.86
2016,6,24,8,45,900.5,88.5,2.8,20.5,716.0,707.52,550.31
2016,6,24,9,0,912.0,91.0,2.8,21.0,760.0,756.74,582.72
2016,6,24,9,15,921.5,93.0,2.8,21.0,799.5,802.6,613.36
2016,6,24,9,30,931.0,95.0,2.8,21.0,839.0,846.73,642.44
2016,6,24,9,45,938.0,96.0,2.85,21.5,873.0,885.81,666.84
2016,6,24,10,0,945.0,97.0,2.9,22.0,907.0,922.56,689.44
2016,6,24,10,15,950.0,98.0,2.9,22.5,934.0,955.01,708.57
2016,6,24,10,30,955.0,99.0,2.9,23.0,961.0,984.67,725.71
2016,6,24,10,45,958.0,100.5,2.95,23.5,981.5,1010.01,740.35
2016,6,24,11,0,961.0,102.0,3.0,24.0,1002.0,1032.2,752.95
2016,6,24,11,15,963.0,102.5,3.05,24.5,1015.5,1049.14,762.18
2016,6,24,11,30,965.0,103.0,3.1,25.0,1029.0,1062.73,769.34
2016,6,24,11,45,965.0,103.5,3.15,25.5,1035.0,1070.91,773.13
2016,6,24,12,0,965.0,104.0,3.2,26.0,1041.0,1075.62,774.84
2016,6,24,12,15,964.5,104.0,3.3,26.0,1039.5,1075.83,775.78
2016,6,24,12,30,964.0,104.0,3.4,26.0,1038.0,1072.56,774.63
2016,6,24,12,45,955.0,108.5,3.5,26.5,1026.5,1061.94,767.33
2016,6,24,13,0,946.0,113.0,3.6,27.0,1015.0,1048.04,758.05
2016,6,24,13,15,942.5,112.5,3.7,27.0,999.0,1031.26,748.47
2016,6,24,13,30,939.0,112.0,3.8,27.0,983.0,1011.28,736.82
2016,6,24,13,45,934.5,110.5,3.9,27.0,959.5,986.24,721.83
2016,6,24,14,0,930.0,109.0,4.0,27.0,936.0,958.27,704.84
2016,6,24,14,15,923.5,108.0,4.0,26.5,906.5,926.22,685.84
2016,6,24,14,30,917.0,107.0,4.0,26.0,877.0,891.63,664.96
2016,6,24,14,45,908.0,105.5,4.05,26.0,841.0,852.13,639.46
2016,6,24,15,0,899.0,104.0,4.1,26.0,805.0,810.62,612.34
2016,6,24,15,15,888.5,102.0,4.1,25.5,764.5,765.71,583.47
2016,6,24,15,30,878.0,100.0,4.1,25.0,724.0,719.35,553.12
2016,6,24,15,45,863.0,97.5,4.1,25.0,678.5,668.31,516.76
2016,6,24,16,0,848.0,95.0,4.1,25.0,633.0,617.1,478.38
2016,6,24,16,15,830.0,92.5,4.05,24.5,584.5,563.19,437.74
2016,6,24,16,30,812.0,90.0,4.0,24.0,536.0,509.52,396.02
2016,6,24,16,45,786.5,86.5,3.95,23.5,485.5,451.9,349.99
2016,6,24,17,0,761.0,83.0,3.9,23.0,435.0,395.85,303.76
2016,6,24,17,15,728.5,78.5,3.75,22.0,383.0,338.14,255.47
2016,6,24,17,30,696.0,74.0,3.6,21.0,331.0,282.09,207.36
2016,6,24,17,45,649.5,68.5,3.45,20.5,280.0,225.74,158.51
2016,6,24,18,0,603.0,63.0,3.3,20.0,229.0,174.25,114.25
2016,6,24,18,15,535.5,56.0,3.0,19.0,181.0,123.54,73.71
2016,6,24,18,30,468.0,49.0,2.7,18.0,133.0,80.39,43.09
2016,6,24,18,45,363.5,39.0,2.45,17.0,91.5,41.07,21.44
2016,6,24,19,0,259.0,29.0,2.2,16.0,50.0,22.97,11.86
2016,6,24,19,15,129.5,14.5,2.1,15.5,25.0,14.25,0.0
2016,6,24,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,36.0,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,72.0,10.0,1.3,13.0,11.0,9.83,0.0
2016,6,25,5,15,213.0,22.0,1.5,13.5,42.5,17.24,3.4
2016,6,25,5,30,354.0,34.0,1.7,14.0,74.0,27.23,17.45
2016,6,25,5,45,448.5,42.0,1.9,15.0,118.5,61.02,30.85
2016,6,25,6,0,543.0,50.0,2.1,16.0,163.0,105.43,59.49
2016,6,25,6,15,601.0,56.0,2.05,16.5,212.5,152.4,96.45
2016,6,25,6,30,659.0,62.0,2.0,17.0,262.0,205.76,141.6
2016,6,25,6,45,701.5,66.5,2.0,17.5,314.0,260.74,189.76
2016,6,25,7,0,744.0,71.0,2.0,18.0,366.0,318.67,240.15
2016,6,25,7,15,773.0,74.5,2.05,19.0,418.5,374.41,287.65
2016,6,25,7,30,802.0,78.0,2.1,20.0,471.0,432.44,335.42
2016,6,25,7,45,825.0,81.0,2.15,21.0,521.5,489.02,380.45
2016,6,25,8,0,848.0,84.0,2.2,22.0,572.0,546.8,424.67
2016,6,25,8,15,864.5,86.5,2.3,22.5,620.5,600.69,465.54
2016,6,25,8,30,881.0,89.0,2.4,23.0,669.0,654.47,505.12
2016,6,25,8,45,894.5,90.5,2.5,24.0,713.5,704.83,539.59
2016,6,25,9,0,908.0,92.0,2.6,25.0,758.0,754.28,571.0
2016,6,25,9,15,917.5,94.0,2.65,25.5,797.5,800.02,600.11
2016,6,25,9,30,927.0,96.0,2.7,26.0,837.0,844.04,627.65
2016,6,25,9,45,930.0,100.0,2.75,27.0,869.5,882.72,649.97
2016,6,25,10,0,933.0,104.0,2.8,28.0,902.0,918.84,670.29
2016,6,25,10,15,938.5,105.0,2.85,28.5,930.0,951.45,689.41
2016,6,25,10,30,944.0,106.0,2.9,29.0,958.0,981.32,706.65
2016,6,25,10,45,948.0,107.0,2.95,29.5,979.0,1006.9,721.07
2016,6,25,11,0,952.0,108.0,3.0,30.0,1000.0,1029.41,733.53
2016,6,25,11,15,954.5,108.5,3.05,30.0,1014.0,1046.75,744.25
2016,6,25,11,30,957.0,109.0,3.1,30.0,1028.0,1060.78,753.0
2016,6,25,11,45,957.5,109.5,3.15,30.5,1034.0,1069.44,756.98
2016,6,25,12,0,958.0,110.0,3.2,31.0,1040.0,1074.66,758.93
2016,6,25,12,15,958.0,110.0,3.25,31.0,1039.0,1075.42,759.76
2016,6,25,12,30,958.0,110.0,3.3,31.0,1038.0,1072.72,758.58
2016,6,25,12,45,957.5,109.0,3.4,31.0,1029.5,1065.06,754.82
2016,6,25,13,0,957.0,108.0,3.5,31.0,1021.0,1053.98,748.99
2016,6,25,13,15,954.0,107.5,3.55,30.5,1005.0,1037.57,740.97
2016,6,25,13,30,951.0,107.0,3.6,30.0,989.0,1017.91,730.9
2016,6,25,13,45,946.0,106.0,3.7,30.0,965.5,992.7,716.12
2016,6,25,14,0,941.0,105.0,3.8,30.0,942.0,964.53,699.35
2016,6,25,14,15,935.0,103.5,3.85,29.5,912.0,932.16,680.78
2016,6,25,14,30,929.0,102.0,3.9,29.0,882.0,897.17,660.27
2016,6,25,14,45,920.5,100.5,3.95,29.0,846.5,857.71,635.19
2016,6,25,15,0,912.0,99.0,4.0,29.0,811.0,816.17,608.47
2016,6,25,15,15,901.5,97.0,3.95,28.5,770.0,770.78,579.53
2016,6,25,15,30,891.0,95.0,3.9,28.0,729.0,723.9,549.14
2016,6,25,15,45,877.5,92.5,3.9,28.0,684.0,673.3,513.9
2016,6,25,16,0,864.0,90.0,3.9,28.0,639.0,621.96,476.0
2016,6,25,16,15,846.0,87.5,3.85,27.0,590.0,567.59,436.46
2016,6,25,16,30,828.0,85.0,3.8,26.0,541.0,513.22,395.47
2016,6,25,16,45,805.0,81.5,3.75,25.5,490.0,455.96,350.09
2016,6,25,17,0,782.0,78.0,3.7,25.0,439.0,399.97,304.25
2016,6,25,17,15,750.5,74.0,3.5,24.0,387.0,341.99,256.02
2016,6,25,17,30,719.0,70.0,3.3,23.0,335.0,286.73,208.76
2016,6,25,17,45,675.0,64.5,3.15,22.5,283.5,228.6,158.69
2016,6,25,18,0,631.0,59.0,3.0,22.0,232.0,176.18,113.79
2016,6,25,18,15,565.5,52.5,2.7,21.0,183.5,124.63,72.71
2016,6,25,18,30,500.0,46.0,2.4,20.0,135.0,80.4,41.48
2016,6,25,18,45,397.0,36.5,2.15,19.0,93.5,39.76,19.51
2016,6,25,19,0,294.0,27.0,1.9,18.0,52.0,20.98,10.26
2016,6,25,19,15,147.0,13.5,1.95,17.5,26.0,13.27,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,5.5,1.8,12.5,5.5,0.0,0.0
2016,6,26,5,0,0.0,11.0,2.0,13.0,11.0,10.81,0.0
2016,6,26,5,15,177.5,22.0,2.1,13.5,41.5,17.12,2.88
2016,6,26,5,30,355.0,33.0,2.2,14.0,72.0,25.88,16.26
2016,6,26,5,45,445.5,41.0,2.3,15.0,116.0,59.43,29.77
2016,6,26,6,0,536.0,49.0,2.4,16.0,160.0,103.13,57.92
2016,6,26,6,15,593.0,55.0,2.3,16.5,208.5,149.49,94.39
2016,6,26,6,30,650.0,61.0,2.2,17.0,257.0,202.13,138.96
2016,6,26,6,45,691.5,65.5,2.15,17.5,308.5,256.29,186.49
2016,6,26,7,0,733.0,70.0,2.1,18.0,360.0,313.32,236.18
2016,6,26,7,15,761.0,73.5,2.1,19.0,411.0,368.07,282.92
2016,6,26,7,30,789.0,77.0,2.1,20.0,462.0,425.01,329.83
2016,6,26,7,45,811.5,80.0,2.1,21.0,512.5,480.68,374.09
2016,6,26,8,0,834.0,83.0,2.1,22.0,563.0,537.53,417.51
2016,6,26,8,15,850.0,85.5,2.1,22.5,610.0,590.46,457.27
2016,6,26,8,30,866.0,88.0,2.1,23.0,657.0,643.27,495.64
2016,6,26,8,45,878.5,89.5,2.15,23.5,700.5,692.3,529.94
2016,6,26,9,0,891.0,91.0,2.2,24.0,744.0,740.38,561.23
2016,6,26,9,15,900.5,93.0,2.2,24.5,782.5,785.47,589.6
2016,6,26,9,30,910.0,95.0,2.2,25.0,821.0,828.9,616.37
2016,6,26,9,45,918.5,95.5,2.25,26.0,855.0,868.09,639.07
2016,6,26,10,0,927.0,96.0,2.3,27.0,889.0,905.11,660.0
2016,6,26,10,15,932.0,97.0,2.35,27.0,916.0,937.13,680.08
2016,6,26,10,30,937.0,98.0,2.4,27.0,943.0,966.43,698.4
2016,6,26,10,45,940.0,99.0,2.45,27.5,963.0,990.97,712.25
2016,6,26,11,0,943.0,100.0,2.5,28.0,983.0,1012.42,724.15
2016,6,26,11,15,944.5,100.5,2.55,28.5,996.0,1028.7,732.81
2016,6,26,11,30,946.0,101.0,2.6,29.0,1009.0,1041.68,739.49
2016,6,26,11,45,946.0,102.0,2.65,29.5,1014.5,1050.32,743.54
2016,6,26,12,0,946.0,103.0,2.7,30.0,1020.0,1055.54,745.58
2016,6,26,12,15,945.0,103.0,2.75,30.0,1018.5,1055.34,745.87
2016,6,26,12,30,944.0,103.0,2.8,30.0,1017.0,1051.72,744.18
2016,6,26,12,45,929.5,111.0,2.9,30.5,1004.0,1039.39,736.12
2016,6,26,13,0,915.0,119.0,3.0,31.0,991.0,1023.94,726.21
2016,6,26,13,15,911.0,118.0,3.1,31.0,974.5,1006.68,716.65
2016,6,26,13,30,907.0,117.0,3.2,31.0,958.0,986.33,705.11
2016,6,26,13,45,901.5,116.0,3.3,31.5,935.0,961.61,689.33
2016,6,26,14,0,896.0,115.0,3.4,32.0,912.0,934.08,671.72
2016,6,26,14,15,889.0,113.5,3.5,31.5,882.5,902.07,653.78
2016,6,26,14,30,882.0,112.0,3.6,31.0,853.0,867.65,633.98
2016,6,26,14,45,872.0,110.5,3.7,31.0,817.5,828.53,609.48
2016,6,26,15,0,862.0,109.0,3.8,31.0,782.0,787.58,583.44
2016,6,26,15,15,850.5,107.0,3.85,30.5,742.0,743.38,555.75
2016,6,26,15,30,839.0,105.0,3.9,30.0,702.0,697.9,526.66
2016,6,26,15,45,823.5,102.5,3.95,29.5,657.5,649.04,493.28
2016,6,26,16,0,808.0,100.0,4.0,29.0,613.0,598.61,457.16
2016,6,26,16,15,789.0,97.0,3.95,28.0,565.5,545.52,418.57
2016,6,26,16,30,770.0,94.0,3.9,27.0,518.0,492.84,378.93
2016,6,26,16,45,745.0,90.0,3.9,26.5,468.5,437.06,334.95
2016,6,26,17,0,720.0,86.0,3.9,26.0,419.0,382.84,290.82
2016,6,26,17,15,687.0,81.5,3.75,25.0,369.0,326.03,243.94
2016,6,26,17,30,654.0,77.0,3.6,24.0,319.0,273.06,198.99
2016,6,26,17,45,609.0,71.0,3.45,23.5,269.5,218.83,152.57
2016,6,26,18,0,564.0,65.0,3.3,23.0,220.0,169.32,110.53
2016,6,26,18,15,498.5,57.0,3.1,22.0,173.5,119.99,71.54
2016,6,26,18,30,433.0,49.0,2.9,21.0,127.0,78.01,41.86
2016,6,26,18,45,337.0,38.5,2.7,20.0,87.5,40.24,20.79
2016,6,26,19,0,241.0,28.0,2.5,19.0,48.0,21.94,10.93
2016,6,26,19,15,120.5,14.0,2.5,18.5,24.0,13.76,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,182.0,15.5,1.7,14.5,35.5,11.29,0.0
2016,6,27,5,30,364.0,31.0,1.7,15.0,71.0,23.58,14.21
2016,6,27,5,45,450.5,39.5,1.75,15.5,114.5,57.81,28.36
2016,6,27,6,0,537.0,48.0,1.8,16.0,158.0,101.72,56.71
2016,6,27,6,15,593.0,54.0,1.75,16.5,206.5,147.91,92.95
2016,6,27,6,30,649.0,60.0,1.7,17.0,255.0,200.28,137.21
2016,6,27,6,45,688.0,64.5,1.7,18.0,305.5,253.64,183.68
2016,6,27,7,0,727.0,69.0,1.7,19.0,356.0,309.63,231.92
2016,6,27,7,15,755.5,72.5,1.7,19.5,407.0,364.24,278.7
2016,6,27,7,30,784.0,76.0,1.7,20.0,458.0,421.11,325.87
2016,6,27,7,45,804.5,79.5,1.7,21.0,507.5,476.04,369.34
2016,6,27,8,0,825.0,83.0,1.7,22.0,557.0,531.88,411.74
2016,6,27,8,15,841.0,85.5,1.8,23.0,604.0,584.49,450.66
2016,6,27,8,30,857.0,88.0,1.9,24.0,651.0,636.91,488.1
2016,6,27,8,45,869.0,90.5,2.05,25.0,694.0,686.24,522.08
2016,6,27,9,0,881.0,93.0,2.2,26.0,737.0,734.6,552.95
2016,6,27,9,15,890.5,95.0,2.3,26.5,776.0,779.33,581.6
2016,6,27,9,30,900.0,97.0,2.4,27.0,815.0,822.43,608.79
2016,6,27,9,45,894.5,106.0,2.5,28.0,844.5,858.23,629.56
2016,6,27,10,0,889.0,115.0,2.6,29.0,874.0,890.98,648.11
2016,6,27,10,15,895.0,116.5,2.65,29.5,901.5,923.38,667.17
2016,6,27,10,30,901.0,118.0,2.7,30.0,929.0,953.21,684.43
2016,6,27,10,45,904.5,119.0,2.8,31.0,949.5,977.46,697.06
2016,6,27,11,0,908.0,120.0,2.9,32.0,970.0,998.77,707.77
2016,6,27,11,15,911.0,120.5,2.9,32.0,984.0,1016.02,718.0
2016,6,27,11,30,914.0,121.0,2.9,32.0,998.0,1030.13,726.34
2016,6,27,11,45,915.0,121.5,2.95,32.5,1004.0,1039.03,730.48
2016,6,27,12,0,916.0,122.0,3.0,33.0,1010.0,1044.65,732.71
2016,6,27,12,15,916.0,122.0,3.05,33.0,1009.5,1045.47,733.57
2016,6,27,12,30,916.0,122.0,3.1,33.0,1009.0,1042.98,732.52
2016,6,27,12,45,917.0,120.0,3.2,33.0,1001.5,1036.17,729.3
2016,6,27,13,0,918.0,118.0,3.3,33.0,994.0,1026.05,724.1
2016,6,27,13,15,915.0,117.5,3.4,33.0,978.5,1010.26,715.37
2016,6,27,13,30,912.0,117.0,3.5,33.0,963.0,991.34,704.7
2016,6,27,13,45,908.5,115.5,3.6,33.0,941.0,967.91,691.12
2016,6,27,14,0,905.0,114.0,3.7,33.0,919.0,941.56,675.61
2016,6,27,14,15,899.0,112.5,3.75,32.5,890.5,910.21,657.82
2016,6,27,14,30,893.0,111.0,3.8,32.0,862.0,876.37,638.18
2016,6,27,14,45,886.0,108.5,3.85,32.0,827.5,838.35,614.26
2016,6,27,15,0,879.0,106.0,3.9,32.0,793.0,798.25,588.7
2016,6,27,15,15,868.0,104.0,3.9,31.5,753.0,753.79,560.82
2016,6,27,15,30,857.0,102.0,3.9,31.0,713.0,707.95,531.54
2016,6,27,15,45,845.0,99.0,3.95,30.5,669.0,659.32,498.82
2016,6,27,16,0,833.0,96.0,4.0,30.0,625.0,610.32,463.94
2016,6,27,16,15,814.5,93.0,3.95,29.5,577.0,556.32,424.09
2016,6,27,16,30,796.0,90.0,3.9,29.0,529.0,502.65,383.24
2016,6,27,16,45,774.0,85.5,3.85,28.5,479.0,446.44,339.22
2016,6,27,17,0,752.0,81.0,3.8,28.0,429.0,391.45,294.73
2016,6,27,17,15,720.0,76.5,3.65,27.0,378.0,334.35,247.88
2016,6,27,17,30,688.0,72.0,3.5,26.0,327.0,278.89,201.18
2016,6,27,17,45,646.0,66.5,3.35,25.0,277.0,224.02,154.61
2016,6,27,18,0,604.0,61.0,3.2,24.0,227.0,173.51,111.9
2016,6,27,18,15,539.5,54.0,2.9,23.0,179.5,123.03,71.96
2016,6,27,18,30,475.0,47.0,2.6,22.0,132.0,79.77,41.49
2016,6,27,18,45,377.5,37.0,2.3,21.0,91.5,40.07,19.75
2016,6,27,19,0,280.0,27.0,2.0,20.0,51.0,20.96,10.15
2016,6,27,19,15,140.0,13.5,2.0,19.5,25.5,13.27,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,145.0,17.0,2.2,14.5,33.0,12.66,0.0
2016,6,28,5,30,290.0,34.0,2.2,15.0,66.0,26.33,16.46
2016,6,28,5,45,380.0,44.0,2.25,15.5,108.0,57.72,30.61
2016,6,28,6,0,470.0,54.0,2.3,16.0,150.0,99.47,57.73
2016,6,28,6,15,529.5,61.5,2.25,16.5,197.5,143.91,92.36
2016,6,28,6,30,589.0,69.0,2.2,17.0,245.0,194.97,135.15
2016,6,28,6,45,633.5,74.0,2.15,18.0,295.5,245.92,179.23
2016,6,28,7,0,678.0,79.0,2.1,19.0,346.0,301.42,226.77
2016,6,28,7,15,708.5,83.5,2.05,19.5,396.5,355.34,272.86
2016,6,28,7,30,739.0,88.0,2.0,20.0,447.0,412.63,320.24
2016,6,28,7,45,763.5,91.0,2.0,21.0,496.5,466.78,363.21
2016,6,28,8,0,788.0,94.0,2.0,22.0,546.0,522.28,405.6
2016,6,28,8,15,805.5,97.0,2.0,22.5,593.0,574.74,445.0
2016,6,28,8,30,823.0,100.0,2.0,23.0,640.0,627.32,483.2
2016,6,28,8,45,837.0,102.5,2.05,23.5,683.0,675.92,517.71
2016,6,28,9,0,851.0,105.0,2.1,24.0,726.0,724.43,549.67
2016,6,28,9,15,861.5,107.0,2.1,24.5,765.0,768.79,577.64
2016,6,28,9,30,872.0,109.0,2.1,25.0,804.0,811.66,604.15
2016,6,28,9,45,883.0,109.0,2.15,26.0,838.0,851.23,627.22
2016,6,28,10,0,894.0,109.0,2.2,27.0,872.0,888.89,648.69
2016,6,28,10,15,900.0,110.0,2.3,27.5,899.5,920.97,667.99
2016,6,28,10,30,906.0,111.0,2.4,28.0,927.0,950.47,685.57
2016,6,28,10,45,910.5,112.0,2.5,28.5,948.0,975.83,700.43
2016,6,28,11,0,915.0,113.0,2.6,29.0,969.0,998.26,713.44
2016,6,28,11,15,917.5,113.5,2.7,29.0,982.5,1015.19,724.43
2016,6,28,11,30,920.0,114.0,2.8,29.0,996.0,1028.93,733.53
2016,6,28,11,45,921.0,114.5,2.9,29.0,1002.5,1037.93,739.76
2016,6,28,12,0,922.0,115.0,3.0,29.0,1009.0,1043.63,744.03
2016,6,28,12,15,922.0,115.0,3.1,29.0,1008.5,1044.49,745.37
2016,6,28,12,30,922.0,115.0,3.2,29.0,1008.0,1042.03,744.72
2016,6,28,12,45,911.5,121.0,3.3,29.0,997.0,1031.84,739.26
2016,6,28,13,0,901.0,127.0,3.4,29.0,986.0,1018.54,731.9
2016,6,28,13,15,898.0,126.0,3.45,29.0,970.5,1002.52,722.47
2016,6,28,13,30,895.0,125.0,3.5,29.0,955.0,983.42,711.11
2016,6,28,13,45,891.0,123.5,3.55,29.0,933.0,959.9,696.88
2016,6,28,14,0,887.0,122.0,3.6,29.0,911.0,933.55,680.79
2016,6,28,14,15,880.5,120.5,3.55,28.5,882.0,902.27,662.12
2016,6,28,14,30,874.0,119.0,3.5,28.0,853.0,868.57,641.72
2016,6,28,14,45,866.5,116.5,3.5,28.0,819.0,830.8,617.39
2016,6,28,15,0,859.0,114.0,3.5,28.0,785.0,791.02,591.51
2016,6,28,15,15,847.5,111.5,3.45,27.5,745.0,746.45,562.96
2016,6,28,15,30,836.0,109.0,3.4,27.0,705.0,701.82,533.97
2016,6,28,15,45,823.5,105.5,3.35,26.5,661.0,652.92,500.03
2016,6,28,16,0,811.0,102.0,3.3,26.0,617.0,603.31,464.15
2016,6,28,16,15,792.0,99.0,3.25,25.5,569.5,550.05,424.47
2016,6,28,16,30,773.0,96.0,3.2,25.0,522.0,497.19,383.87
2016,6,28,16,45,751.0,91.0,3.15,24.5,472.5,441.62,339.96
2016,6,28,17,0,729.0,86.0,3.1,24.0,423.0,387.3,295.62
2016,6,28,17,15,696.0,81.5,3.0,23.0,372.5,329.97,248.24
2016,6,28,17,30,663.0,77.0,2.9,22.0,322.0,276.46,202.7
2016,6,28,17,45,621.0,70.5,2.85,21.0,272.5,221.94,156.04
2016,6,28,18,0,579.0,64.0,2.8,20.0,223.0,171.81,113.23
2016,6,28,18,15,513.5,56.5,2.75,19.0,176.0,122.05,73.43
2016,6,28,18,30,448.0,49.0,2.7,18.0,129.0,79.64,43.09
2016,6,28,18,45,351.0,38.5,2.65,17.5,89.0,40.92,21.2
2016,6,28,19,0,254.0,28.0,2.6,17.0,49.0,21.94,11.06
2016,6,28,19,15,127.0,14.0,2.6,16.5,24.5,13.76,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,185.0,15.5,3.35,13.5,35.5,11.37,0.0
2016,6,29,5,30,370.0,31.0,3.4,14.0,71.0,23.54,14.13
2016,6,29,5,45,461.0,39.0,3.45,14.5,115.0,56.85,27.68
2016,6,29,6,0,552.0,47.0,3.5,15.0,159.0,101.19,55.98
2016,6,29,6,15,609.5,53.0,3.5,15.0,208.5,148.36,93.27
2016,6,29,6,30,667.0,59.0,3.5,15.0,258.0,203.16,140.32
2016,6,29,6,45,454.5,104.0,3.55,15.5,251.0,224.01,168.57
2016,6,29,7,0,242.0,149.0,3.6,16.0,244.0,222.71,174.94
2016,6,29,7,15,328.0,156.0,3.6,16.5,304.0,276.92,219.13
2016,6,29,7,30,414.0,163.0,3.6,17.0,364.0,341.05,271.18
2016,6,29,7,45,632.0,121.0,3.6,17.5,465.0,430.88,343.51
2016,6,29,8,0,850.0,79.0,3.6,18.0,566.0,540.07,430.28
2016,6,29,8,15,866.0,81.5,3.6,18.5,614.0,593.84,471.99
2016,6,29,8,30,882.0,84.0,3.6,19.0,662.0,647.47,512.54
2016,6,29,8,45,895.0,86.0,3.65,19.5,706.5,698.16,549.29
2016,6,29,9,0,908.0,88.0,3.7,20.0,751.0,747.9,582.99
2016,6,29,9,15,918.0,89.5,3.7,20.5,790.5,793.67,613.07
2016,6,29,9,30,928.0,91.0,3.7,21.0,830.0,837.77,641.53
2016,6,29,9,45,930.0,95.5,3.75,21.5,862.5,876.35,666.02
2016,6,29,10,0,932.0,100.0,3.8,22.0,895.0,912.32,688.47
2016,6,29,10,15,938.0,101.5,3.8,22.0,923.5,946.04,710.29
2016,6,29,10,30,944.0,103.0,3.8,22.0,952.0,977.07,730.2
2016,6,29,10,45,948.0,103.5,3.85,22.5,973.0,1002.34,745.08
2016,6,29,11,0,952.0,104.0,3.9,23.0,994.0,1024.55,757.93
2016,6,29,11,15,955.0,104.5,3.9,23.0,1008.5,1042.59,769.19
2016,6,29,11,30,958.0,105.0,3.9,23.0,1023.0,1057.32,778.37
2016,6,29,11,45,959.5,105.5,3.95,23.0,1030.0,1067.19,784.82
2016,6,29,12,0,961.0,106.0,4.0,23.0,1037.0,1073.62,789.16
2016,6,29,12,15,961.0,106.0,4.05,22.5,1036.5,1074.57,791.59
2016,6,29,12,30,961.0,106.0,4.1,22.0,1036.0,1072.04,791.89
2016,6,29,12,45,953.0,110.0,4.15,22.0,1026.0,1062.14,785.91
2016,6,29,13,0,945.0,114.0,4.2,22.0,1016.0,1048.94,777.89
2016,6,29,13,15,942.5,113.5,4.2,21.5,1000.5,1033.34,769.52
2016,6,29,13,30,940.0,113.0,4.2,21.0,985.0,1014.49,759.02
2016,6,29,13,45,935.5,112.0,4.25,21.0,962.5,990.12,743.65
2016,6,29,14,0,931.0,111.0,4.3,21.0,940.0,962.78,726.27
2016,6,29,14,15,925.0,109.5,4.25,20.5,910.5,930.78,706.47
2016,6,29,14,30,919.0,108.0,4.2,20.0,881.0,896.19,684.75
2016,6,29,14,45,911.0,106.5,4.2,20.0,845.5,857.55,658.96
2016,6,29,15,0,903.0,105.0,4.2,20.0,810.0,816.8,631.49
2016,6,29,15,15,892.5,103.0,4.15,19.5,769.5,771.8,601.67
2016,6,29,15,30,882.0,101.0,4.1,19.0,729.0,725.32,570.36
2016,6,29,15,45,868.0,98.5,4.05,19.0,684.0,674.79,533.53
2016,6,29,16,0,854.0,96.0,4.0,19.0,639.0,624.02,494.55
2016,6,29,16,15,836.0,93.0,3.95,18.5,590.0,569.3,452.47
2016,6,29,16,30,818.0,90.0,3.9,18.0,541.0,514.8,409.25
2016,6,29,16,45,794.5,86.0,3.85,17.5,490.0,457.24,362.28
2016,6,29,17,0,771.0,82.0,3.8,17.0,439.0,401.01,314.91
2016,6,29,17,15,739.0,77.5,3.75,16.5,387.0,342.84,264.73
2016,6,29,17,30,707.0,73.0,3.7,16.0,335.0,287.45,215.72
2016,6,29,17,45,661.5,68.0,3.65,15.5,283.5,229.91,164.89
2016,6,29,18,0,616.0,63.0,3.6,15.0,232.0,178.27,119.48
2016,6,29,18,15,549.0,56.0,3.5,14.5,183.5,126.69,77.12
2016,6,29,18,30,482.0,49.0,3.4,14.0,135.0,82.62,44.96
2016,6,29,18,45,378.5,39.0,3.35,13.5,93.5,42.29,22.14
2016,6,29,19,0,275.0,29.0,3.3,13.0,52.0,22.95,12.07
2016,6,29,19,15,137.5,14.5,3.25,13.0,26.0,14.25,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,156.5,17.0,2.9,13.0,34.0,12.76,0.0
2016,6,30,5,30,313.0,34.0,2.9,13.0,68.0,26.52,16.66
2016,6,30,5,45,408.5,43.0,2.95,13.5,111.0,57.35,29.98
2016,6,30,6,0,504.0,52.0,3.0,14.0,154.0,100.12,57.37
2016,6,30,6,15,565.5,59.0,2.9,14.5,203.0,146.2,93.42
2016,6,30,6,30,627.0,66.0,2.8,15.0,252.0,199.11,138.18
2016,6,30,6,45,669.0,71.5,2.75,15.5,303.5,251.89,184.89
2016,6,30,7,0,711.0,77.0,2.7,16.0,355.0,308.93,235.06
2016,6,30,7,15,741.5,81.0,2.6,16.5,407.0,365.1,283.83
2016,6,30,7,30,772.0,85.0,2.5,17.0,459.0,422.65,332.32
2016,6,30,7,45,793.5,89.0,2.45,18.0,509.0,478.05,376.99
2016,6,30,8,0,815.0,93.0,2.4,19.0,559.0,534.48,420.67
2016,6,30,8,15,833.0,96.0,2.3,19.5,607.0,588.59,461.6
2016,6,30,8,30,851.0,99.0,2.2,20.0,655.0,642.83,501.1
2016,6,30,8,45,861.5,103.0,2.1,20.5,699.0,691.89,535.41
2016,6,30,9,0,872.0,107.0,2.0,21.0,743.0,740.5,566.6
2016,6,30,9,15,883.0,109.0,1.95,21.5,782.5,786.17,595.14
2016,6,30,9,30,894.0,111.0,1.9,22.0,822.0,830.33,622.08
2016,6,30,9,45,902.5,112.5,1.9,23.0,856.5,870.17,644.85
2016,6,30,10,0,911.0,114.0,1.9,24.0,891.0,907.9,665.82
2016,6,30,10,15,917.0,115.5,1.95,24.5,919.0,941.07,685.36
2016,6,30,10,30,923.0,117.0,2.0,25.0,947.0,971.61,703.1
2016,6,30,10,45,926.5,118.0,2.1,25.5,968.0,996.5,717.74
2016,6,30,11,0,930.0,119.0,2.2,26.0,989.0,1018.37,730.49
2016,6,30,11,15,933.0,120.0,2.3,26.0,1003.0,1036.62,742.45
2016,6,30,11,30,936.0,121.0,2.4,26.0,1017.0,1051.64,752.49
2016,6,30,11,45,936.5,121.5,2.5,26.5,1023.5,1060.36,757.18
2016,6,30,12,0,937.0,122.0,2.6,27.0,1030.0,1065.72,759.89
2016,6,30,12,15,937.0,122.0,2.65,27.0,1029.0,1066.69,760.94
2016,6,30,12,30,937.0,122.0,2.7,27.0,1028.0,1064.27,760.0
2016,6,30,12,45,926.0,127.5,2.8,27.5,1016.5,1053.05,752.63
2016,6,30,13,0,915.0,133.0,2.9,28.0,1005.0,1038.66,743.38
2016,6,30,13,15,911.5,132.5,2.95,28.0,989.5,1022.54,734.11
2016,6,30,13,30,908.0,132.0,3.0,28.0,974.0,1003.3,722.89
2016,6,30,13,45,902.5,131.0,3.15,28.0,950.5,978.68,708.97
2016,6,30,14,0,897.0,130.0,3.3,28.0,927.0,951.24,693.09
2016,6,30,14,15,889.5,128.0,3.35,27.5,897.5,918.35,674.13
2016,6,30,14,30,882.0,126.0,3.4,27.0,868.0,883.06,653.35
2016,6,30,14,45,872.0,124.5,3.45,27.0,832.0,844.0,628.48
2016,6,30,15,0,862.0,123.0,3.5,27.0,796.0,803.08,602.09
2016,6,30,15,15,849.5,120.5,3.45,26.5,755.5,759.41,574.18
2016,6,30,15,30,837.0,118.0,3.4,26.0,715.0,712.41,543.5
2016,6,30,15,45,820.5,115.5,3.4,26.0,669.5,661.79,507.19
2016,6,30,16,0,804.0,113.0,3.4,26.0,624.0,610.82,469.54
2016,6,30,16,15,783.5,109.0,3.35,25.0,575.5,555.98,429.66
2016,6,30,16,30,763.0,105.0,3.3,24.0,527.0,501.7,388.79
2016,6,30,16,45,736.0,101.0,3.3,23.5,476.0,444.47,343.63
2016,6,30,17,0,709.0,97.0,3.3,23.0,425.0,389.6,298.9
2016,6,30,17,15,673.5,91.5,3.2,22.0,373.5,332.25,251.5
2016,6,30,17,30,638.0,86.0,3.1,21.0,322.0,278.12,205.53
2016,6,30,17,45,589.0,79.0,3.05,20.5,271.5,222.62,158.02
2016,6,30,18,0,540.0,72.0,3.0,20.0,221.0,172.32,115.25
2016,6,30,18,15,470.0,63.5,2.95,19.0,174.0,123.07,76.15
2016,6,30,18,30,400.0,55.0,2.9,18.0,127.0,81.72,46.6
2016,6,30,18,45,296.5,43.0,2.85,17.5,87.0,43.28,24.04
2016,6,30,19,0,193.0,31.0,2.8,17.0,47.0,24.13,12.68
2016,6,30,19,15,96.5,15.5,2.85,16.5,23.5,15.24,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
