Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,131.5,17.5,3.35,13.5,31.5,13.51,0.0
2016,7,1,5,30,263.0,35.0,3.4,14.0,63.0,26.95,16.85
2016,7,1,5,45,358.5,45.5,3.5,14.5,105.0,56.73,30.97
2016,7,1,6,0,454.0,56.0,3.6,15.0,147.0,98.05,57.57
2016,7,1,6,15,517.0,64.0,3.6,15.5,195.0,142.47,92.04
2016,7,1,6,30,580.0,72.0,3.6,16.0,243.0,193.95,135.23
2016,7,1,6,45,626.5,77.5,3.65,16.5,294.0,245.37,180.37
2016,7,1,7,0,673.0,83.0,3.7,17.0,345.0,301.58,229.62
2016,7,1,7,15,705.0,87.5,3.65,17.5,396.5,355.83,276.89
2016,7,1,7,30,737.0,92.0,3.6,18.0,448.0,413.64,325.81
2016,7,1,7,45,762.5,95.5,3.55,18.5,498.5,468.72,371.25
2016,7,1,8,0,788.0,99.0,3.5,19.0,549.0,525.28,416.4
2016,7,1,8,15,806.5,102.5,3.5,19.5,596.5,578.93,458.02
2016,7,1,8,30,825.0,106.0,3.5,20.0,644.0,632.81,498.53
2016,7,1,8,45,840.0,108.0,3.5,20.5,688.0,682.75,535.01
2016,7,1,9,0,855.0,110.0,3.5,21.0,732.0,730.68,567.72
2016,7,1,9,15,866.0,112.5,3.45,21.5,771.5,776.22,597.4
2016,7,1,9,30,877.0,115.0,3.4,22.0,811.0,820.29,625.54
2016,7,1,9,45,886.0,116.5,3.4,22.5,845.5,860.01,650.47
2016,7,1,10,0,895.0,118.0,3.4,23.0,880.0,897.7,673.7
2016,7,1,10,15,901.0,119.5,3.4,23.5,908.0,930.46,693.36
2016,7,1,10,30,907.0,121.0,3.4,24.0,936.0,960.64,711.13
2016,7,1,10,45,911.5,122.0,3.45,24.5,957.0,986.16,726.07
2016,7,1,11,0,916.0,123.0,3.5,25.0,978.0,1008.76,739.06
2016,7,1,11,15,919.0,123.5,3.55,25.0,992.0,1026.33,750.25
2016,7,1,11,30,922.0,124.0,3.6,25.0,1006.0,1040.73,759.49
2016,7,1,11,45,923.0,124.5,3.7,25.0,1013.0,1049.88,765.81
2016,7,1,12,0,924.0,125.0,3.8,25.0,1020.0,1055.72,770.11
2016,7,1,12,15,924.0,125.0,3.85,25.0,1019.0,1056.71,771.03
2016,7,1,12,30,924.0,125.0,3.9,25.0,1018.0,1054.37,769.93
2016,7,1,12,45,919.5,126.5,4.0,25.5,1009.0,1045.72,763.68
2016,7,1,13,0,915.0,128.0,4.1,26.0,1000.0,1033.83,755.43
2016,7,1,13,15,911.5,127.0,4.1,25.5,984.0,1017.23,746.51
2016,7,1,13,30,908.0,126.0,4.1,25.0,968.0,997.52,735.58
2016,7,1,13,45,903.5,125.0,4.15,25.0,945.5,973.86,720.88
2016,7,1,14,0,899.0,124.0,4.2,25.0,923.0,947.33,704.26
2016,7,1,14,15,892.0,122.0,4.2,24.5,893.5,914.85,684.63
2016,7,1,14,30,885.0,120.0,4.2,24.0,864.0,879.93,663.18
2016,7,1,14,45,876.0,118.0,4.25,24.0,829.0,841.11,637.76
2016,7,1,15,0,867.0,116.0,4.3,24.0,794.0,800.34,610.75
2016,7,1,15,15,855.0,114.0,4.25,23.5,753.0,755.61,581.4
2016,7,1,15,30,843.0,112.0,4.2,23.0,712.0,710.9,551.67
2016,7,1,15,45,827.5,109.0,4.2,22.5,667.0,660.2,515.73
2016,7,1,16,0,812.0,106.0,4.2,22.0,622.0,609.04,477.96
2016,7,1,16,15,792.5,102.5,4.15,21.5,574.0,554.9,436.72
2016,7,1,16,30,773.0,99.0,4.1,21.0,526.0,501.21,394.58
2016,7,1,16,45,746.5,95.0,4.05,20.5,475.5,444.48,348.8
2016,7,1,17,0,720.0,91.0,4.0,20.0,425.0,388.53,302.31
2016,7,1,17,15,685.0,86.0,3.9,19.0,373.5,331.27,254.1
2016,7,1,17,30,650.0,81.0,3.8,18.0,322.0,277.16,207.31
2016,7,1,17,45,602.0,75.0,3.7,17.5,271.5,222.22,159.37
2016,7,1,18,0,554.0,69.0,3.6,17.0,221.0,172.33,116.18
2016,7,1,18,15,485.5,60.5,3.5,16.5,174.0,122.47,75.78
2016,7,1,18,30,417.0,52.0,3.4,16.0,127.0,80.33,45.17
2016,7,1,18,45,313.5,40.5,3.3,15.5,87.0,42.09,22.93
2016,7,1,19,0,210.0,29.0,3.2,15.0,47.0,22.47,11.51
2016,7,1,19,15,105.0,14.5,3.1,14.5,23.5,14.25,0.0
2016,7,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.5,17.0,3.15,13.5,30.0,13.13,0.0
2016,7,2,5,30,251.0,34.0,3.3,14.0,60.0,26.16,16.12
2016,7,2,5,45,339.0,45.5,3.45,14.5,101.0,55.33,30.52
2016,7,2,6,0,427.0,57.0,3.6,15.0,142.0,95.63,56.73
2016,7,2,6,15,488.5,65.5,3.6,15.5,189.0,138.73,90.11
2016,7,2,6,30,550.0,74.0,3.6,16.0,236.0,188.72,131.95
2016,7,2,6,45,591.5,81.5,3.65,16.5,285.5,239.04,176.13
2016,7,2,7,0,633.0,89.0,3.7,17.0,335.0,293.65,223.95
2016,7,2,7,15,665.5,94.5,3.7,17.5,385.5,346.94,270.26
2016,7,2,7,30,698.0,100.0,3.7,18.0,436.0,403.05,317.76
2016,7,2,7,45,721.0,105.0,3.7,18.5,485.0,456.6,362.04
2016,7,2,8,0,744.0,110.0,3.7,19.0,534.0,511.45,405.98
2016,7,2,8,15,763.0,114.0,3.65,19.5,581.0,564.33,446.99
2016,7,2,8,30,782.0,118.0,3.6,20.0,628.0,617.06,486.63
2016,7,2,8,45,795.5,122.0,3.55,21.0,671.0,666.16,521.39
2016,7,2,9,0,809.0,126.0,3.5,22.0,714.0,714.6,554.11
2016,7,2,9,15,821.0,128.5,3.5,22.5,753.0,759.49,583.61
2016,7,2,9,30,833.0,131.0,3.5,23.0,792.0,803.13,611.77
2016,7,2,9,45,842.0,133.0,3.55,23.5,825.5,842.26,636.66
2016,7,2,10,0,851.0,135.0,3.6,24.0,859.0,876.26,657.79
2016,7,2,10,15,857.5,137.0,3.6,24.0,887.0,908.75,678.77
2016,7,2,10,30,864.0,139.0,3.6,24.0,915.0,938.82,698.02
2016,7,2,10,45,868.5,140.5,3.65,24.5,936.0,963.93,712.84
2016,7,2,11,0,873.0,142.0,3.7,25.0,957.0,986.25,725.8
2016,7,2,11,15,876.0,142.5,3.75,25.0,971.0,1003.2,736.67
2016,7,2,11,30,879.0,143.0,3.8,25.0,985.0,1017.12,745.66
2016,7,2,11,45,880.5,144.0,3.9,25.5,991.5,1026.94,750.94
2016,7,2,12,0,882.0,145.0,4.0,26.0,998.0,1033.6,754.25
2016,7,2,12,15,882.0,145.0,4.05,26.0,997.5,1034.59,755.14
2016,7,2,12,30,882.0,145.0,4.1,26.0,997.0,1032.4,754.09
2016,7,2,12,45,886.0,140.5,4.2,26.0,991.0,1026.52,751.07
2016,7,2,13,0,890.0,136.0,4.3,26.0,985.0,1017.38,746.0
2016,7,2,13,15,887.0,135.5,4.35,25.5,969.5,1002.14,738.14
2016,7,2,13,30,884.0,135.0,4.4,25.0,954.0,983.85,728.3
2016,7,2,13,45,879.0,133.5,4.45,25.0,931.5,959.73,713.12
2016,7,2,14,0,874.0,132.0,4.5,25.0,909.0,932.85,696.02
2016,7,2,14,15,867.0,130.5,4.5,24.5,880.5,901.56,677.08
2016,7,2,14,30,860.0,129.0,4.5,24.0,852.0,867.9,656.35
2016,7,2,14,45,851.5,126.5,4.55,24.0,817.0,829.82,631.37
2016,7,2,15,0,843.0,124.0,4.6,24.0,782.0,792.0,606.34
2016,7,2,15,15,831.0,121.5,4.55,23.5,742.5,747.31,576.75
2016,7,2,15,30,819.0,119.0,4.5,23.0,703.0,701.42,545.91
2016,7,2,15,45,804.5,115.5,4.5,22.5,658.5,651.89,510.33
2016,7,2,16,0,790.0,112.0,4.5,22.0,614.0,601.86,473.28
2016,7,2,16,15,770.0,108.5,4.4,21.5,566.5,548.45,432.27
2016,7,2,16,30,750.0,105.0,4.3,21.0,519.0,495.57,390.53
2016,7,2,16,45,725.0,100.0,4.25,20.5,469.0,438.92,344.82
2016,7,2,17,0,700.0,95.0,4.2,20.0,419.0,384.44,299.47
2016,7,2,17,15,665.5,89.5,4.1,19.5,368.5,327.89,251.4
2016,7,2,17,30,631.0,84.0,4.0,19.0,318.0,274.45,204.91
2016,7,2,17,45,585.0,77.0,3.9,18.5,268.5,220.05,157.62
2016,7,2,18,0,539.0,70.0,3.8,18.0,219.0,170.5,114.87
2016,7,2,18,15,472.5,61.5,3.65,17.5,172.0,121.73,75.44
2016,7,2,18,30,406.0,53.0,3.5,17.0,125.0,80.45,45.5
2016,7,2,18,45,310.5,40.5,3.4,16.5,86.0,42.05,22.84
2016,7,2,19,0,215.0,28.0,3.3,16.0,47.0,21.66,10.78
2016,7,2,19,15,107.5,14.0,3.15,15.5,23.5,13.76,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,130.5,16.5,2.65,13.5,30.0,12.74,0.0
2016,7,3,5,30,261.0,33.0,2.8,14.0,60.0,25.82,15.76
2016,7,3,5,45,352.5,44.0,2.95,14.5,101.5,54.09,29.25
2016,7,3,6,0,444.0,55.0,3.1,15.0,143.0,94.94,55.46
2016,7,3,6,15,505.5,63.5,3.1,15.5,190.5,138.93,89.46
2016,7,3,6,30,567.0,72.0,3.1,16.0,238.0,189.82,132.04
2016,7,3,6,45,611.0,78.0,3.1,16.5,288.0,240.27,176.28
2016,7,3,7,0,655.0,84.0,3.1,17.0,338.0,295.27,224.38
2016,7,3,7,15,687.0,89.0,3.1,17.5,389.0,349.04,271.09
2016,7,3,7,30,719.0,94.0,3.1,18.0,440.0,405.55,318.85
2016,7,3,7,45,742.5,98.5,3.15,19.0,489.5,460.61,363.57
2016,7,3,8,0,766.0,103.0,3.2,20.0,539.0,516.14,407.11
2016,7,3,8,15,785.0,106.5,3.2,20.5,586.0,569.07,447.96
2016,7,3,8,30,804.0,110.0,3.2,21.0,633.0,622.34,487.79
2016,7,3,8,45,817.5,113.0,3.2,21.5,676.5,671.42,523.4
2016,7,3,9,0,831.0,116.0,3.2,22.0,720.0,719.8,556.64
2016,7,3,9,15,842.5,118.5,3.2,22.5,759.0,765.21,586.3
2016,7,3,9,30,854.0,121.0,3.2,23.0,798.0,807.03,612.99
2016,7,3,9,45,881.0,112.5,3.25,23.5,837.0,851.0,641.07
2016,7,3,10,0,908.0,104.0,3.3,24.0,876.0,894.06,668.14
2016,7,3,10,15,914.0,105.0,3.3,24.5,903.5,926.79,687.63
2016,7,3,10,30,920.0,106.0,3.3,25.0,931.0,956.9,705.27
2016,7,3,10,45,923.5,107.0,3.35,25.5,952.0,981.88,719.77
2016,7,3,11,0,927.0,108.0,3.4,26.0,973.0,1003.84,732.3
2016,7,3,11,15,929.5,109.0,3.45,26.0,987.0,1021.71,743.64
2016,7,3,11,30,932.0,110.0,3.5,26.0,1001.0,1036.35,752.99
2016,7,3,11,45,933.0,110.5,3.55,26.5,1008.0,1045.68,757.53
2016,7,3,12,0,934.0,111.0,3.6,27.0,1015.0,1051.66,760.04
2016,7,3,12,15,933.5,111.0,3.65,27.0,1014.0,1052.25,760.7
2016,7,3,12,30,933.0,111.0,3.7,27.0,1013.0,1049.46,759.34
2016,7,3,12,45,916.5,120.5,3.75,27.0,1000.0,1036.97,751.83
2016,7,3,13,0,900.0,130.0,3.8,27.0,987.0,1021.39,742.46
2016,7,3,13,15,896.5,129.5,3.85,27.0,971.5,1005.56,732.98
2016,7,3,13,30,893.0,129.0,3.9,27.0,956.0,986.65,721.53
2016,7,3,13,45,888.5,127.5,3.95,27.0,934.0,962.84,706.86
2016,7,3,14,0,884.0,126.0,4.0,27.0,912.0,936.2,690.3
2016,7,3,14,15,877.0,124.5,4.0,26.5,882.5,904.66,671.47
2016,7,3,14,30,870.0,123.0,4.0,26.0,853.0,870.72,650.85
2016,7,3,14,45,861.5,120.5,4.0,26.0,818.5,832.32,625.7
2016,7,3,15,0,853.0,118.0,4.0,26.0,784.0,791.97,599.03
2016,7,3,15,15,841.0,115.5,3.95,25.5,744.0,747.28,569.97
2016,7,3,15,30,829.0,113.0,3.9,25.0,704.0,702.68,540.58
2016,7,3,15,45,815.0,109.5,3.9,25.0,659.5,653.06,504.73
2016,7,3,16,0,801.0,106.0,3.9,25.0,615.0,602.87,467.24
2016,7,3,16,15,781.5,102.5,3.85,24.5,567.0,549.23,426.92
2016,7,3,16,30,762.0,99.0,3.8,24.0,519.0,496.05,385.75
2016,7,3,16,45,738.0,94.5,3.75,23.5,469.5,440.51,341.5
2016,7,3,17,0,714.0,90.0,3.7,23.0,420.0,385.52,296.37
2016,7,3,17,15,680.0,85.0,3.6,22.0,369.5,328.89,249.27
2016,7,3,17,30,646.0,80.0,3.5,21.0,319.0,275.31,203.48
2016,7,3,17,45,601.5,73.0,3.4,20.5,269.0,220.45,156.09
2016,7,3,18,0,557.0,66.0,3.3,20.0,219.0,170.27,113.02
2016,7,3,18,15,491.0,58.0,3.15,19.0,172.5,121.02,73.58
2016,7,3,18,30,425.0,50.0,3.0,18.0,126.0,79.2,43.53
2016,7,3,18,45,328.0,39.0,2.9,17.5,86.5,41.12,21.64
2016,7,3,19,0,231.0,28.0,2.8,17.0,47.0,22.03,10.94
2016,7,3,19,15,115.5,14.0,2.8,16.5,23.5,13.76,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,145.0,15.5,2.8,13.5,30.0,11.62,0.0
2016,7,4,5,30,290.0,31.0,2.9,14.0,60.0,23.97,14.13
2016,7,4,5,45,385.5,40.5,3.05,14.5,102.0,51.83,26.61
2016,7,4,6,0,481.0,50.0,3.2,15.0,144.0,93.39,52.67
2016,7,4,6,15,541.5,57.0,3.2,15.5,191.5,137.8,86.95
2016,7,4,6,30,602.0,64.0,3.2,16.0,239.0,188.96,129.97
2016,7,4,6,45,648.0,68.5,3.2,16.5,290.0,240.37,175.24
2016,7,4,7,0,694.0,73.0,3.2,17.0,341.0,297.57,225.44
2016,7,4,7,15,725.0,77.0,3.15,17.5,392.0,351.88,272.9
2016,7,4,7,30,756.0,81.0,3.1,18.0,443.0,408.78,321.21
2016,7,4,7,45,781.5,83.5,3.1,19.0,493.5,463.83,366.09
2016,7,4,8,0,807.0,86.0,3.1,20.0,544.0,520.34,410.46
2016,7,4,8,15,824.5,89.0,3.1,20.5,591.5,573.86,451.82
2016,7,4,8,30,842.0,92.0,3.1,21.0,639.0,626.95,491.58
2016,7,4,8,45,857.5,93.5,3.15,21.5,683.5,677.24,528.32
2016,7,4,9,0,873.0,95.0,3.2,22.0,728.0,726.9,561.73
2016,7,4,9,15,883.5,97.0,3.25,22.5,767.5,772.38,591.59
2016,7,4,9,30,894.0,99.0,3.3,23.0,807.0,816.33,619.97
2016,7,4,9,45,891.0,107.0,3.35,23.5,838.0,853.36,643.22
2016,7,4,10,0,888.0,115.0,3.4,24.0,869.0,887.53,664.32
2016,7,4,10,15,894.0,116.5,3.5,24.0,897.0,920.24,685.91
2016,7,4,10,30,900.0,118.0,3.6,24.0,925.0,950.39,705.75
2016,7,4,10,45,904.0,119.5,3.7,24.5,946.0,975.94,721.12
2016,7,4,11,0,908.0,121.0,3.8,25.0,967.0,998.56,734.54
2016,7,4,11,15,911.0,122.0,3.9,25.0,981.5,1016.66,746.47
2016,7,4,11,30,914.0,123.0,4.0,25.0,996.0,1031.6,756.44
2016,7,4,11,45,913.5,124.0,4.1,25.0,1002.5,1039.83,762.12
2016,7,4,12,0,913.0,125.0,4.2,25.0,1009.0,1044.75,765.77
2016,7,4,12,15,913.0,125.0,4.25,25.0,1008.5,1045.85,766.74
2016,7,4,12,30,913.0,125.0,4.3,25.0,1008.0,1043.65,765.67
2016,7,4,12,45,918.5,120.5,4.35,25.0,1001.5,1039.09,763.18
2016,7,4,13,0,924.0,116.0,4.4,25.0,995.0,1031.1,758.55
2016,7,4,13,15,921.0,115.0,4.4,25.0,980.0,1014.95,748.32
2016,7,4,13,30,918.0,114.0,4.4,25.0,965.0,995.63,736.1
2016,7,4,13,45,913.5,113.0,4.45,25.0,942.5,971.83,721.2
2016,7,4,14,0,909.0,112.0,4.5,25.0,920.0,945.12,704.34
2016,7,4,14,15,903.0,110.5,4.45,24.5,891.0,913.8,685.17
2016,7,4,14,30,897.0,109.0,4.4,24.0,862.0,879.95,664.14
2016,7,4,14,45,888.5,107.5,4.4,24.0,827.0,841.67,638.8
2016,7,4,15,0,880.0,106.0,4.4,24.0,792.0,801.38,611.88
2016,7,4,15,15,868.5,103.5,4.35,23.5,752.0,756.04,582.07
2016,7,4,15,30,857.0,101.0,4.3,23.0,712.0,709.34,550.86
2016,7,4,15,45,843.0,98.5,4.25,23.0,667.5,659.87,515.15
2016,7,4,16,0,829.0,96.0,4.2,23.0,623.0,610.25,477.46
2016,7,4,16,15,810.0,93.0,4.15,22.5,575.0,556.09,436.3
2016,7,4,16,30,791.0,90.0,4.1,22.0,527.0,502.29,394.16
2016,7,4,16,45,766.0,86.5,4.05,21.5,476.5,445.81,348.65
2016,7,4,17,0,741.0,83.0,4.0,21.0,426.0,390.84,302.95
2016,7,4,17,15,708.0,78.5,3.85,20.5,374.5,333.78,254.37
2016,7,4,17,30,675.0,74.0,3.7,20.0,323.0,278.48,206.25
2016,7,4,17,45,627.5,68.5,3.6,19.5,272.5,222.73,157.79
2016,7,4,18,0,580.0,63.0,3.5,19.0,222.0,171.96,113.97
2016,7,4,18,15,513.5,55.5,3.4,18.0,175.0,121.81,73.57
2016,7,4,18,30,447.0,48.0,3.3,17.0,128.0,79.14,42.82
2016,7,4,18,45,343.0,37.5,3.2,16.5,87.5,40.11,20.63
2016,7,4,19,0,239.0,27.0,3.1,16.0,47.0,21.07,10.2
2016,7,4,19,15,119.5,13.5,3.0,15.5,23.5,13.27,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,142.5,15.5,2.95,13.5,30.0,11.68,0.0
2016,7,5,5,30,285.0,31.0,3.0,14.0,60.0,24.07,14.12
2016,7,5,5,45,383.0,40.5,3.1,14.5,101.5,51.21,26.34
2016,7,5,6,0,481.0,50.0,3.2,15.0,143.0,92.78,52.2
2016,7,5,6,15,542.0,56.5,3.2,15.5,191.0,136.74,85.99
2016,7,5,6,30,603.0,63.0,3.2,16.0,239.0,187.5,128.63
2016,7,5,6,45,359.5,108.0,3.2,16.5,218.5,199.27,149.99
2016,7,5,7,0,116.0,153.0,3.2,17.0,198.0,183.97,145.0
2016,7,5,7,15,186.0,171.0,3.15,17.5,255.0,235.05,185.91
2016,7,5,7,30,256.0,189.0,3.1,18.0,312.0,294.43,233.34
2016,7,5,7,45,532.0,137.0,3.1,18.5,427.5,394.88,313.38
2016,7,5,8,0,808.0,85.0,3.1,19.0,543.0,519.17,411.49
2016,7,5,8,15,825.5,87.5,3.1,19.0,590.0,572.03,453.08
2016,7,5,8,30,843.0,90.0,3.1,19.0,637.0,624.93,493.91
2016,7,5,8,45,858.5,91.5,3.1,19.5,681.5,675.3,530.83
2016,7,5,9,0,874.0,93.0,3.1,20.0,726.0,725.04,564.31
2016,7,5,9,15,885.0,95.0,3.15,20.5,765.5,770.98,594.72
2016,7,5,9,30,896.0,97.0,3.2,21.0,805.0,815.43,623.65
2016,7,5,9,45,906.0,97.0,3.3,21.5,840.0,855.28,649.3
2016,7,5,10,0,916.0,97.0,3.4,22.0,875.0,893.12,673.34
2016,7,5,10,15,922.0,98.5,3.5,22.0,903.0,926.69,695.62
2016,7,5,10,30,928.0,100.0,3.6,22.0,931.0,957.61,716.11
2016,7,5,10,45,932.0,101.0,3.7,22.5,952.5,983.34,731.69
2016,7,5,11,0,936.0,102.0,3.8,23.0,974.0,1006.05,745.26
2016,7,5,11,15,939.0,102.5,3.9,23.0,988.5,1024.14,757.26
2016,7,5,11,30,942.0,103.0,4.0,23.0,1003.0,1038.98,767.22
2016,7,5,11,45,942.0,104.5,4.15,23.0,1010.0,1048.52,774.13
2016,7,5,12,0,942.0,106.0,4.3,23.0,1017.0,1054.64,778.92
2016,7,5,12,15,942.5,106.0,4.35,23.0,1016.5,1056.32,780.27
2016,7,5,12,30,943.0,106.0,4.4,23.0,1016.0,1054.58,779.49
2016,7,5,12,45,934.5,110.0,4.5,23.0,1006.0,1044.52,773.6
2016,7,5,13,0,926.0,114.0,4.6,23.0,996.0,1031.21,766.05
2016,7,5,13,15,923.0,113.5,4.6,22.5,980.5,1015.56,757.61
2016,7,5,13,30,920.0,113.0,4.6,22.0,965.0,996.73,747.05
2016,7,5,13,45,916.0,111.5,4.65,22.0,943.0,972.86,732.03
2016,7,5,14,0,912.0,110.0,4.7,22.0,921.0,946.06,714.99
2016,7,5,14,15,905.5,109.0,4.7,21.5,892.0,914.74,695.77
2016,7,5,14,30,899.0,108.0,4.7,21.0,863.0,880.9,674.64
2016,7,5,14,45,891.0,106.0,4.7,21.0,828.0,842.47,648.77
2016,7,5,15,0,883.0,104.0,4.7,21.0,793.0,801.98,621.25
2016,7,5,15,15,872.0,102.0,4.65,20.5,753.0,757.39,591.41
2016,7,5,15,30,861.0,100.0,4.6,20.0,713.0,711.4,560.15
2016,7,5,15,45,847.5,97.0,4.6,19.5,668.5,661.58,524.85
2016,7,5,16,0,834.0,94.0,4.6,19.0,624.0,611.53,487.24
2016,7,5,16,15,816.0,91.0,4.55,18.5,576.5,557.69,445.43
2016,7,5,16,30,798.0,88.0,4.5,18.0,529.0,504.1,402.57
2016,7,5,16,45,776.0,84.0,4.45,18.0,479.0,448.15,355.86
2016,7,5,17,0,754.0,80.0,4.4,18.0,429.0,393.39,308.88
2016,7,5,17,15,722.0,76.0,4.3,17.5,378.0,336.47,259.63
2016,7,5,17,30,690.0,72.0,4.2,17.0,327.0,281.22,210.76
2016,7,5,17,45,646.0,66.5,4.15,16.5,276.5,225.51,161.46
2016,7,5,18,0,602.0,61.0,4.1,16.0,226.0,174.38,116.51
2016,7,5,18,15,536.5,54.0,4.0,15.5,178.5,123.61,74.82
2016,7,5,18,30,471.0,47.0,3.9,15.0,131.0,80.19,43.12
2016,7,5,18,45,363.5,37.5,3.8,14.5,90.0,40.67,20.91
2016,7,5,19,0,256.0,28.0,3.7,14.0,49.0,22.11,11.01
2016,7,5,19,15,128.0,14.0,3.6,13.5,24.5,13.76,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.0,16.5,3.65,13.0,28.5,12.81,0.0
2016,7,6,5,30,248.0,33.0,3.7,13.0,57.0,25.5,15.24
2016,7,6,5,45,342.5,43.5,3.75,13.5,97.5,51.8,28.22
2016,7,6,6,0,437.0,54.0,3.8,14.0,138.0,91.6,53.31
2016,7,6,6,15,500.5,61.5,3.8,14.5,185.0,134.38,86.14
2016,7,6,6,30,564.0,69.0,3.8,15.0,232.0,184.29,127.94
2016,7,6,6,45,610.5,74.5,3.8,15.5,282.0,234.68,172.33
2016,7,6,7,0,657.0,80.0,3.8,16.0,332.0,289.89,220.97
2016,7,6,7,15,689.5,84.5,3.75,16.5,382.5,343.44,267.98
2016,7,6,7,30,722.0,89.0,3.7,17.0,433.0,400.63,316.78
2016,7,6,7,45,749.5,91.5,3.65,17.5,483.0,454.96,362.05
2016,7,6,8,0,777.0,94.0,3.6,18.0,533.0,511.0,407.26
2016,7,6,8,15,795.0,97.0,3.55,18.0,580.0,563.44,449.13
2016,7,6,8,30,813.0,100.0,3.5,18.0,627.0,616.09,490.01
2016,7,6,8,45,831.0,100.5,3.5,18.5,671.0,665.2,526.49
2016,7,6,9,0,849.0,101.0,3.5,19.0,715.0,714.62,560.66
2016,7,6,9,15,860.0,103.0,3.55,19.5,754.5,759.61,590.8
2016,7,6,9,30,871.0,105.0,3.6,20.0,794.0,803.17,619.51
2016,7,6,9,45,878.0,107.5,3.65,20.5,827.5,842.25,644.7
2016,7,6,10,0,885.0,110.0,3.7,21.0,861.0,879.19,668.16
2016,7,6,10,15,891.5,111.0,3.75,21.0,888.5,911.85,689.78
2016,7,6,10,30,898.0,112.0,3.8,21.0,916.0,941.98,709.63
2016,7,6,10,45,905.5,111.0,3.85,21.5,938.0,968.35,725.52
2016,7,6,11,0,913.0,110.0,3.9,22.0,960.0,991.93,739.49
2016,7,6,11,15,916.0,110.5,3.95,22.0,974.5,1009.71,751.03
2016,7,6,11,30,919.0,111.0,4.0,22.0,989.0,1024.3,760.58
2016,7,6,11,45,923.0,109.5,4.05,22.0,996.5,1034.62,767.39
2016,7,6,12,0,927.0,108.0,4.1,22.0,1004.0,1041.66,772.15
2016,7,6,12,15,927.0,108.0,4.15,22.0,1003.5,1042.86,773.18
2016,7,6,12,30,927.0,108.0,4.2,22.0,1003.0,1040.68,772.13
2016,7,6,12,45,923.0,109.0,4.3,22.0,994.0,1032.18,767.29
2016,7,6,13,0,919.0,110.0,4.4,22.0,985.0,1020.4,760.37
2016,7,6,13,15,916.0,109.5,4.45,22.0,969.5,1004.87,750.65
2016,7,6,13,30,913.0,109.0,4.5,22.0,954.0,986.18,739.12
2016,7,6,13,45,907.5,108.0,4.55,22.0,931.5,961.57,723.59
2016,7,6,14,0,902.0,107.0,4.6,22.0,909.0,934.12,706.09
2016,7,6,14,15,895.5,105.5,4.6,21.5,880.0,902.57,686.68
2016,7,6,14,30,889.0,104.0,4.6,21.0,851.0,868.53,665.36
2016,7,6,14,45,879.0,103.0,4.6,21.0,815.5,829.81,639.25
2016,7,6,15,0,869.0,102.0,4.6,21.0,780.0,789.19,611.59
2016,7,6,15,15,857.5,100.0,4.5,20.5,740.0,744.77,581.54
2016,7,6,15,30,846.0,98.0,4.4,20.0,700.0,699.02,550.17
2016,7,6,15,45,830.5,96.0,4.35,19.5,655.5,649.53,514.87
2016,7,6,16,0,815.0,94.0,4.3,19.0,611.0,600.03,477.51
2016,7,6,16,15,796.5,91.0,4.2,18.5,564.0,546.8,436.15
2016,7,6,16,30,778.0,88.0,4.1,18.0,517.0,493.89,393.88
2016,7,6,16,45,753.5,84.5,4.05,17.5,467.5,438.27,348.28
2016,7,6,17,0,729.0,81.0,4.0,17.0,418.0,384.13,302.49
2016,7,6,17,15,697.0,76.5,3.9,16.5,367.5,328.03,253.95
2016,7,6,17,30,665.0,72.0,3.8,16.0,317.0,273.63,205.82
2016,7,6,17,45,620.0,66.5,3.7,15.5,267.5,219.02,157.47
2016,7,6,18,0,575.0,61.0,3.6,15.0,218.0,169.11,113.6
2016,7,6,18,15,509.5,53.5,3.5,14.5,171.5,119.36,72.71
2016,7,6,18,30,444.0,46.0,3.4,14.0,125.0,76.96,41.65
2016,7,6,18,45,343.5,36.0,3.35,13.5,85.5,38.64,19.74
2016,7,6,19,0,243.0,26.0,3.3,13.0,46.0,20.17,9.51
2016,7,6,19,15,121.5,13.0,3.25,13.0,23.0,12.78,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,150.0,14.0,3.3,14.0,28.5,10.43,0.0
2016,7,7,5,30,300.0,28.0,3.3,14.0,57.0,21.38,11.69
2016,7,7,5,45,396.0,36.5,3.35,14.5,98.0,46.95,22.86
2016,7,7,6,0,492.0,45.0,3.4,15.0,139.0,87.88,47.77
2016,7,7,6,15,552.0,51.5,3.35,15.0,186.5,132.17,81.85
2016,7,7,6,30,612.0,58.0,3.3,15.0,234.0,183.15,125.02
2016,7,7,6,45,378.0,105.0,3.3,15.5,220.5,200.54,150.96
2016,7,7,7,0,144.0,152.0,3.3,16.0,207.0,191.76,151.37
2016,7,7,7,15,443.0,115.5,3.35,16.5,319.5,279.39,219.62
2016,7,7,7,30,742.0,79.0,3.4,17.0,432.0,398.55,314.98
2016,7,7,7,45,768.5,81.0,3.45,17.5,481.5,452.9,360.26
2016,7,7,8,0,795.0,83.0,3.5,18.0,531.0,508.83,405.66
2016,7,7,8,15,812.5,85.5,3.55,18.0,578.0,561.12,447.75
2016,7,7,8,30,830.0,88.0,3.6,18.0,625.0,613.47,488.81
2016,7,7,8,45,847.0,89.0,3.65,18.5,669.0,663.83,526.46
2016,7,7,9,0,864.0,90.0,3.7,19.0,713.0,713.72,560.8
2016,7,7,9,15,874.5,91.5,3.75,19.0,752.0,758.45,591.96
2016,7,7,9,30,885.0,93.0,3.8,19.0,791.0,801.69,621.77
2016,7,7,9,45,892.5,94.5,3.9,19.5,824.5,840.7,647.33
2016,7,7,10,0,900.0,96.0,4.0,20.0,858.0,877.57,671.18
2016,7,7,10,15,906.0,97.5,4.05,20.0,886.0,910.77,693.35
2016,7,7,10,30,912.0,99.0,4.1,20.0,914.0,941.38,713.69
2016,7,7,10,45,915.5,100.0,4.2,20.5,935.0,966.38,729.05
2016,7,7,11,0,919.0,101.0,4.3,21.0,956.0,988.39,742.39
2016,7,7,11,15,922.0,101.5,4.3,21.0,970.0,1006.3,753.86
2016,7,7,11,30,925.0,102.0,4.3,21.0,984.0,1021.02,763.25
2016,7,7,11,45,925.0,103.0,4.35,21.0,991.0,1029.99,769.2
2016,7,7,12,0,925.0,104.0,4.4,21.0,998.0,1035.6,773.04
2016,7,7,12,15,925.0,104.0,4.35,21.0,997.5,1036.84,773.48
2016,7,7,12,30,925.0,104.0,4.3,21.0,997.0,1034.7,771.8
2016,7,7,12,45,913.5,110.5,4.3,21.0,986.0,1024.36,765.07
2016,7,7,13,0,902.0,117.0,4.3,21.0,975.0,1010.88,756.38
2016,7,7,13,15,899.0,116.5,4.2,21.0,960.0,995.59,745.98
2016,7,7,13,30,896.0,116.0,4.1,21.0,945.0,977.2,733.58
2016,7,7,13,45,892.5,114.0,4.1,21.0,923.5,953.82,718.44
2016,7,7,14,0,889.0,112.0,4.1,21.0,902.0,927.54,701.36
2016,7,7,14,15,883.0,111.0,4.05,20.5,873.5,897.3,682.57
2016,7,7,14,30,877.0,110.0,4.0,20.0,845.0,864.57,661.94
2016,7,7,14,45,870.0,107.0,4.0,20.0,811.0,826.67,636.5
2016,7,7,15,0,863.0,104.0,4.0,20.0,777.0,786.71,609.41
2016,7,7,15,15,852.0,102.0,4.0,19.5,737.5,742.88,580.39
2016,7,7,15,30,841.0,100.0,4.0,19.0,698.0,697.69,549.93
2016,7,7,15,45,828.5,96.5,4.0,19.0,654.5,648.88,514.33
2016,7,7,16,0,816.0,93.0,4.0,19.0,611.0,599.8,476.65
2016,7,7,16,15,797.5,90.5,4.0,18.5,564.0,547.0,435.95
2016,7,7,16,30,779.0,88.0,4.0,18.0,517.0,494.53,394.22
2016,7,7,16,45,757.0,83.5,4.05,17.5,468.0,439.0,348.87
2016,7,7,17,0,735.0,79.0,4.1,17.0,419.0,384.69,303.02
2016,7,7,17,15,703.0,75.0,4.05,16.5,368.5,328.75,254.56
2016,7,7,17,30,671.0,71.0,4.0,16.0,318.0,274.51,206.49
2016,7,7,17,45,628.5,65.0,3.95,15.5,268.5,219.69,157.81
2016,7,7,18,0,586.0,59.0,3.9,15.0,219.0,169.31,113.36
2016,7,7,18,15,521.0,52.0,3.75,14.5,172.5,119.48,72.32
2016,7,7,18,30,456.0,45.0,3.6,14.0,126.0,76.94,41.18
2016,7,7,18,45,357.0,35.5,3.5,13.5,86.5,38.48,19.38
2016,7,7,19,0,258.0,26.0,3.4,13.0,47.0,20.23,9.43
2016,7,7,19,15,129.0,13.0,3.35,13.0,23.5,12.78,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,149.5,14.0,3.2,13.5,28.0,10.5,0.0
2016,7,8,5,30,299.0,28.0,3.3,14.0,56.0,21.49,11.64
2016,7,8,5,45,398.5,35.5,3.45,14.5,97.0,45.58,21.86
2016,7,8,6,0,498.0,43.0,3.6,15.0,138.0,85.93,45.97
2016,7,8,6,15,325.5,75.0,3.55,15.0,144.5,118.4,80.11
2016,7,8,6,30,153.0,107.0,3.5,15.0,151.0,132.79,100.64
2016,7,8,6,45,159.0,128.5,3.5,15.5,182.0,164.24,127.61
2016,7,8,7,0,165.0,150.0,3.5,16.0,213.0,196.45,154.88
2016,7,8,7,15,99.5,164.5,3.45,16.5,204.0,195.97,155.93
2016,7,8,7,30,34.0,179.0,3.4,17.0,195.0,187.39,149.16
2016,7,8,7,45,84.5,211.5,3.35,17.5,257.5,245.43,195.42
2016,7,8,8,0,135.0,244.0,3.3,18.0,320.0,310.4,246.47
2016,7,8,8,15,475.5,166.5,3.25,18.5,467.5,444.12,354.29
2016,7,8,8,30,816.0,89.0,3.2,19.0,615.0,605.07,480.13
2016,7,8,8,45,835.0,88.0,3.2,19.5,659.0,654.15,515.84
2016,7,8,9,0,854.0,87.0,3.2,20.0,703.0,702.96,549.02
2016,7,8,9,15,864.0,88.5,3.2,20.5,741.0,746.95,578.09
2016,7,8,9,30,874.0,90.0,3.2,21.0,779.0,789.43,605.66
2016,7,8,9,45,884.5,90.0,3.25,21.5,813.0,829.06,631.11
2016,7,8,10,0,895.0,90.0,3.3,22.0,847.0,866.77,654.96
2016,7,8,10,15,900.5,91.0,3.35,22.0,874.5,898.92,676.08
2016,7,8,10,30,906.0,92.0,3.4,22.0,902.0,928.46,695.42
2016,7,8,10,45,911.5,92.0,3.45,22.5,923.0,954.23,710.82
2016,7,8,11,0,917.0,92.0,3.5,23.0,944.0,977.11,724.27
2016,7,8,11,15,919.5,92.5,3.55,23.0,958.0,994.55,735.54
2016,7,8,11,30,922.0,93.0,3.6,23.0,972.0,1008.8,744.81
2016,7,8,11,45,924.0,93.0,3.65,23.5,979.0,1018.76,749.9
2016,7,8,12,0,926.0,93.0,3.7,24.0,986.0,1025.39,752.92
2016,7,8,12,15,926.0,93.0,3.75,24.0,986.0,1026.66,754.01
2016,7,8,12,30,926.0,93.0,3.8,24.0,986.0,1024.55,753.03
2016,7,8,12,45,918.0,97.0,3.9,24.0,976.5,1015.2,747.73
2016,7,8,13,0,910.0,101.0,4.0,24.0,967.0,1002.64,740.42
2016,7,8,13,15,907.5,100.5,4.05,24.0,952.0,987.75,731.31
2016,7,8,13,30,905.0,100.0,4.1,24.0,937.0,969.71,720.15
2016,7,8,13,45,901.0,99.0,4.15,24.0,915.5,946.69,705.68
2016,7,8,14,0,897.0,98.0,4.2,24.0,894.0,920.78,689.25
2016,7,8,14,15,891.0,96.5,4.2,24.0,866.0,889.82,669.08
2016,7,8,14,30,885.0,95.0,4.2,24.0,838.0,856.35,647.11
2016,7,8,14,45,877.5,93.5,4.25,24.0,804.0,819.3,622.74
2016,7,8,15,0,870.0,92.0,4.3,24.0,770.0,780.2,596.71
2016,7,8,15,15,859.5,90.0,4.3,23.5,731.0,736.48,568.05
2016,7,8,15,30,849.0,88.0,4.3,23.0,692.0,691.35,537.93
2016,7,8,15,45,836.0,86.0,4.3,23.0,648.5,643.38,503.72
2016,7,8,16,0,823.0,84.0,4.3,23.0,605.0,594.68,466.66
2016,7,8,16,15,805.5,81.0,4.2,22.5,558.5,541.92,426.23
2016,7,8,16,30,788.0,78.0,4.1,22.0,512.0,489.19,384.63
2016,7,8,16,45,766.5,74.5,4.1,21.5,463.5,434.46,340.34
2016,7,8,17,0,745.0,71.0,4.1,21.0,415.0,380.88,295.53
2016,7,8,17,15,714.0,67.5,3.9,20.5,365.0,325.27,247.79
2016,7,8,17,30,683.0,64.0,3.7,20.0,315.0,272.34,201.26
2016,7,8,17,45,642.5,59.0,3.55,19.5,266.0,218.47,153.88
2016,7,8,18,0,602.0,54.0,3.4,19.0,217.0,167.57,109.49
2016,7,8,18,15,538.5,47.5,3.2,18.5,171.0,117.56,68.81
2016,7,8,18,30,475.0,41.0,3.0,18.0,125.0,74.64,37.9
2016,7,8,18,45,378.5,32.5,2.9,17.5,85.5,36.15,16.8
2016,7,8,19,0,282.0,24.0,2.8,17.0,46.0,18.36,7.71
2016,7,8,19,15,141.0,12.0,2.75,16.5,23.0,11.8,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.0,12.0,1.9,14.5,28.0,8.77,0.0
2016,7,9,5,30,346.0,24.0,2.0,15.0,56.0,17.85,8.56
2016,7,9,5,45,436.0,31.5,2.15,16.0,97.0,42.84,18.77
2016,7,9,6,0,526.0,39.0,2.3,17.0,138.0,85.56,44.2
2016,7,9,6,15,583.0,44.0,2.4,17.5,184.5,129.56,77.41
2016,7,9,6,30,640.0,49.0,2.5,18.0,231.0,179.94,119.56
2016,7,9,6,45,415.5,98.0,2.6,18.5,225.5,202.93,149.74
2016,7,9,7,0,191.0,147.0,2.7,19.0,220.0,201.75,156.54
2016,7,9,7,15,482.0,105.0,2.8,19.5,324.0,283.92,219.83
2016,7,9,7,30,773.0,63.0,2.9,20.0,428.0,394.94,307.84
2016,7,9,7,45,793.5,66.0,3.0,20.5,476.5,448.75,352.4
2016,7,9,8,0,814.0,69.0,3.1,21.0,525.0,503.5,396.51
2016,7,9,8,15,830.5,71.0,3.2,21.5,571.5,555.59,437.28
2016,7,9,8,30,847.0,73.0,3.3,22.0,618.0,607.68,476.85
2016,7,9,8,45,859.0,75.0,3.4,22.5,661.0,656.48,512.42
2016,7,9,9,0,871.0,77.0,3.5,23.0,704.0,704.38,544.94
2016,7,9,9,15,881.0,78.5,3.6,23.0,742.5,749.09,575.83
2016,7,9,9,30,891.0,80.0,3.7,23.0,781.0,792.25,605.36
2016,7,9,9,45,892.5,85.0,3.8,23.5,813.5,830.18,629.8
2016,7,9,10,0,894.0,90.0,3.9,24.0,846.0,865.57,652.28
2016,7,9,10,15,900.0,91.0,4.0,24.0,873.5,898.18,674.02
2016,7,9,10,30,906.0,92.0,4.1,24.0,901.0,928.22,693.97
2016,7,9,10,45,911.0,93.0,4.2,24.5,922.5,954.59,710.06
2016,7,9,11,0,916.0,94.0,4.3,25.0,944.0,978.05,724.17
2016,7,9,11,15,919.0,94.5,4.35,25.0,958.5,996.01,735.78
2016,7,9,11,30,922.0,95.0,4.4,25.0,973.0,1010.78,745.39
2016,7,9,11,45,925.0,94.0,4.5,25.0,980.5,1020.75,752.2
2016,7,9,12,0,928.0,93.0,4.6,25.0,988.0,1027.4,757.12
2016,7,9,12,15,928.0,93.0,4.7,25.0,988.0,1028.71,758.79
2016,7,9,12,30,928.0,93.0,4.8,25.0,988.0,1026.62,758.34
2016,7,9,12,45,925.5,94.0,4.9,25.0,980.0,1019.69,754.76
2016,7,9,13,0,923.0,95.0,5.0,25.0,972.0,1009.44,749.05
2016,7,9,13,15,920.5,94.5,5.05,24.5,957.0,994.39,741.27
2016,7,9,13,30,918.0,94.0,5.1,24.0,942.0,976.14,731.35
2016,7,9,13,45,916.0,91.5,5.15,24.0,921.0,953.2,716.76
2016,7,9,14,0,914.0,89.0,5.2,24.0,900.0,927.22,700.08
2016,7,9,14,15,908.0,88.0,5.2,23.5,871.5,896.32,680.97
2016,7,9,14,30,902.0,87.0,5.2,23.0,843.0,862.85,659.92
2016,7,9,14,45,896.5,84.0,5.2,23.0,809.5,825.35,634.54
2016,7,9,15,0,891.0,81.0,5.2,23.0,776.0,785.59,607.37
2016,7,9,15,15,881.5,79.5,5.15,22.5,737.0,742.32,578.35
2016,7,9,15,30,872.0,78.0,5.1,22.0,698.0,697.51,547.83
2016,7,9,15,45,860.0,76.0,5.1,22.0,654.5,649.2,513.34
2016,7,9,16,0,848.0,74.0,5.1,22.0,611.0,600.02,475.36
2016,7,9,16,15,832.5,71.5,5.0,21.5,564.5,547.71,434.63
2016,7,9,16,30,817.0,69.0,4.9,21.0,518.0,495.37,392.68
2016,7,9,16,45,795.5,66.5,4.85,20.5,469.0,440.43,347.51
2016,7,9,17,0,774.0,64.0,4.8,20.0,420.0,385.87,301.27
2016,7,9,17,15,746.5,61.0,4.7,19.0,370.5,330.48,253.57
2016,7,9,17,30,719.0,58.0,4.6,18.0,321.0,277.35,206.5
2016,7,9,17,45,677.5,54.0,4.5,17.5,272.0,222.23,157.3
2016,7,9,18,0,636.0,50.0,4.4,17.0,223.0,171.4,112.29
2016,7,9,18,15,577.5,44.5,4.2,16.5,176.5,121.26,70.8
2016,7,9,18,30,519.0,39.0,4.0,16.0,130.0,76.27,37.9
2016,7,9,18,45,415.0,31.5,3.8,15.5,89.0,36.09,16.31
2016,7,9,19,0,311.0,24.0,3.6,15.0,48.0,18.42,7.7
2016,7,9,19,15,155.5,12.0,3.5,14.5,24.0,11.8,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,165.5,13.5,3.05,13.5,28.5,10.17,0.0
2016,7,10,5,30,331.0,27.0,3.2,14.0,57.0,20.75,10.74
2016,7,10,5,45,428.5,35.0,3.4,14.5,99.0,45.15,21.22
2016,7,10,6,0,526.0,43.0,3.6,15.0,141.0,87.23,46.04
2016,7,10,6,15,587.0,49.0,3.55,15.5,189.5,132.94,80.69
2016,7,10,6,30,648.0,55.0,3.5,16.0,238.0,186.66,125.78
2016,7,10,6,45,688.0,59.5,3.5,16.5,288.5,238.73,172.13
2016,7,10,7,0,728.0,64.0,3.5,17.0,339.0,294.89,222.1
2016,7,10,7,15,758.0,67.5,3.5,17.5,390.5,350.17,270.93
2016,7,10,7,30,788.0,71.0,3.5,18.0,442.0,407.93,320.51
2016,7,10,7,45,810.5,74.0,3.5,18.5,492.5,463.8,367.21
2016,7,10,8,0,833.0,77.0,3.5,19.0,543.0,520.91,413.34
2016,7,10,8,15,850.0,79.5,3.5,19.5,591.0,574.81,455.55
2016,7,10,8,30,867.0,82.0,3.5,20.0,639.0,628.72,496.42
2016,7,10,8,45,881.0,84.0,3.55,20.5,684.0,679.85,533.99
2016,7,10,9,0,895.0,86.0,3.6,21.0,729.0,730.2,568.13
2016,7,10,9,15,905.5,87.5,3.65,21.5,769.5,776.33,598.71
2016,7,10,9,30,916.0,89.0,3.7,22.0,810.0,820.89,627.74
2016,7,10,9,45,925.0,90.0,3.75,22.5,845.0,861.87,653.91
2016,7,10,10,0,934.0,91.0,3.8,23.0,880.0,900.72,678.33
2016,7,10,10,15,940.0,92.0,3.85,23.5,908.5,934.56,699.11
2016,7,10,10,30,946.0,93.0,3.9,24.0,937.0,965.69,717.93
2016,7,10,10,45,950.0,94.5,3.95,24.5,959.0,992.59,733.83
2016,7,10,11,0,954.0,96.0,4.0,25.0,981.0,1016.41,747.66
2016,7,10,11,15,957.0,96.5,4.05,25.0,996.0,1035.02,759.55
2016,7,10,11,30,960.0,97.0,4.1,25.0,1011.0,1050.3,769.37
2016,7,10,11,45,961.5,97.0,4.2,25.0,1018.0,1060.17,776.1
2016,7,10,12,0,963.0,97.0,4.3,25.0,1025.0,1066.56,780.69
2016,7,10,12,15,963.0,97.0,4.35,25.0,1025.0,1067.95,781.83
2016,7,10,12,30,963.0,97.0,4.4,25.0,1025.0,1065.81,780.8
2016,7,10,12,45,955.5,101.5,4.5,25.5,1015.5,1057.3,774.51
2016,7,10,13,0,948.0,106.0,4.6,26.0,1006.0,1045.41,766.2
2016,7,10,13,15,945.5,105.0,4.6,25.5,991.0,1029.55,757.78
2016,7,10,13,30,943.0,104.0,4.6,25.0,976.0,1010.39,747.23
2016,7,10,13,45,940.5,102.5,4.6,25.0,954.5,987.51,732.72
2016,7,10,14,0,938.0,101.0,4.6,25.0,933.0,961.54,716.15
2016,7,10,14,15,932.5,99.5,4.55,25.0,904.0,929.92,695.36
2016,7,10,14,30,927.0,98.0,4.5,25.0,875.0,895.62,672.73
2016,7,10,14,45,920.5,96.0,4.5,25.0,840.5,857.49,647.71
2016,7,10,15,0,914.0,94.0,4.5,25.0,806.0,817.09,620.93
2016,7,10,15,15,904.0,92.0,4.4,24.5,765.5,772.01,591.35
2016,7,10,15,30,894.0,90.0,4.3,24.0,725.0,725.36,560.3
2016,7,10,15,45,882.0,87.5,4.25,24.0,680.0,675.53,525.18
2016,7,10,16,0,870.0,85.0,4.2,24.0,635.0,624.77,486.87
2016,7,10,16,15,853.0,82.5,4.1,23.5,586.5,570.49,445.69
2016,7,10,16,30,836.0,80.0,4.0,23.0,538.0,516.13,403.19
2016,7,10,16,45,813.5,76.5,3.95,23.0,487.5,458.4,356.15
2016,7,10,17,0,791.0,73.0,3.9,23.0,437.0,401.86,308.73
2016,7,10,17,15,760.0,69.0,3.75,22.5,384.5,343.21,258.98
2016,7,10,17,30,729.0,65.0,3.6,22.0,332.0,287.19,210.25
2016,7,10,17,45,685.0,60.5,3.5,21.5,280.5,230.33,160.74
2016,7,10,18,0,641.0,56.0,3.4,21.0,229.0,178.06,115.53
2016,7,10,18,15,575.5,49.5,3.05,20.0,180.5,124.24,72.23
2016,7,10,18,30,510.0,43.0,2.7,19.0,132.0,79.07,40.06
2016,7,10,18,45,402.5,34.0,2.35,18.0,90.0,37.89,17.89
2016,7,10,19,0,295.0,25.0,2.0,17.0,48.0,19.44,8.16
2016,7,10,19,15,147.5,12.5,2.0,16.5,24.0,12.29,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
