Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,157.5,13.0,1.2,13.5,27.0,9.78,0.0
2016,7,11,5,30,315.0,26.0,1.3,14.0,54.0,19.9,9.91
2016,7,11,5,45,413.0,35.0,1.45,15.0,96.0,43.96,20.83
2016,7,11,6,0,511.0,44.0,1.6,16.0,138.0,86.05,45.54
2016,7,11,6,15,572.5,50.0,1.55,16.5,186.0,130.96,79.13
2016,7,11,6,30,634.0,56.0,1.5,17.0,234.0,183.96,123.01
2016,7,11,6,45,676.5,60.5,1.5,18.0,285.0,235.9,168.08
2016,7,11,7,0,719.0,65.0,1.5,19.0,336.0,292.21,216.67
2016,7,11,7,15,749.0,69.0,1.6,19.5,387.0,347.52,264.46
2016,7,11,7,30,779.0,73.0,1.7,20.0,438.0,405.32,312.98
2016,7,11,7,45,801.5,76.0,1.8,21.0,488.0,460.76,357.65
2016,7,11,8,0,824.0,79.0,1.9,22.0,538.0,517.43,401.61
2016,7,11,8,15,840.5,81.5,1.95,22.5,586.0,570.65,442.11
2016,7,11,8,30,857.0,84.0,2.0,23.0,634.0,623.84,481.3
2016,7,11,8,45,870.5,85.5,2.15,24.0,678.0,673.73,516.47
2016,7,11,9,0,884.0,87.0,2.3,25.0,722.0,722.81,548.12
2016,7,11,9,15,894.0,89.0,2.35,25.5,761.5,768.68,577.48
2016,7,11,9,30,904.0,91.0,2.4,26.0,801.0,812.96,605.33
2016,7,11,9,45,902.5,97.5,2.5,26.5,832.5,850.49,628.65
2016,7,11,10,0,901.0,104.0,2.6,27.0,864.0,885.22,649.95
2016,7,11,10,15,907.0,105.5,2.65,27.0,892.0,918.65,671.18
2016,7,11,10,30,913.0,107.0,2.7,27.0,920.0,949.48,690.65
2016,7,11,10,45,916.5,108.0,2.75,27.5,941.5,974.69,705.06
2016,7,11,11,0,920.0,109.0,2.8,28.0,963.0,996.9,717.54
2016,7,11,11,15,923.0,110.0,2.85,28.0,977.5,1015.51,729.19
2016,7,11,11,30,926.0,111.0,2.9,28.0,992.0,1030.91,738.9
2016,7,11,11,45,927.0,111.5,2.95,28.5,999.0,1040.53,743.56
2016,7,11,12,0,928.0,112.0,3.0,29.0,1006.0,1046.78,746.23
2016,7,11,12,15,928.0,112.0,3.05,29.0,1005.5,1048.14,747.43
2016,7,11,12,30,928.0,112.0,3.1,29.0,1005.0,1046.11,746.64
2016,7,11,12,45,931.5,108.5,3.2,29.0,999.0,1040.62,744.19
2016,7,11,13,0,935.0,105.0,3.3,29.0,993.0,1031.68,739.65
2016,7,11,13,15,932.5,104.5,3.4,28.5,978.0,1016.51,732.63
2016,7,11,13,30,930.0,104.0,3.5,28.0,963.0,998.09,723.54
2016,7,11,13,45,927.0,102.5,3.6,28.0,941.5,975.01,709.94
2016,7,11,14,0,924.0,101.0,3.7,28.0,920.0,948.9,694.3
2016,7,11,14,15,918.5,100.0,3.75,27.5,891.5,918.17,676.55
2016,7,11,14,30,913.0,99.0,3.8,27.0,863.0,884.79,656.86
2016,7,11,14,45,906.5,97.0,3.85,27.0,829.0,847.11,632.73
2016,7,11,15,0,900.0,95.0,3.9,27.0,795.0,807.2,606.85
2016,7,11,15,15,890.5,93.5,3.9,26.5,755.5,763.53,579.02
2016,7,11,15,30,881.0,92.0,3.9,26.0,716.0,718.27,549.63
2016,7,11,15,45,869.5,89.0,3.95,26.0,672.5,668.8,515.32
2016,7,11,16,0,858.0,86.0,4.0,26.0,629.0,618.39,477.92
2016,7,11,16,15,841.5,83.5,3.95,25.5,581.0,564.94,437.82
2016,7,11,16,30,825.0,81.0,3.9,25.0,533.0,511.4,396.38
2016,7,11,16,45,805.0,77.0,3.85,24.5,483.5,454.87,351.32
2016,7,11,17,0,785.0,73.0,3.8,24.0,434.0,399.27,305.5
2016,7,11,17,15,755.0,69.5,3.65,23.0,382.5,341.77,257.34
2016,7,11,17,30,725.0,66.0,3.5,22.0,331.0,286.79,209.94
2016,7,11,17,45,684.5,60.5,3.4,21.5,280.0,230.01,160.44
2016,7,11,18,0,644.0,55.0,3.3,21.0,229.0,177.45,114.87
2016,7,11,18,15,578.5,48.5,3.15,20.0,180.0,123.49,71.49
2016,7,11,18,30,513.0,42.0,3.0,19.0,131.0,78.15,39.24
2016,7,11,18,45,409.0,33.0,2.85,18.0,89.5,36.93,17.09
2016,7,11,19,0,305.0,24.0,2.7,17.0,48.0,18.54,7.3
2016,7,11,19,15,152.5,12.0,2.75,16.5,24.0,11.8,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,170.0,12.5,3.3,13.5,27.0,12.29,0.0
2016,7,12,5,30,340.0,25.0,3.4,14.0,54.0,19.06,9.02
2016,7,12,5,45,437.0,32.5,3.55,14.5,96.0,41.91,18.86
2016,7,12,6,0,534.0,40.0,3.7,15.0,138.0,85.14,44.14
2016,7,12,6,15,593.5,46.0,3.7,15.5,186.0,130.78,78.53
2016,7,12,6,30,653.0,52.0,3.7,16.0,234.0,183.13,122.5
2016,7,12,6,45,693.5,56.0,3.7,16.5,284.5,235.09,168.82
2016,7,12,7,0,734.0,60.0,3.7,17.0,335.0,291.19,218.9
2016,7,12,7,15,763.0,63.5,3.7,17.0,386.0,346.43,268.41
2016,7,12,7,30,792.0,67.0,3.7,17.0,437.0,404.05,318.79
2016,7,12,7,45,813.5,69.5,3.75,17.5,487.0,459.57,365.67
2016,7,12,8,0,835.0,72.0,3.8,18.0,537.0,515.48,411.39
2016,7,12,8,15,852.0,74.5,3.8,18.5,585.0,569.53,454.14
2016,7,12,8,30,869.0,77.0,3.8,19.0,633.0,623.61,495.54
2016,7,12,8,45,881.5,79.0,3.8,19.5,677.5,673.91,532.58
2016,7,12,9,0,894.0,81.0,3.8,20.0,722.0,723.28,566.15
2016,7,12,9,15,904.5,83.0,3.8,20.0,762.0,769.98,598.35
2016,7,12,9,30,915.0,85.0,3.8,20.0,802.0,815.1,629.06
2016,7,12,9,45,922.5,86.5,3.8,20.5,836.5,855.42,654.82
2016,7,12,10,0,930.0,88.0,3.8,21.0,871.0,893.51,678.73
2016,7,12,10,15,936.5,89.0,3.8,21.0,900.0,927.77,701.08
2016,7,12,10,30,943.0,90.0,3.8,21.0,929.0,959.37,721.54
2016,7,12,10,45,947.5,91.0,3.85,21.5,951.5,986.25,737.65
2016,7,12,11,0,952.0,92.0,3.9,22.0,974.0,1010.08,751.68
2016,7,12,11,15,955.0,92.5,3.9,22.0,989.5,1028.74,763.42
2016,7,12,11,30,958.0,93.0,3.9,22.0,1005.0,1044.08,773.05
2016,7,12,11,45,960.0,93.5,3.95,22.5,1013.0,1055.02,778.71
2016,7,12,12,0,962.0,94.0,4.0,23.0,1021.0,1062.49,782.21
2016,7,12,12,15,963.0,94.0,4.0,23.0,1021.5,1064.93,783.71
2016,7,12,12,30,964.0,94.0,4.0,23.0,1022.0,1063.85,783.05
2016,7,12,12,45,955.0,100.0,4.0,23.0,1012.5,1055.42,777.7
2016,7,12,13,0,946.0,106.0,4.0,23.0,1003.0,1043.63,770.29
2016,7,12,13,15,944.0,105.5,4.05,23.0,988.5,1028.81,761.32
2016,7,12,13,30,942.0,105.0,4.1,23.0,974.0,1010.68,750.22
2016,7,12,13,45,939.5,103.0,4.15,23.0,952.5,987.33,735.66
2016,7,12,14,0,937.0,101.0,4.2,23.0,931.0,960.87,719.02
2016,7,12,14,15,931.5,100.0,4.2,22.5,902.5,929.78,700.28
2016,7,12,14,30,926.0,99.0,4.2,22.0,874.0,896.01,679.55
2016,7,12,14,45,919.0,97.0,4.25,22.0,839.5,857.47,654.25
2016,7,12,15,0,912.0,95.0,4.3,22.0,805.0,816.7,627.16
2016,7,12,15,15,902.0,93.5,4.2,21.5,764.5,772.17,597.69
2016,7,12,15,30,892.0,92.0,4.1,21.0,724.0,726.06,566.72
2016,7,12,15,45,879.0,89.5,4.1,21.0,679.0,675.6,530.86
2016,7,12,16,0,866.0,87.0,4.1,21.0,634.0,624.3,491.9
2016,7,12,16,15,848.5,84.0,4.0,20.5,585.0,569.36,449.78
2016,7,12,16,30,831.0,81.0,3.9,20.0,536.0,514.44,406.39
2016,7,12,16,45,809.0,77.5,3.8,20.0,485.5,457.13,359.09
2016,7,12,17,0,787.0,74.0,3.7,20.0,435.0,400.95,311.39
2016,7,12,17,15,755.5,70.0,3.55,19.5,382.5,342.27,261.11
2016,7,12,17,30,724.0,66.0,3.4,19.0,330.0,286.28,211.9
2016,7,12,17,45,680.5,61.0,3.25,18.5,278.5,229.28,161.75
2016,7,12,18,0,637.0,56.0,3.1,18.0,227.0,175.54,114.86
2016,7,12,18,15,570.0,49.5,2.85,17.5,178.0,123.01,72.14
2016,7,12,18,30,503.0,43.0,2.6,17.0,129.0,78.02,39.88
2016,7,12,18,45,394.5,33.5,2.35,16.5,87.5,36.8,17.48
2016,7,12,19,0,286.0,24.0,2.1,16.0,46.0,18.61,7.16
2016,7,12,19,15,143.0,12.0,2.1,15.5,23.0,11.8,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,162.0,12.5,2.3,13.5,26.5,12.29,0.0
2016,7,13,5,30,324.0,25.0,2.4,14.0,53.0,19.16,8.88
2016,7,13,5,45,425.5,34.0,2.5,14.5,95.5,42.27,19.7
2016,7,13,6,0,527.0,43.0,2.6,15.0,138.0,85.15,44.51
2016,7,13,6,15,589.5,49.0,2.55,15.5,187.0,131.0,78.76
2016,7,13,6,30,652.0,55.0,2.5,16.0,236.0,185.05,123.77
2016,7,13,6,45,695.5,59.5,2.45,17.0,287.5,238.22,170.36
2016,7,13,7,0,739.0,64.0,2.4,18.0,339.0,295.89,220.7
2016,7,13,7,15,769.0,67.5,2.35,18.5,391.5,351.83,269.53
2016,7,13,7,30,799.0,71.0,2.3,19.0,444.0,410.24,318.95
2016,7,13,7,45,822.0,74.0,2.25,20.0,495.0,467.01,364.85
2016,7,13,8,0,845.0,77.0,2.2,21.0,546.0,525.06,409.82
2016,7,13,8,15,861.5,79.5,2.15,21.5,594.5,579.39,451.09
2016,7,13,8,30,878.0,82.0,2.1,22.0,643.0,633.66,490.82
2016,7,13,8,45,891.0,84.0,2.05,23.0,687.5,684.77,525.75
2016,7,13,9,0,904.0,86.0,2.0,24.0,732.0,734.98,556.82
2016,7,13,9,15,914.0,88.0,2.0,24.5,772.5,781.77,586.22
2016,7,13,9,30,924.0,90.0,2.0,25.0,813.0,826.91,614.0
2016,7,13,9,45,919.0,98.5,2.0,26.0,844.5,864.41,634.99
2016,7,13,10,0,914.0,107.0,2.0,27.0,876.0,898.82,653.64
2016,7,13,10,15,920.0,108.5,1.95,27.5,904.5,932.73,672.47
2016,7,13,10,30,926.0,110.0,1.9,28.0,933.0,963.99,689.33
2016,7,13,10,45,930.5,111.0,1.85,28.5,955.0,990.53,703.01
2016,7,13,11,0,935.0,112.0,1.8,29.0,977.0,1014.06,714.7
2016,7,13,11,15,938.0,112.5,1.85,29.5,992.0,1032.48,724.54
2016,7,13,11,30,941.0,113.0,1.9,30.0,1007.0,1047.64,732.45
2016,7,13,11,45,942.5,113.0,2.0,30.5,1014.0,1057.44,737.83
2016,7,13,12,0,944.0,113.0,2.1,31.0,1021.0,1063.83,741.25
2016,7,13,12,15,944.0,113.0,2.2,31.0,1021.0,1065.27,743.24
2016,7,13,12,30,944.0,113.0,2.3,31.0,1021.0,1063.25,743.24
2016,7,13,12,45,943.0,112.5,2.45,31.5,1013.0,1056.27,739.32
2016,7,13,13,0,942.0,112.0,2.6,32.0,1005.0,1045.87,733.33
2016,7,13,13,15,939.0,111.5,2.7,32.0,989.5,1030.14,725.03
2016,7,13,13,30,936.0,111.0,2.8,32.0,974.0,1011.15,714.72
2016,7,13,13,45,931.0,110.0,2.9,32.0,951.5,986.6,700.87
2016,7,13,14,0,926.0,109.0,3.0,32.0,929.0,959.07,685.05
2016,7,13,14,15,920.0,107.5,3.05,31.5,899.5,927.32,667.38
2016,7,13,14,30,914.0,106.0,3.1,31.0,870.0,892.94,647.79
2016,7,13,14,45,905.0,104.5,3.2,31.0,834.5,853.64,623.7
2016,7,13,15,0,896.0,103.0,3.3,31.0,799.0,812.29,597.92
2016,7,13,15,15,884.5,101.0,3.3,30.5,758.5,766.71,569.58
2016,7,13,15,30,873.0,99.0,3.3,30.0,718.0,719.72,539.78
2016,7,13,15,45,858.5,97.0,3.35,30.0,672.5,669.56,505.55
2016,7,13,16,0,844.0,95.0,3.4,30.0,627.0,619.32,469.14
2016,7,13,16,15,825.0,92.0,3.35,29.5,578.5,564.22,428.81
2016,7,13,16,30,806.0,89.0,3.3,29.0,530.0,509.43,387.43
2016,7,13,16,45,781.5,85.0,3.3,28.5,479.0,451.66,342.58
2016,7,13,17,0,757.0,81.0,3.3,28.0,428.0,395.33,297.33
2016,7,13,17,15,724.0,76.5,3.15,27.0,376.0,337.16,249.77
2016,7,13,17,30,691.0,72.0,3.0,26.0,324.0,280.82,202.43
2016,7,13,17,45,645.0,66.5,2.95,25.0,272.5,224.34,154.76
2016,7,13,18,0,599.0,61.0,2.9,24.0,221.0,172.7,111.3
2016,7,13,18,15,529.5,53.5,2.55,23.0,173.0,120.98,70.59
2016,7,13,18,30,460.0,46.0,2.2,22.0,125.0,77.12,39.95
2016,7,13,18,45,352.5,35.5,1.9,21.0,84.5,37.41,18.4
2016,7,13,19,0,245.0,25.0,1.6,20.0,44.0,19.66,7.38
2016,7,13,19,15,122.5,12.5,1.7,19.5,22.0,12.29,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,142.5,13.0,1.95,14.5,25.0,12.78,0.0
2016,7,14,5,30,285.0,26.0,2.1,15.0,50.0,20.23,9.35
2016,7,14,5,45,393.5,35.5,2.3,16.0,92.0,42.01,20.3
2016,7,14,6,0,502.0,45.0,2.5,17.0,134.0,84.09,44.34
2016,7,14,6,15,567.0,51.5,2.45,17.5,183.0,129.32,77.68
2016,7,14,6,30,632.0,58.0,2.4,18.0,232.0,181.86,120.87
2016,7,14,6,45,679.0,62.0,2.35,19.0,284.0,235.61,167.29
2016,7,14,7,0,726.0,66.0,2.3,20.0,336.0,292.97,216.79
2016,7,14,7,15,757.0,70.0,2.3,20.5,388.0,349.09,265.34
2016,7,14,7,30,788.0,74.0,2.3,21.0,440.0,407.81,314.65
2016,7,14,7,45,812.5,76.5,2.35,22.0,491.5,464.27,360.19
2016,7,14,8,0,837.0,79.0,2.4,23.0,543.0,522.13,405.09
2016,7,14,8,15,854.5,82.0,2.35,23.5,591.5,577.2,446.74
2016,7,14,8,30,872.0,85.0,2.3,24.0,640.0,632.33,486.95
2016,7,14,8,45,886.0,86.5,2.3,25.0,685.5,683.38,522.15
2016,7,14,9,0,900.0,88.0,2.3,26.0,731.0,733.63,553.56
2016,7,14,9,15,910.5,90.0,2.3,26.5,771.5,780.68,583.14
2016,7,14,9,30,921.0,92.0,2.3,27.0,812.0,826.15,611.13
2016,7,14,9,45,927.5,94.0,2.35,28.0,846.5,866.47,634.4
2016,7,14,10,0,934.0,96.0,2.4,29.0,881.0,904.48,655.8
2016,7,14,10,15,940.0,97.0,2.4,29.5,910.0,938.52,675.22
2016,7,14,10,30,946.0,98.0,2.4,30.0,939.0,969.84,692.74
2016,7,14,10,45,950.5,99.0,2.4,30.5,961.0,996.89,707.43
2016,7,14,11,0,955.0,100.0,2.4,31.0,983.0,1020.86,720.12
2016,7,14,11,15,957.5,100.5,2.45,31.5,998.0,1039.16,729.82
2016,7,14,11,30,960.0,101.0,2.5,32.0,1013.0,1054.11,737.52
2016,7,14,11,45,961.5,101.5,2.6,32.5,1020.5,1064.63,743.11
2016,7,14,12,0,963.0,102.0,2.7,33.0,1028.0,1071.66,746.67
2016,7,14,12,15,962.5,102.5,2.8,33.0,1027.5,1073.16,748.46
2016,7,14,12,30,962.0,103.0,2.9,33.0,1027.0,1071.13,748.22
2016,7,14,12,45,953.5,107.5,3.0,33.0,1017.0,1061.69,743.51
2016,7,14,13,0,945.0,112.0,3.1,33.0,1007.0,1048.9,736.81
2016,7,14,13,15,942.0,111.0,3.2,32.5,991.5,1032.62,729.47
2016,7,14,13,30,939.0,110.0,3.3,32.0,976.0,1013.07,720.03
2016,7,14,13,45,933.5,109.5,3.4,32.0,953.0,988.5,705.88
2016,7,14,14,0,928.0,109.0,3.5,32.0,930.0,960.96,689.77
2016,7,14,14,15,921.5,107.5,3.55,31.5,900.5,928.7,671.54
2016,7,14,14,30,915.0,106.0,3.6,31.0,871.0,893.84,651.39
2016,7,14,14,45,906.0,105.0,3.65,31.0,835.0,855.0,627.06
2016,7,14,15,0,897.0,104.0,3.7,31.0,799.0,814.09,601.09
2016,7,14,15,15,885.5,101.5,3.7,30.5,758.5,767.95,572.18
2016,7,14,15,30,874.0,99.0,3.7,30.0,718.0,720.38,541.81
2016,7,14,15,45,859.0,97.0,3.7,29.5,672.5,669.81,507.93
2016,7,14,16,0,844.0,95.0,3.7,29.0,627.0,619.23,471.82
2016,7,14,16,15,825.0,92.0,3.65,28.0,578.0,564.1,432.02
2016,7,14,16,30,806.0,89.0,3.6,27.0,529.0,509.28,391.01
2016,7,14,16,45,781.5,85.0,3.6,26.5,478.0,451.47,345.62
2016,7,14,17,0,757.0,81.0,3.6,26.0,427.0,395.11,299.86
2016,7,14,17,15,723.0,76.5,3.5,25.0,374.5,336.55,251.57
2016,7,14,17,30,689.0,72.0,3.4,24.0,322.0,279.93,203.59
2016,7,14,17,45,642.5,66.5,3.35,23.0,271.0,223.43,155.44
2016,7,14,18,0,596.0,61.0,3.3,22.0,220.0,171.82,111.63
2016,7,14,18,15,526.0,53.5,3.2,21.0,171.5,120.2,70.72
2016,7,14,18,30,456.0,46.0,3.1,20.0,123.0,76.52,40.01
2016,7,14,18,45,347.0,35.5,3.05,19.0,83.0,37.04,18.48
2016,7,14,19,0,238.0,25.0,3.0,18.0,43.0,19.75,7.17
2016,7,14,19,15,119.0,12.5,3.0,17.5,21.5,12.29,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,147.5,12.5,3.0,13.5,24.5,12.29,0.0
2016,7,15,5,30,295.0,25.0,3.1,14.0,49.0,19.38,8.44
2016,7,15,5,45,399.0,34.0,3.25,14.5,90.5,40.2,19.08
2016,7,15,6,0,503.0,43.0,3.4,15.0,132.0,81.6,42.69
2016,7,15,6,15,568.0,49.5,3.35,15.5,180.5,126.82,76.2
2016,7,15,6,30,633.0,56.0,3.3,16.0,229.0,179.36,119.78
2016,7,15,6,45,677.5,60.5,3.3,16.5,280.5,232.95,167.05
2016,7,15,7,0,722.0,65.0,3.3,17.0,332.0,289.93,217.54
2016,7,15,7,15,753.0,69.0,3.2,17.5,384.0,345.84,266.8
2016,7,15,7,30,784.0,73.0,3.1,18.0,436.0,404.36,316.85
2016,7,15,7,45,808.5,75.5,3.05,19.0,487.0,460.63,363.04
2016,7,15,8,0,833.0,78.0,3.0,20.0,538.0,518.32,408.54
2016,7,15,8,15,850.5,80.5,2.95,20.5,586.5,572.72,450.67
2016,7,15,8,30,868.0,83.0,2.9,21.0,635.0,627.19,491.4
2016,7,15,8,45,882.0,85.0,2.9,22.0,680.0,678.61,527.77
2016,7,15,9,0,896.0,87.0,2.9,23.0,725.0,729.23,560.31
2016,7,15,9,15,906.5,88.5,2.9,23.5,765.5,775.66,590.26
2016,7,15,9,30,917.0,90.0,2.9,24.0,806.0,820.51,618.63
2016,7,15,9,45,922.0,93.5,2.95,24.5,840.5,861.04,643.95
2016,7,15,10,0,927.0,97.0,3.0,25.0,875.0,899.16,667.38
2016,7,15,10,15,933.5,98.0,3.05,25.5,904.0,933.48,688.05
2016,7,15,10,30,940.0,99.0,3.1,26.0,933.0,965.14,706.82
2016,7,15,10,45,945.0,99.5,3.2,26.5,955.5,992.05,722.77
2016,7,15,11,0,950.0,100.0,3.3,27.0,978.0,1015.92,736.75
2016,7,15,11,15,953.0,100.5,3.4,27.0,993.0,1034.66,748.93
2016,7,15,11,30,956.0,101.0,3.5,27.0,1008.0,1050.08,759.08
2016,7,15,11,45,958.5,101.0,3.6,27.0,1016.0,1061.09,766.51
2016,7,15,12,0,961.0,101.0,3.7,27.0,1024.0,1068.62,771.85
2016,7,15,12,15,961.0,101.0,3.75,27.0,1024.0,1070.13,773.09
2016,7,15,12,30,961.0,101.0,3.8,27.0,1024.0,1068.11,772.21
2016,7,15,12,45,954.5,104.5,3.85,27.5,1015.0,1059.67,765.81
2016,7,15,13,0,948.0,108.0,3.9,28.0,1006.0,1047.83,757.37
2016,7,15,13,15,945.0,107.5,3.9,27.5,990.5,1032.03,749.14
2016,7,15,13,30,942.0,107.0,3.9,27.0,975.0,1012.94,738.81
2016,7,15,13,45,939.5,104.5,3.9,27.0,953.0,989.07,723.92
2016,7,15,14,0,937.0,102.0,3.9,27.0,931.0,962.08,707.0
2016,7,15,14,15,931.0,101.0,3.9,27.0,901.5,930.52,687.02
2016,7,15,14,30,925.0,100.0,3.9,27.0,872.0,896.29,665.18
2016,7,15,14,45,916.5,98.5,3.95,27.0,836.5,857.01,640.01
2016,7,15,15,0,908.0,97.0,4.0,27.0,801.0,815.6,613.14
2016,7,15,15,15,897.5,95.0,4.0,26.5,760.5,770.26,584.19
2016,7,15,15,30,887.0,93.0,4.0,26.0,720.0,723.39,553.7
2016,7,15,15,45,871.0,91.5,4.0,26.0,674.0,672.09,517.83
2016,7,15,16,0,855.0,90.0,4.0,26.0,628.0,620.22,479.18
2016,7,15,16,15,836.5,87.0,3.95,25.5,579.0,565.38,438.08
2016,7,15,16,30,818.0,84.0,3.9,25.0,530.0,510.24,395.46
2016,7,15,16,45,791.0,81.5,3.85,24.5,478.5,452.15,349.23
2016,7,15,17,0,764.0,79.0,3.8,24.0,427.0,395.74,302.85
2016,7,15,17,15,730.0,75.0,3.7,23.0,374.5,337.28,254.13
2016,7,15,17,30,696.0,71.0,3.6,22.0,322.0,280.76,205.74
2016,7,15,17,45,643.5,66.0,3.55,21.5,270.0,222.86,155.87
2016,7,15,18,0,591.0,61.0,3.5,21.0,218.0,170.51,111.2
2016,7,15,18,15,519.5,53.5,3.4,20.0,170.0,118.99,70.29
2016,7,15,18,30,448.0,46.0,3.3,19.0,122.0,75.57,39.76
2016,7,15,18,45,333.0,36.0,3.25,18.0,81.5,36.95,18.84
2016,7,15,19,0,218.0,26.0,3.2,17.0,41.0,20.87,7.5
2016,7,15,19,15,109.0,13.0,3.2,16.5,20.5,12.78,0.0
2016,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,125.5,13.0,3.6,14.5,23.0,12.78,0.0
2016,7,16,5,30,251.0,26.0,3.7,15.0,46.0,20.49,8.78
2016,7,16,5,45,363.0,35.5,3.85,15.5,87.0,39.96,19.76
2016,7,16,6,0,475.0,45.0,4.0,16.0,128.0,80.38,42.71
2016,7,16,6,15,542.0,52.0,3.9,16.5,176.0,124.75,75.29
2016,7,16,6,30,609.0,59.0,3.8,17.0,224.0,176.68,118.02
2016,7,16,6,45,655.5,63.5,3.75,17.5,275.0,228.36,163.38
2016,7,16,7,0,702.0,68.0,3.7,18.0,326.0,285.88,214.01
2016,7,16,7,15,734.0,72.0,3.65,18.5,378.0,341.09,262.58
2016,7,16,7,30,766.0,76.0,3.6,19.0,430.0,399.05,312.17
2016,7,16,7,45,793.5,78.0,3.55,19.5,481.0,455.34,359.08
2016,7,16,8,0,821.0,80.0,3.5,20.0,532.0,513.31,405.77
2016,7,16,8,15,839.0,82.5,3.5,20.5,580.5,567.48,448.16
2016,7,16,8,30,857.0,85.0,3.5,21.0,629.0,621.76,489.28
2016,7,16,8,45,873.5,86.0,3.5,21.5,674.5,673.38,527.23
2016,7,16,9,0,890.0,87.0,3.5,22.0,720.0,724.45,561.74
2016,7,16,9,15,900.5,88.5,3.5,22.5,760.5,770.68,592.05
2016,7,16,9,30,911.0,90.0,3.5,23.0,801.0,815.34,620.79
2016,7,16,9,45,917.0,93.0,3.55,23.5,835.0,856.02,646.6
2016,7,16,10,0,923.0,96.0,3.6,24.0,869.0,894.38,670.56
2016,7,16,10,15,929.0,97.0,3.65,24.0,898.0,928.19,692.55
2016,7,16,10,30,935.0,98.0,3.7,24.0,927.0,959.31,712.7
2016,7,16,10,45,939.5,99.0,3.75,24.5,949.0,986.19,728.57
2016,7,16,11,0,944.0,100.0,3.8,25.0,971.0,1010.02,742.39
2016,7,16,11,15,947.0,101.0,3.85,25.0,986.5,1029.22,754.65
2016,7,16,11,30,950.0,102.0,3.9,25.0,1002.0,1045.11,764.85
2016,7,16,11,45,951.5,102.5,4.0,25.5,1009.5,1055.6,770.47
2016,7,16,12,0,953.0,103.0,4.1,26.0,1017.0,1062.63,773.96
2016,7,16,12,15,953.5,103.0,4.15,26.0,1017.5,1064.65,775.5
2016,7,16,12,30,954.0,103.0,4.2,26.0,1018.0,1063.16,774.91
2016,7,16,12,45,948.5,105.5,4.3,26.0,1009.5,1054.75,770.26
2016,7,16,13,0,943.0,108.0,4.4,26.0,1001.0,1042.94,763.5
2016,7,16,13,15,941.0,107.5,4.4,26.0,986.0,1028.18,754.29
2016,7,16,13,30,939.0,107.0,4.4,26.0,971.0,1010.11,742.98
2016,7,16,13,45,935.5,106.0,4.45,26.0,949.0,986.88,728.58
2016,7,16,14,0,932.0,105.0,4.5,26.0,927.0,960.6,712.15
2016,7,16,14,15,926.0,103.5,4.45,25.5,898.5,928.64,692.73
2016,7,16,14,30,920.0,102.0,4.4,25.0,870.0,894.04,671.39
2016,7,16,14,45,911.5,101.0,4.4,25.0,834.5,855.41,646.02
2016,7,16,15,0,903.0,100.0,4.4,25.0,799.0,814.66,618.99
2016,7,16,15,15,893.0,98.0,4.35,24.5,758.5,769.86,589.83
2016,7,16,15,30,883.0,96.0,4.3,24.0,718.0,723.49,559.14
2016,7,16,15,45,868.5,93.5,4.25,24.0,673.0,672.3,522.7
2016,7,16,16,0,854.0,91.0,4.2,24.0,628.0,620.42,483.55
2016,7,16,16,15,835.5,88.5,4.1,23.5,579.0,566.13,442.34
2016,7,16,16,30,817.0,86.0,4.0,23.0,530.0,511.49,399.62
2016,7,16,16,45,792.5,82.5,3.95,22.5,479.0,453.57,353.12
2016,7,16,17,0,768.0,79.0,3.9,22.0,428.0,397.07,306.27
2016,7,16,17,15,735.0,74.5,3.8,21.5,375.5,338.22,256.3
2016,7,16,17,30,702.0,70.0,3.7,21.0,323.0,282.28,207.59
2016,7,16,17,45,655.5,64.5,3.6,20.5,271.5,223.99,156.96
2016,7,16,18,0,609.0,59.0,3.5,20.0,220.0,171.64,111.78
2016,7,16,18,15,538.0,52.0,3.4,19.0,171.5,119.66,70.32
2016,7,16,18,30,467.0,45.0,3.3,18.0,123.0,75.74,39.42
2016,7,16,18,45,355.5,34.5,3.2,17.5,82.5,35.72,17.69
2016,7,16,19,0,244.0,24.0,3.1,17.0,42.0,18.96,5.81
2016,7,16,19,15,122.0,12.0,3.05,16.5,21.0,11.8,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,151.5,12.0,3.55,14.0,23.5,11.8,0.0
2016,7,17,5,30,303.0,24.0,3.6,14.0,47.0,18.66,7.12
2016,7,17,5,45,413.5,32.0,3.7,14.5,89.0,37.57,17.18
2016,7,17,6,0,524.0,40.0,3.8,15.0,131.0,79.15,40.04
2016,7,17,6,15,587.5,46.0,3.8,15.5,179.5,126.02,74.64
2016,7,17,6,30,651.0,52.0,3.8,16.0,228.0,178.64,118.34
2016,7,17,6,45,686.0,58.5,3.8,16.5,278.5,231.53,165.53
2016,7,17,7,0,721.0,65.0,3.8,17.0,329.0,288.01,216.04
2016,7,17,7,15,752.0,69.0,3.8,17.0,381.0,343.9,266.07
2016,7,17,7,30,783.0,73.0,3.8,17.0,433.0,402.42,317.21
2016,7,17,7,45,810.5,74.5,3.8,17.5,484.5,459.11,365.04
2016,7,17,8,0,838.0,76.0,3.8,18.0,536.0,517.51,412.7
2016,7,17,8,15,855.0,78.5,3.85,18.5,584.5,571.95,455.9
2016,7,17,8,30,872.0,81.0,3.9,19.0,633.0,626.41,497.77
2016,7,17,8,45,888.0,81.5,3.95,19.5,678.0,677.9,536.23
2016,7,17,9,0,904.0,82.0,4.0,20.0,723.0,728.77,571.07
2016,7,17,9,15,913.5,83.5,4.0,20.5,763.5,774.86,601.71
2016,7,17,9,30,923.0,85.0,4.0,21.0,804.0,819.28,630.7
2016,7,17,9,45,919.0,93.5,4.05,21.5,835.5,857.83,655.38
2016,7,17,10,0,915.0,102.0,4.1,22.0,867.0,893.33,677.73
2016,7,17,10,15,921.0,103.0,4.1,22.0,895.5,926.95,699.68
2016,7,17,10,30,927.0,104.0,4.1,22.0,924.0,957.91,719.72
2016,7,17,10,45,929.5,106.0,4.2,22.0,945.5,983.78,736.87
2016,7,17,11,0,932.0,108.0,4.3,22.0,967.0,1006.56,751.99
2016,7,17,11,15,935.0,108.5,4.35,22.0,981.5,1025.08,764.04
2016,7,17,11,30,938.0,109.0,4.4,22.0,996.0,1040.34,774.0
2016,7,17,11,45,938.0,110.0,4.5,22.5,1003.0,1049.76,779.0
2016,7,17,12,0,938.0,111.0,4.6,23.0,1010.0,1055.75,782.14
2016,7,17,12,15,938.0,111.0,4.6,22.5,1009.5,1057.26,784.62
2016,7,17,12,30,938.0,111.0,4.6,22.0,1009.0,1055.32,784.95
2016,7,17,12,45,931.5,113.5,4.7,22.0,999.5,1046.0,779.87
2016,7,17,13,0,925.0,116.0,4.8,22.0,990.0,1033.36,772.65
2016,7,17,13,15,922.0,115.0,4.8,22.0,974.5,1017.36,762.36
2016,7,17,13,30,919.0,114.0,4.8,22.0,959.0,998.13,749.96
2016,7,17,13,45,916.0,112.0,4.85,22.0,937.0,974.76,735.2
2016,7,17,14,0,913.0,110.0,4.9,22.0,915.0,948.36,718.34
2016,7,17,14,15,906.0,108.5,4.9,21.5,885.5,916.01,698.33
2016,7,17,14,30,899.0,107.0,4.9,21.0,856.0,881.13,676.4
2016,7,17,14,45,892.0,104.0,4.95,21.0,821.0,842.37,650.48
2016,7,17,15,0,885.0,101.0,5.0,21.0,786.0,801.44,622.77
2016,7,17,15,15,874.0,99.0,4.95,20.5,745.5,756.56,592.58
2016,7,17,15,30,863.0,97.0,4.9,20.0,705.0,710.24,560.93
2016,7,17,15,45,850.0,94.0,4.85,19.5,660.5,660.38,525.32
2016,7,17,16,0,837.0,91.0,4.8,19.0,616.0,609.74,486.91
2016,7,17,16,15,818.0,88.0,4.7,18.5,567.5,555.45,444.43
2016,7,17,16,30,799.0,85.0,4.6,18.0,519.0,500.89,400.53
2016,7,17,16,45,776.5,80.5,4.6,17.5,468.5,443.8,353.53
2016,7,17,17,0,754.0,76.0,4.6,17.0,418.0,387.95,306.02
2016,7,17,17,15,721.0,72.0,4.5,16.5,366.5,330.35,255.77
2016,7,17,17,30,688.0,68.0,4.4,16.0,315.0,275.65,206.92
2016,7,17,17,45,643.5,62.5,4.35,16.0,264.5,218.67,155.92
2016,7,17,18,0,599.0,57.0,4.3,16.0,214.0,167.38,110.5
2016,7,17,18,15,529.5,50.0,4.15,15.5,166.5,116.21,68.82
2016,7,17,18,30,460.0,43.0,4.0,15.0,119.0,72.9,37.9
2016,7,17,18,45,347.5,33.0,3.9,14.5,79.0,33.8,16.66
2016,7,17,19,0,235.0,23.0,3.8,14.0,39.0,18.07,4.85
2016,7,17,19,15,117.5,11.5,3.7,13.5,19.5,11.3,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,123.0,12.5,3.35,13.0,21.5,12.29,0.0
2016,7,18,5,30,246.0,25.0,3.4,13.0,43.0,19.76,7.39
2016,7,18,5,45,363.5,33.5,3.5,13.5,84.0,37.02,18.01
2016,7,18,6,0,481.0,42.0,3.6,14.0,125.0,76.73,39.96
2016,7,18,6,15,546.5,48.5,3.55,14.5,172.0,120.62,72.17
2016,7,18,6,30,612.0,55.0,3.5,15.0,219.0,171.91,114.62
2016,7,18,6,45,657.5,59.5,3.5,15.5,269.5,224.51,161.12
2016,7,18,7,0,703.0,64.0,3.5,16.0,320.0,280.67,211.1
2016,7,18,7,15,458.0,124.5,3.45,16.5,301.0,288.62,225.95
2016,7,18,7,30,213.0,185.0,3.4,17.0,282.0,268.74,213.82
2016,7,18,7,45,512.5,131.0,3.35,17.5,402.0,372.39,297.06
2016,7,18,8,0,812.0,77.0,3.3,18.0,522.0,504.24,401.94
2016,7,18,8,15,590.0,162.0,3.25,18.0,501.0,503.45,400.27
2016,7,18,8,30,368.0,247.0,3.2,18.0,480.0,475.03,375.91
2016,7,18,8,45,622.5,165.5,3.2,18.5,592.5,586.67,464.54
2016,7,18,9,0,877.0,84.0,3.2,19.0,705.0,711.13,557.99
2016,7,18,9,15,887.0,85.5,3.2,19.5,744.5,756.55,587.57
2016,7,18,9,30,897.0,87.0,3.2,20.0,784.0,800.39,616.08
2016,7,18,9,45,902.0,90.0,3.25,20.5,817.5,839.84,641.39
2016,7,18,10,0,907.0,93.0,3.3,21.0,851.0,876.94,664.81
2016,7,18,10,15,913.0,94.0,3.35,21.0,879.5,910.36,686.82
2016,7,18,10,30,919.0,95.0,3.4,21.0,908.0,941.15,706.98
2016,7,18,10,45,923.0,96.0,3.45,21.5,929.5,967.26,722.59
2016,7,18,11,0,927.0,97.0,3.5,22.0,951.0,990.37,736.16
2016,7,18,11,15,930.0,97.5,3.6,22.0,965.5,1008.85,748.47
2016,7,18,11,30,933.0,98.0,3.7,22.0,980.0,1024.07,758.74
2016,7,18,11,45,934.0,98.5,3.8,22.5,987.0,1033.97,764.11
2016,7,18,12,0,935.0,99.0,3.9,23.0,994.0,1040.45,767.35
2016,7,18,12,15,935.0,99.0,3.95,23.0,994.0,1041.97,768.6
2016,7,18,12,30,935.0,99.0,4.0,23.0,994.0,1040.05,767.72
2016,7,18,12,45,937.0,96.5,4.1,23.0,987.5,1034.1,764.64
2016,7,18,13,0,939.0,94.0,4.2,23.0,981.0,1024.68,759.36
2016,7,18,13,15,936.5,93.5,4.25,22.5,966.0,1009.47,751.46
2016,7,18,13,30,934.0,93.0,4.3,22.0,951.0,990.98,741.39
2016,7,18,13,45,932.0,91.0,4.4,22.0,929.5,968.2,727.28
2016,7,18,14,0,930.0,89.0,4.5,22.0,908.0,942.3,711.17
2016,7,18,14,15,925.0,87.5,4.45,22.0,880.0,911.25,690.45
2016,7,18,14,30,920.0,86.0,4.4,22.0,852.0,877.49,667.93
2016,7,18,14,45,914.5,84.0,4.4,22.0,818.0,840.26,643.07
2016,7,18,15,0,909.0,82.0,4.4,22.0,784.0,800.7,616.47
2016,7,18,15,15,899.5,80.0,4.35,21.5,744.0,756.0,586.89
2016,7,18,15,30,890.0,78.0,4.3,21.0,704.0,709.68,555.71
2016,7,18,15,45,879.5,75.5,4.25,21.0,660.5,660.8,521.08
2016,7,18,16,0,869.0,73.0,4.2,21.0,617.0,610.85,482.74
2016,7,18,16,15,853.0,70.5,4.1,20.5,569.0,556.95,441.14
2016,7,18,16,30,837.0,68.0,4.0,20.0,521.0,503.02,398.21
2016,7,18,16,45,817.0,65.0,3.95,20.0,471.0,446.94,351.62
2016,7,18,17,0,797.0,62.0,3.9,20.0,421.0,391.75,304.39
2016,7,18,17,15,767.5,58.5,3.75,19.5,370.0,333.02,253.67
2016,7,18,17,30,738.0,55.0,3.6,19.0,319.0,277.38,204.31
2016,7,18,17,45,696.5,51.0,3.5,18.5,268.5,221.01,154.29
2016,7,18,18,0,655.0,47.0,3.4,18.0,218.0,168.96,108.5
2016,7,18,18,15,591.0,41.5,3.2,17.5,170.0,117.0,66.22
2016,7,18,18,30,527.0,36.0,3.0,17.0,122.0,72.33,34.71
2016,7,18,18,45,417.5,28.0,2.9,16.5,81.5,31.7,14.02
2016,7,18,19,0,308.0,20.0,2.8,16.0,41.0,15.28,2.61
2016,7,18,19,15,154.0,10.0,2.75,15.5,20.5,9.83,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,167.0,10.5,2.2,12.5,22.5,10.32,0.0
2016,7,19,5,30,334.0,21.0,2.4,13.0,45.0,17.43,5.31
2016,7,19,5,45,441.5,28.5,2.6,13.5,87.0,35.31,15.51
2016,7,19,6,0,549.0,36.0,2.8,14.0,129.0,77.29,37.91
2016,7,19,6,15,611.0,41.5,2.75,14.5,177.5,123.32,71.54
2016,7,19,6,30,673.0,47.0,2.7,15.0,226.0,176.39,115.68
2016,7,19,6,45,523.5,82.0,2.7,15.5,239.5,210.86,153.8
2016,7,19,7,0,374.0,117.0,2.7,16.0,253.0,228.33,175.62
2016,7,19,7,15,593.5,88.5,2.7,16.5,342.0,303.33,235.58
2016,7,19,7,30,813.0,60.0,2.7,17.0,431.0,400.9,314.57
2016,7,19,7,45,834.0,62.5,2.7,17.5,481.5,456.89,361.49
2016,7,19,8,0,855.0,65.0,2.7,18.0,532.0,513.83,407.69
2016,7,19,8,15,871.0,67.5,2.7,18.5,580.0,568.58,450.62
2016,7,19,8,30,887.0,70.0,2.7,19.0,628.0,623.24,492.02
2016,7,19,8,45,898.0,72.0,2.75,19.5,672.5,673.69,528.85
2016,7,19,9,0,909.0,74.0,2.8,20.0,717.0,723.06,562.1
2016,7,19,9,15,918.0,75.5,2.85,20.5,756.5,769.07,592.42
2016,7,19,9,30,927.0,77.0,2.9,21.0,796.0,813.35,621.09
2016,7,19,9,45,927.0,83.0,2.95,21.5,829.0,852.91,646.12
2016,7,19,10,0,927.0,89.0,3.0,22.0,862.0,889.69,669.0
2016,7,19,10,15,932.5,90.0,3.05,22.0,890.5,923.3,690.87
2016,7,19,10,30,938.0,91.0,3.1,22.0,919.0,954.18,710.86
2016,7,19,10,45,940.0,92.5,3.15,22.5,940.0,979.42,725.66
2016,7,19,11,0,942.0,94.0,3.2,23.0,961.0,1001.5,738.38
2016,7,19,11,15,944.5,94.5,3.25,23.0,975.5,1019.77,750.08
2016,7,19,11,30,947.0,95.0,3.3,23.0,990.0,1034.71,759.71
2016,7,19,11,45,949.0,95.0,3.4,23.5,997.5,1045.24,765.49
2016,7,19,12,0,951.0,95.0,3.5,24.0,1005.0,1052.31,769.13
2016,7,19,12,15,951.0,95.0,3.55,24.0,1004.5,1053.88,770.43
2016,7,19,12,30,951.0,95.0,3.6,24.0,1004.0,1051.93,769.6
2016,7,19,12,45,942.5,99.5,3.7,24.0,994.5,1042.63,764.47
2016,7,19,13,0,934.0,104.0,3.8,24.0,985.0,1029.99,757.26
2016,7,19,13,15,931.5,103.0,3.85,24.0,970.0,1014.34,747.79
2016,7,19,13,30,929.0,102.0,3.9,24.0,955.0,995.41,736.21
2016,7,19,13,45,926.5,100.0,3.95,24.0,933.0,972.26,721.85
2016,7,19,14,0,924.0,98.0,4.0,24.0,911.0,946.02,705.41
2016,7,19,14,15,918.0,96.5,4.0,24.0,882.5,914.23,684.89
2016,7,19,14,30,912.0,95.0,4.0,24.0,854.0,879.8,662.5
2016,7,19,14,45,906.0,92.5,4.05,24.0,819.5,841.88,637.8
2016,7,19,15,0,900.0,90.0,4.1,24.0,785.0,801.67,611.28
2016,7,19,15,15,889.5,88.0,4.1,23.5,744.5,756.54,581.91
2016,7,19,15,30,879.0,86.0,4.1,23.0,704.0,709.88,551.0
2016,7,19,15,45,869.0,82.5,4.1,23.0,660.0,660.73,516.35
2016,7,19,16,0,859.0,79.0,4.1,23.0,616.0,610.49,478.34
2016,7,19,16,15,841.5,76.5,4.05,22.5,568.0,556.17,436.9
2016,7,19,16,30,824.0,74.0,4.0,22.0,520.0,501.97,394.24
2016,7,19,16,45,805.0,70.0,4.0,21.5,470.0,445.62,348.6
2016,7,19,17,0,786.0,66.0,4.0,21.0,420.0,390.17,302.12
2016,7,19,17,15,755.5,62.5,3.9,20.5,368.5,332.23,252.28
2016,7,19,17,30,725.0,59.0,3.8,20.0,317.0,276.89,203.44
2016,7,19,17,45,684.5,54.0,3.7,19.5,266.5,220.46,153.6
2016,7,19,18,0,644.0,49.0,3.6,19.0,216.0,168.27,107.91
2016,7,19,18,15,578.0,43.0,3.35,18.0,168.0,116.19,65.97
2016,7,19,18,30,512.0,37.0,3.1,17.0,120.0,71.65,34.8
2016,7,19,18,45,404.5,28.5,2.9,16.5,80.0,29.92,13.0
2016,7,19,19,0,297.0,20.0,2.7,16.0,40.0,15.37,1.99
2016,7,19,19,15,148.5,10.0,2.6,15.5,20.0,9.83,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,168.0,10.0,2.1,13.5,22.0,9.83,0.0
2016,7,20,5,30,336.0,20.0,2.3,14.0,44.0,16.5,4.07
2016,7,20,5,45,440.0,27.5,2.55,14.5,85.0,33.64,14.42
2016,7,20,6,0,544.0,35.0,2.8,15.0,126.0,75.14,36.29
2016,7,20,6,15,607.0,40.5,2.8,15.5,174.5,120.98,69.46
2016,7,20,6,30,670.0,46.0,2.8,16.0,223.0,173.98,113.28
2016,7,20,6,45,712.0,49.5,2.8,16.5,274.0,226.72,160.1
2016,7,20,7,0,754.0,53.0,2.8,17.0,325.0,283.8,211.04
2016,7,20,7,15,783.0,56.0,2.75,17.5,376.5,340.54,261.34
2016,7,20,7,30,812.0,59.0,2.7,18.0,428.0,398.68,311.43
2016,7,20,7,45,833.5,61.5,2.65,18.5,479.0,454.88,358.47
2016,7,20,8,0,855.0,64.0,2.6,19.0,530.0,512.09,404.58
2016,7,20,8,15,871.5,66.0,2.55,19.5,578.0,566.67,447.03
2016,7,20,8,30,888.0,68.0,2.5,20.0,626.0,621.19,487.92
2016,7,20,8,45,900.5,70.0,2.5,21.0,671.0,672.73,524.04
2016,7,20,9,0,913.0,72.0,2.5,22.0,716.0,723.31,556.48
2016,7,20,9,15,922.5,73.5,2.5,22.5,756.0,769.91,586.49
2016,7,20,9,30,932.0,75.0,2.5,23.0,796.0,814.81,614.82
2016,7,20,9,45,929.5,82.5,2.5,23.5,829.0,854.09,638.88
2016,7,20,10,0,927.0,90.0,2.5,24.0,862.0,890.41,660.67
2016,7,20,10,15,933.0,91.0,2.55,24.5,891.0,924.5,681.17
2016,7,20,10,30,939.0,92.0,2.6,25.0,920.0,955.9,699.75
2016,7,20,10,45,944.5,92.0,2.65,25.5,942.5,982.94,715.39
2016,7,20,11,0,950.0,92.0,2.7,26.0,965.0,1006.94,729.06
2016,7,20,11,15,953.0,92.5,2.75,26.0,980.0,1025.86,740.93
2016,7,20,11,30,956.0,93.0,2.8,26.0,995.0,1041.43,750.78
2016,7,20,11,45,958.5,92.5,2.85,26.5,1003.0,1052.05,756.1
2016,7,20,12,0,961.0,92.0,2.9,27.0,1011.0,1059.17,759.33
2016,7,20,12,15,961.5,92.0,2.95,27.0,1011.0,1061.27,761.01
2016,7,20,12,30,962.0,92.0,3.0,27.0,1011.0,1059.8,760.59
2016,7,20,12,45,960.5,92.0,3.15,27.0,1003.5,1052.78,757.65
2016,7,20,13,0,959.0,92.0,3.3,27.0,996.0,1042.25,752.52
2016,7,20,13,15,956.5,91.5,3.4,27.0,981.0,1026.77,743.84
2016,7,20,13,30,954.0,91.0,3.5,27.0,966.0,1007.92,733.01
2016,7,20,13,45,950.5,90.0,3.6,27.0,944.0,984.34,719.08
2016,7,20,14,0,947.0,89.0,3.7,27.0,922.0,957.62,703.05
2016,7,20,14,15,941.5,88.0,3.75,26.5,893.0,926.14,684.8
2016,7,20,14,30,936.0,87.0,3.8,26.0,864.0,891.92,664.52
2016,7,20,14,45,929.0,85.5,3.9,26.0,829.0,853.38,640.02
2016,7,20,15,0,922.0,84.0,4.0,26.0,794.0,812.55,613.66
2016,7,20,15,15,912.0,82.0,4.05,25.5,753.5,766.9,584.52
2016,7,20,15,30,902.0,80.0,4.1,25.0,713.0,719.63,553.73
2016,7,20,15,45,889.5,78.0,4.15,25.0,668.0,669.32,518.96
2016,7,20,16,0,877.0,76.0,4.2,25.0,623.0,618.1,480.59
2016,7,20,16,15,860.0,73.5,4.15,24.0,574.5,563.16,439.87
2016,7,20,16,30,843.0,71.0,4.1,23.0,526.0,508.26,397.66
2016,7,20,16,45,820.5,68.0,4.1,22.5,475.0,450.61,351.12
2016,7,20,17,0,798.0,65.0,4.1,22.0,424.0,393.55,303.5
2016,7,20,17,15,767.5,61.5,4.0,21.0,372.0,334.93,253.72
