Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,17,30,737.0,58.0,3.9,20.0,320.0,278.9,204.72
2016,7,20,17,45,693.5,53.5,3.85,19.5,268.5,221.56,154.13
2016,7,20,18,0,650.0,49.0,3.8,19.0,217.0,168.78,108.03
2016,7,20,18,15,583.0,43.0,3.65,18.0,168.5,116.25,65.81
2016,7,20,18,30,516.0,37.0,3.5,17.0,120.0,71.39,34.56
2016,7,20,18,45,405.0,28.5,3.35,16.5,79.5,29.45,12.86
2016,7,20,19,0,294.0,20.0,3.2,16.0,39.0,15.47,1.22
2016,7,20,19,15,147.0,10.0,3.1,15.5,19.5,9.83,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,157.5,10.5,2.5,13.5,21.0,10.32,0.0
2016,7,21,5,30,315.0,21.0,2.7,14.0,42.0,16.24,3.18
2016,7,21,5,45,424.5,29.0,2.95,14.5,83.5,32.59,14.12
2016,7,21,6,0,534.0,37.0,3.2,15.0,125.0,75.56,37.14
2016,7,21,6,15,598.0,42.5,3.2,15.5,173.5,120.91,69.78
2016,7,21,6,30,662.0,48.0,3.2,16.0,222.0,173.56,113.21
2016,7,21,6,45,345.0,89.0,3.25,16.5,181.5,171.13,126.37
2016,7,21,7,0,28.0,130.0,3.3,17.0,141.0,133.33,105.31
2016,7,21,7,15,40.0,153.5,3.3,17.5,171.0,162.34,128.79
2016,7,21,7,30,52.0,177.0,3.3,18.0,201.0,192.79,153.07
2016,7,21,7,45,163.0,198.5,3.3,18.5,285.0,270.38,214.9
2016,7,21,8,0,274.0,220.0,3.3,19.0,369.0,360.27,285.78
2016,7,21,8,15,578.0,146.0,3.3,19.5,497.0,479.61,380.97
2016,7,21,8,30,882.0,72.0,3.3,20.0,625.0,620.98,491.03
2016,7,21,8,45,894.0,73.5,3.3,20.5,669.0,671.46,527.53
2016,7,21,9,0,906.0,75.0,3.3,21.0,713.0,720.94,560.83
2016,7,21,9,15,915.5,76.5,3.3,21.5,753.0,767.31,591.3
2016,7,21,9,30,925.0,78.0,3.3,22.0,793.0,811.99,620.09
2016,7,21,9,45,931.0,80.0,3.35,22.5,827.5,852.38,645.76
2016,7,21,10,0,937.0,82.0,3.4,23.0,862.0,890.41,669.54
2016,7,21,10,15,942.5,83.0,3.4,23.0,890.5,924.4,691.39
2016,7,21,10,30,948.0,84.0,3.4,23.0,919.0,955.63,711.29
2016,7,21,10,45,953.0,84.5,3.45,23.5,941.0,982.96,727.47
2016,7,21,11,0,958.0,85.0,3.5,24.0,963.0,1007.2,741.58
2016,7,21,11,15,961.0,85.5,3.6,24.0,978.5,1026.28,754.13
2016,7,21,11,30,964.0,86.0,3.7,24.0,994.0,1041.98,764.6
2016,7,21,11,45,966.0,85.5,3.8,24.5,1002.0,1052.19,770.08
2016,7,21,12,0,968.0,85.0,3.9,25.0,1010.0,1058.86,773.38
2016,7,21,12,15,968.5,85.0,4.0,25.0,1010.0,1060.98,775.35
2016,7,21,12,30,969.0,85.0,4.1,25.0,1010.0,1059.51,775.12
2016,7,21,12,45,958.5,91.5,4.25,25.0,1000.5,1050.22,770.21
2016,7,21,13,0,948.0,98.0,4.4,25.0,991.0,1037.53,763.15
2016,7,21,13,15,945.5,97.5,4.45,24.5,976.0,1022.19,755.27
2016,7,21,13,30,943.0,97.0,4.5,24.0,961.0,1003.51,745.13
2016,7,21,13,45,941.5,95.0,4.6,24.0,939.5,980.97,731.65
2016,7,21,14,0,940.0,93.0,4.7,24.0,918.0,955.24,715.94
2016,7,21,14,15,934.5,91.5,4.65,23.5,889.5,923.4,696.23
2016,7,21,14,30,929.0,90.0,4.6,23.0,861.0,888.84,674.55
2016,7,21,14,45,925.5,87.0,4.6,23.0,827.0,851.82,650.0
2016,7,21,15,0,922.0,84.0,4.6,23.0,793.0,812.29,623.51
2016,7,21,15,15,912.0,82.5,4.5,22.5,752.5,767.11,593.39
2016,7,21,15,30,902.0,81.0,4.4,22.0,712.0,720.31,561.75
2016,7,21,15,45,893.5,77.0,4.35,22.0,668.0,670.55,526.53
2016,7,21,16,0,885.0,73.0,4.3,22.0,624.0,619.5,487.61
2016,7,21,16,15,868.5,70.5,4.15,21.5,575.5,564.42,445.17
2016,7,21,16,30,852.0,68.0,4.0,21.0,527.0,509.32,401.41
2016,7,21,16,45,833.5,64.5,3.9,20.5,476.0,452.52,355.0
2016,7,21,17,0,815.0,61.0,3.8,20.0,425.0,396.45,307.61
2016,7,21,17,15,785.5,57.5,3.65,19.5,373.0,337.45,256.56
2016,7,21,17,30,756.0,54.0,3.5,19.0,321.0,279.96,205.59
2016,7,21,17,45,714.5,50.0,3.4,18.5,269.5,222.54,154.6
2016,7,21,18,0,673.0,46.0,3.3,18.0,218.0,169.45,107.92
2016,7,21,18,15,607.5,40.5,3.05,17.5,169.0,116.34,64.91
2016,7,21,18,30,542.0,35.0,2.8,17.0,120.0,70.71,33.17
2016,7,21,18,45,430.0,27.0,2.6,16.5,79.0,29.48,12.9
2016,7,21,19,0,318.0,19.0,2.4,16.0,38.0,15.91,0.4
2016,7,21,19,15,159.0,9.5,2.35,15.5,19.0,9.34,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,162.0,10.0,2.0,13.5,20.5,9.83,0.0
2016,7,22,5,30,324.0,20.0,2.3,14.0,41.0,16.76,2.57
2016,7,22,5,45,432.5,28.0,2.6,15.0,82.5,32.72,14.38
2016,7,22,6,0,541.0,36.0,2.9,16.0,124.0,74.37,35.87
2016,7,22,6,15,606.0,41.5,2.9,16.5,172.5,120.21,68.54
2016,7,22,6,30,671.0,47.0,2.9,17.0,221.0,173.47,112.18
2016,7,22,6,45,714.0,51.0,2.9,17.5,273.0,227.02,159.43
2016,7,22,7,0,757.0,55.0,2.9,18.0,325.0,285.03,210.95
2016,7,22,7,15,787.0,58.0,2.85,18.5,377.5,342.34,261.57
2016,7,22,7,30,817.0,61.0,2.8,19.0,430.0,401.19,312.11
2016,7,22,7,45,839.5,63.5,2.8,19.5,481.5,458.22,359.78
2016,7,22,8,0,862.0,66.0,2.8,20.0,533.0,516.35,406.65
2016,7,22,8,15,878.5,68.5,2.8,20.5,582.0,571.89,449.93
2016,7,22,8,30,895.0,71.0,2.8,21.0,631.0,627.37,491.68
2016,7,22,8,45,907.5,73.0,2.85,22.0,676.0,679.34,528.47
2016,7,22,9,0,920.0,75.0,2.9,23.0,721.0,730.34,561.45
2016,7,22,9,15,930.0,76.5,2.9,23.5,762.0,777.71,592.04
2016,7,22,9,30,940.0,78.0,2.9,24.0,803.0,823.4,620.94
2016,7,22,9,45,934.5,87.0,2.95,24.5,835.5,862.14,645.0
2016,7,22,10,0,929.0,96.0,3.0,25.0,868.0,897.68,666.69
2016,7,22,10,15,935.5,97.0,3.0,25.5,897.0,932.37,687.26
2016,7,22,10,30,942.0,98.0,3.0,26.0,926.0,964.37,705.85
2016,7,22,10,45,947.5,98.0,3.05,26.5,948.5,991.54,721.57
2016,7,22,11,0,953.0,98.0,3.1,27.0,971.0,1015.67,735.28
2016,7,22,11,15,955.5,99.0,3.1,27.0,986.5,1034.72,746.8
2016,7,22,11,30,958.0,100.0,3.1,27.0,1002.0,1050.39,756.25
2016,7,22,11,45,960.5,99.5,3.15,27.5,1009.5,1061.06,761.55
2016,7,22,12,0,963.0,99.0,3.2,28.0,1017.0,1068.22,764.75
2016,7,22,12,15,963.0,99.0,3.25,28.0,1017.0,1069.83,766.09
2016,7,22,12,30,963.0,99.0,3.3,28.0,1017.0,1067.87,765.32
2016,7,22,12,45,961.0,99.0,3.35,28.5,1008.5,1060.35,759.63
2016,7,22,13,0,959.0,99.0,3.4,29.0,1000.0,1049.31,751.86
2016,7,22,13,15,956.0,98.0,3.45,29.0,984.5,1032.81,742.21
2016,7,22,13,30,953.0,97.0,3.5,29.0,969.0,1012.94,730.47
2016,7,22,13,45,949.0,96.0,3.55,29.0,946.5,988.87,716.04
2016,7,22,14,0,945.0,95.0,3.6,29.0,924.0,961.69,699.57
2016,7,22,14,15,938.5,94.0,3.6,28.5,894.0,929.32,680.68
2016,7,22,14,30,932.0,93.0,3.6,28.0,864.0,894.27,659.84
2016,7,22,14,45,923.5,91.5,3.65,28.0,828.5,854.55,634.63
2016,7,22,15,0,915.0,90.0,3.7,28.0,793.0,812.67,607.68
2016,7,22,15,15,904.5,88.0,3.7,27.5,752.0,766.83,578.61
2016,7,22,15,30,894.0,86.0,3.7,27.0,711.0,719.42,547.96
2016,7,22,15,45,876.0,85.5,3.7,26.5,664.5,667.27,512.82
2016,7,22,16,0,858.0,85.0,3.7,26.0,618.0,614.71,474.66
2016,7,22,16,15,840.0,82.5,3.65,25.5,569.0,560.01,433.64
2016,7,22,16,30,822.0,80.0,3.6,25.0,520.0,505.49,391.42
2016,7,22,16,45,794.0,77.5,3.6,24.5,468.0,446.52,344.51
2016,7,22,17,0,766.0,75.0,3.6,24.0,416.0,389.33,297.47
2016,7,22,17,15,733.0,70.5,3.45,23.0,364.0,330.44,248.19
2016,7,22,17,30,700.0,66.0,3.3,22.0,312.0,274.47,200.0
2016,7,22,17,45,650.5,61.0,3.2,21.5,260.5,216.11,149.57
2016,7,22,18,0,601.0,56.0,3.1,21.0,209.0,163.97,104.97
2016,7,22,18,15,528.5,49.0,2.9,20.0,161.0,112.44,64.41
2016,7,22,18,30,456.0,42.0,2.7,19.0,113.0,69.18,34.81
2016,7,22,18,45,334.0,31.5,2.5,18.5,73.0,30.18,14.63
2016,7,22,19,0,212.0,21.0,2.3,18.0,33.0,16.67,0.0
2016,7,22,19,15,106.0,10.5,2.3,17.5,16.5,10.32,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,106.5,11.0,1.45,13.5,17.5,10.81,0.0
2016,7,23,5,30,213.0,22.0,1.6,14.0,35.0,17.46,1.8
2016,7,23,5,45,331.5,32.5,1.75,15.0,75.0,32.81,16.16
2016,7,23,6,0,450.0,43.0,1.9,16.0,115.0,71.99,37.41
2016,7,23,6,15,522.0,50.5,1.75,16.5,163.0,115.68,68.33
2016,7,23,6,30,594.0,58.0,1.6,17.0,211.0,167.59,110.04
2016,7,23,6,45,645.5,63.0,1.5,18.0,263.0,220.06,154.91
2016,7,23,7,0,697.0,68.0,1.4,19.0,315.0,278.97,205.25
2016,7,23,7,15,730.5,72.0,1.35,20.0,367.5,334.57,252.6
2016,7,23,7,30,764.0,76.0,1.3,21.0,420.0,393.12,300.71
2016,7,23,7,45,790.5,79.0,1.3,22.0,471.5,450.07,346.01
2016,7,23,8,0,817.0,82.0,1.3,23.0,523.0,508.62,390.68
2016,7,23,8,15,835.0,85.0,1.45,24.0,572.0,563.66,431.85
2016,7,23,8,30,853.0,88.0,1.6,25.0,621.0,618.22,471.29
2016,7,23,8,45,866.0,91.0,1.75,26.0,665.5,669.7,507.28
2016,7,23,9,0,879.0,94.0,1.9,27.0,710.0,720.34,540.19
2016,7,23,9,15,889.5,96.0,2.05,27.5,750.5,766.98,570.33
2016,7,23,9,30,900.0,98.0,2.2,28.0,791.0,812.08,599.09
2016,7,23,9,45,909.5,99.0,2.35,29.0,826.5,853.54,623.88
2016,7,23,10,0,919.0,100.0,2.5,30.0,862.0,892.92,646.97
2016,7,23,10,15,925.0,101.0,2.6,30.5,891.0,926.9,667.23
2016,7,23,10,30,931.0,102.0,2.7,31.0,920.0,958.2,685.68
2016,7,23,10,45,922.5,111.0,2.85,31.5,938.0,981.26,699.22
2016,7,23,11,0,914.0,120.0,3.0,32.0,956.0,1000.7,710.53
2016,7,23,11,15,917.0,120.5,3.05,32.0,971.0,1019.1,721.89
2016,7,23,11,30,920.0,121.0,3.1,32.0,986.0,1034.27,731.3
2016,7,23,11,45,914.0,126.5,3.2,32.5,991.5,1042.24,735.22
2016,7,23,12,0,908.0,132.0,3.3,33.0,997.0,1046.73,737.1
2016,7,23,12,15,908.0,132.0,3.4,33.0,997.0,1048.26,738.75
2016,7,23,12,30,908.0,132.0,3.5,33.0,997.0,1046.41,738.4
2016,7,23,12,45,907.0,131.5,3.6,33.0,989.0,1039.7,735.1
2016,7,23,13,0,906.0,131.0,3.7,33.0,981.0,1029.64,729.8
2016,7,23,13,15,903.0,130.0,3.75,33.0,966.5,1013.84,720.58
2016,7,23,13,30,900.0,129.0,3.8,33.0,952.0,994.85,709.42
2016,7,23,13,45,895.0,128.0,3.85,33.0,929.5,970.91,695.09
2016,7,23,14,0,890.0,127.0,3.9,33.0,907.0,944.06,678.89
2016,7,23,14,15,883.5,125.5,3.9,32.5,878.0,912.63,660.72
2016,7,23,14,30,877.0,124.0,3.9,32.0,849.0,878.67,640.73
2016,7,23,14,45,877.0,117.5,3.95,32.0,816.5,842.65,618.12
2016,7,23,15,0,877.0,111.0,4.0,32.0,784.0,803.98,593.53
2016,7,23,15,15,865.5,108.5,3.95,31.5,743.0,758.3,564.64
2016,7,23,15,30,854.0,106.0,3.9,31.0,702.0,711.22,534.36
2016,7,23,15,45,848.5,100.0,3.9,30.5,659.0,664.49,502.81
2016,7,23,16,0,843.0,94.0,3.9,30.0,616.0,614.85,467.5
2016,7,23,16,15,824.0,91.0,3.8,29.0,567.0,559.42,427.33
2016,7,23,16,30,805.0,88.0,3.7,28.0,518.0,504.3,385.95
2016,7,23,16,45,785.0,82.5,3.65,27.5,467.5,446.79,340.67
2016,7,23,17,0,765.0,77.0,3.6,27.0,417.0,390.27,294.62
2016,7,23,17,15,731.0,73.0,3.45,26.0,364.5,331.54,246.06
2016,7,23,17,30,697.0,69.0,3.3,25.0,312.0,275.85,198.68
2016,7,23,17,45,650.0,63.0,3.15,24.0,260.5,217.23,148.87
2016,7,23,18,0,603.0,57.0,3.0,23.0,209.0,164.6,104.46
2016,7,23,18,15,528.5,49.5,2.85,22.0,160.5,112.26,63.73
2016,7,23,18,30,454.0,42.0,2.7,21.0,112.0,68.45,34.11
2016,7,23,18,45,329.5,31.5,2.55,20.0,72.0,29.66,14.39
2016,7,23,19,0,205.0,21.0,2.4,19.0,32.0,16.81,0.0
2016,7,23,19,15,102.5,10.5,2.45,18.5,16.0,10.32,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,86.0,11.0,2.4,14.5,16.5,10.81,0.0
2016,7,24,5,30,172.0,22.0,2.5,15.0,33.0,17.22,0.33
2016,7,24,5,45,289.0,34.0,2.6,15.5,71.5,33.04,17.03
2016,7,24,6,0,406.0,46.0,2.7,16.0,110.0,71.0,38.31
2016,7,24,6,15,481.0,54.5,2.65,16.5,157.5,113.47,68.3
2016,7,24,6,30,556.0,63.0,2.6,17.0,205.0,164.53,109.19
2016,7,24,6,45,612.0,68.0,2.6,18.0,257.0,215.98,153.12
2016,7,24,7,0,668.0,73.0,2.6,19.0,309.0,273.43,202.53
2016,7,24,7,15,703.5,78.0,2.6,19.5,361.5,329.32,251.09
2016,7,24,7,30,739.0,83.0,2.6,20.0,414.0,389.14,301.63
2016,7,24,7,45,768.0,86.0,2.65,21.0,465.5,445.99,347.96
2016,7,24,8,0,797.0,89.0,2.7,22.0,517.0,504.74,394.11
2016,7,24,8,15,816.5,92.0,2.7,22.5,566.0,559.71,436.46
2016,7,24,8,30,836.0,95.0,2.7,23.0,615.0,615.04,477.67
2016,7,24,8,45,849.5,98.5,2.7,24.0,660.5,665.87,513.33
2016,7,24,9,0,863.0,102.0,2.7,25.0,706.0,716.7,546.71
2016,7,24,9,15,874.5,104.0,2.65,25.5,746.5,763.49,576.4
2016,7,24,9,30,886.0,106.0,2.6,26.0,787.0,808.85,604.53
2016,7,24,9,45,884.5,113.5,2.6,27.0,819.5,847.42,626.68
2016,7,24,10,0,883.0,121.0,2.6,28.0,852.0,883.2,646.63
2016,7,24,10,15,890.0,122.5,2.6,28.5,881.5,917.55,666.64
2016,7,24,10,30,897.0,124.0,2.6,29.0,911.0,949.38,684.8
2016,7,24,10,45,888.0,134.0,2.65,29.5,929.0,972.11,697.44
2016,7,24,11,0,879.0,144.0,2.7,30.0,947.0,991.31,707.9
2016,7,24,11,15,882.5,145.0,2.75,30.0,962.5,1010.15,719.61
2016,7,24,11,30,886.0,146.0,2.8,30.0,978.0,1025.88,729.44
2016,7,24,11,45,876.5,153.5,2.85,30.5,982.0,1032.0,731.85
2016,7,24,12,0,867.0,161.0,2.9,31.0,986.0,1034.7,732.3
2016,7,24,12,15,867.0,161.0,2.9,31.0,986.0,1036.16,733.14
2016,7,24,12,30,867.0,161.0,2.9,31.0,986.0,1034.4,732.08
2016,7,24,12,45,869.0,158.0,2.9,31.5,979.0,1028.41,727.04
2016,7,24,13,0,871.0,155.0,2.9,32.0,972.0,1019.18,720.12
2016,7,24,13,15,867.5,154.0,2.95,32.0,956.5,1003.34,711.05
2016,7,24,13,30,864.0,153.0,3.0,32.0,941.0,984.46,700.14
2016,7,24,13,45,849.5,156.5,3.1,32.0,916.0,961.8,687.22
2016,7,24,14,0,835.0,160.0,3.2,32.0,891.0,931.57,669.35
2016,7,24,14,15,826.5,158.0,3.25,31.5,861.0,898.9,650.78
2016,7,24,14,30,818.0,156.0,3.3,31.0,831.0,863.99,630.5
2016,7,24,14,45,812.0,150.5,3.35,31.0,797.0,825.52,606.33
2016,7,24,15,0,806.0,145.0,3.4,31.0,763.0,785.01,580.54
2016,7,24,15,15,792.0,142.0,3.45,30.5,721.5,739.23,551.92
2016,7,24,15,30,778.0,139.0,3.5,30.0,680.0,692.45,521.13
2016,7,24,15,45,774.0,129.5,3.55,29.5,637.5,644.96,488.66
2016,7,24,16,0,770.0,120.0,3.6,29.0,595.0,596.06,454.12
2016,7,24,16,15,747.5,115.5,3.6,28.0,546.0,540.35,413.93
2016,7,24,16,30,725.0,111.0,3.6,27.0,497.0,485.45,372.91
2016,7,24,16,45,709.0,102.0,3.6,26.5,448.5,430.14,329.46
2016,7,24,17,0,693.0,93.0,3.6,26.0,400.0,375.54,285.05
2016,7,24,17,15,655.0,87.5,3.55,25.0,348.0,317.6,237.4
2016,7,24,17,30,617.0,82.0,3.5,24.0,296.0,263.22,191.47
2016,7,24,17,45,573.5,73.0,3.45,23.0,246.5,207.92,144.54
2016,7,24,18,0,530.0,64.0,3.4,22.0,197.0,157.32,101.9
2016,7,24,18,15,453.5,54.5,3.35,21.0,150.0,107.0,62.9
2016,7,24,18,30,377.0,45.0,3.3,20.0,103.0,65.47,34.63
2016,7,24,18,45,265.0,32.0,3.25,19.0,65.5,28.91,14.62
2016,7,24,19,0,153.0,19.0,3.2,18.0,28.0,14.83,0.0
2016,7,24,19,15,76.5,9.5,3.2,17.5,14.0,9.34,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,71.0,10.0,2.6,13.5,14.0,9.83,0.0
2016,7,25,5,30,142.0,20.0,2.7,14.0,28.0,15.59,0.0
2016,7,25,5,45,246.5,34.5,2.85,14.5,65.5,31.9,16.88
2016,7,25,6,0,351.0,49.0,3.0,15.0,103.0,69.39,39.23
2016,7,25,6,15,424.5,59.5,3.0,15.5,150.0,110.36,68.43
2016,7,25,6,30,498.0,70.0,3.0,16.0,197.0,159.81,108.03
2016,7,25,6,45,549.5,78.5,3.0,16.5,247.5,210.27,151.41
2016,7,25,7,0,601.0,87.0,3.0,17.0,298.0,266.33,200.07
2016,7,25,7,15,639.0,93.5,2.95,17.5,349.5,320.98,247.57
2016,7,25,7,30,677.0,100.0,2.9,18.0,401.0,379.2,296.91
2016,7,25,7,45,701.0,106.5,2.9,19.0,451.5,434.2,341.94
2016,7,25,8,0,725.0,113.0,2.9,20.0,502.0,490.73,386.52
2016,7,25,8,15,747.0,117.5,2.9,20.5,551.0,545.35,428.91
2016,7,25,8,30,769.0,122.0,2.9,21.0,600.0,600.66,470.5
2016,7,25,8,45,779.0,129.0,2.95,22.0,643.5,650.85,506.16
2016,7,25,9,0,789.0,136.0,3.0,23.0,687.0,700.15,540.04
2016,7,25,9,15,802.5,139.0,3.0,23.5,728.0,746.89,571.27
2016,7,25,9,30,816.0,142.0,3.0,24.0,769.0,792.54,600.56
2016,7,25,9,45,842.5,136.0,3.0,25.0,809.0,838.35,628.26
2016,7,25,10,0,869.0,130.0,3.0,26.0,849.0,880.04,652.58
2016,7,25,10,15,876.0,131.5,3.0,26.5,878.0,914.01,672.69
2016,7,25,10,30,883.0,133.0,3.0,27.0,907.0,945.5,691.01
2016,7,25,10,45,883.0,137.5,3.05,27.5,927.5,970.79,705.54
2016,7,25,11,0,883.0,142.0,3.1,28.0,948.0,993.0,718.07
2016,7,25,11,15,886.5,143.0,3.15,28.5,963.5,1011.92,728.51
2016,7,25,11,30,890.0,144.0,3.2,29.0,979.0,1027.72,737.0
2016,7,25,11,45,887.5,147.0,3.25,29.5,985.0,1036.36,741.01
2016,7,25,12,0,885.0,150.0,3.3,30.0,991.0,1041.67,743.05
2016,7,25,12,15,885.0,150.0,3.35,30.0,991.0,1043.16,744.29
2016,7,25,12,30,885.0,150.0,3.4,30.0,991.0,1041.36,743.59
2016,7,25,12,45,887.0,147.0,3.45,30.5,984.5,1035.24,738.78
2016,7,25,13,0,889.0,144.0,3.5,31.0,978.0,1025.79,732.0
2016,7,25,13,15,885.5,143.5,3.55,31.0,962.5,1010.2,722.88
2016,7,25,13,30,882.0,143.0,3.6,31.0,947.0,991.49,711.85
2016,7,25,13,45,873.5,143.5,3.65,31.0,923.0,966.09,696.51
2016,7,25,14,0,865.0,144.0,3.7,31.0,899.0,938.0,679.43
2016,7,25,14,15,857.5,142.0,3.75,30.5,869.5,909.71,663.48
2016,7,25,14,30,850.0,140.0,3.8,30.0,840.0,874.71,642.88
2016,7,25,14,45,844.5,135.0,3.85,30.0,805.5,836.07,618.33
2016,7,25,15,0,839.0,130.0,3.9,30.0,771.0,795.26,592.08
2016,7,25,15,15,826.0,127.0,3.9,29.5,730.0,748.93,562.64
2016,7,25,15,30,813.0,124.0,3.9,29.0,689.0,701.44,531.63
2016,7,25,15,45,807.5,116.5,3.9,28.5,646.0,653.39,498.24
2016,7,25,16,0,802.0,109.0,3.9,28.0,603.0,603.99,462.84
2016,7,25,16,15,780.5,105.0,3.85,27.0,554.0,547.98,422.0
2016,7,25,16,30,759.0,101.0,3.8,26.0,505.0,492.61,380.21
2016,7,25,16,45,744.0,93.0,3.75,25.5,455.5,437.16,336.18
2016,7,25,17,0,729.0,85.0,3.7,25.0,406.0,382.24,291.05
2016,7,25,17,15,692.5,80.0,3.6,24.0,353.5,322.65,241.62
2016,7,25,17,30,656.0,75.0,3.5,23.0,301.0,267.16,194.28
2016,7,25,17,45,613.5,67.0,3.4,22.5,251.0,210.92,145.76
2016,7,25,18,0,571.0,59.0,3.3,22.0,201.0,159.23,101.69
2016,7,25,18,15,495.0,50.5,3.15,21.0,153.0,107.67,61.67
2016,7,25,18,30,419.0,42.0,3.0,20.0,105.0,64.84,32.8
2016,7,25,18,45,301.5,30.5,2.85,19.5,66.5,27.44,13.34
2016,7,25,19,0,184.0,19.0,2.7,19.0,28.0,15.08,0.0
2016,7,25,19,15,92.0,9.5,2.65,18.5,14.0,9.34,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,5,15,76.5,10.0,1.2,14.5,14.0,9.83,0.0
2016,7,26,5,30,153.0,20.0,1.4,15.0,28.0,15.64,0.0
2016,7,26,5,45,260.5,33.5,1.65,16.0,65.5,31.33,16.32
2016,7,26,6,0,368.0,47.0,1.9,17.0,103.0,68.19,37.39
2016,7,26,6,15,442.0,57.0,1.8,18.0,150.0,109.65,66.33
2016,7,26,6,30,516.0,67.0,1.7,19.0,197.0,159.64,105.61
2016,7,26,6,45,567.0,74.5,1.6,20.0,247.5,210.01,147.95
2016,7,26,7,0,618.0,82.0,1.5,21.0,298.0,265.9,195.08
2016,7,26,7,15,655.0,88.0,1.4,22.0,349.5,320.62,240.89
2016,7,26,7,30,692.0,94.0,1.3,23.0,401.0,378.79,287.92
2016,7,26,7,45,717.5,99.5,1.25,24.0,451.5,434.29,331.41
2016,7,26,8,0,743.0,105.0,1.2,25.0,502.0,491.43,374.28
2016,7,26,8,15,764.0,109.0,1.15,26.0,550.5,546.08,413.55
2016,7,26,8,30,785.0,113.0,1.1,27.0,599.0,600.96,451.29
2016,7,26,8,45,799.0,117.5,1.1,28.0,643.5,652.04,485.21
2016,7,26,9,0,813.0,122.0,1.1,29.0,688.0,702.52,517.47
2016,7,26,9,15,825.5,124.5,1.1,29.5,729.0,748.99,545.65
2016,7,26,9,30,838.0,127.0,1.1,30.0,770.0,794.23,572.43
2016,7,26,9,45,852.0,127.0,1.1,31.0,806.0,833.72,593.86
2016,7,26,10,0,866.0,127.0,1.1,32.0,842.0,874.19,615.5
2016,7,26,10,15,873.0,129.0,1.1,32.5,871.0,908.6,634.22
2016,7,26,10,30,880.0,131.0,1.1,33.0,900.0,940.54,651.25
2016,7,26,10,45,881.5,134.0,1.1,34.0,921.0,965.7,662.69
2016,7,26,11,0,883.0,137.0,1.1,35.0,942.0,987.82,672.26
2016,7,26,11,15,886.5,138.0,1.2,35.0,957.0,1006.77,684.42
2016,7,26,11,30,890.0,139.0,1.3,35.0,972.0,1022.59,694.82
2016,7,26,11,45,889.0,140.5,1.45,35.5,979.0,1031.23,700.41
2016,7,26,12,0,888.0,142.0,1.6,36.0,986.0,1036.55,704.09
2016,7,26,12,15,888.0,142.0,1.75,36.0,985.5,1038.05,706.97
2016,7,26,12,30,888.0,142.0,1.9,36.0,985.0,1036.23,707.9
2016,7,26,12,45,887.0,141.5,2.05,36.0,977.5,1029.6,705.95
2016,7,26,13,0,886.0,141.0,2.2,36.0,970.0,1019.69,702.02
2016,7,26,13,15,882.0,140.0,2.3,36.0,954.5,1003.13,693.48
2016,7,26,13,30,878.0,139.0,2.4,36.0,939.0,983.47,683.06
2016,7,26,13,45,873.0,137.5,2.5,36.0,916.0,959.38,669.84
2016,7,26,14,0,868.0,136.0,2.6,36.0,893.0,932.46,654.75
2016,7,26,14,15,860.5,134.5,2.65,35.5,863.5,900.64,637.37
2016,7,26,14,30,853.0,133.0,2.7,35.0,834.0,869.78,620.41
2016,7,26,14,45,845.0,129.0,2.75,35.0,799.0,829.97,596.13
2016,7,26,15,0,837.0,125.0,2.8,35.0,764.0,788.18,570.31
2016,7,26,15,15,824.0,122.5,2.8,34.5,723.0,742.42,542.34
2016,7,26,15,30,811.0,120.0,2.8,34.0,682.0,695.49,512.93
2016,7,26,15,45,797.0,115.5,2.85,34.0,637.0,644.95,478.04
2016,7,26,16,0,783.0,111.0,2.9,34.0,592.0,593.84,441.81
2016,7,26,16,15,761.5,107.0,2.9,33.5,543.5,538.71,402.29
2016,7,26,16,30,740.0,103.0,2.9,33.0,495.0,483.86,361.69
2016,7,26,16,45,713.5,97.5,2.9,32.5,444.0,426.42,317.85
2016,7,26,17,0,687.0,92.0,2.9,32.0,393.0,370.76,273.91
2016,7,26,17,15,649.0,86.0,2.75,31.0,341.5,312.63,227.33
2016,7,26,17,30,611.0,80.0,2.6,30.0,290.0,258.08,182.47
2016,7,26,17,45,559.0,72.5,2.5,29.0,239.5,202.59,136.91
2016,7,26,18,0,507.0,65.0,2.4,28.0,189.0,152.77,96.44
2016,7,26,18,15,431.5,54.5,2.05,26.5,143.0,103.05,59.15
2016,7,26,18,30,356.0,44.0,1.7,25.0,97.0,62.04,32.05
2016,7,26,18,45,244.0,30.5,1.4,24.0,60.5,26.46,15.17
2016,7,26,19,0,132.0,17.0,1.1,23.0,24.0,13.25,0.0
2016,7,26,19,15,66.0,8.5,1.1,22.5,12.0,8.36,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,35.5,7.5,2.0,17.5,9.5,7.37,0.0
2016,7,27,5,30,71.0,15.0,2.1,18.0,19.0,11.55,0.0
2016,7,27,5,45,152.0,33.0,2.25,18.5,52.5,28.5,15.05
2016,7,27,6,0,233.0,51.0,2.4,19.0,86.0,61.15,36.17
2016,7,27,6,15,298.0,66.0,2.3,19.5,128.5,98.49,62.96
2016,7,27,6,30,363.0,81.0,2.2,20.0,171.0,143.33,98.1
2016,7,27,6,45,420.5,91.0,2.15,21.0,219.0,189.02,135.52
2016,7,27,7,0,478.0,101.0,2.1,22.0,267.0,241.01,178.5
2016,7,27,7,15,517.0,110.0,2.05,23.0,316.0,291.59,220.46
2016,7,27,7,30,556.0,119.0,2.0,24.0,365.0,347.33,265.42
2016,7,27,7,45,592.5,124.0,2.0,25.0,414.5,400.32,307.15
2016,7,27,8,0,629.0,129.0,2.0,26.0,464.0,456.29,349.78
2016,7,27,8,15,652.5,134.5,2.0,26.5,511.0,508.09,388.66
2016,7,27,8,30,676.0,140.0,2.0,27.0,558.0,560.96,427.12
2016,7,27,8,45,696.0,144.0,2.0,28.0,602.0,610.79,461.39
2016,7,27,9,0,716.0,148.0,2.0,29.0,646.0,660.8,494.66
2016,7,27,9,15,730.5,151.5,2.0,29.5,685.0,706.09,524.65
2016,7,27,9,30,745.0,155.0,2.0,30.0,724.0,749.33,551.62
2016,7,27,9,45,743.0,165.0,2.05,31.0,755.0,787.12,573.56
2016,7,27,10,0,741.0,175.0,2.1,32.0,786.0,821.29,592.8
2016,7,27,10,15,750.0,177.5,2.15,32.5,814.0,852.69,611.23
2016,7,27,10,30,759.0,180.0,2.2,33.0,842.0,884.14,629.57
2016,7,27,10,45,766.0,181.0,2.25,33.5,864.5,910.03,644.24
2016,7,27,11,0,773.0,182.0,2.3,34.0,887.0,933.49,657.36
2016,7,27,11,15,777.5,183.5,2.4,34.0,901.5,952.46,669.49
2016,7,27,11,30,782.0,185.0,2.5,34.0,916.0,968.66,679.99
2016,7,27,11,45,786.0,184.0,2.65,34.5,924.5,978.96,685.94
2016,7,27,12,0,790.0,183.0,2.8,35.0,933.0,986.32,690.14
2016,7,27,12,15,790.5,183.0,2.9,35.0,933.0,988.19,692.01
2016,7,27,12,30,791.0,183.0,3.0,35.0,933.0,987.02,692.12
2016,7,27,12,45,798.5,176.5,3.1,35.0,928.0,983.13,690.62
2016,7,27,13,0,806.0,170.0,3.2,35.0,923.0,976.08,687.22
2016,7,27,13,15,802.0,169.0,3.3,35.0,908.0,960.28,678.36
2016,7,27,13,30,798.0,168.0,3.4,35.0,893.0,941.62,667.75
2016,7,27,13,45,796.5,164.0,3.55,35.0,872.5,919.48,655.18
2016,7,27,14,0,795.0,160.0,3.7,35.0,852.0,894.59,640.74
2016,7,27,14,15,786.5,157.5,3.75,34.5,823.0,862.4,622.17
2016,7,27,14,30,778.0,155.0,3.8,34.0,794.0,828.08,602.02
2016,7,27,14,45,775.0,148.0,3.9,33.5,761.5,791.76,580.45
2016,7,27,15,0,772.0,141.0,4.0,33.0,729.0,753.3,557.08
2016,7,27,15,15,758.0,138.0,4.0,32.5,689.0,708.75,528.75
2016,7,27,15,30,744.0,135.0,4.0,32.0,649.0,663.28,498.27
2016,7,27,15,45,736.5,126.5,4.0,31.5,607.0,616.13,465.61
2016,7,27,16,0,729.0,118.0,4.0,31.0,565.0,567.45,430.9
2016,7,27,16,15,706.5,113.5,3.95,30.5,517.5,513.64,391.11
2016,7,27,16,30,684.0,109.0,3.9,30.0,470.0,460.73,350.82
2016,7,27,16,45,666.0,100.5,3.85,29.5,422.5,407.03,308.76
2016,7,27,17,0,648.0,92.0,3.8,29.0,375.0,354.32,266.12
2016,7,27,17,15,610.0,86.0,3.65,28.0,325.0,298.32,220.4
2016,7,27,17,30,572.0,80.0,3.5,27.0,275.0,245.95,176.6
2016,7,27,17,45,529.5,71.0,3.4,26.0,227.5,193.47,132.54
2016,7,27,18,0,487.0,62.0,3.3,25.0,180.0,145.6,92.77
2016,7,27,18,15,412.5,52.0,3.15,24.0,135.5,97.71,56.33
2016,7,27,18,30,338.0,42.0,3.0,23.0,91.0,58.4,30.15
2016,7,27,18,45,169.0,32.0,2.9,22.5,56.5,26.44,15.05
2016,7,27,19,0,0.0,22.0,2.8,22.0,22.0,20.23,0.0
2016,7,27,19,15,0.0,11.0,2.75,21.5,11.0,10.81,0.0
2016,7,27,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,79.5,8.5,2.3,15.0,13.0,8.36,0.0
2016,7,28,5,30,159.0,17.0,2.3,15.0,26.0,13.18,0.0
2016,7,28,5,45,268.5,29.0,2.3,15.5,62.0,26.32,12.61
2016,7,28,6,0,378.0,41.0,2.3,16.0,98.0,62.08,32.35
2016,7,28,6,15,450.5,50.0,2.25,16.5,143.0,102.85,60.75
2016,7,28,6,30,523.0,59.0,2.2,17.0,188.0,151.96,99.8
2016,7,28,6,45,572.5,65.5,2.2,18.0,237.0,201.31,141.99
2016,7,28,7,0,622.0,72.0,2.2,19.0,286.0,256.01,189.11
2016,7,28,7,15,657.0,77.0,2.15,20.0,336.5,309.21,234.84
2016,7,28,7,30,692.0,82.0,2.1,21.0,387.0,365.62,281.87
2016,7,28,7,45,717.5,86.5,2.1,22.0,436.0,420.65,326.42
2016,7,28,8,0,743.0,91.0,2.1,23.0,485.0,476.62,370.04
2016,7,28,8,15,763.0,94.0,2.1,23.5,532.5,529.32,410.42
2016,7,28,8,30,783.0,97.0,2.1,24.0,580.0,582.52,449.84
2016,7,28,8,45,796.5,100.5,2.1,25.0,623.0,632.18,484.46
2016,7,28,9,0,810.0,104.0,2.1,26.0,666.0,681.19,516.9
2016,7,28,9,15,822.0,106.5,2.15,26.5,705.5,725.28,545.24
2016,7,28,9,30,834.0,109.0,2.2,27.0,745.0,769.64,573.37
2016,7,28,9,45,843.0,110.5,2.25,28.0,779.0,809.03,596.54
2016,7,28,10,0,852.0,112.0,2.3,29.0,813.0,846.47,618.08
2016,7,28,10,15,858.5,113.5,2.4,29.5,841.0,879.57,638.13
2016,7,28,10,30,865.0,115.0,2.5,30.0,869.0,910.2,656.48
2016,7,28,10,45,863.0,120.0,2.6,30.5,888.5,933.84,670.24
2016,7,28,11,0,861.0,125.0,2.7,31.0,908.0,954.34,682.05
2016,7,28,11,15,864.0,126.0,2.8,31.0,922.5,972.47,693.77
2016,7,28,11,30,867.0,127.0,2.9,31.0,937.0,987.54,703.64
2016,7,28,11,45,862.0,131.5,3.05,31.5,942.5,995.06,707.8
2016,7,28,12,0,857.0,136.0,3.2,32.0,948.0,999.29,709.98
2016,7,28,12,15,857.0,136.0,3.3,32.0,947.5,1000.72,711.55
2016,7,28,12,30,857.0,136.0,3.4,32.0,947.0,998.95,711.2
2016,7,28,12,45,851.0,138.0,3.5,32.0,938.0,990.03,706.38
2016,7,28,13,0,845.0,140.0,3.6,32.0,929.0,978.03,699.7
2016,7,28,13,15,841.5,139.0,3.65,32.0,913.5,962.44,690.46
2016,7,28,13,30,838.0,138.0,3.7,32.0,898.0,943.89,679.35
2016,7,28,13,45,830.5,138.0,3.75,32.0,875.5,919.73,664.61
2016,7,28,14,0,823.0,138.0,3.8,32.0,853.0,897.18,650.93
2016,7,28,14,15,815.0,136.0,3.85,31.5,824.5,865.18,632.21
2016,7,28,14,30,807.0,134.0,3.9,31.0,796.0,830.95,611.82
2016,7,28,14,45,799.5,130.5,3.95,31.0,762.0,793.53,587.81
2016,7,28,15,0,792.0,127.0,4.0,31.0,728.0,754.21,562.28
2016,7,28,15,15,778.5,124.0,3.95,30.5,688.0,709.25,533.27
2016,7,28,15,30,765.0,121.0,3.9,30.0,648.0,663.28,502.63
2016,7,28,15,45,754.5,115.0,3.9,30.0,605.5,615.46,468.18
2016,7,28,16,0,744.0,109.0,3.9,30.0,563.0,566.85,432.31
2016,7,28,16,15,722.0,105.0,3.8,29.0,516.0,513.28,393.16
2016,7,28,16,30,700.0,101.0,3.7,28.0,469.0,460.13,353.01
2016,7,28,16,45,679.0,94.0,3.65,27.5,421.0,405.74,310.02
2016,7,28,17,0,658.0,87.0,3.6,27.0,373.0,352.62,266.66
2016,7,28,17,15,620.5,81.5,3.5,26.0,323.0,296.77,220.61
2016,7,28,17,30,583.0,76.0,3.4,25.0,273.0,244.48,176.43
2016,7,28,17,45,536.5,67.5,3.3,24.5,225.5,190.96,130.97
2016,7,28,18,0,490.0,59.0,3.2,24.0,178.0,142.51,90.45
2016,7,28,18,15,415.5,50.0,3.1,23.0,133.5,95.5,54.65
2016,7,28,18,30,341.0,41.0,3.0,22.0,89.0,57.08,29.24
2016,7,28,18,45,235.0,28.0,2.9,21.5,55.0,23.18,12.34
2016,7,28,19,0,129.0,15.0,2.8,21.0,21.0,11.55,0.0
2016,7,28,19,15,64.5,7.5,2.8,20.5,10.5,7.37,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,36.0,7.0,2.3,15.5,9.0,6.88,0.0
2016,7,29,5,30,72.0,14.0,2.3,16.0,18.0,10.8,0.0
2016,7,29,5,45,149.5,31.5,2.3,16.5,50.0,26.67,13.78
2016,7,29,6,0,227.0,49.0,2.3,17.0,82.0,58.3,34.43
2016,7,29,6,15,292.0,63.5,2.3,17.5,124.0,94.69,60.56
2016,7,29,6,30,357.0,78.0,2.3,18.0,166.0,138.59,95.13
2016,7,29,6,45,408.5,90.0,2.3,19.0,212.5,184.31,133.06
2016,7,29,7,0,460.0,102.0,2.3,20.0,259.0,235.71,176.08
2016,7,29,7,15,499.0,111.0,2.3,20.5,307.5,285.3,218.07
2016,7,29,7,30,538.0,120.0,2.3,21.0,356.0,340.09,263.42
2016,7,29,7,45,572.5,126.5,2.3,22.0,405.0,392.71,305.53
2016,7,29,8,0,607.0,133.0,2.3,23.0,454.0,448.15,348.48
2016,7,29,8,15,630.5,139.0,2.3,23.5,500.0,499.41,387.64
2016,7,29,8,30,654.0,145.0,2.3,24.0,546.0,551.79,426.48
2016,7,29,8,45,678.5,147.0,2.3,25.0,590.5,601.64,461.57
2016,7,29,9,0,703.0,149.0,2.3,26.0,635.0,652.08,495.98
2016,7,29,9,15,717.5,153.0,2.35,26.5,674.5,697.41,526.93
2016,7,29,9,30,732.0,157.0,2.4,27.0,714.0,741.96,555.96
2016,7,29,9,45,763.5,148.5,2.45,28.0,753.5,785.21,582.15
2016,7,29,10,0,795.0,140.0,2.5,29.0,793.0,829.47,608.52
2016,7,29,10,15,803.0,142.0,2.55,29.5,821.0,863.12,628.67
2016,7,29,10,30,811.0,144.0,2.6,30.0,849.0,894.55,647.28
2016,7,29,10,45,816.5,145.0,2.7,31.0,871.0,920.21,661.1
2016,7,29,11,0,822.0,146.0,2.8,32.0,893.0,943.21,673.15
2016,7,29,11,15,826.0,147.0,2.85,32.0,908.0,956.63,681.43
2016,7,29,11,30,830.0,148.0,2.9,32.0,923.0,972.19,691.24
2016,7,29,11,45,832.5,148.0,3.0,32.5,930.5,982.26,696.61
2016,7,29,12,0,835.0,148.0,3.1,33.0,938.0,989.27,700.15
2016,7,29,12,15,835.5,148.0,3.15,33.0,938.0,991.16,701.62
2016,7,29,12,30,836.0,148.0,3.2,33.0,938.0,989.92,701.25
2016,7,29,12,45,845.5,140.5,3.3,33.0,934.0,986.92,700.26
2016,7,29,13,0,855.0,133.0,3.4,33.0,930.0,980.59,697.24
2016,7,29,13,15,852.0,132.0,3.45,32.5,915.0,965.33,689.66
2016,7,29,13,30,849.0,131.0,3.5,32.0,900.0,947.04,680.2
2016,7,29,13,45,843.5,130.0,3.6,32.0,878.0,923.49,666.24
2016,7,29,14,0,838.0,129.0,3.7,32.0,856.0,897.21,650.45
2016,7,29,14,15,830.5,127.5,3.75,31.5,827.5,866.09,632.38
2016,7,29,14,30,823.0,126.0,3.8,31.0,799.0,832.66,612.58
2016,7,29,14,45,814.0,123.5,3.85,31.0,764.5,797.72,590.32
2016,7,29,15,0,805.0,121.0,3.9,31.0,730.0,757.7,564.36
2016,7,29,15,15,792.0,118.0,3.9,30.5,690.5,712.57,535.48
2016,7,29,15,30,779.0,115.0,3.9,30.0,651.0,666.36,505.11
2016,7,29,15,45,762.0,112.0,3.9,30.0,607.0,616.69,469.2
2016,7,29,16,0,745.0,109.0,3.9,30.0,563.0,566.79,432.27
2016,7,29,16,15,723.5,105.0,3.85,29.0,515.5,513.41,393.34
2016,7,29,16,30,702.0,101.0,3.8,28.0,468.0,460.42,353.34
2016,7,29,16,45,671.5,96.5,3.8,27.5,418.5,404.08,308.87
2016,7,29,17,0,641.0,92.0,3.8,27.0,369.0,350.0,264.86
2016,7,29,17,15,603.0,85.5,3.7,26.0,319.0,293.89,218.66
2016,7,29,17,30,565.0,79.0,3.6,25.0,269.0,241.42,174.42
2016,7,29,17,45,508.0,71.5,3.5,24.5,220.5,187.46,129.06
2016,7,29,18,0,451.0,64.0,3.4,24.0,172.0,139.79,89.77
2016,7,29,18,15,377.0,53.0,3.25,23.0,128.5,93.21,54.41
2016,7,29,18,30,303.0,42.0,3.1,22.0,85.0,54.72,28.69
2016,7,29,18,45,199.0,28.0,3.0,21.0,51.5,22.46,11.55
2016,7,29,19,0,95.0,14.0,2.9,20.0,18.0,13.76,0.0
2016,7,29,19,15,47.5,7.0,2.85,19.5,9.0,6.88,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,59.5,8.0,2.2,15.0,10.5,7.86,0.0
2016,7,30,5,30,119.0,16.0,2.2,15.0,21.0,12.48,0.0
2016,7,30,5,45,225.5,29.5,2.25,15.5,56.0,25.42,12.39
2016,7,30,6,0,332.0,43.0,2.3,16.0,91.0,60.01,32.42
2016,7,30,6,15,406.5,53.0,2.3,17.0,135.5,99.21,59.48
2016,7,30,6,30,481.0,63.0,2.3,18.0,180.0,147.04,96.93
2016,7,30,6,45,285.0,97.5,2.3,19.0,171.5,161.41,118.5
2016,7,30,7,0,89.0,132.0,2.3,20.0,163.0,153.55,118.94
2016,7,30,7,15,375.0,111.5,2.3,20.5,271.0,241.89,185.9
2016,7,30,7,30,661.0,91.0,2.3,21.0,379.0,360.85,278.85
2016,7,30,7,45,689.5,95.5,2.3,22.0,428.5,415.16,322.59
2016,7,30,8,0,718.0,100.0,2.3,23.0,478.0,471.47,366.55
2016,7,30,8,15,739.5,104.0,2.3,23.5,526.0,525.24,407.81
2016,7,30,8,30,761.0,108.0,2.3,24.0,574.0,579.36,447.99
2016,7,30,8,45,777.5,111.5,2.35,25.0,618.5,630.09,483.76
2016,7,30,9,0,794.0,115.0,2.4,26.0,663.0,680.49,518.14
2016,7,30,9,15,807.5,117.5,2.5,26.5,703.5,727.03,548.63
2016,7,30,9,30,821.0,120.0,2.6,27.0,744.0,772.47,577.94
2016,7,30,9,45,844.0,115.0,2.75,28.0,782.5,813.83,603.22
2016,7,30,10,0,867.0,110.0,2.9,29.0,821.0,856.69,629.15
2016,7,30,10,15,874.5,111.5,3.05,29.0,850.0,891.18,651.76
2016,7,30,10,30,882.0,113.0,3.2,29.0,879.0,923.21,672.78
2016,7,30,10,45,881.0,118.0,3.35,29.5,899.5,948.23,687.83
2016,7,30,11,0,880.0,123.0,3.5,30.0,920.0,970.1,700.86
2016,7,30,11,15,883.5,123.5,3.65,30.0,935.0,988.54,713.13
2016,7,30,11,30,887.0,124.0,3.8,30.0,950.0,1003.85,723.48
2016,7,30,11,45,880.0,130.0,3.95,30.0,955.0,1011.12,728.74
2016,7,30,12,0,873.0,136.0,4.1,30.0,960.0,1014.98,731.94
2016,7,30,12,15,873.5,136.0,4.15,30.0,960.5,1016.92,733.42
2016,7,30,12,30,874.0,136.0,4.2,30.0,961.0,1015.58,732.9
2016,7,30,12,45,861.5,142.5,4.3,30.0,950.0,1004.63,726.55
2016,7,30,13,0,849.0,149.0,4.4,30.0,939.0,990.61,718.33
