Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,13,15,845.5,148.5,4.4,30.0,924.0,975.42,708.87
2016,7,30,13,30,842.0,148.0,4.4,30.0,909.0,957.24,697.51
2016,7,30,13,45,836.0,146.5,4.4,30.0,887.0,937.59,685.24
2016,7,30,14,0,830.0,145.0,4.4,30.0,865.0,910.13,667.81
2016,7,30,14,15,822.5,143.5,4.4,29.5,836.0,878.81,649.08
2016,7,30,14,30,815.0,142.0,4.4,29.0,807.0,845.18,628.63
2016,7,30,14,45,811.5,136.0,4.4,29.0,774.0,808.07,604.37
2016,7,30,15,0,808.0,130.0,4.4,29.0,741.0,768.76,578.41
2016,7,30,15,15,795.0,127.0,4.3,28.5,701.0,723.43,548.76
2016,7,30,15,30,782.0,124.0,4.2,28.0,661.0,677.01,517.33
2016,7,30,15,45,776.5,116.0,4.15,28.0,618.5,629.56,482.8
2016,7,30,16,0,771.0,108.0,4.1,28.0,576.0,580.81,446.48
2016,7,30,16,15,749.5,104.0,4.05,27.0,528.0,526.12,406.25
2016,7,30,16,30,728.0,100.0,4.0,26.0,480.0,471.77,364.88
2016,7,30,16,45,712.0,92.0,3.95,25.5,431.5,417.1,321.17
2016,7,30,17,0,696.0,84.0,3.9,25.0,383.0,363.14,276.55
2016,7,30,17,15,659.0,78.5,3.8,24.0,332.0,305.38,228.35
2016,7,30,17,30,622.0,73.0,3.7,23.0,281.0,251.09,181.9
2016,7,30,17,45,579.5,65.0,3.6,22.5,232.0,196.82,135.03
2016,7,30,18,0,537.0,57.0,3.5,22.0,183.0,147.15,92.85
2016,7,30,18,15,459.5,48.0,3.4,21.0,137.0,97.27,54.71
2016,7,30,18,30,382.0,39.0,3.3,20.0,91.0,56.36,27.91
2016,7,30,18,45,268.0,26.5,3.25,19.0,55.5,20.93,10.2
2016,7,30,19,0,154.0,14.0,3.2,18.0,20.0,13.76,0.0
2016,7,30,19,15,77.0,7.0,3.15,17.5,10.0,6.88,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,5,15,61.0,7.5,1.85,13.5,10.0,7.37,0.0
2016,7,31,5,30,122.0,15.0,2.0,14.0,20.0,11.69,0.0
2016,7,31,5,45,231.0,29.0,2.15,15.0,55.5,24.94,14.12
2016,7,31,6,0,340.0,43.0,2.3,16.0,91.0,60.11,32.31
2016,7,31,6,15,415.0,53.0,2.25,16.5,136.0,99.76,59.67
2016,7,31,6,30,490.0,63.0,2.2,17.0,181.0,148.11,97.73
2016,7,31,6,45,540.5,71.0,2.2,17.5,230.0,197.25,139.72
2016,7,31,7,0,591.0,79.0,2.2,18.0,279.0,251.92,187.01
2016,7,31,7,15,628.5,85.5,2.15,18.5,330.0,305.85,233.71
2016,7,31,7,30,666.0,92.0,2.1,19.0,381.0,363.33,282.21
2016,7,31,7,45,689.0,98.5,2.1,20.0,430.0,417.43,326.29
2016,7,31,8,0,712.0,105.0,2.1,21.0,479.0,472.96,369.83
2016,7,31,8,15,734.0,109.0,2.1,21.5,526.5,526.58,411.13
2016,7,31,8,30,756.0,113.0,2.1,22.0,574.0,580.93,451.64
2016,7,31,8,45,762.0,121.0,2.15,23.0,616.0,629.15,485.54
2016,7,31,9,0,768.0,129.0,2.2,24.0,658.0,676.14,517.45
2016,7,31,9,15,781.5,132.0,2.25,24.5,698.0,722.2,548.21
2016,7,31,9,30,795.0,135.0,2.3,25.0,738.0,767.21,577.08
2016,7,31,9,45,773.0,155.0,2.4,26.0,764.0,799.15,595.83
2016,7,31,10,0,751.0,175.0,2.5,27.0,790.0,829.2,613.17
2016,7,31,10,15,760.0,177.5,2.6,27.5,818.5,860.93,632.71
2016,7,31,10,30,769.0,180.0,2.7,28.0,847.0,892.73,652.15
2016,7,31,10,45,762.5,189.5,2.8,28.5,865.0,914.9,665.17
2016,7,31,11,0,756.0,199.0,2.9,29.0,883.0,937.55,678.57
2016,7,31,11,15,760.0,200.0,2.95,29.0,897.5,951.78,687.5
2016,7,31,11,30,764.0,201.0,3.0,29.0,912.0,966.8,697.1
2016,7,31,11,45,757.5,207.5,3.15,29.0,917.0,978.28,705.25
2016,7,31,12,0,751.0,214.0,3.3,29.0,922.0,982.84,709.05
2016,7,31,12,15,751.0,214.5,3.35,29.0,922.5,984.66,710.49
2016,7,31,12,30,751.0,215.0,3.4,29.0,923.0,983.5,710.15
2016,7,31,12,45,806.5,178.5,3.5,29.0,933.0,992.59,716.92
2016,7,31,13,0,862.0,142.0,3.6,29.0,943.0,996.1,720.1
2016,7,31,13,15,858.5,141.0,3.65,29.0,927.5,980.19,710.47
2016,7,31,13,30,855.0,140.0,3.7,29.0,912.0,961.25,699.05
2016,7,31,13,45,843.5,142.0,3.8,29.0,888.0,934.93,683.08
2016,7,31,14,0,832.0,144.0,3.9,29.0,864.0,910.54,668.36
2016,7,31,14,15,824.0,142.5,3.95,28.5,834.5,878.68,649.56
2016,7,31,14,30,816.0,141.0,4.0,28.0,805.0,844.54,629.05
2016,7,31,14,45,803.5,139.0,4.05,28.0,769.5,804.11,602.74
2016,7,31,15,0,791.0,137.0,4.1,28.0,734.0,762.11,575.09
2016,7,31,15,15,777.0,134.0,4.1,27.5,693.5,716.65,545.58
2016,7,31,15,30,763.0,131.0,4.1,27.0,653.0,670.21,513.91
2016,7,31,15,45,749.5,125.0,4.15,26.5,609.0,620.36,478.58
2016,7,31,16,0,736.0,119.0,4.2,26.0,565.0,570.07,441.88
2016,7,31,16,15,713.0,114.5,4.15,25.0,516.5,515.5,401.36
2016,7,31,16,30,690.0,110.0,4.1,24.0,468.0,461.86,360.18
2016,7,31,16,45,669.0,102.0,4.05,23.5,419.5,406.83,315.92
2016,7,31,17,0,648.0,94.0,4.0,23.0,371.0,353.11,271.32
2016,7,31,17,15,608.5,87.5,3.9,22.0,320.5,296.07,223.59
2016,7,31,17,30,569.0,81.0,3.8,21.0,270.0,242.86,178.01
2016,7,31,17,45,524.5,71.5,3.7,20.5,222.0,189.66,132.09
2016,7,31,18,0,480.0,62.0,3.6,20.0,174.0,141.34,91.11
2016,7,31,18,15,401.5,51.5,3.45,19.0,129.0,93.26,54.33
2016,7,31,18,30,323.0,41.0,3.3,18.0,84.0,54.3,28.48
2016,7,31,18,45,217.5,27.0,3.15,17.5,50.5,21.11,10.05
2016,7,31,19,0,112.0,13.0,3.0,17.0,17.0,12.78,0.0
2016,7,31,19,15,56.0,6.5,2.9,16.5,8.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,90.0,7.0,1.65,14.5,11.0,6.88,0.0
2016,8,1,5,30,180.0,14.0,1.8,15.0,22.0,13.76,0.0
2016,8,1,5,45,303.5,24.5,1.95,15.5,58.0,20.76,10.55
2016,8,1,6,0,427.0,35.0,2.1,16.0,94.0,57.44,27.32
2016,8,1,6,15,501.5,42.0,2.1,16.5,140.0,99.09,55.39
2016,8,1,6,30,576.0,49.0,2.1,17.0,186.0,149.29,95.08
2016,8,1,6,45,288.5,79.5,2.1,17.5,148.5,144.78,105.3
2016,8,1,7,0,1.0,110.0,2.1,18.0,111.0,106.12,83.09
2016,8,1,7,15,21.0,137.5,2.05,18.5,147.0,139.82,110.14
2016,8,1,7,30,41.0,165.0,2.0,19.0,183.0,176.71,139.42
2016,8,1,7,45,40.5,184.0,2.0,20.0,203.5,197.78,155.46
2016,8,1,8,0,40.0,203.0,2.0,21.0,224.0,218.81,171.09
2016,8,1,8,15,135.5,233.5,2.0,21.5,314.5,307.41,240.29
2016,8,1,8,30,231.0,264.0,2.0,22.0,405.0,403.48,313.4
2016,8,1,8,45,545.0,174.0,2.0,22.5,539.5,540.17,419.31
2016,8,1,9,0,859.0,84.0,2.0,23.0,674.0,691.94,531.01
2016,8,1,9,15,870.5,85.5,2.05,23.5,714.5,738.33,560.25
2016,8,1,9,30,882.0,87.0,2.1,24.0,755.0,783.29,588.91
2016,8,1,9,45,882.5,93.0,2.2,25.0,787.5,822.21,612.28
2016,8,1,10,0,883.0,99.0,2.3,26.0,820.0,858.47,633.58
2016,8,1,10,15,890.0,100.0,2.4,26.5,849.0,892.53,654.45
2016,8,1,10,30,897.0,101.0,2.5,27.0,878.0,924.03,673.52
2016,8,1,10,45,901.5,102.0,2.6,27.5,900.0,950.49,689.24
2016,8,1,11,0,906.0,103.0,2.7,28.0,922.0,973.96,703.03
2016,8,1,11,15,909.5,104.0,2.8,28.0,937.0,993.37,715.65
2016,8,1,11,30,913.0,105.0,2.9,28.0,952.0,1009.54,726.31
2016,8,1,11,45,914.5,105.0,3.0,28.5,959.5,1019.37,731.57
2016,8,1,12,0,916.0,105.0,3.1,29.0,967.0,1025.8,734.79
2016,8,1,12,15,916.0,105.0,3.15,29.0,967.0,1027.29,736.04
2016,8,1,12,30,916.0,105.0,3.2,29.0,967.0,1025.32,735.25
2016,8,1,12,45,912.5,106.0,3.3,29.0,958.5,1017.47,731.21
2016,8,1,13,0,909.0,107.0,3.4,29.0,950.0,1006.25,725.11
2016,8,1,13,15,906.0,106.5,3.5,29.0,935.0,990.67,716.26
2016,8,1,13,30,903.0,106.0,3.6,29.0,920.0,971.87,705.34
2016,8,1,13,45,900.5,103.5,3.7,29.0,898.0,948.33,691.32
2016,8,1,14,0,898.0,101.0,3.8,29.0,876.0,921.74,675.24
2016,8,1,14,15,891.5,100.0,3.85,28.5,847.5,890.24,656.84
2016,8,1,14,30,885.0,99.0,3.9,28.0,819.0,856.18,636.51
2016,8,1,14,45,879.0,96.0,3.95,28.0,784.5,818.08,611.95
2016,8,1,15,0,873.0,93.0,4.0,28.0,750.0,777.73,585.61
2016,8,1,15,15,862.0,91.0,4.0,27.5,709.5,732.69,556.59
2016,8,1,15,30,851.0,89.0,4.0,27.0,669.0,686.2,526.1
2016,8,1,15,45,838.0,86.0,4.05,26.5,624.5,636.2,491.54
2016,8,1,16,0,825.0,83.0,4.1,26.0,580.0,585.43,454.34
2016,8,1,16,15,806.0,80.0,4.1,25.0,532.0,531.25,414.02
2016,8,1,16,30,787.0,77.0,4.1,24.0,484.0,476.71,371.94
2016,8,1,16,45,763.0,73.5,4.1,23.5,433.5,420.05,325.98
2016,8,1,17,0,739.0,70.0,4.1,23.0,383.0,364.83,279.66
2016,8,1,17,15,703.5,65.5,4.0,22.0,332.0,306.4,230.06
2016,8,1,17,30,668.0,61.0,3.9,21.0,281.0,251.24,182.02
2016,8,1,17,45,618.5,55.5,3.85,20.0,231.0,194.49,132.87
2016,8,1,18,0,569.0,50.0,3.8,19.0,181.0,143.94,89.83
2016,8,1,18,15,491.0,42.0,3.7,18.0,135.0,93.37,50.89
2016,8,1,18,30,413.0,34.0,3.6,17.0,89.0,51.8,24.0
2016,8,1,18,45,285.5,23.5,3.5,16.5,53.5,17.92,7.32
2016,8,1,19,0,158.0,13.0,3.4,16.0,18.0,12.78,0.0
2016,8,1,19,15,79.0,6.5,3.3,15.5,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,84.5,7.0,2.0,13.5,10.5,6.88,0.0
2016,8,2,5,30,169.0,14.0,2.2,14.0,21.0,13.76,0.0
2016,8,2,5,45,297.5,25.0,2.4,14.5,58.0,20.77,10.34
2016,8,2,6,0,426.0,36.0,2.6,15.0,95.0,57.78,27.87
2016,8,2,6,15,504.5,43.5,2.6,15.5,142.0,100.26,56.47
2016,8,2,6,30,583.0,51.0,2.6,16.0,189.0,151.8,97.21
2016,8,2,6,45,637.0,56.0,2.6,16.5,240.5,204.99,143.2
2016,8,2,7,0,691.0,61.0,2.6,17.0,292.0,262.97,194.15
2016,8,2,7,15,727.0,65.5,2.6,17.5,345.0,319.78,244.36
2016,8,2,7,30,763.0,70.0,2.6,18.0,398.0,379.86,296.06
2016,8,2,7,45,791.0,72.5,2.6,19.0,450.5,437.22,343.6
2016,8,2,8,0,819.0,75.0,2.6,20.0,503.0,496.37,390.73
2016,8,2,8,15,839.0,78.0,2.6,20.5,552.5,552.58,434.67
2016,8,2,8,30,859.0,81.0,2.6,21.0,602.0,609.31,477.48
2016,8,2,8,45,875.0,83.0,2.6,21.5,649.0,662.44,516.29
2016,8,2,9,0,891.0,85.0,2.6,22.0,696.0,714.96,551.91
2016,8,2,9,15,903.0,86.5,2.6,22.5,737.5,763.11,583.14
2016,8,2,9,30,915.0,88.0,2.6,23.0,779.0,809.77,612.81
2016,8,2,9,45,918.5,92.5,2.65,24.0,814.0,850.83,637.28
2016,8,2,10,0,922.0,97.0,2.7,25.0,849.0,889.34,659.66
2016,8,2,10,15,929.0,98.5,2.75,25.5,879.0,925.12,681.23
2016,8,2,10,30,936.0,100.0,2.8,26.0,909.0,958.22,700.87
2016,8,2,10,45,939.5,102.0,2.85,26.5,931.5,985.71,716.75
2016,8,2,11,0,943.0,104.0,2.9,27.0,954.0,1010.04,730.58
2016,8,2,11,15,946.0,104.5,2.95,27.0,969.5,1029.06,742.48
2016,8,2,11,30,949.0,105.0,3.0,27.0,985.0,1044.69,752.33
2016,8,2,11,45,949.5,106.5,3.05,27.5,992.5,1055.4,757.67
2016,8,2,12,0,950.0,108.0,3.1,28.0,1000.0,1062.56,760.88
2016,8,2,12,15,950.0,108.0,3.15,28.0,1000.0,1064.08,762.18
2016,8,2,12,30,950.0,108.0,3.2,28.0,1000.0,1062.02,761.36
2016,8,2,12,45,943.5,110.5,3.25,28.0,990.0,1052.5,755.93
2016,8,2,13,0,937.0,113.0,3.3,28.0,980.0,1039.55,748.45
2016,8,2,13,15,933.5,112.5,3.35,28.0,964.0,1023.07,738.81
2016,8,2,13,30,930.0,112.0,3.4,28.0,948.0,1003.28,727.08
2016,8,2,13,45,924.0,111.0,3.45,28.0,924.5,977.43,711.43
2016,8,2,14,0,918.0,110.0,3.5,28.0,901.0,948.6,693.81
2016,8,2,14,15,910.5,108.5,3.5,28.0,870.5,915.1,672.71
2016,8,2,14,30,903.0,107.0,3.5,28.0,840.0,879.03,649.81
2016,8,2,14,45,896.0,104.0,3.5,28.0,804.0,839.45,624.37
2016,8,2,15,0,889.0,101.0,3.5,28.0,768.0,797.64,597.19
2016,8,2,15,15,876.0,99.0,3.5,27.5,726.0,750.41,567.1
2016,8,2,15,30,863.0,97.0,3.5,27.0,684.0,701.86,535.57
2016,8,2,15,45,848.0,94.0,3.5,26.5,637.5,649.95,499.59
2016,8,2,16,0,833.0,91.0,3.5,26.0,591.0,598.26,461.95
2016,8,2,16,15,812.0,87.5,3.45,25.5,541.0,541.26,419.05
2016,8,2,16,30,791.0,84.0,3.4,25.0,491.0,484.81,375.17
2016,8,2,16,45,762.5,80.5,3.4,24.5,439.0,425.84,328.0
2016,8,2,17,0,734.0,77.0,3.4,24.0,387.0,368.79,280.8
2016,8,2,17,15,696.0,72.0,3.35,23.0,334.5,309.24,230.89
2016,8,2,17,30,658.0,67.0,3.3,22.0,282.0,252.36,182.02
2016,8,2,17,45,600.5,61.0,3.25,21.5,230.5,194.71,132.58
2016,8,2,18,0,543.0,55.0,3.2,21.0,179.0,143.37,89.55
2016,8,2,18,15,458.5,46.0,3.15,20.0,132.5,92.69,51.27
2016,8,2,18,30,374.0,37.0,3.1,19.0,86.0,51.81,25.16
2016,8,2,18,45,236.5,25.0,3.1,18.5,51.0,19.52,7.82
2016,8,2,19,0,99.0,13.0,3.1,18.0,16.0,12.78,0.0
2016,8,2,19,15,49.5,6.5,3.15,17.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,50.5,7.0,2.05,13.5,9.0,0.0,0.0
2016,8,3,5,30,101.0,14.0,2.2,14.0,18.0,13.76,0.0
2016,8,3,5,45,229.5,27.5,2.4,15.0,53.5,22.57,11.33
2016,8,3,6,0,358.0,41.0,2.6,16.0,89.0,57.99,30.24
2016,8,3,6,15,441.5,50.5,2.55,16.5,135.5,98.98,57.86
2016,8,3,6,30,525.0,60.0,2.5,17.0,182.0,149.69,97.38
2016,8,3,6,45,583.0,66.5,2.45,17.5,233.5,201.07,141.14
2016,8,3,7,0,641.0,73.0,2.4,18.0,285.0,258.81,191.09
2016,8,3,7,15,679.5,78.0,2.35,18.5,338.0,314.4,239.59
2016,8,3,7,30,718.0,83.0,2.3,19.0,391.0,373.59,289.88
2016,8,3,7,45,747.0,87.0,2.25,20.0,442.5,431.24,336.95
2016,8,3,8,0,776.0,91.0,2.2,21.0,494.0,490.24,383.24
2016,8,3,8,15,797.5,94.5,2.2,21.5,544.0,546.18,426.42
2016,8,3,8,30,819.0,98.0,2.2,22.0,594.0,602.72,468.58
2016,8,3,8,45,834.0,101.5,2.2,23.0,639.5,655.29,505.48
2016,8,3,9,0,849.0,105.0,2.2,24.0,685.0,707.26,540.11
2016,8,3,9,15,861.5,107.0,2.2,24.5,726.5,752.93,569.2
2016,8,3,9,30,874.0,109.0,2.2,25.0,768.0,798.93,598.02
2016,8,3,9,45,887.5,109.0,2.25,25.5,805.0,842.1,624.84
2016,8,3,10,0,901.0,109.0,2.3,26.0,842.0,883.49,650.14
2016,8,3,10,15,908.0,110.5,2.4,26.5,871.5,918.66,671.53
2016,8,3,10,30,915.0,112.0,2.5,27.0,901.0,951.21,691.1
2016,8,3,10,45,910.5,118.5,2.6,27.5,921.0,975.36,705.19
2016,8,3,11,0,906.0,125.0,2.7,28.0,941.0,996.08,717.12
2016,8,3,11,15,909.5,126.0,2.85,28.0,956.5,1015.48,730.17
2016,8,3,11,30,913.0,127.0,3.0,28.0,972.0,1031.64,741.22
2016,8,3,11,45,907.5,131.5,3.15,28.5,977.5,1039.1,745.34
2016,8,3,12,0,902.0,136.0,3.3,29.0,983.0,1043.06,747.37
2016,8,3,12,15,902.0,136.0,3.45,29.0,982.5,1044.49,749.38
2016,8,3,12,30,902.0,136.0,3.6,29.0,982.0,1042.51,749.3
2016,8,3,12,45,902.0,135.0,3.75,29.0,974.5,1036.1,746.46
2016,8,3,13,0,902.0,134.0,3.9,29.0,967.0,1026.3,741.51
2016,8,3,13,15,898.5,133.0,4.0,28.5,951.5,1009.75,733.38
2016,8,3,13,30,895.0,132.0,4.1,28.0,936.0,990.0,723.16
2016,8,3,13,45,888.5,131.5,4.2,28.0,912.5,964.87,707.92
2016,8,3,14,0,882.0,131.0,4.3,28.0,889.0,936.89,690.75
2016,8,3,14,15,874.5,129.0,4.35,27.5,859.0,903.81,671.14
2016,8,3,14,30,867.0,127.0,4.4,27.0,829.0,868.28,649.65
2016,8,3,14,45,864.5,121.5,4.45,26.5,795.0,830.97,626.67
2016,8,3,15,0,862.0,116.0,4.5,26.0,761.0,791.2,601.65
2016,8,3,15,15,849.0,113.5,4.45,25.5,719.0,746.55,572.47
2016,8,3,15,30,836.0,111.0,4.4,25.0,677.0,698.19,540.14
2016,8,3,15,45,830.0,103.5,4.35,24.5,633.0,648.26,504.32
2016,8,3,16,0,824.0,96.0,4.3,24.0,589.0,596.97,466.4
2016,8,3,16,15,802.5,92.5,4.2,23.0,539.0,540.07,423.62
2016,8,3,16,30,781.0,89.0,4.1,22.0,489.0,483.79,379.81
2016,8,3,16,45,761.5,82.5,4.05,21.0,438.0,426.28,333.54
2016,8,3,17,0,742.0,76.0,4.0,20.0,387.0,369.77,286.3
2016,8,3,17,15,703.5,71.0,3.85,19.5,334.5,309.61,234.36
2016,8,3,17,30,665.0,66.0,3.7,19.0,282.0,252.2,183.8
2016,8,3,17,45,615.0,59.0,3.6,18.5,230.5,194.9,133.68
2016,8,3,18,0,565.0,52.0,3.5,18.0,179.0,143.06,89.36
2016,8,3,18,15,480.5,44.0,3.35,17.0,132.0,92.22,50.64
2016,8,3,18,30,396.0,36.0,3.2,16.0,85.0,51.19,24.56
2016,8,3,18,45,257.0,24.0,3.1,15.5,50.0,18.74,6.75
2016,8,3,19,0,118.0,12.0,3.0,15.0,15.0,11.8,0.0
2016,8,3,19,15,59.0,6.0,2.95,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,68.0,6.5,2.35,13.5,9.0,0.0,0.0
2016,8,4,5,30,136.0,13.0,2.5,14.0,18.0,12.78,0.0
2016,8,4,5,45,270.5,25.0,2.7,14.5,54.0,19.9,8.98
2016,8,4,6,0,405.0,37.0,2.9,15.0,90.0,56.42,27.67
2016,8,4,6,15,486.0,45.0,2.9,15.5,137.5,98.33,55.65
2016,8,4,6,30,567.0,53.0,2.9,16.0,185.0,149.63,95.94
2016,8,4,6,45,323.0,90.0,2.9,16.5,169.0,162.01,118.65
2016,8,4,7,0,79.0,127.0,2.9,17.0,153.0,145.11,113.71
2016,8,4,7,15,56.0,143.0,2.9,17.5,163.5,157.73,124.8
2016,8,4,7,30,33.0,159.0,2.9,18.0,174.0,167.73,132.98
2016,8,4,7,45,126.5,187.5,2.95,18.5,252.0,242.1,192.4
2016,8,4,8,0,220.0,216.0,3.0,19.0,330.0,325.19,258.1
2016,8,4,8,15,337.5,213.0,3.05,19.5,407.5,402.53,318.92
2016,8,4,8,30,455.0,210.0,3.1,20.0,485.0,491.95,388.05
2016,8,4,8,45,663.5,150.0,3.15,20.5,585.0,593.05,466.66
2016,8,4,9,0,872.0,90.0,3.2,21.0,685.0,705.92,550.91
2016,8,4,9,15,882.5,92.0,3.25,21.0,725.5,752.75,582.74
2016,8,4,9,30,893.0,94.0,3.3,21.0,766.0,798.01,613.55
2016,8,4,9,45,898.0,97.5,3.4,21.5,800.0,838.52,639.79
2016,8,4,10,0,903.0,101.0,3.5,22.0,834.0,876.64,664.14
2016,8,4,10,15,909.0,102.5,3.55,22.0,863.0,911.0,686.74
2016,8,4,10,30,915.0,104.0,3.6,22.0,892.0,942.68,707.47
2016,8,4,10,45,915.0,107.0,3.65,22.5,912.5,967.46,722.12
2016,8,4,11,0,915.0,110.0,3.7,23.0,933.0,989.0,734.62
2016,8,4,11,15,917.5,111.0,3.75,23.0,947.5,1007.59,746.63
2016,8,4,11,30,920.0,112.0,3.8,23.0,962.0,1022.87,756.54
2016,8,4,11,45,918.0,114.0,3.85,23.0,968.0,1031.33,762.07
2016,8,4,12,0,916.0,116.0,3.9,23.0,974.0,1036.3,765.46
2016,8,4,12,15,915.5,116.0,3.95,22.5,973.5,1037.23,767.82
2016,8,4,12,30,915.0,116.0,4.0,22.0,973.0,1034.69,768.02
2016,8,4,12,45,906.5,120.0,4.1,22.0,963.0,1024.88,762.35
2016,8,4,13,0,898.0,124.0,4.2,22.0,953.0,1011.78,754.6
2016,8,4,13,15,894.5,123.5,4.3,21.5,937.0,995.75,746.38
2016,8,4,13,30,891.0,123.0,4.4,21.0,921.0,976.53,735.99
2016,8,4,13,45,887.0,121.0,4.5,21.0,898.5,952.23,720.91
2016,8,4,14,0,883.0,119.0,4.6,21.0,876.0,924.97,703.85
2016,8,4,14,15,876.0,117.5,4.6,20.5,846.5,892.78,683.85
2016,8,4,14,30,869.0,116.0,4.6,20.0,817.0,858.08,661.93
2016,8,4,14,45,865.0,111.0,4.6,20.0,782.5,819.92,636.06
2016,8,4,15,0,861.0,106.0,4.6,20.0,748.0,779.41,608.31
2016,8,4,15,15,849.0,103.5,4.55,19.5,707.0,733.4,577.16
2016,8,4,15,30,837.0,101.0,4.5,19.0,666.0,687.65,545.78
2016,8,4,15,45,828.0,95.5,4.45,19.0,622.0,637.74,508.03
2016,8,4,16,0,819.0,90.0,4.4,19.0,578.0,586.75,468.3
2016,8,4,16,15,798.5,86.5,4.35,18.5,529.0,530.64,424.3
2016,8,4,16,30,778.0,83.0,4.3,18.0,480.0,475.06,379.35
2016,8,4,16,45,756.0,78.0,4.25,17.5,429.5,418.1,331.89
2016,8,4,17,0,734.0,73.0,4.2,17.0,379.0,362.41,283.94
2016,8,4,17,15,697.5,68.0,4.1,16.5,327.0,303.38,232.15
2016,8,4,17,30,661.0,63.0,4.0,16.0,275.0,246.92,181.66
2016,8,4,17,45,610.5,56.5,3.9,15.5,224.5,190.29,131.48
2016,8,4,18,0,560.0,50.0,3.8,15.0,174.0,139.19,87.33
2016,8,4,18,15,476.5,42.0,3.65,14.5,128.0,88.88,48.6
2016,8,4,18,30,393.0,34.0,3.5,14.0,82.0,48.27,22.72
2016,8,4,18,45,253.5,22.0,3.4,14.0,47.5,16.97,4.85
2016,8,4,19,0,114.0,10.0,3.3,14.0,13.0,9.83,0.0
2016,8,4,19,15,57.0,5.0,3.3,13.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,55.0,6.5,2.7,14.0,8.0,0.0,0.0
2016,8,5,5,30,110.0,13.0,2.8,14.0,16.0,12.78,0.0
2016,8,5,5,45,244.5,25.5,2.9,14.5,51.5,20.03,8.63
2016,8,5,6,0,379.0,38.0,3.0,15.0,87.0,55.39,27.77
2016,8,5,6,15,463.0,47.0,3.0,15.0,134.0,97.04,55.67
2016,8,5,6,30,547.0,56.0,3.0,15.0,181.0,148.46,96.1
2016,8,5,6,45,323.5,91.5,3.0,15.5,170.5,163.26,120.08
2016,8,5,7,0,100.0,127.0,3.0,16.0,160.0,151.7,119.06
2016,8,5,7,15,92.5,149.0,2.9,16.5,183.5,176.05,139.71
2016,8,5,7,30,85.0,171.0,2.8,17.0,207.0,200.18,159.47
2016,8,5,7,45,440.5,128.0,2.75,17.5,351.0,329.92,263.04
2016,8,5,8,0,796.0,85.0,2.7,18.0,495.0,493.21,391.89
2016,8,5,8,15,816.5,88.0,2.65,18.5,544.5,549.14,435.26
2016,8,5,8,30,837.0,91.0,2.6,19.0,594.0,605.53,478.0
2016,8,5,8,45,854.0,92.5,2.55,19.5,640.5,656.99,515.74
2016,8,5,9,0,871.0,94.0,2.5,20.0,687.0,708.89,551.49
2016,8,5,9,15,882.5,96.5,2.45,20.5,728.0,756.97,582.64
2016,8,5,9,30,894.0,99.0,2.4,21.0,769.0,803.57,612.12
2016,8,5,9,45,893.5,105.5,2.4,21.5,802.5,842.74,636.32
2016,8,5,10,0,893.0,112.0,2.4,22.0,836.0,879.13,658.37
2016,8,5,10,15,900.0,113.5,2.45,22.5,865.5,914.09,679.65
2016,8,5,10,30,907.0,115.0,2.5,23.0,895.0,946.45,699.04
2016,8,5,10,45,913.0,115.5,2.55,23.5,918.0,974.07,715.21
2016,8,5,11,0,919.0,116.0,2.6,24.0,941.0,998.71,729.42
2016,8,5,11,15,922.0,116.5,2.65,24.5,956.0,1017.33,739.74
2016,8,5,11,30,925.0,117.0,2.7,25.0,971.0,1032.63,748.02
2016,8,5,11,45,926.5,117.5,2.75,25.5,978.5,1043.05,753.27
2016,8,5,12,0,928.0,118.0,2.8,26.0,986.0,1049.99,756.43
2016,8,5,12,15,928.0,118.0,2.9,26.0,985.5,1051.42,758.17
2016,8,5,12,30,928.0,118.0,3.0,26.0,985.0,1049.31,757.81
2016,8,5,12,45,927.5,117.0,3.1,26.0,977.0,1042.17,754.33
2016,8,5,13,0,927.0,116.0,3.2,26.0,969.0,1031.54,748.71
2016,8,5,13,15,923.5,115.0,3.3,26.0,953.0,1014.56,739.03
2016,8,5,13,30,920.0,114.0,3.4,26.0,937.0,994.28,727.25
2016,8,5,13,45,913.5,113.5,3.5,26.0,913.0,968.54,711.84
2016,8,5,14,0,907.0,113.0,3.6,26.0,889.0,939.87,694.42
2016,8,5,14,15,899.5,111.5,3.65,25.5,859.0,906.51,674.77
2016,8,5,14,30,892.0,110.0,3.7,25.0,829.0,870.61,653.18
2016,8,5,14,45,881.0,109.0,3.8,25.0,792.0,830.02,627.06
2016,8,5,15,0,870.0,108.0,3.9,25.0,755.0,787.53,599.3
2016,8,5,15,15,857.0,105.5,3.9,24.5,713.0,740.37,568.58
2016,8,5,15,30,844.0,103.0,3.9,24.0,671.0,693.57,537.62
2016,8,5,15,45,825.0,101.0,3.95,24.0,624.0,640.44,498.61
2016,8,5,16,0,806.0,99.0,4.0,24.0,577.0,587.12,458.3
2016,8,5,16,15,783.0,95.0,3.95,23.0,527.0,529.68,415.23
2016,8,5,16,30,760.0,91.0,3.9,22.0,477.0,473.06,371.22
2016,8,5,16,45,725.0,88.0,3.85,21.5,424.0,412.74,322.17
2016,8,5,17,0,690.0,85.0,3.8,21.0,371.0,355.47,274.11
2016,8,5,17,15,648.0,79.5,3.65,20.0,318.5,296.35,223.95
2016,8,5,17,30,606.0,74.0,3.5,19.0,266.0,241.32,176.2
2016,8,5,17,45,538.0,67.0,3.4,18.5,214.5,183.48,126.75
2016,8,5,18,0,470.0,60.0,3.3,18.0,163.0,133.24,85.06
2016,8,5,18,15,381.5,49.0,3.15,17.0,118.0,84.83,48.73
2016,8,5,18,30,293.0,38.0,3.0,16.0,73.0,46.76,24.21
2016,8,5,18,45,166.5,23.5,2.9,15.5,41.0,18.31,4.51
2016,8,5,19,0,40.0,9.0,2.8,15.0,9.0,8.85,0.0
2016,8,5,19,15,20.0,4.5,2.7,14.5,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,29.5,6.0,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,59.0,12.0,2.8,13.0,13.0,11.8,0.0
2016,8,6,5,45,186.5,26.5,2.85,13.5,47.0,20.62,8.55
2016,8,6,6,0,314.0,41.0,2.9,14.0,81.0,54.26,29.07
2016,8,6,6,15,399.5,52.0,2.9,14.5,126.5,94.14,56.07
2016,8,6,6,30,485.0,63.0,2.9,15.0,172.0,144.03,94.93
2016,8,6,6,45,246.0,87.0,2.9,15.5,142.5,140.54,103.93
2016,8,6,7,0,7.0,111.0,2.9,16.0,113.0,108.84,85.93
2016,8,6,7,15,8.5,127.5,2.9,16.5,131.0,125.92,99.88
2016,8,6,7,30,10.0,144.0,2.9,17.0,149.0,143.19,113.65
2016,8,6,7,45,30.0,174.5,2.9,17.5,190.0,183.89,146.22
2016,8,6,8,0,50.0,205.0,2.9,18.0,231.0,226.06,179.52
2016,8,6,8,15,47.5,223.5,2.95,18.5,250.0,246.01,194.55
2016,8,6,8,30,45.0,242.0,3.0,19.0,269.0,265.68,209.14
2016,8,6,8,45,55.0,267.5,3.05,19.5,303.0,300.25,235.34
2016,8,6,9,0,65.0,293.0,3.1,20.0,337.0,335.74,261.84
2016,8,6,9,15,461.5,202.5,3.15,20.5,545.5,553.94,435.59
2016,8,6,9,30,858.0,112.0,3.2,21.0,754.0,788.44,607.89
2016,8,6,9,45,867.0,114.0,3.25,21.5,789.0,829.46,632.85
2016,8,6,10,0,876.0,116.0,3.3,22.0,824.0,868.45,657.53
2016,8,6,10,15,883.0,117.5,3.4,22.0,853.5,902.91,680.49
2016,8,6,10,30,890.0,119.0,3.5,22.0,883.0,934.82,701.69
2016,8,6,10,45,895.0,120.0,3.6,22.5,905.0,961.62,718.05
2016,8,6,11,0,900.0,121.0,3.7,23.0,927.0,985.46,732.42
2016,8,6,11,15,903.0,121.5,3.75,23.0,942.0,1003.76,744.24
2016,8,6,11,30,906.0,122.0,3.8,23.0,957.0,1018.81,754.01
2016,8,6,11,45,907.0,123.0,3.9,23.0,964.0,1029.06,761.07
2016,8,6,12,0,908.0,124.0,4.0,23.0,971.0,1035.89,766.01
2016,8,6,12,15,908.0,124.0,4.05,23.0,970.5,1037.25,767.15
2016,8,6,12,30,908.0,124.0,4.1,23.0,970.0,1035.16,766.15
2016,8,6,12,45,901.0,127.0,4.2,23.0,960.5,1025.78,760.76
2016,8,6,13,0,894.0,130.0,4.3,23.0,951.0,1013.09,753.29
2016,8,6,13,15,891.0,129.0,4.3,22.5,935.5,997.0,744.47
2016,8,6,13,30,888.0,128.0,4.3,22.0,920.0,977.71,733.54
2016,8,6,13,45,885.0,125.5,4.35,22.0,898.0,953.78,718.35
2016,8,6,14,0,882.0,123.0,4.4,22.0,876.0,926.86,701.09
2016,8,6,14,15,875.0,121.5,4.45,21.5,846.5,894.57,681.47
2016,8,6,14,30,868.0,120.0,4.5,21.0,817.0,859.78,660.02
2016,8,6,14,45,861.0,117.0,4.55,21.0,782.0,821.14,634.3
2016,8,6,15,0,854.0,114.0,4.6,21.0,747.0,780.37,606.8
2016,8,6,15,15,841.5,111.0,4.6,20.5,705.5,735.73,577.04
2016,8,6,15,30,829.0,108.0,4.6,20.0,664.0,687.37,543.9
2016,8,6,15,45,816.5,103.5,4.6,20.0,619.0,636.46,505.38
2016,8,6,16,0,804.0,99.0,4.6,20.0,574.0,584.8,465.32
2016,8,6,16,15,782.5,95.5,4.55,19.5,525.0,528.75,421.43
2016,8,6,16,30,761.0,92.0,4.5,19.0,476.0,473.36,376.71
2016,8,6,16,45,737.5,86.0,4.5,18.5,425.0,415.52,328.77
2016,8,6,17,0,714.0,80.0,4.5,18.0,374.0,358.53,280.0
2016,8,6,17,15,673.5,75.0,4.4,17.5,321.5,299.13,228.15
2016,8,6,17,30,633.0,70.0,4.3,17.0,269.0,243.61,178.77
2016,8,6,17,45,578.0,62.5,4.2,16.5,218.5,186.66,128.86
2016,8,6,18,0,523.0,55.0,4.1,16.0,168.0,135.81,85.55
2016,8,6,18,15,432.0,45.5,3.95,15.5,121.5,85.69,47.7
2016,8,6,18,30,341.0,36.0,3.8,15.0,75.0,46.22,22.79
2016,8,6,18,45,170.5,18.0,3.65,14.5,37.5,13.51,0.81
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,54.0,6.0,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,108.0,12.0,3.3,13.0,14.0,11.8,0.0
2016,8,7,5,45,254.0,24.0,3.4,13.5,50.0,18.78,6.68
2016,8,7,6,0,400.0,36.0,3.5,14.0,86.0,53.69,26.04
2016,8,7,6,15,486.0,44.0,3.5,14.5,133.5,95.66,53.65
2016,8,7,6,30,572.0,52.0,3.5,15.0,181.0,147.65,94.25
2016,8,7,6,45,316.5,87.5,3.5,15.5,162.0,157.27,115.31
2016,8,7,7,0,61.0,123.0,3.5,16.0,143.0,136.02,107.15
2016,8,7,7,15,412.0,97.5,3.45,16.5,267.5,238.56,185.7
2016,8,7,7,30,763.0,72.0,3.4,17.0,392.0,378.72,297.2
2016,8,7,7,45,792.5,74.5,3.4,17.5,444.5,436.93,346.43
2016,8,7,8,0,822.0,77.0,3.4,18.0,497.0,497.08,395.88
2016,8,7,8,15,841.5,80.0,3.35,18.5,547.0,553.24,440.53
2016,8,7,8,30,861.0,83.0,3.3,19.0,597.0,609.98,484.05
2016,8,7,8,45,878.0,84.0,3.3,19.5,644.0,663.01,523.61
2016,8,7,9,0,895.0,85.0,3.3,20.0,691.0,715.49,560.12
2016,8,7,9,15,906.0,87.0,3.3,20.5,732.5,763.74,592.1
2016,8,7,9,30,917.0,89.0,3.3,21.0,774.0,810.4,622.41
2016,8,7,9,45,920.5,93.5,3.3,21.5,808.5,851.68,648.51
2016,8,7,10,0,924.0,98.0,3.3,22.0,843.0,890.38,672.51
2016,8,7,10,15,930.5,99.0,3.3,22.0,873.0,925.35,695.03
2016,8,7,10,30,937.0,100.0,3.3,22.0,903.0,957.57,715.61
2016,8,7,10,45,943.0,100.5,3.35,22.5,926.0,985.89,732.47
2016,8,7,11,0,949.0,101.0,3.4,23.0,949.0,1011.13,747.24
2016,8,7,11,15,952.0,101.5,3.45,23.0,964.0,1030.23,759.45
2016,8,7,11,30,955.0,102.0,3.5,23.0,979.0,1045.89,769.54
2016,8,7,11,45,957.0,101.5,3.55,23.5,986.5,1056.01,774.61
2016,8,7,12,0,959.0,101.0,3.6,24.0,994.0,1062.53,777.47
2016,8,7,12,15,959.5,101.0,3.6,24.0,994.0,1064.44,778.61
2016,8,7,12,30,960.0,101.0,3.6,24.0,994.0,1062.69,777.54
2016,8,7,12,45,959.0,100.5,3.65,24.5,986.0,1055.29,771.8
2016,8,7,13,0,958.0,100.0,3.7,25.0,978.0,1044.27,763.87
2016,8,7,13,15,955.5,99.5,3.7,24.5,962.5,1028.25,755.41
2016,8,7,13,30,953.0,99.0,3.7,24.0,947.0,1008.78,744.74
2016,8,7,13,45,951.0,96.5,3.75,24.0,924.5,984.33,729.68
2016,8,7,14,0,949.0,94.0,3.8,24.0,902.0,956.61,712.44
2016,8,7,14,15,943.0,93.0,3.8,24.0,872.0,923.8,691.4
2016,8,7,14,30,937.0,92.0,3.8,24.0,842.0,888.22,668.4
2016,8,7,14,45,930.0,89.5,3.8,24.0,805.5,847.67,641.84
2016,8,7,15,0,923.0,87.0,3.8,24.0,769.0,804.8,613.43
2016,8,7,15,15,911.5,85.5,3.75,23.5,727.0,757.55,582.56
2016,8,7,15,30,900.0,84.0,3.7,23.0,685.0,708.78,550.14
2016,8,7,15,45,885.5,81.5,3.65,22.5,638.5,655.78,512.77
2016,8,7,16,0,871.0,79.0,3.6,22.0,592.0,602.05,472.68
2016,8,7,16,15,851.5,76.0,3.5,21.5,541.5,544.62,428.37
2016,8,7,16,30,832.0,73.0,3.4,21.0,491.0,487.71,383.0
2016,8,7,16,45,805.0,70.0,3.35,20.5,438.0,427.67,333.79
2016,8,7,17,0,778.0,67.0,3.3,20.0,385.0,369.35,284.31
2016,8,7,17,15,740.5,62.5,3.15,19.5,331.0,308.08,231.21
2016,8,7,17,30,703.0,58.0,3.0,19.0,277.0,250.3,180.06
2016,8,7,17,45,644.5,53.0,2.9,18.5,224.5,191.3,128.72
2016,8,7,18,0,586.0,48.0,2.8,18.0,172.0,137.73,83.55
2016,8,7,18,15,495.5,40.0,2.6,17.0,124.5,85.65,44.81
2016,8,7,18,30,405.0,32.0,2.4,16.0,77.0,44.13,19.65
2016,8,7,18,45,202.5,16.0,2.25,15.5,38.5,11.84,0.0
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,56.5,5.5,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,113.0,11.0,2.3,14.0,13.0,10.81,0.0
2016,8,8,5,45,260.0,22.0,2.55,14.5,48.0,16.98,4.81
2016,8,8,6,0,407.0,33.0,2.8,15.0,83.0,50.68,23.38
2016,8,8,6,15,491.5,40.5,2.75,15.5,129.5,92.34,50.45
2016,8,8,6,30,576.0,48.0,2.7,16.0,176.0,143.82,90.41
2016,8,8,6,45,627.0,54.5,2.65,16.5,227.0,197.23,136.53
2016,8,8,7,0,678.0,61.0,2.6,17.0,278.0,255.25,187.61
2016,8,8,7,15,715.0,65.0,2.55,17.5,330.5,311.27,237.25
2016,8,8,7,30,752.0,69.0,2.5,18.0,383.0,370.7,288.53
2016,8,8,7,45,778.5,72.5,2.5,19.0,434.5,427.98,336.17
2016,8,8,8,0,805.0,76.0,2.5,20.0,486.0,486.92,383.27
2016,8,8,8,15,824.5,79.0,2.5,20.5,535.5,542.22,426.65
2016,8,8,8,30,844.0,82.0,2.5,21.0,585.0,598.15,468.99
2016,8,8,8,45,859.0,84.0,2.55,21.5,630.5,650.13,507.29
2016,8,8,9,0,874.0,86.0,2.6,22.0,676.0,701.43,542.72
2016,8,8,9,15,885.5,88.0,2.65,22.5,717.0,749.19,574.14
2016,8,8,9,30,897.0,90.0,2.7,23.0,758.0,795.44,604.03
2016,8,8,9,45,904.5,92.5,2.8,23.5,793.5,837.21,630.72
2016,8,8,10,0,912.0,95.0,2.9,24.0,829.0,876.71,655.63
2016,8,8,10,15,918.5,96.0,2.95,24.0,858.5,911.31,678.0
2016,8,8,10,30,925.0,97.0,3.0,24.0,888.0,943.21,698.52
2016,8,8,10,45,929.5,98.0,3.15,24.5,910.5,970.37,715.24
2016,8,8,11,0,934.0,99.0,3.3,25.0,933.0,994.42,729.91
2016,8,8,11,15,937.0,100.0,3.4,25.0,948.0,1013.79,742.62
2016,8,8,11,30,940.0,101.0,3.5,25.0,963.0,1029.76,753.24
2016,8,8,11,45,940.5,102.0,3.65,25.5,970.5,1039.79,758.98
2016,8,8,12,0,941.0,103.0,3.8,26.0,978.0,1046.27,762.53
2016,8,8,12,15,941.5,103.0,3.9,26.0,978.0,1048.12,764.33
2016,8,8,12,30,942.0,103.0,4.0,26.0,978.0,1046.37,763.94
2016,8,8,12,45,940.5,103.0,4.15,26.0,970.0,1039.06,760.36
2016,8,8,13,0,939.0,103.0,4.3,26.0,962.0,1028.21,754.54
2016,8,8,13,15,936.0,102.5,4.35,25.5,946.5,1011.92,746.06
2016,8,8,13,30,933.0,102.0,4.4,25.0,931.0,992.25,735.38
2016,8,8,13,45,929.5,100.0,4.45,25.0,908.0,967.3,719.71
2016,8,8,14,0,926.0,98.0,4.5,25.0,885.0,939.21,701.93
2016,8,8,14,15,920.0,97.0,4.5,24.5,855.5,906.98,682.37
2016,8,8,14,30,914.0,96.0,4.5,24.0,826.0,872.05,660.85
2016,8,8,14,45,906.5,93.5,4.55,24.0,790.0,831.82,634.43
2016,8,8,15,0,899.0,91.0,4.6,24.0,754.0,789.36,606.18
2016,8,8,15,15,887.5,89.0,4.55,23.5,712.0,742.49,575.05
2016,8,8,15,30,876.0,87.0,4.5,23.0,670.0,694.17,542.41
2016,8,8,15,45,862.5,84.0,4.45,23.0,624.0,642.31,504.12
2016,8,8,16,0,849.0,81.0,4.4,23.0,578.0,589.69,463.56
2016,8,8,16,15,828.5,78.0,4.3,22.0,528.0,532.76,420.13
2016,8,8,16,30,808.0,75.0,4.2,21.0,478.0,476.53,375.75
2016,8,8,16,45,783.5,71.0,4.1,20.5,426.5,417.8,327.14
2016,8,8,17,0,759.0,67.0,4.0,20.0,375.0,360.57,278.19
2016,8,8,17,15,720.5,62.5,3.9,19.0,322.0,300.04,225.96
2016,8,8,17,30,682.0,58.0,3.8,18.0,269.0,243.15,175.69
2016,8,8,17,45,628.5,52.0,3.7,17.5,217.5,185.49,125.04
2016,8,8,18,0,575.0,46.0,3.6,17.0,166.0,132.75,80.22
2016,8,8,18,15,483.5,38.0,3.5,16.5,119.5,81.4,42.01
2016,8,8,18,30,392.0,30.0,3.4,16.0,73.0,40.71,17.51
2016,8,8,18,45,196.0,15.0,3.35,15.5,36.5,11.06,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,59.0,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,118.0,10.0,3.0,14.0,12.0,9.83,0.0
2016,8,9,5,45,268.5,21.0,3.1,14.5,47.0,16.16,3.56
2016,8,9,6,0,419.0,32.0,3.2,15.0,82.0,49.86,22.47
2016,8,9,6,15,503.5,39.5,3.1,15.5,129.0,92.14,49.78
2016,8,9,6,30,588.0,47.0,3.0,16.0,176.0,145.21,90.99
2016,8,9,6,45,636.0,53.0,2.95,16.5,226.5,197.15,136.1
2016,8,9,7,0,684.0,59.0,2.9,17.0,277.0,254.32,186.74
2016,8,9,7,15,377.5,112.0,2.75,17.5,236.0,240.42,186.34
2016,8,9,7,30,71.0,165.0,2.6,18.0,195.0,188.77,149.57
2016,8,9,7,45,175.0,184.0,2.5,18.5,269.5,260.49,206.84
2016,8,9,8,0,279.0,203.0,2.4,19.0,344.0,344.08,272.63
2016,8,9,8,15,563.5,141.5,2.25,19.5,464.0,460.97,364.81
2016,8,9,8,30,848.0,80.0,2.1,20.0,584.0,598.01,469.7
2016,8,9,8,45,865.0,81.5,1.95,20.5,630.0,650.99,506.95
2016,8,9,9,0,882.0,83.0,1.8,21.0,676.0,703.45,541.5
2016,8,9,9,15,893.5,84.5,1.75,21.5,717.5,751.04,571.59
2016,8,9,9,30,905.0,86.0,1.7,22.0,759.0,797.11,599.99
2016,8,9,9,45,915.0,86.5,1.65,23.0,794.5,839.13,623.85
2016,8,9,10,0,925.0,87.0,1.6,24.0,830.0,879.03,645.75
2016,8,9,10,15,931.0,88.5,1.6,24.5,859.5,914.11,665.93
2016,8,9,10,30,937.0,90.0,1.6,25.0,889.0,946.42,684.13
2016,8,9,10,45,941.0,91.0,1.6,25.5,911.0,973.4,698.81
2016,8,9,11,0,945.0,92.0,1.6,26.0,933.0,997.2,711.46
2016,8,9,11,15,948.0,92.5,1.65,26.5,948.0,1016.21,721.82
2016,8,9,11,30,951.0,93.0,1.7,27.0,963.0,1031.78,730.15
2016,8,9,11,45,949.0,95.0,1.8,27.5,969.5,1040.47,735.01
2016,8,9,12,0,947.0,97.0,1.9,28.0,976.0,1045.52,737.78
2016,8,9,12,15,947.0,97.0,2.05,28.0,975.5,1046.85,740.44
2016,8,9,12,30,947.0,97.0,2.2,28.0,975.0,1044.55,740.91
2016,8,9,12,45,934.0,104.0,2.35,28.5,963.5,1033.11,734.22
2016,8,9,13,0,921.0,111.0,2.5,29.0,952.0,1018.3,725.47
