Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,13,15,917.5,110.5,2.65,29.0,936.0,1001.72,717.0
2016,8,9,13,30,914.0,110.0,2.8,29.0,920.0,981.85,706.34
2016,8,9,13,45,908.0,109.0,3.0,29.0,896.5,955.96,692.08
2016,8,9,14,0,902.0,108.0,3.2,29.0,873.0,927.12,675.67
2016,8,9,14,15,895.0,107.0,3.3,28.5,843.0,894.62,657.25
2016,8,9,14,30,888.0,106.0,3.4,28.0,813.0,859.55,636.84
2016,8,9,14,45,879.0,103.5,3.5,28.0,776.5,818.94,611.1
2016,8,9,15,0,870.0,101.0,3.6,28.0,740.0,776.29,583.62
2016,8,9,15,15,857.0,99.0,3.65,27.5,698.0,729.41,553.7
2016,8,9,15,30,844.0,97.0,3.7,27.0,656.0,681.28,522.32
2016,8,9,15,45,829.0,93.5,3.75,26.5,610.5,630.58,486.41
2016,8,9,16,0,814.0,90.0,3.8,26.0,565.0,577.75,447.66
2016,8,9,16,15,792.5,86.5,3.75,25.5,515.0,521.13,404.54
2016,8,9,16,30,771.0,83.0,3.7,25.0,465.0,465.16,360.53
2016,8,9,16,45,743.0,79.0,3.7,24.5,413.5,406.8,313.31
2016,8,9,17,0,715.0,75.0,3.7,24.0,362.0,350.38,266.11
2016,8,9,17,15,674.5,69.5,3.55,23.0,310.0,289.93,215.05
2016,8,9,17,30,634.0,64.0,3.4,22.0,258.0,233.98,166.69
2016,8,9,17,45,573.0,57.5,3.25,21.5,207.5,176.93,117.96
2016,8,9,18,0,512.0,51.0,3.1,21.0,157.0,126.68,76.54
2016,8,9,18,15,418.5,41.5,2.95,20.0,111.5,77.51,40.89
2016,8,9,18,30,325.0,32.0,2.8,19.0,66.0,39.28,17.85
2016,8,9,18,45,162.5,16.0,2.65,18.5,33.0,12.1,0.0
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,137.5,18.5,2.8,14.5,34.5,14.22,1.66
2016,8,10,6,0,275.0,37.0,3.0,15.0,69.0,46.37,23.91
2016,8,10,6,15,360.0,49.0,2.95,15.5,113.5,85.19,50.07
2016,8,10,6,30,445.0,61.0,2.9,16.0,158.0,133.41,87.17
2016,8,10,6,45,499.5,71.0,2.9,16.5,207.0,182.66,128.97
2016,8,10,7,0,554.0,81.0,2.9,17.0,256.0,238.01,176.9
2016,8,10,7,15,596.5,88.0,2.85,17.5,307.5,292.16,224.14
2016,8,10,7,30,639.0,95.0,2.8,18.0,359.0,350.5,273.92
2016,8,10,7,45,670.5,100.5,2.8,19.0,410.0,406.27,320.02
2016,8,10,8,0,702.0,106.0,2.8,20.0,461.0,464.41,366.38
2016,8,10,8,15,726.0,110.5,2.75,20.5,510.0,519.43,409.4
2016,8,10,8,30,750.0,115.0,2.7,21.0,559.0,575.43,451.73
2016,8,10,8,45,768.5,119.0,2.65,21.5,605.0,627.63,489.89
2016,8,10,9,0,787.0,123.0,2.6,22.0,651.0,679.89,526.91
2016,8,10,9,15,801.5,126.0,2.6,22.5,692.5,727.73,559.0
2016,8,10,9,30,816.0,129.0,2.6,23.0,734.0,774.53,589.17
2016,8,10,9,45,843.0,123.0,2.6,24.0,774.5,820.86,617.3
2016,8,10,10,0,870.0,117.0,2.6,25.0,815.0,863.06,642.04
2016,8,10,10,15,878.0,118.5,2.6,25.5,844.5,898.25,662.97
2016,8,10,10,30,886.0,120.0,2.6,26.0,874.0,930.94,682.08
2016,8,10,10,45,892.5,120.5,2.65,26.5,897.0,958.53,698.14
2016,8,10,11,0,899.0,121.0,2.7,27.0,920.0,983.2,712.28
2016,8,10,11,15,902.5,122.0,2.75,27.0,935.5,1002.44,724.37
2016,8,10,11,30,906.0,123.0,2.8,27.0,951.0,1018.41,734.49
2016,8,10,11,45,909.0,122.5,2.9,27.5,959.0,1029.01,740.27
2016,8,10,12,0,912.0,122.0,3.0,28.0,967.0,1036.19,744.0
2016,8,10,12,15,912.0,122.0,3.05,28.0,966.5,1037.43,745.12
2016,8,10,12,30,912.0,122.0,3.1,28.0,966.0,1035.17,744.18
2016,8,10,12,45,909.5,122.0,3.2,28.0,957.5,1026.97,739.98
2016,8,10,13,0,907.0,122.0,3.3,28.0,949.0,1015.35,733.69
2016,8,10,13,15,903.5,121.5,3.4,28.0,933.0,998.91,724.34
2016,8,10,13,30,900.0,121.0,3.5,28.0,917.0,979.22,712.91
2016,8,10,13,45,896.0,119.0,3.6,28.0,893.5,954.38,698.09
2016,8,10,14,0,892.0,117.0,3.7,28.0,870.0,926.54,681.22
2016,8,10,14,15,884.0,115.5,3.75,27.5,840.0,892.87,661.38
2016,8,10,14,30,876.0,114.0,3.8,27.0,810.0,856.71,639.64
2016,8,10,14,45,867.5,111.0,3.85,27.0,773.5,816.33,613.48
2016,8,10,15,0,859.0,108.0,3.9,27.0,737.0,773.91,585.64
2016,8,10,15,15,846.0,105.5,3.9,26.5,695.0,726.89,555.13
2016,8,10,15,30,833.0,103.0,3.9,26.0,653.0,680.35,524.23
2016,8,10,15,45,817.0,99.5,3.9,25.5,607.0,627.84,486.5
2016,8,10,16,0,801.0,96.0,3.9,25.0,561.0,574.91,447.32
2016,8,10,16,15,778.5,92.5,3.8,24.5,511.0,518.33,403.92
2016,8,10,16,30,756.0,89.0,3.7,24.0,461.0,462.53,359.76
2016,8,10,16,45,727.5,84.0,3.65,23.5,409.5,403.69,311.98
2016,8,10,17,0,699.0,79.0,3.6,23.0,358.0,346.32,263.89
2016,8,10,17,15,657.0,73.0,3.45,22.0,305.5,286.34,213.13
2016,8,10,17,30,615.0,67.0,3.3,21.0,253.0,230.5,164.83
2016,8,10,17,45,555.0,59.5,3.15,20.5,202.5,173.83,116.37
2016,8,10,18,0,495.0,52.0,3.0,20.0,152.0,123.89,75.18
2016,8,10,18,15,399.5,41.5,2.9,19.0,107.0,74.75,39.64
2016,8,10,18,30,304.0,31.0,2.8,18.0,62.0,36.79,16.58
2016,8,10,18,45,152.0,15.5,2.7,17.5,31.0,11.78,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,112.5,18.5,1.8,14.5,31.5,14.26,0.72
2016,8,11,6,0,225.0,37.0,2.1,15.0,63.0,43.56,23.09
2016,8,11,6,15,306.5,51.5,2.1,15.5,106.5,80.76,48.63
2016,8,11,6,30,388.0,66.0,2.1,16.0,150.0,127.52,84.57
2016,8,11,6,45,443.0,78.0,2.1,16.5,198.0,175.42,124.78
2016,8,11,7,0,498.0,90.0,2.1,17.0,246.0,230.63,171.96
2016,8,11,7,15,542.0,99.0,2.1,17.5,297.0,284.14,218.01
2016,8,11,7,30,586.0,108.0,2.1,18.0,348.0,342.09,266.85
2016,8,11,7,45,617.0,115.5,2.1,19.0,398.5,396.85,311.56
2016,8,11,8,0,648.0,123.0,2.1,20.0,449.0,454.03,356.59
2016,8,11,8,15,673.5,128.5,2.1,20.5,498.0,508.27,398.61
2016,8,11,8,30,699.0,134.0,2.1,21.0,547.0,563.73,440.22
2016,8,11,8,45,718.0,139.0,2.15,22.0,592.5,615.39,477.07
2016,8,11,9,0,737.0,144.0,2.2,23.0,638.0,667.07,512.77
2016,8,11,9,15,752.5,148.5,2.2,23.5,679.0,715.4,545.77
2016,8,11,9,30,768.0,153.0,2.2,24.0,720.0,761.42,575.41
2016,8,11,9,45,809.0,141.0,2.25,24.5,764.5,811.48,607.41
2016,8,11,10,0,850.0,129.0,2.3,25.0,809.0,861.63,638.92
2016,8,11,10,15,858.0,131.0,2.35,25.5,838.5,893.12,657.61
2016,8,11,10,30,866.0,133.0,2.4,26.0,868.0,925.79,677.09
2016,8,11,10,45,871.5,134.0,2.45,26.5,890.5,952.49,692.55
2016,8,11,11,0,877.0,135.0,2.5,27.0,913.0,976.29,706.13
2016,8,11,11,15,881.0,136.0,2.5,27.5,928.5,995.63,716.38
2016,8,11,11,30,885.0,137.0,2.5,28.0,944.0,1011.8,724.65
2016,8,11,11,45,887.5,137.0,2.55,28.5,951.5,1022.2,729.85
2016,8,11,12,0,890.0,137.0,2.6,29.0,959.0,1029.25,733.07
2016,8,11,12,15,890.0,137.0,2.6,29.0,959.0,1030.43,733.7
2016,8,11,12,30,890.0,137.0,2.6,29.0,959.0,1028.18,732.36
2016,8,11,12,45,886.5,138.0,2.65,29.5,950.0,1020.11,726.51
2016,8,11,13,0,883.0,139.0,2.7,30.0,941.0,1008.71,718.72
2016,8,11,13,15,879.0,138.0,2.75,30.0,925.0,991.55,708.82
2016,8,11,13,30,875.0,137.0,2.8,30.0,909.0,971.24,696.98
2016,8,11,13,45,871.5,134.0,2.9,30.0,886.0,946.32,682.57
2016,8,11,14,0,868.0,131.0,3.0,30.0,863.0,918.45,666.16
2016,8,11,14,15,860.0,129.5,3.05,29.5,832.5,885.37,647.16
2016,8,11,14,30,852.0,128.0,3.1,29.0,802.0,853.38,628.69
2016,8,11,14,45,843.0,124.5,3.2,29.0,765.5,812.44,602.94
2016,8,11,15,0,834.0,121.0,3.3,29.0,729.0,769.56,575.55
2016,8,11,15,15,819.5,118.0,3.35,28.5,687.0,721.49,545.0
2016,8,11,15,30,805.0,115.0,3.4,28.0,645.0,672.38,512.26
2016,8,11,15,45,789.0,111.0,3.45,27.5,598.5,620.54,475.69
2016,8,11,16,0,773.0,107.0,3.5,27.0,552.0,568.33,437.67
2016,8,11,16,15,748.5,102.5,3.5,26.5,502.0,510.96,394.42
2016,8,11,16,30,724.0,98.0,3.5,26.0,452.0,454.43,350.4
2016,8,11,16,45,693.5,92.0,3.55,25.5,400.5,395.22,302.99
2016,8,11,17,0,663.0,86.0,3.6,25.0,349.0,338.32,255.91
2016,8,11,17,15,619.0,79.5,3.5,24.0,297.0,279.21,206.46
2016,8,11,17,30,575.0,73.0,3.4,23.0,245.0,224.5,159.75
2016,8,11,17,45,511.5,64.5,3.3,22.0,195.0,168.49,112.85
2016,8,11,18,0,448.0,56.0,3.2,21.0,145.0,119.68,73.36
2016,8,11,18,15,353.5,44.0,3.0,20.0,101.0,72.11,39.2
2016,8,11,18,30,259.0,32.0,2.8,19.0,57.0,35.63,16.56
2016,8,11,18,45,129.5,16.0,2.65,18.5,28.5,12.47,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,148.0,17.5,2.05,14.5,34.0,13.2,0.0
2016,8,12,6,0,296.0,35.0,2.3,15.0,68.0,45.4,22.59
2016,8,12,6,15,385.0,46.0,2.25,15.5,113.0,84.18,48.16
2016,8,12,6,30,474.0,57.0,2.2,16.0,158.0,133.41,85.74
2016,8,12,6,45,536.5,65.0,2.2,16.5,209.0,184.11,128.48
2016,8,12,7,0,599.0,73.0,2.2,17.0,260.0,241.81,178.24
2016,8,12,7,15,346.0,119.0,2.15,17.5,231.5,235.89,182.78
2016,8,12,7,30,93.0,165.0,2.1,18.0,203.0,197.47,156.26
2016,8,12,7,45,137.0,188.0,2.1,19.0,252.5,247.29,195.7
2016,8,12,8,0,181.0,211.0,2.1,20.0,302.0,300.3,236.78
2016,8,12,8,15,237.5,227.0,2.1,21.0,359.0,360.45,282.68
2016,8,12,8,30,294.0,243.0,2.1,22.0,416.0,423.5,329.74
2016,8,12,8,45,561.0,175.0,2.1,23.0,537.5,549.48,425.96
2016,8,12,9,0,828.0,107.0,2.1,24.0,659.0,691.19,529.66
2016,8,12,9,15,841.0,109.5,2.15,24.5,700.0,739.11,560.02
2016,8,12,9,30,854.0,112.0,2.2,25.0,741.0,783.13,587.96
2016,8,12,9,45,861.0,115.5,2.25,25.5,776.0,824.01,613.4
2016,8,12,10,0,868.0,119.0,2.3,26.0,811.0,862.7,637.09
2016,8,12,10,15,875.0,120.5,2.35,26.5,840.0,896.96,657.62
2016,8,12,10,30,882.0,122.0,2.4,27.0,869.0,928.66,676.33
2016,8,12,10,45,887.0,123.0,2.5,27.5,891.5,955.25,692.1
2016,8,12,11,0,892.0,124.0,2.6,28.0,914.0,978.88,705.96
2016,8,12,11,15,895.5,125.0,2.7,28.0,928.5,997.96,718.37
2016,8,12,11,30,899.0,126.0,2.8,28.0,943.0,1013.8,728.82
2016,8,12,11,45,900.5,126.0,2.9,28.5,950.5,1023.31,733.89
2016,8,12,12,0,902.0,126.0,3.0,29.0,958.0,1029.39,736.92
2016,8,12,12,15,902.0,126.0,3.1,29.0,957.0,1030.54,738.41
2016,8,12,12,30,902.0,126.0,3.2,29.0,956.0,1028.22,737.82
2016,8,12,12,45,907.5,121.0,3.35,29.5,950.0,1022.71,734.23
2016,8,12,13,0,913.0,116.0,3.5,30.0,944.0,1013.63,728.42
2016,8,12,13,15,909.5,115.0,3.55,30.0,928.0,996.47,718.23
2016,8,12,13,30,906.0,114.0,3.6,30.0,912.0,976.04,706.02
2016,8,12,13,45,901.0,113.0,3.7,30.0,888.5,951.06,691.16
2016,8,12,14,0,896.0,112.0,3.8,30.0,865.0,923.1,674.29
2016,8,12,14,15,889.0,110.5,3.8,29.5,834.5,890.05,654.72
2016,8,12,14,30,882.0,109.0,3.8,29.0,804.0,854.44,633.25
2016,8,12,14,45,872.0,107.0,3.8,29.0,768.0,813.55,606.72
2016,8,12,15,0,862.0,105.0,3.8,29.0,732.0,770.71,578.61
2016,8,12,15,15,849.5,102.5,3.7,28.5,690.0,723.82,548.1
2016,8,12,15,30,837.0,100.0,3.6,28.0,648.0,677.34,517.18
2016,8,12,15,45,820.0,97.0,3.55,28.0,601.5,624.44,478.41
2016,8,12,16,0,803.0,94.0,3.5,28.0,555.0,571.2,438.45
2016,8,12,16,15,780.5,90.5,3.35,27.5,505.0,514.45,395.38
2016,8,12,16,30,758.0,87.0,3.2,27.0,455.0,458.5,351.58
2016,8,12,16,45,727.5,82.0,3.1,26.5,403.0,398.67,303.6
2016,8,12,17,0,697.0,77.0,3.0,26.0,351.0,340.57,255.53
2016,8,12,17,15,654.0,71.5,2.75,25.0,298.5,280.96,205.63
2016,8,12,17,30,611.0,66.0,2.5,24.0,246.0,225.61,158.35
2016,8,12,17,45,547.5,58.5,2.3,23.5,195.5,168.65,110.54
2016,8,12,18,0,484.0,51.0,2.1,23.0,145.0,118.86,70.41
2016,8,12,18,15,385.0,40.5,1.8,22.0,100.5,70.48,36.42
2016,8,12,18,30,286.0,30.0,1.5,21.0,56.0,33.72,14.49
2016,8,12,18,45,143.0,15.0,1.25,20.0,28.0,11.62,0.0
2016,8,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,145.0,17.0,2.2,15.5,33.0,12.85,0.0
2016,8,13,6,0,290.0,34.0,2.4,16.0,66.0,43.83,21.4
2016,8,13,6,15,380.5,44.5,2.3,16.5,110.0,81.86,46.23
2016,8,13,6,30,471.0,55.0,2.2,17.0,154.0,130.51,83.07
2016,8,13,6,45,533.0,62.5,2.15,18.0,204.0,180.39,124.73
2016,8,13,7,0,595.0,70.0,2.1,19.0,254.0,237.21,173.17
2016,8,13,7,15,637.0,76.0,2.1,19.5,306.0,292.46,221.17
2016,8,13,7,30,679.0,82.0,2.1,20.0,358.0,351.79,271.51
2016,8,13,7,45,712.0,85.5,2.15,21.0,409.5,408.33,317.96
2016,8,13,8,0,745.0,89.0,2.2,22.0,461.0,467.56,364.85
2016,8,13,8,15,767.5,93.0,2.15,23.0,510.5,523.27,407.09
2016,8,13,8,30,790.0,97.0,2.1,24.0,560.0,579.71,448.16
2016,8,13,8,45,809.5,99.0,2.1,25.0,606.0,632.57,485.32
2016,8,13,9,0,829.0,101.0,2.1,26.0,652.0,685.25,520.76
2016,8,13,9,15,842.0,103.0,2.1,26.5,693.0,730.52,549.51
2016,8,13,9,30,855.0,105.0,2.1,27.0,734.0,776.32,578.16
2016,8,13,9,45,872.0,103.5,2.15,28.0,771.5,820.21,604.2
2016,8,13,10,0,889.0,102.0,2.2,29.0,809.0,862.56,628.76
2016,8,13,10,15,896.5,103.5,2.25,29.5,838.5,897.87,649.64
2016,8,13,10,30,904.0,105.0,2.3,30.0,868.0,930.59,668.71
2016,8,13,10,45,909.0,105.5,2.4,30.5,891.0,957.17,684.22
2016,8,13,11,0,914.0,106.0,2.5,31.0,914.0,980.69,697.82
2016,8,13,11,15,917.5,107.0,2.55,31.0,929.0,1000.11,709.82
2016,8,13,11,30,921.0,108.0,2.6,31.0,944.0,1016.21,719.83
2016,8,13,11,45,922.5,108.5,2.7,31.5,951.5,1026.39,725.27
2016,8,13,12,0,924.0,109.0,2.8,32.0,959.0,1033.07,728.65
2016,8,13,12,15,924.0,109.0,2.9,32.0,958.5,1034.2,730.16
2016,8,13,12,30,924.0,109.0,3.0,32.0,958.0,1031.78,729.58
2016,8,13,12,45,910.0,116.5,3.1,32.0,946.0,1019.82,723.12
2016,8,13,13,0,896.0,124.0,3.2,32.0,934.0,1004.6,714.69
2016,8,13,13,15,892.5,123.0,3.3,32.0,918.0,987.61,705.18
2016,8,13,13,30,889.0,122.0,3.4,32.0,902.0,967.42,693.61
2016,8,13,13,45,883.5,121.0,3.5,32.0,878.5,942.27,678.82
2016,8,13,14,0,878.0,120.0,3.6,32.0,855.0,914.23,662.08
2016,8,13,14,15,870.5,118.0,3.6,31.5,824.5,880.67,642.34
2016,8,13,14,30,863.0,116.0,3.6,31.0,794.0,844.64,620.78
2016,8,13,14,45,852.5,114.0,3.65,31.0,757.5,803.94,594.82
2016,8,13,15,0,842.0,112.0,3.7,31.0,721.0,763.91,569.07
2016,8,13,15,15,828.0,109.0,3.65,30.5,679.0,715.79,538.09
2016,8,13,15,30,814.0,106.0,3.6,30.0,637.0,666.59,505.2
2016,8,13,15,45,796.5,102.5,3.6,29.5,590.5,613.83,467.88
2016,8,13,16,0,779.0,99.0,3.6,29.0,544.0,560.84,429.24
2016,8,13,16,15,755.0,95.5,3.5,28.5,494.5,504.43,386.6
2016,8,13,16,30,731.0,92.0,3.4,28.0,445.0,448.78,343.2
2016,8,13,16,45,700.0,86.5,3.3,27.5,393.5,389.52,295.77
2016,8,13,17,0,669.0,81.0,3.2,27.0,342.0,332.63,248.81
2016,8,13,17,15,624.0,75.0,3.0,26.0,290.0,273.47,199.58
2016,8,13,17,30,579.0,69.0,2.8,25.0,238.0,218.84,153.25
2016,8,13,17,45,515.0,60.5,2.65,24.5,188.0,162.74,106.51
2016,8,13,18,0,451.0,52.0,2.5,24.0,138.0,113.91,67.49
2016,8,13,18,15,351.0,40.5,2.3,23.0,95.0,66.63,34.57
2016,8,13,18,30,251.0,29.0,2.1,22.0,52.0,31.09,12.98
2016,8,13,18,45,125.5,14.5,1.95,21.5,26.0,14.25,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.0,17.5,2.1,15.5,30.5,13.56,0.0
2016,8,14,6,0,252.0,35.0,2.2,16.0,61.0,42.19,21.1
2016,8,14,6,15,341.0,47.5,2.2,16.5,105.0,80.32,46.58
2016,8,14,6,30,430.0,60.0,2.2,17.0,149.0,128.3,82.91
2016,8,14,6,45,256.0,90.0,2.2,18.0,147.5,143.96,104.86
2016,8,14,7,0,82.0,120.0,2.2,19.0,146.0,138.89,107.47
2016,8,14,7,15,93.5,142.0,2.2,19.5,176.0,170.52,133.45
2016,8,14,7,30,105.0,164.0,2.2,20.0,206.0,202.72,159.4
2016,8,14,7,45,188.5,181.5,2.25,21.0,270.0,263.9,207.37
2016,8,14,8,0,272.0,199.0,2.3,22.0,334.0,336.3,263.46
2016,8,14,8,15,508.0,157.0,2.3,22.5,442.0,442.71,346.59
2016,8,14,8,30,744.0,115.0,2.3,23.0,550.0,570.34,443.71
2016,8,14,8,45,762.0,119.5,2.3,24.0,595.5,622.44,480.09
2016,8,14,9,0,780.0,124.0,2.3,25.0,641.0,674.64,515.74
2016,8,14,9,15,794.5,127.0,2.3,25.5,682.0,722.25,547.33
2016,8,14,9,30,809.0,130.0,2.3,26.0,723.0,768.82,576.84
2016,8,14,9,45,816.5,134.5,2.35,27.0,758.0,809.94,601.32
2016,8,14,10,0,824.0,139.0,2.4,28.0,793.0,849.03,624.06
2016,8,14,10,15,832.0,141.0,2.45,28.5,822.0,883.73,644.84
2016,8,14,10,30,840.0,143.0,2.5,29.0,851.0,916.05,663.92
2016,8,14,10,45,848.0,143.0,2.55,29.5,874.5,943.7,679.88
2016,8,14,11,0,856.0,143.0,2.6,30.0,898.0,963.38,690.69
2016,8,14,11,15,860.0,144.0,2.65,30.0,913.0,982.31,702.53
2016,8,14,11,30,864.0,145.0,2.7,30.0,928.0,998.13,712.47
2016,8,14,11,45,868.0,144.5,2.8,30.5,936.0,1009.22,718.53
2016,8,14,12,0,872.0,144.0,2.9,31.0,944.0,1017.03,722.63
2016,8,14,12,15,872.0,144.0,2.95,31.0,943.5,1018.06,723.6
2016,8,14,12,30,872.0,144.0,3.0,31.0,943.0,1015.72,722.62
2016,8,14,12,45,869.0,144.0,3.05,31.0,934.0,1007.07,717.78
2016,8,14,13,0,866.0,144.0,3.1,31.0,925.0,995.16,710.99
2016,8,14,13,15,862.0,143.0,3.15,31.0,908.5,978.06,700.97
2016,8,14,13,30,858.0,142.0,3.2,31.0,892.0,957.87,689.03
2016,8,14,13,45,848.0,142.5,3.3,31.0,867.5,935.55,676.07
2016,8,14,14,0,838.0,143.0,3.4,31.0,843.0,905.51,657.98
2016,8,14,14,15,829.0,141.0,3.45,30.5,812.5,871.33,638.05
2016,8,14,14,30,820.0,139.0,3.5,30.0,782.0,834.89,616.35
2016,8,14,14,45,807.0,137.0,3.55,30.0,744.5,793.19,589.58
2016,8,14,15,0,794.0,135.0,3.6,30.0,707.0,749.93,561.45
2016,8,14,15,15,778.5,131.5,3.6,29.5,665.0,702.03,530.49
2016,8,14,15,30,763.0,128.0,3.6,29.0,623.0,653.3,496.83
2016,8,14,15,45,744.5,123.0,3.65,29.0,577.0,601.07,458.93
2016,8,14,16,0,726.0,118.0,3.7,29.0,531.0,548.15,419.54
2016,8,14,16,15,699.5,113.0,3.65,28.0,481.0,491.26,377.42
2016,8,14,16,30,673.0,108.0,3.6,27.0,431.0,435.75,334.86
2016,8,14,16,45,641.5,101.0,3.6,26.5,380.0,377.77,288.46
2016,8,14,17,0,610.0,94.0,3.6,26.0,329.0,322.32,242.7
2016,8,14,17,15,562.5,86.0,3.45,25.0,278.0,263.68,194.02
2016,8,14,17,30,515.0,78.0,3.3,24.0,227.0,209.94,148.68
2016,8,14,17,45,453.5,67.5,3.2,23.0,178.5,156.16,104.13
2016,8,14,18,0,392.0,57.0,3.1,22.0,130.0,109.44,66.89
2016,8,14,18,15,295.5,43.0,2.95,21.0,88.0,63.03,34.12
2016,8,14,18,30,199.0,29.0,2.8,20.0,46.0,28.69,11.91
2016,8,14,18,45,99.5,14.5,2.65,19.5,23.0,14.25,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,178.0,15.5,2.75,14.5,34.0,11.68,0.0
2016,8,15,6,0,356.0,31.0,2.9,15.0,68.0,43.24,19.29
2016,8,15,6,15,453.0,40.0,2.85,15.5,115.0,84.17,45.31
2016,8,15,6,30,550.0,49.0,2.8,16.0,162.0,136.49,84.89
2016,8,15,6,45,611.0,55.5,2.75,16.5,214.5,189.68,130.16
2016,8,15,7,0,672.0,62.0,2.7,17.0,267.0,250.32,183.09
2016,8,15,7,15,355.5,107.0,2.65,17.5,217.5,226.71,175.39
2016,8,15,7,30,39.0,152.0,2.6,18.0,168.0,163.63,129.54
2016,8,15,7,45,60.5,179.0,2.55,18.5,207.5,202.37,160.58
2016,8,15,8,0,82.0,206.0,2.5,19.0,247.0,243.54,192.93
2016,8,15,8,15,177.0,225.0,2.45,19.5,325.0,322.26,254.96
2016,8,15,8,30,272.0,244.0,2.4,20.0,403.0,411.26,323.6
2016,8,15,8,45,579.5,166.5,2.4,21.0,539.0,552.36,433.0
2016,8,15,9,0,887.0,89.0,2.4,22.0,675.0,710.39,549.36
2016,8,15,9,15,898.5,91.0,2.45,22.5,717.0,758.83,580.19
2016,8,15,9,30,910.0,93.0,2.5,23.0,759.0,805.7,610.28
2016,8,15,9,45,914.0,97.5,2.55,23.5,794.0,847.26,636.32
2016,8,15,10,0,918.0,102.0,2.6,24.0,829.0,886.25,660.33
2016,8,15,10,15,925.0,103.5,2.65,24.5,859.0,922.0,681.96
2016,8,15,10,30,932.0,105.0,2.7,25.0,889.0,955.01,701.62
2016,8,15,10,45,935.5,106.5,2.8,25.5,911.0,981.87,717.58
2016,8,15,11,0,939.0,108.0,2.9,26.0,933.0,1005.5,731.47
2016,8,15,11,15,942.0,108.5,2.95,26.5,948.0,1024.28,741.82
2016,8,15,11,30,945.0,109.0,3.0,27.0,963.0,1039.6,750.04
2016,8,15,11,45,945.0,110.0,3.15,27.5,970.0,1048.97,755.42
2016,8,15,12,0,945.0,111.0,3.3,28.0,977.0,1054.71,758.59
2016,8,15,12,15,944.5,111.0,3.4,28.0,976.0,1055.27,759.68
2016,8,15,12,30,944.0,111.0,3.5,28.0,975.0,1052.19,758.58
2016,8,15,12,45,933.0,116.5,3.6,28.0,963.0,1040.89,752.31
2016,8,15,13,0,922.0,122.0,3.7,28.0,951.0,1026.19,743.96
2016,8,15,13,15,918.0,121.0,3.75,28.0,934.5,1008.23,733.21
2016,8,15,13,30,914.0,120.0,3.8,28.0,918.0,986.98,720.36
2016,8,15,13,45,909.0,118.5,3.85,28.0,894.0,961.11,704.48
2016,8,15,14,0,904.0,117.0,3.9,28.0,870.0,932.22,686.58
2016,8,15,14,15,896.0,115.5,3.9,27.5,838.5,897.86,666.0
2016,8,15,14,30,888.0,114.0,3.9,27.0,807.0,860.99,643.53
2016,8,15,14,45,879.5,111.0,3.9,27.0,770.0,819.85,616.63
2016,8,15,15,0,871.0,108.0,3.9,27.0,733.0,776.62,588.05
2016,8,15,15,15,857.0,105.5,3.85,26.5,690.0,730.22,557.84
2016,8,15,15,30,843.0,103.0,3.8,26.0,647.0,680.17,523.92
2016,8,15,15,45,828.0,98.5,3.75,25.5,600.0,626.53,485.2
2016,8,15,16,0,813.0,94.0,3.7,25.0,553.0,572.36,444.92
2016,8,15,16,15,789.5,90.5,3.6,24.5,502.0,514.48,400.38
2016,8,15,16,30,766.0,87.0,3.5,24.0,451.0,457.49,355.11
2016,8,15,16,45,737.5,81.5,3.45,23.5,399.0,397.55,306.22
2016,8,15,17,0,709.0,76.0,3.4,23.0,347.0,339.16,257.03
2016,8,15,17,15,664.0,70.0,3.25,22.0,293.5,277.87,204.99
2016,8,15,17,30,619.0,64.0,3.1,21.0,240.0,221.1,155.85
2016,8,15,17,45,555.5,56.0,3.0,20.5,189.5,163.53,106.93
2016,8,15,18,0,492.0,48.0,2.9,20.0,139.0,113.17,66.12
2016,8,15,18,15,384.0,37.5,2.8,19.0,94.5,64.35,32.31
2016,8,15,18,30,276.0,27.0,2.7,18.0,50.0,28.11,10.34
2016,8,15,18,45,138.0,13.5,2.65,17.5,25.0,13.27,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,143.5,16.0,2.0,13.5,30.5,12.24,0.0
2016,8,16,6,0,287.0,32.0,2.3,14.0,61.0,40.88,19.26
2016,8,16,6,15,383.0,43.5,2.25,14.5,106.5,80.02,44.96
2016,8,16,6,30,479.0,55.0,2.2,15.0,152.0,130.48,83.13
2016,8,16,6,45,540.5,63.0,2.2,16.0,202.5,181.13,125.73
2016,8,16,7,0,602.0,71.0,2.2,17.0,253.0,238.69,175.26
2016,8,16,7,15,337.5,115.0,2.15,17.5,220.5,228.35,176.74
2016,8,16,7,30,73.0,159.0,2.1,18.0,188.0,183.79,145.45
2016,8,16,7,45,215.0,170.0,2.1,19.0,273.0,266.29,210.87
2016,8,16,8,0,357.0,181.0,2.1,20.0,358.0,360.59,284.54
2016,8,16,8,15,577.5,141.5,2.1,20.5,461.0,466.86,367.54
2016,8,16,8,30,798.0,102.0,2.1,21.0,564.0,588.38,460.1
2016,8,16,8,45,815.0,105.0,2.15,22.0,610.5,641.11,497.29
2016,8,16,9,0,832.0,108.0,2.2,23.0,657.0,693.42,533.38
2016,8,16,9,15,845.5,111.0,2.2,23.5,699.0,742.45,565.14
2016,8,16,9,30,859.0,114.0,2.2,24.0,741.0,790.21,595.39
2016,8,16,9,45,859.5,121.0,2.25,25.0,774.5,830.09,618.95
2016,8,16,10,0,860.0,128.0,2.3,26.0,808.0,867.3,640.41
2016,8,16,10,15,868.0,130.0,2.35,26.5,837.5,898.99,659.22
2016,8,16,10,30,876.0,132.0,2.4,27.0,867.0,931.88,678.72
2016,8,16,10,45,882.0,133.0,2.45,27.5,890.0,959.2,694.47
2016,8,16,11,0,888.0,134.0,2.5,28.0,913.0,983.6,708.33
2016,8,16,11,15,891.5,134.5,2.55,28.0,928.0,1002.0,719.81
2016,8,16,11,30,895.0,135.0,2.6,28.0,943.0,1017.15,729.36
2016,8,16,11,45,897.0,135.5,2.65,28.5,950.0,1027.48,734.51
2016,8,16,12,0,899.0,136.0,2.7,29.0,957.0,1034.39,737.64
2016,8,16,12,15,899.0,135.5,2.75,29.0,956.0,1034.84,738.3
2016,8,16,12,30,899.0,135.0,2.8,29.0,955.0,1031.8,736.94
2016,8,16,12,45,889.0,139.5,2.85,29.5,944.0,1020.63,729.08
2016,8,16,13,0,879.0,144.0,2.9,30.0,933.0,1006.2,719.33
2016,8,16,13,15,875.0,143.0,2.95,30.0,916.0,988.79,709.22
2016,8,16,13,30,871.0,142.0,3.0,30.0,899.0,968.23,697.14
2016,8,16,13,45,866.0,139.5,3.05,30.0,875.5,942.19,681.51
2016,8,16,14,0,861.0,137.0,3.1,30.0,852.0,917.69,666.88
2016,8,16,14,15,852.5,135.0,3.1,29.5,821.0,883.17,646.54
2016,8,16,14,30,844.0,133.0,3.1,29.0,790.0,846.29,624.45
2016,8,16,14,45,834.5,129.5,3.15,29.0,753.0,804.88,598.11
2016,8,16,15,0,825.0,126.0,3.2,29.0,716.0,761.59,570.17
2016,8,16,15,15,810.0,123.0,3.15,28.5,673.5,713.22,538.96
2016,8,16,15,30,795.0,120.0,3.1,28.0,631.0,663.9,505.06
2016,8,16,15,45,777.5,115.0,3.1,28.0,584.0,610.27,466.14
2016,8,16,16,0,760.0,110.0,3.1,28.0,537.0,556.68,426.21
2016,8,16,16,15,734.5,105.5,3.05,27.0,486.5,499.13,383.59
2016,8,16,16,30,709.0,101.0,3.0,26.0,436.0,442.79,340.32
2016,8,16,16,45,677.0,94.5,3.0,25.5,384.0,383.22,292.54
2016,8,16,17,0,645.0,88.0,3.0,25.0,332.0,326.19,245.3
2016,8,16,17,15,597.0,80.5,2.9,24.0,279.5,266.06,195.15
2016,8,16,17,30,549.0,73.0,2.8,23.0,227.0,210.88,148.32
2016,8,16,17,45,482.0,63.0,2.75,22.0,177.5,154.81,101.9
2016,8,16,18,0,415.0,53.0,2.7,21.0,128.0,106.45,63.59
2016,8,16,18,15,310.5,40.0,2.6,20.0,85.5,60.25,31.62
2016,8,16,18,30,206.0,27.0,2.5,19.0,43.0,25.59,8.83
2016,8,16,18,45,103.0,13.5,2.45,18.5,21.5,13.27,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,108.5,16.5,2.2,15.0,27.0,12.86,0.0
2016,8,17,6,0,217.0,33.0,2.5,16.0,54.0,38.06,18.52
2016,8,17,6,15,308.5,46.5,2.45,16.5,97.0,74.44,43.04
2016,8,17,6,30,400.0,60.0,2.4,17.0,140.0,122.38,79.12
2016,8,17,6,45,463.0,70.0,2.35,17.5,189.0,170.7,119.27
2016,8,17,7,0,526.0,80.0,2.3,18.0,238.0,226.18,166.59
2016,8,17,7,15,572.0,87.5,2.3,18.5,289.0,280.41,213.51
2016,8,17,7,30,618.0,95.0,2.3,19.0,340.0,339.27,263.42
2016,8,17,7,45,650.5,101.0,2.3,20.0,391.0,394.94,309.19
2016,8,17,8,0,683.0,107.0,2.3,21.0,442.0,453.12,355.32
2016,8,17,8,15,708.5,112.0,2.25,21.5,491.5,508.64,398.4
2016,8,17,8,30,734.0,117.0,2.2,22.0,541.0,565.31,440.86
2016,8,17,8,45,752.5,121.0,2.2,23.0,586.5,617.26,477.77
2016,8,17,9,0,771.0,125.0,2.2,24.0,632.0,668.35,512.82
2016,8,17,9,15,786.0,128.5,2.25,24.5,673.5,716.49,545.4
2016,8,17,9,30,801.0,132.0,2.3,25.0,715.0,763.63,575.8
2016,8,17,9,45,812.5,134.5,2.35,26.0,750.5,805.64,601.05
2016,8,17,10,0,824.0,137.0,2.4,27.0,786.0,845.89,624.7
2016,8,17,10,15,833.0,139.0,2.45,27.5,815.5,881.44,646.15
2016,8,17,10,30,842.0,141.0,2.5,28.0,845.0,914.64,665.9
2016,8,17,10,45,845.5,143.5,2.6,28.5,867.0,940.72,681.34
2016,8,17,11,0,849.0,146.0,2.7,29.0,889.0,963.87,694.9
2016,8,17,11,15,853.0,147.0,2.8,29.0,904.0,982.86,707.24
2016,8,17,11,30,857.0,148.0,2.9,29.0,919.0,992.85,713.93
2016,8,17,11,45,857.0,149.5,3.0,29.5,925.5,1001.87,718.73
2016,8,17,12,0,857.0,151.0,3.1,30.0,932.0,1007.58,721.51
2016,8,17,12,15,856.5,151.0,3.15,30.0,931.5,1007.95,722.07
2016,8,17,12,30,856.0,151.0,3.2,30.0,931.0,1005.0,720.66
2016,8,17,12,45,856.0,149.5,3.3,30.5,922.5,997.71,715.54
2016,8,17,13,0,856.0,148.0,3.4,31.0,914.0,987.13,708.42
2016,8,17,13,15,851.5,147.0,3.45,31.0,897.5,975.04,701.5
2016,8,17,13,30,847.0,146.0,3.5,31.0,881.0,954.09,688.92
2016,8,17,13,45,842.5,143.0,3.55,31.0,857.5,928.09,673.09
2016,8,17,14,0,838.0,140.0,3.6,31.0,834.0,899.24,655.37
2016,8,17,14,15,829.0,138.0,3.65,30.5,803.0,864.88,635.16
2016,8,17,14,30,820.0,136.0,3.7,30.0,772.0,828.25,613.2
2016,8,17,14,45,811.0,132.0,3.75,29.5,735.5,787.49,588.1
2016,8,17,15,0,802.0,128.0,3.8,29.0,699.0,744.89,561.33
2016,8,17,15,15,786.0,125.0,3.8,28.5,656.5,696.69,529.93
2016,8,17,15,30,770.0,122.0,3.8,28.0,614.0,647.68,495.7
2016,8,17,15,45,753.0,116.5,3.85,28.0,568.0,594.96,457.09
2016,8,17,16,0,736.0,111.0,3.9,28.0,522.0,542.33,417.5
2016,8,17,16,15,709.5,106.5,3.85,27.0,472.0,485.44,374.89
2016,8,17,16,30,683.0,102.0,3.8,26.0,422.0,429.93,331.82
2016,8,17,16,45,651.0,95.0,3.8,25.5,371.0,371.26,284.37
2016,8,17,17,0,619.0,88.0,3.8,25.0,320.0,315.18,237.6
2016,8,17,17,15,570.0,80.5,3.65,24.0,268.5,256.29,188.25
2016,8,17,17,30,521.0,73.0,3.5,23.0,217.0,202.49,142.51
2016,8,17,17,45,454.0,62.5,3.4,22.0,168.5,147.71,97.18
2016,8,17,18,0,387.0,52.0,3.3,21.0,120.0,100.66,60.05
2016,8,17,18,15,283.5,38.5,3.15,20.0,79.5,55.39,28.76
2016,8,17,18,30,180.0,25.0,3.0,19.0,39.0,22.77,6.48
2016,8,17,18,45,90.0,12.5,2.9,18.5,19.5,12.29,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,80.0,16.5,2.15,14.5,24.0,12.9,0.0
2016,8,18,6,0,160.0,33.0,2.4,15.0,48.0,35.5,17.85
2016,8,18,6,15,242.5,49.5,2.4,15.5,89.0,70.4,42.58
2016,8,18,6,30,325.0,66.0,2.4,16.0,130.0,115.08,76.53
2016,8,18,6,45,378.0,80.0,2.4,16.5,176.0,160.66,114.55
2016,8,18,7,0,431.0,94.0,2.4,17.0,222.0,212.28,158.57
2016,8,18,7,15,477.0,104.5,2.35,17.5,272.0,263.98,202.92
2016,8,18,7,30,523.0,115.0,2.3,18.0,322.0,320.41,250.47
2016,8,18,7,45,549.0,126.0,2.3,19.0,370.0,372.94,293.55
2016,8,18,8,0,575.0,137.0,2.3,20.0,418.0,429.28,338.08
2016,8,18,8,15,602.0,144.5,2.25,20.5,466.0,482.78,379.6
2016,8,18,8,30,629.0,152.0,2.2,21.0,514.0,537.81,420.94
2016,8,18,8,45,642.0,161.0,2.2,22.0,556.5,586.54,455.57
2016,8,18,9,0,655.0,170.0,2.2,23.0,599.0,634.91,488.8
2016,8,18,9,15,672.0,175.0,2.25,23.5,639.0,681.57,521.2
2016,8,18,9,30,689.0,180.0,2.3,24.0,679.0,727.7,552.51
2016,8,18,9,45,640.5,216.0,2.35,25.0,698.0,751.6,564.95
2016,8,18,10,0,592.0,252.0,2.4,26.0,717.0,768.14,572.2
2016,8,18,10,15,602.5,256.5,2.45,26.5,745.5,802.68,594.31
2016,8,18,10,30,613.0,261.0,2.5,27.0,774.0,834.14,613.96
2016,8,18,10,45,624.0,262.5,2.6,27.5,796.0,861.31,631.03
2016,8,18,11,0,635.0,264.0,2.7,28.0,818.0,886.56,646.74
2016,8,18,11,15,640.0,266.5,2.75,28.0,832.5,904.96,658.7
2016,8,18,11,30,645.0,269.0,2.8,28.0,847.0,920.94,669.15
2016,8,18,11,45,651.0,267.5,2.9,28.5,855.0,931.31,675.17
2016,8,18,12,0,657.0,266.0,3.0,29.0,863.0,939.07,679.57
2016,8,18,12,15,657.0,266.0,3.05,29.0,862.0,939.74,680.29
2016,8,18,12,30,657.0,266.0,3.1,29.0,861.0,937.68,679.35
2016,8,18,12,45,651.5,266.0,3.15,29.0,852.0,927.52,673.13
2016,8,18,13,0,646.0,266.0,3.2,29.0,843.0,914.78,665.3
2016,8,18,13,15,641.0,263.5,3.25,29.0,827.0,897.5,654.6
2016,8,18,13,30,636.0,261.0,3.3,29.0,811.0,877.85,642.32
2016,8,18,13,45,632.5,255.0,3.4,29.0,789.5,853.78,627.45
2016,8,18,14,0,629.0,249.0,3.5,29.0,768.0,827.51,610.95
2016,8,18,14,15,618.0,244.0,3.55,28.5,738.5,793.72,589.94
2016,8,18,14,30,607.0,239.0,3.6,28.0,709.0,758.44,567.58
2016,8,18,14,45,599.5,230.0,3.65,28.0,675.0,720.67,542.13
2016,8,18,15,0,592.0,221.0,3.7,28.0,641.0,679.79,514.13
2016,8,18,15,15,573.5,213.5,3.7,27.5,600.0,633.31,482.19
2016,8,18,15,30,555.0,206.0,3.7,27.0,559.0,586.83,449.55
2016,8,18,15,45,537.0,195.0,3.75,26.5,515.5,537.38,414.11
2016,8,18,16,0,519.0,184.0,3.8,26.0,472.0,488.42,378.05
2016,8,18,16,15,490.0,173.0,3.8,25.0,424.5,434.43,337.72
2016,8,18,16,30,461.0,162.0,3.8,24.0,377.0,382.53,297.77
2016,8,18,16,45,425.5,148.5,3.8,23.5,328.5,327.82,254.03
2016,8,18,17,0,390.0,135.0,3.8,23.0,280.0,276.45,212.01
2016,8,18,17,15,345.0,118.5,3.65,22.0,231.5,222.88,168.05
2016,8,18,17,30,300.0,102.0,3.5,21.0,183.0,173.34,127.03
2016,8,18,17,45,242.5,81.5,3.4,20.5,138.0,124.06,86.79
2016,8,18,18,0,185.0,61.0,3.3,20.0,93.0,81.61,53.31
2016,8,18,18,15,124.5,39.5,3.2,19.0,58.0,45.08,26.12
2016,8,18,18,30,64.0,18.0,3.1,18.0,23.0,16.28,2.48
2016,8,18,18,45,32.0,9.0,3.05,17.5,11.5,8.85,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,41.0,13.0,2.2,14.5,17.0,11.15,0.0
2016,8,19,6,0,82.0,26.0,2.5,15.0,34.0,26.86,12.88
2016,8,19,6,15,137.0,48.5,2.55,15.5,71.5,59.15,37.6
2016,8,19,6,30,192.0,71.0,2.6,16.0,109.0,98.44,68.41
2016,8,19,6,45,241.0,91.5,2.65,16.5,153.5,141.24,103.61
2016,8,19,7,0,290.0,112.0,2.7,17.0,198.0,189.8,144.26
2016,8,19,7,15,331.5,129.5,2.6,17.5,246.0,238.5,185.25
2016,8,19,7,30,373.0,147.0,2.5,18.0,294.0,293.59,230.85
2016,8,19,7,45,343.5,167.0,2.45,19.0,316.5,320.1,252.92
2016,8,19,8,0,314.0,187.0,2.4,20.0,339.0,344.91,272.43
2016,8,19,8,15,404.5,193.0,2.35,20.5,411.0,421.08,331.7
2016,8,19,8,30,495.0,199.0,2.3,21.0,483.0,502.85,393.68
2016,8,19,8,45,516.0,209.0,2.25,21.5,526.0,551.47,428.9
2016,8,19,9,0,537.0,219.0,2.2,22.0,569.0,600.79,463.83
2016,8,19,9,15,554.5,226.5,2.2,22.5,608.5,645.44,494.76
2016,8,19,9,30,572.0,234.0,2.2,23.0,648.0,689.94,524.9
2016,8,19,9,45,561.0,253.0,2.2,24.0,675.5,722.78,544.49
2016,8,19,10,0,550.0,272.0,2.2,25.0,703.0,753.09,561.91
