Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,10,15,561.0,277.5,2.25,25.5,731.5,786.25,583.1
2016,8,19,10,30,572.0,283.0,2.3,26.0,760.0,818.06,603.09
2016,8,19,10,45,576.0,289.5,2.35,26.5,780.0,842.89,618.07
2016,8,19,11,0,580.0,296.0,2.4,27.0,800.0,865.71,631.66
2016,8,19,11,15,585.0,298.5,2.45,27.0,814.5,883.22,643.12
2016,8,19,11,30,590.0,301.0,2.5,27.0,829.0,898.53,653.19
2016,8,19,11,45,592.5,302.0,2.65,27.5,836.0,907.52,658.67
2016,8,19,12,0,595.0,303.0,2.8,28.0,843.0,914.87,663.13
2016,8,19,12,15,594.5,303.0,2.85,28.0,842.0,914.96,663.47
2016,8,19,12,30,594.0,303.0,2.9,28.0,841.0,911.73,661.79
2016,8,19,12,45,597.5,297.5,3.0,28.0,834.0,905.99,659.08
2016,8,19,13,0,601.0,292.0,3.1,28.0,827.0,896.91,654.23
2016,8,19,13,15,595.5,289.0,3.15,28.0,811.0,879.21,643.15
2016,8,19,13,30,590.0,286.0,3.2,28.0,795.0,858.24,629.96
2016,8,19,13,45,588.0,278.0,3.3,28.0,773.5,834.34,615.17
2016,8,19,14,0,586.0,270.0,3.4,28.0,752.0,808.35,598.83
2016,8,19,14,15,574.5,264.5,3.45,27.5,722.0,774.8,577.81
2016,8,19,14,30,563.0,259.0,3.5,27.0,692.0,739.98,555.57
2016,8,19,14,45,555.0,248.5,3.55,27.0,658.0,701.72,529.66
2016,8,19,15,0,547.0,238.0,3.6,27.0,624.0,662.35,502.54
2016,8,19,15,15,528.0,229.5,3.55,26.5,583.5,616.25,470.56
2016,8,19,15,30,509.0,221.0,3.5,26.0,543.0,570.33,438.04
2016,8,19,15,45,489.0,209.0,3.5,25.5,499.5,520.68,402.22
2016,8,19,16,0,469.0,197.0,3.5,25.0,456.0,471.83,366.09
2016,8,19,16,15,440.0,184.5,3.45,24.5,409.0,418.83,325.75
2016,8,19,16,30,411.0,172.0,3.4,24.0,362.0,368.03,286.15
2016,8,19,16,45,374.0,156.5,3.4,23.5,313.5,311.31,241.15
2016,8,19,17,0,337.0,141.0,3.4,23.0,265.0,260.77,200.11
2016,8,19,17,15,295.0,122.0,3.3,22.0,218.0,209.13,158.0
2016,8,19,17,30,253.0,103.0,3.2,21.0,171.0,162.14,119.32
2016,8,19,17,45,200.0,80.5,3.15,20.5,127.0,114.64,80.69
2016,8,19,18,0,147.0,58.0,3.1,20.0,83.0,73.53,48.28
2016,8,19,18,15,96.5,36.0,3.0,19.0,50.0,39.67,22.67
2016,8,19,18,30,46.0,14.0,2.9,18.0,17.0,12.51,0.0
2016,8,19,18,45,23.0,7.0,2.85,17.5,8.5,6.88,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,33.5,11.5,1.75,14.5,14.5,11.3,0.0
2016,8,20,6,0,67.0,23.0,2.0,15.0,29.0,23.53,10.5
2016,8,20,6,15,116.0,46.5,2.0,15.5,65.5,55.15,35.13
2016,8,20,6,30,165.0,70.0,2.0,16.0,102.0,93.15,65.12
2016,8,20,6,45,211.5,92.0,2.0,16.5,146.0,135.24,99.62
2016,8,20,7,0,258.0,114.0,2.0,17.0,190.0,182.85,139.24
2016,8,20,7,15,149.0,131.0,2.0,17.5,177.0,178.2,139.54
2016,8,20,7,30,40.0,148.0,2.0,18.0,164.0,160.3,126.83
2016,8,20,7,45,95.0,176.5,2.0,19.0,220.5,215.38,170.54
2016,8,20,8,0,150.0,205.0,2.0,20.0,277.0,279.01,220.2
2016,8,20,8,15,215.5,221.0,2.0,20.5,337.5,339.43,267.09
2016,8,20,8,30,281.0,237.0,2.0,21.0,398.0,409.61,320.59
2016,8,20,8,45,393.0,233.0,2.05,21.5,477.5,492.15,383.24
2016,8,20,9,0,505.0,229.0,2.1,22.0,557.0,588.69,454.47
2016,8,20,9,15,522.5,237.5,2.15,22.5,596.0,633.04,485.08
2016,8,20,9,30,540.0,246.0,2.2,23.0,635.0,677.33,515.39
2016,8,20,9,45,585.5,235.5,2.3,24.0,677.0,724.47,547.29
2016,8,20,10,0,631.0,225.0,2.4,25.0,719.0,775.07,580.85
2016,8,20,10,15,641.5,229.0,2.45,25.0,747.0,808.62,603.33
2016,8,20,10,30,652.0,233.0,2.5,25.0,775.0,840.5,624.61
2016,8,20,10,45,663.5,233.5,2.65,25.5,797.5,867.85,642.34
2016,8,20,11,0,675.0,234.0,2.8,26.0,820.0,893.17,658.3
2016,8,20,11,15,679.5,235.5,2.9,26.0,834.5,910.58,669.89
2016,8,20,11,30,684.0,237.0,3.0,26.0,849.0,925.42,679.92
2016,8,20,11,45,693.5,233.5,3.15,26.5,857.5,937.31,687.12
2016,8,20,12,0,703.0,230.0,3.3,27.0,866.0,946.49,692.61
2016,8,20,12,15,703.0,230.0,3.4,27.0,865.0,947.1,693.58
2016,8,20,12,30,703.0,230.0,3.5,27.0,864.0,944.82,692.82
2016,8,20,12,45,692.5,233.5,3.6,27.0,853.0,933.06,685.86
2016,8,20,13,0,682.0,237.0,3.7,27.0,842.0,918.65,677.26
2016,8,20,13,15,677.0,235.0,3.7,26.5,826.0,901.31,667.51
2016,8,20,13,30,672.0,233.0,3.7,26.0,810.0,881.48,656.09
2016,8,20,13,45,673.5,225.0,3.75,26.0,789.5,859.03,641.89
2016,8,20,14,0,675.0,217.0,3.8,26.0,769.0,834.02,625.91
2016,8,20,14,15,664.0,213.0,3.8,25.5,739.0,799.93,604.11
2016,8,20,14,30,653.0,209.0,3.8,25.0,709.0,764.21,580.83
2016,8,20,14,45,646.0,200.5,3.85,25.0,675.0,725.66,554.41
2016,8,20,15,0,639.0,192.0,3.9,25.0,641.0,685.62,526.49
2016,8,20,15,15,621.0,186.0,3.85,24.5,600.5,639.01,493.77
2016,8,20,15,30,603.0,180.0,3.8,24.0,560.0,592.21,460.19
2016,8,20,15,45,585.5,170.5,3.8,23.5,516.0,542.31,423.68
2016,8,20,16,0,568.0,161.0,3.8,23.0,472.0,490.84,385.04
2016,8,20,16,15,538.5,152.0,3.7,22.5,424.5,436.26,342.66
2016,8,20,16,30,509.0,143.0,3.6,22.0,377.0,383.73,300.81
2016,8,20,16,45,476.5,131.0,3.55,21.5,328.5,329.32,256.53
2016,8,20,17,0,444.0,119.0,3.5,21.0,280.0,277.86,213.59
2016,8,20,17,15,395.5,105.0,3.4,20.0,231.5,222.87,167.77
2016,8,20,17,30,347.0,91.0,3.3,19.0,183.0,173.17,125.96
2016,8,20,17,45,287.0,74.0,3.2,18.5,138.5,123.99,85.33
2016,8,20,18,0,227.0,57.0,3.1,18.0,94.0,81.85,52.01
2016,8,20,18,15,152.5,37.5,2.95,17.5,58.0,43.63,24.05
2016,8,20,18,30,78.0,18.0,2.8,17.0,22.0,15.72,0.0
2016,8,20,18,45,39.0,9.0,2.7,16.5,11.0,8.85,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.5,14.0,2.35,14.5,18.5,13.76,0.0
2016,8,21,6,0,105.0,28.0,2.7,15.0,37.0,29.26,13.64
2016,8,21,6,15,173.5,48.0,2.7,15.5,75.5,61.94,38.32
2016,8,21,6,30,242.0,68.0,2.7,16.0,114.0,103.37,70.23
2016,8,21,6,45,300.5,84.5,2.75,16.5,160.0,147.63,106.54
2016,8,21,7,0,359.0,101.0,2.8,17.0,206.0,198.67,149.46
2016,8,21,7,15,192.5,121.5,2.75,17.5,179.0,184.5,144.08
2016,8,21,7,30,26.0,142.0,2.7,18.0,152.0,149.03,117.93
2016,8,21,7,45,29.5,162.5,2.7,18.5,175.5,172.62,136.78
2016,8,21,8,0,33.0,183.0,2.7,19.0,199.0,196.63,155.54
2016,8,21,8,15,47.5,210.0,2.65,19.5,235.5,233.59,184.36
2016,8,21,8,30,62.0,237.0,2.6,20.0,272.0,272.09,213.9
2016,8,21,8,45,93.5,265.5,2.6,21.0,323.5,324.48,253.58
2016,8,21,9,0,125.0,294.0,2.6,22.0,375.0,384.05,297.73
2016,8,21,9,15,395.0,241.0,2.6,22.5,520.0,543.18,421.18
2016,8,21,9,30,665.0,188.0,2.6,23.0,665.0,716.57,549.21
2016,8,21,9,45,655.0,204.0,2.65,23.5,694.0,750.46,570.07
2016,8,21,10,0,645.0,220.0,2.7,24.0,723.0,781.55,589.63
2016,8,21,10,15,656.0,224.0,2.75,24.0,752.0,815.93,613.01
2016,8,21,10,30,667.0,228.0,2.8,24.0,781.0,848.61,635.0
2016,8,21,10,45,677.0,229.5,2.9,24.5,803.0,875.9,652.12
2016,8,21,11,0,687.0,231.0,3.0,25.0,825.0,901.05,667.59
2016,8,21,11,15,691.5,232.5,3.1,25.0,839.5,918.61,679.32
2016,8,21,11,30,696.0,234.0,3.2,25.0,854.0,933.56,689.44
2016,8,21,11,45,701.5,233.0,3.3,25.5,862.0,944.17,695.44
2016,8,21,12,0,707.0,232.0,3.4,26.0,870.0,951.99,699.7
2016,8,21,12,15,706.5,232.0,3.5,26.0,869.0,952.06,700.32
2016,8,21,12,30,706.0,232.0,3.6,26.0,868.0,949.23,699.18
2016,8,21,12,45,722.0,220.0,3.75,26.0,864.5,947.11,698.93
2016,8,21,13,0,738.0,208.0,3.9,26.0,861.0,941.75,696.57
2016,8,21,13,15,732.5,206.0,3.95,25.5,844.0,923.12,686.18
2016,8,21,13,30,727.0,204.0,4.0,25.0,827.0,901.82,674.05
2016,8,21,13,45,721.0,200.5,4.1,25.0,803.5,875.96,657.71
2016,8,21,14,0,715.0,197.0,4.2,25.0,780.0,847.74,639.68
2016,8,21,14,15,704.0,193.5,4.2,24.5,749.5,813.02,617.8
2016,8,21,14,30,693.0,190.0,4.2,24.0,719.0,776.55,594.47
2016,8,21,14,45,680.5,185.0,4.25,23.5,682.5,735.83,567.21
2016,8,21,15,0,668.0,180.0,4.3,23.0,646.0,693.91,538.51
2016,8,21,15,15,649.5,174.5,4.2,22.5,604.5,646.27,504.51
2016,8,21,15,30,631.0,169.0,4.1,22.0,563.0,598.43,469.63
2016,8,21,15,45,609.0,161.5,4.1,22.0,518.0,546.47,430.24
2016,8,21,16,0,587.0,154.0,4.1,22.0,473.0,495.19,390.47
2016,8,21,16,15,557.0,145.5,4.05,21.0,424.5,437.95,346.49
2016,8,21,16,30,527.0,137.0,4.0,20.0,376.0,384.78,304.29
2016,8,21,16,45,490.0,126.0,3.95,19.5,327.0,328.62,258.05
2016,8,21,17,0,453.0,115.0,3.9,19.0,278.0,275.89,213.58
2016,8,21,17,15,403.0,102.0,3.75,18.5,229.5,221.06,167.01
2016,8,21,17,30,353.0,89.0,3.6,18.0,181.0,171.66,124.87
2016,8,21,17,45,289.5,72.0,3.5,17.5,136.0,121.67,83.53
2016,8,21,18,0,226.0,55.0,3.4,17.0,91.0,79.14,49.98
2016,8,21,18,15,149.0,36.0,3.3,16.5,56.0,41.54,22.49
2016,8,21,18,30,72.0,17.0,3.2,16.0,21.0,14.54,0.0
2016,8,21,18,45,36.0,8.5,3.1,16.0,10.5,8.36,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,53.0,14.0,2.75,14.5,18.5,13.76,0.0
2016,8,22,6,0,106.0,28.0,3.0,15.0,37.0,29.12,13.17
2016,8,22,6,15,177.0,47.5,3.0,15.0,75.5,61.65,37.97
2016,8,22,6,30,248.0,67.0,3.0,15.0,114.0,103.18,70.04
2016,8,22,6,45,305.5,83.5,3.0,15.5,159.5,147.54,106.65
2016,8,22,7,0,363.0,100.0,3.0,16.0,205.0,198.56,149.82
2016,8,22,7,15,181.5,111.5,2.9,16.5,164.0,170.96,133.78
2016,8,22,7,30,0.0,123.0,2.8,17.0,123.0,119.25,94.15
2016,8,22,7,45,15.0,151.5,2.75,18.0,159.0,153.83,121.86
2016,8,22,8,0,30.0,180.0,2.7,19.0,195.0,192.23,152.06
2016,8,22,8,15,33.5,201.0,2.65,19.5,219.0,216.99,171.07
2016,8,22,8,30,37.0,222.0,2.6,20.0,243.0,242.13,190.11
2016,8,22,8,45,331.5,199.0,2.6,20.5,411.5,417.72,330.73
2016,8,22,9,0,626.0,176.0,2.6,21.0,580.0,619.97,484.37
2016,8,22,9,15,643.0,181.0,2.65,21.5,619.5,665.42,515.46
2016,8,22,9,30,660.0,186.0,2.7,22.0,659.0,710.4,546.59
2016,8,22,9,45,658.5,198.0,2.75,22.5,690.0,746.9,570.67
2016,8,22,10,0,657.0,210.0,2.8,23.0,721.0,781.19,592.82
2016,8,22,10,15,667.5,213.5,2.9,23.5,749.0,814.92,614.99
2016,8,22,10,30,678.0,217.0,3.0,24.0,777.0,846.89,635.4
2016,8,22,10,45,685.0,219.5,3.1,24.5,798.5,872.63,651.31
2016,8,22,11,0,692.0,222.0,3.2,25.0,820.0,896.09,665.69
2016,8,22,11,15,697.0,223.5,3.3,25.0,834.0,914.15,677.78
2016,8,22,11,30,702.0,225.0,3.4,25.0,848.0,929.58,688.25
2016,8,22,11,45,705.5,224.5,3.55,25.5,855.0,938.74,693.58
2016,8,22,12,0,709.0,224.0,3.7,26.0,862.0,945.07,697.14
2016,8,22,12,15,709.0,223.5,3.8,26.0,860.5,945.06,697.66
2016,8,22,12,30,709.0,223.0,3.9,26.0,859.0,942.14,696.39
2016,8,22,12,45,675.0,241.0,4.0,26.0,841.5,922.43,683.94
2016,8,22,13,0,641.0,259.0,4.1,26.0,824.0,900.31,669.2
2016,8,22,13,15,635.5,256.5,4.1,25.5,808.0,882.44,658.77
2016,8,22,13,30,630.0,254.0,4.1,25.0,792.0,862.23,646.65
2016,8,22,13,45,628.5,247.0,4.2,25.0,770.5,838.86,631.68
2016,8,22,14,0,627.0,240.0,4.3,25.0,749.0,813.22,614.99
2016,8,22,14,15,616.0,235.0,4.3,24.5,719.5,779.32,592.93
2016,8,22,14,30,605.0,230.0,4.3,24.0,690.0,743.96,569.52
2016,8,22,14,45,596.0,221.5,4.35,23.5,655.5,705.39,543.7
2016,8,22,15,0,587.0,213.0,4.4,23.0,621.0,663.67,515.13
2016,8,22,15,15,568.0,205.5,4.35,22.5,580.5,616.98,481.77
2016,8,22,15,30,549.0,198.0,4.3,22.0,540.0,570.37,447.8
2016,8,22,15,45,530.0,187.5,4.3,21.5,496.5,521.05,411.14
2016,8,22,16,0,511.0,177.0,4.3,21.0,453.0,472.34,374.04
2016,8,22,16,15,481.5,166.5,4.2,20.5,406.0,419.09,332.23
2016,8,22,16,30,452.0,156.0,4.1,20.0,359.0,368.04,291.17
2016,8,22,16,45,418.0,142.0,4.0,19.5,311.5,314.14,246.99
2016,8,22,17,0,384.0,128.0,3.9,19.0,264.0,263.47,204.53
2016,8,22,17,15,337.0,111.5,3.75,18.5,216.5,210.04,159.55
2016,8,22,17,30,290.0,95.0,3.6,18.0,169.0,160.89,118.04
2016,8,22,17,45,234.5,75.0,3.45,17.5,126.0,113.63,79.05
2016,8,22,18,0,179.0,55.0,3.3,17.0,83.0,73.0,46.87
2016,8,22,18,15,114.0,34.0,3.15,16.5,49.5,37.75,20.4
2016,8,22,18,30,49.0,13.0,3.0,16.0,16.0,11.17,0.0
2016,8,22,18,45,24.5,6.5,2.85,16.0,8.0,6.39,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,61.5,13.5,2.2,15.5,19.0,13.27,0.0
2016,8,23,6,0,123.0,27.0,2.5,16.0,38.0,27.85,11.47
2016,8,23,6,15,203.0,45.5,2.5,16.5,77.0,61.93,36.87
2016,8,23,6,30,283.0,64.0,2.5,17.0,116.0,105.48,69.81
2016,8,23,6,45,346.0,78.0,2.55,17.5,162.5,150.58,106.68
2016,8,23,7,0,409.0,92.0,2.6,18.0,209.0,202.92,150.73
2016,8,23,7,15,225.0,118.5,2.55,18.5,185.0,192.08,148.95
2016,8,23,7,30,41.0,145.0,2.5,19.0,161.0,157.87,124.49
2016,8,23,7,45,84.0,173.0,2.45,19.5,211.5,207.15,163.9
2016,8,23,8,0,127.0,201.0,2.4,20.0,262.0,263.78,208.55
2016,8,23,8,15,381.0,172.5,2.35,20.5,382.0,387.27,306.49
2016,8,23,8,30,635.0,144.0,2.3,21.0,502.0,531.85,417.84
2016,8,23,8,45,658.0,148.5,2.3,21.5,547.0,582.71,454.75
2016,8,23,9,0,681.0,153.0,2.3,22.0,592.0,634.05,491.54
2016,8,23,9,15,697.5,157.5,2.3,22.5,632.0,680.82,524.02
2016,8,23,9,30,714.0,162.0,2.3,23.0,672.0,726.94,555.26
2016,8,23,9,45,701.0,179.0,2.35,24.0,700.5,761.34,576.03
2016,8,23,10,0,688.0,196.0,2.4,25.0,729.0,792.57,594.27
2016,8,23,10,15,698.0,199.5,2.45,25.0,757.5,826.73,616.69
2016,8,23,10,30,708.0,203.0,2.5,25.0,786.0,858.99,637.7
2016,8,23,10,45,717.5,204.0,2.6,25.5,808.5,886.1,654.33
2016,8,23,11,0,727.0,205.0,2.7,26.0,831.0,910.9,669.42
2016,8,23,11,15,731.5,206.5,2.75,26.5,845.5,928.96,679.68
2016,8,23,11,30,736.0,208.0,2.8,27.0,860.0,944.26,688.22
2016,8,23,11,45,741.0,207.0,2.9,27.5,867.5,954.56,693.97
2016,8,23,12,0,746.0,206.0,3.0,28.0,875.0,961.91,697.93
2016,8,23,12,15,745.5,206.0,3.1,28.0,874.0,961.9,698.59
2016,8,23,12,30,745.0,206.0,3.2,28.0,873.0,958.85,697.43
2016,8,23,12,45,756.5,196.5,3.3,28.0,868.0,954.42,695.48
2016,8,23,13,0,768.0,187.0,3.4,28.0,863.0,942.98,689.02
2016,8,23,13,15,763.5,185.5,3.45,28.0,846.0,925.45,678.3
2016,8,23,13,30,759.0,184.0,3.5,28.0,829.0,908.55,668.09
2016,8,23,13,45,754.5,180.5,3.6,28.0,806.0,883.26,652.55
2016,8,23,14,0,750.0,177.0,3.7,28.0,783.0,855.42,635.26
2016,8,23,14,15,739.5,174.0,3.75,27.5,752.5,820.59,614.05
2016,8,23,14,30,729.0,171.0,3.8,27.0,722.0,783.88,591.3
2016,8,23,14,45,718.5,165.5,3.9,27.0,686.0,742.89,564.3
2016,8,23,15,0,708.0,160.0,4.0,27.0,650.0,700.46,535.04
2016,8,23,15,15,690.5,155.5,4.0,26.5,608.5,652.92,501.98
2016,8,23,15,30,673.0,151.0,4.0,26.0,567.0,604.98,467.81
2016,8,23,15,45,653.0,144.0,4.0,25.5,521.5,552.83,429.65
2016,8,23,16,0,633.0,137.0,4.0,25.0,476.0,501.09,390.71
2016,8,23,16,15,603.5,129.5,3.95,24.5,427.0,444.67,346.97
2016,8,23,16,30,574.0,122.0,3.9,24.0,378.0,390.19,303.5
2016,8,23,16,45,538.0,112.5,3.85,23.5,328.5,333.35,257.08
2016,8,23,17,0,502.0,103.0,3.8,23.0,279.0,278.4,211.11
2016,8,23,17,15,450.0,91.5,3.65,22.0,230.0,221.96,163.87
2016,8,23,17,30,398.0,80.0,3.5,21.0,181.0,171.15,121.05
2016,8,23,17,45,330.0,65.5,3.4,20.0,135.5,120.56,79.83
2016,8,23,18,0,262.0,51.0,3.3,19.0,90.0,77.94,46.97
2016,8,23,18,15,171.5,33.0,3.2,18.5,54.5,38.92,19.22
2016,8,23,18,30,81.0,15.0,3.1,18.0,19.0,11.65,0.0
2016,8,23,18,45,40.5,7.5,3.05,17.5,9.5,7.37,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,92.5,13.5,2.0,14.5,21.0,13.27,0.0
2016,8,24,6,0,185.0,27.0,2.3,15.0,42.0,29.76,11.22
2016,8,24,6,15,280.0,41.5,2.3,15.5,83.5,65.13,36.54
2016,8,24,6,30,375.0,56.0,2.3,16.0,125.0,111.53,71.07
2016,8,24,6,45,444.0,67.0,2.35,16.5,174.0,161.2,112.02
2016,8,24,7,0,513.0,78.0,2.4,17.0,223.0,217.98,160.39
2016,8,24,7,15,263.0,105.5,2.35,17.5,181.0,191.52,148.24
2016,8,24,7,30,13.0,133.0,2.3,18.0,139.0,134.07,105.76
2016,8,24,7,45,23.0,156.5,2.3,18.5,167.5,162.32,128.43
2016,8,24,8,0,33.0,180.0,2.3,19.0,196.0,193.86,153.28
2016,8,24,8,15,49.0,207.5,2.3,19.5,234.0,232.14,183.15
2016,8,24,8,30,65.0,235.0,2.3,20.0,272.0,272.13,213.87
2016,8,24,8,45,155.0,259.0,2.3,21.0,356.0,361.57,282.98
2016,8,24,9,0,245.0,283.0,2.3,22.0,440.0,460.1,356.68
2016,8,24,9,15,522.0,207.0,2.3,22.5,570.5,600.85,464.57
2016,8,24,9,30,799.0,131.0,2.3,23.0,701.0,758.18,578.05
2016,8,24,9,45,821.0,128.5,2.35,23.5,739.0,803.28,605.95
2016,8,24,10,0,843.0,126.0,2.4,24.0,777.0,847.23,633.61
2016,8,24,10,15,851.0,127.5,2.45,24.5,806.0,881.77,654.63
2016,8,24,10,30,859.0,129.0,2.5,25.0,835.0,909.3,670.89
2016,8,24,10,45,864.5,130.5,2.6,25.5,857.0,936.04,687.05
2016,8,24,11,0,870.0,132.0,2.7,26.0,879.0,959.84,701.26
2016,8,24,11,15,873.5,132.5,2.75,26.0,893.5,977.64,712.55
2016,8,24,11,30,877.0,133.0,2.8,26.0,908.0,992.2,721.88
2016,8,24,11,45,878.0,134.0,2.9,26.5,914.5,1001.52,726.96
2016,8,24,12,0,879.0,135.0,3.0,27.0,921.0,1007.45,729.97
2016,8,24,12,15,878.5,135.0,3.05,27.0,919.5,1007.44,730.3
2016,8,24,12,30,878.0,135.0,3.1,27.0,918.0,1003.99,728.59
2016,8,24,12,45,857.5,145.0,3.2,27.0,903.5,988.02,719.27
2016,8,24,13,0,837.0,155.0,3.3,27.0,889.0,975.06,712.03
2016,8,24,13,15,832.5,154.0,3.35,27.0,871.5,956.99,701.1
2016,8,24,13,30,828.0,153.0,3.4,27.0,854.0,935.9,688.23
2016,8,24,13,45,821.0,151.5,3.5,27.0,829.5,909.1,671.87
2016,8,24,14,0,814.0,150.0,3.6,27.0,805.0,879.65,653.65
2016,8,24,14,15,804.0,147.5,3.6,26.5,774.0,844.12,631.89
2016,8,24,14,30,794.0,145.0,3.6,26.0,743.0,806.47,608.46
2016,8,24,14,45,781.5,141.5,3.65,26.0,705.5,763.93,580.38
2016,8,24,15,0,769.0,138.0,3.7,26.0,668.0,719.9,550.93
2016,8,24,15,15,752.0,134.5,3.7,25.5,625.0,672.62,518.38
2016,8,24,15,30,735.0,131.0,3.7,25.0,582.0,623.4,483.3
2016,8,24,15,45,713.5,125.5,3.7,24.5,535.5,569.05,443.45
2016,8,24,16,0,692.0,120.0,3.7,24.0,489.0,515.11,402.72
2016,8,24,16,15,662.5,114.5,3.65,23.5,439.0,457.81,358.06
2016,8,24,16,30,633.0,109.0,3.6,23.0,389.0,402.33,313.48
2016,8,24,16,45,595.5,101.0,3.55,22.5,338.0,343.28,264.92
2016,8,24,17,0,558.0,93.0,3.5,22.0,287.0,287.56,217.84
2016,8,24,17,15,504.0,83.5,3.4,21.0,236.0,229.3,168.66
2016,8,24,17,30,450.0,74.0,3.3,20.0,185.0,175.85,123.23
2016,8,24,17,45,375.0,61.0,3.2,19.0,138.5,122.72,79.86
2016,8,24,18,0,300.0,48.0,3.1,18.0,92.0,78.36,45.87
2016,8,24,18,15,196.0,31.5,3.05,17.5,55.5,38.15,17.77
2016,8,24,18,30,92.0,15.0,3.0,17.0,19.0,14.74,0.0
2016,8,24,18,45,46.0,7.5,2.95,16.5,9.5,7.37,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.5,13.0,2.35,14.5,20.5,12.78,0.0
2016,8,25,6,0,199.0,26.0,2.6,15.0,41.0,29.06,9.96
2016,8,25,6,15,299.0,39.0,2.6,15.5,82.5,64.84,35.51
2016,8,25,6,30,399.0,52.0,2.6,16.0,124.0,111.73,70.15
2016,8,25,6,45,472.5,60.5,2.65,16.5,173.0,160.41,110.27
2016,8,25,7,0,546.0,69.0,2.7,17.0,222.0,217.5,159.09
2016,8,25,7,15,273.0,93.5,2.7,17.5,170.0,184.5,142.45
2016,8,25,7,30,0.0,118.0,2.7,18.0,118.0,114.45,89.84
2016,8,25,7,45,31.5,154.5,2.7,18.5,169.5,165.79,131.39
2016,8,25,8,0,63.0,191.0,2.7,19.0,221.0,219.72,174.32
2016,8,25,8,15,64.0,213.5,2.65,19.5,246.5,246.44,194.77
2016,8,25,8,30,65.0,236.0,2.6,20.0,272.0,273.24,214.94
2016,8,25,8,45,439.5,168.5,2.6,20.5,447.0,460.1,364.85
2016,8,25,9,0,814.0,101.0,2.6,21.0,622.0,669.66,524.36
2016,8,25,9,15,828.5,103.5,2.6,21.5,663.5,718.07,555.52
2016,8,25,9,30,843.0,106.0,2.6,22.0,705.0,762.48,584.26
2016,8,25,9,45,856.5,107.0,2.65,22.5,741.5,805.53,611.94
2016,8,25,10,0,870.0,108.0,2.7,23.0,778.0,846.79,638.03
2016,8,25,10,15,878.5,109.5,2.75,23.5,807.5,882.18,659.85
2016,8,25,10,30,887.0,111.0,2.8,24.0,837.0,915.02,679.82
2016,8,25,10,45,892.5,112.5,2.85,24.5,859.5,942.37,696.02
2016,8,25,11,0,898.0,114.0,2.9,25.0,882.0,966.67,710.21
2016,8,25,11,15,901.5,114.5,2.9,25.0,897.0,984.85,721.39
2016,8,25,11,30,905.0,115.0,2.9,25.0,912.0,999.69,730.51
2016,8,25,11,45,906.5,116.0,2.95,25.5,919.0,1009.69,735.59
2016,8,25,12,0,908.0,117.0,3.0,26.0,926.0,1016.17,738.54
2016,8,25,12,15,907.5,117.0,3.05,26.0,924.5,1016.11,738.85
2016,8,25,12,30,907.0,117.0,3.1,26.0,923.0,1012.5,737.04
2016,8,25,12,45,895.0,122.5,3.15,26.0,910.5,999.95,729.56
2016,8,25,13,0,883.0,128.0,3.2,26.0,898.0,984.15,720.09
2016,8,25,13,15,878.5,127.0,3.25,26.0,881.0,965.58,708.88
2016,8,25,13,30,874.0,126.0,3.3,26.0,864.0,943.85,695.63
2016,8,25,13,45,867.0,125.0,3.4,26.0,839.0,916.82,679.16
2016,8,25,14,0,860.0,124.0,3.5,26.0,814.0,887.01,660.74
2016,8,25,14,15,851.5,122.0,3.6,25.5,782.5,852.27,640.06
2016,8,25,14,30,843.0,120.0,3.7,25.0,751.0,818.68,619.9
2016,8,25,14,45,831.5,117.0,3.8,25.0,713.5,775.7,591.64
2016,8,25,15,0,820.0,114.0,3.9,25.0,676.0,731.01,561.83
2016,8,25,15,15,804.0,111.0,3.95,24.5,633.0,681.73,528.97
2016,8,25,15,30,788.0,108.0,4.0,24.0,590.0,631.62,493.07
2016,8,25,15,45,769.0,104.0,4.05,23.5,543.0,578.11,453.54
2016,8,25,16,0,750.0,100.0,4.1,23.0,496.0,524.63,412.76
2016,8,25,16,15,723.0,95.0,4.05,22.0,445.5,466.5,367.62
2016,8,25,16,30,696.0,90.0,4.0,21.0,395.0,409.6,321.83
2016,8,25,16,45,661.0,84.0,4.0,20.5,343.5,350.28,272.12
2016,8,25,17,0,626.0,78.0,4.0,20.0,292.0,293.93,223.47
2016,8,25,17,15,573.0,70.5,3.9,19.0,240.5,234.26,172.03
2016,8,25,17,30,520.0,63.0,3.8,18.0,189.0,180.22,125.1
2016,8,25,17,45,444.0,52.5,3.7,17.5,141.5,125.36,79.47
2016,8,25,18,0,368.0,42.0,3.6,17.0,94.0,79.41,44.09
2016,8,25,18,15,246.5,28.0,3.45,16.5,56.5,36.95,15.32
2016,8,25,18,30,125.0,14.0,3.3,16.0,19.0,13.76,0.0
2016,8,25,18,45,62.5,7.0,3.15,15.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,112.0,12.5,2.1,14.5,21.0,12.29,0.0
2016,8,26,6,0,224.0,25.0,2.4,15.0,42.0,29.06,8.9
2016,8,26,6,15,330.5,37.5,2.45,15.5,84.5,65.97,35.15
2016,8,26,6,30,437.0,50.0,2.5,16.0,127.0,115.12,71.23
2016,8,26,6,45,500.5,59.5,2.55,16.5,176.5,164.9,112.76
2016,8,26,7,0,564.0,69.0,2.6,17.0,226.0,221.91,161.99
2016,8,26,7,15,296.0,104.0,2.6,17.5,188.0,202.3,156.37
2016,8,26,7,30,28.0,139.0,2.6,18.0,150.0,147.12,116.35
2016,8,26,7,45,68.0,168.0,2.6,18.5,199.0,195.28,155.13
2016,8,26,8,0,108.0,197.0,2.6,19.0,248.0,250.61,199.06
2016,8,26,8,15,178.5,216.5,2.6,19.5,311.5,314.82,249.66
2016,8,26,8,30,249.0,236.0,2.6,20.0,375.0,389.64,307.6
2016,8,26,8,45,534.0,170.5,2.6,20.5,501.0,522.48,412.2
2016,8,26,9,0,819.0,105.0,2.6,21.0,627.0,676.77,529.0
2016,8,26,9,15,833.0,107.5,2.6,21.5,668.5,725.04,560.53
2016,8,26,9,30,847.0,110.0,2.6,22.0,710.0,772.05,591.03
2016,8,26,9,45,821.5,130.5,2.65,22.5,736.5,804.74,611.4
2016,8,26,10,0,796.0,151.0,2.7,23.0,763.0,832.82,628.55
2016,8,26,10,15,805.0,153.5,2.75,23.5,792.0,867.88,650.37
2016,8,26,10,30,814.0,156.0,2.8,24.0,821.0,900.62,670.38
2016,8,26,10,45,819.5,158.0,2.85,24.5,842.5,927.12,686.12
2016,8,26,11,0,825.0,160.0,2.9,25.0,864.0,950.8,699.98
2016,8,26,11,15,829.0,161.0,2.95,25.0,878.5,969.05,711.67
2016,8,26,11,30,833.0,162.0,3.0,25.0,893.0,984.18,721.46
2016,8,26,11,45,835.0,162.5,3.1,25.5,899.5,993.64,726.63
2016,8,26,12,0,837.0,163.0,3.2,26.0,906.0,999.8,729.78
2016,8,26,12,15,836.5,162.5,3.25,26.0,904.5,999.13,729.66
2016,8,26,12,30,836.0,162.0,3.3,26.0,903.0,995.1,727.53
2016,8,26,12,45,837.0,159.0,3.4,26.0,894.0,986.58,722.96
2016,8,26,13,0,838.0,156.0,3.5,26.0,885.0,974.74,716.29
2016,8,26,13,15,833.5,155.0,3.55,26.0,867.5,956.52,705.14
2016,8,26,13,30,829.0,154.0,3.6,26.0,850.0,935.26,692.04
2016,8,26,13,45,824.0,150.5,3.7,26.0,826.0,908.01,675.21
2016,8,26,14,0,819.0,147.0,3.8,26.0,802.0,878.01,656.45
2016,8,26,14,15,809.0,144.5,3.85,25.5,770.0,842.21,634.57
2016,8,26,14,30,799.0,142.0,3.9,25.0,738.0,804.28,610.95
2016,8,26,14,45,789.5,137.5,3.95,25.0,701.0,762.75,583.31
2016,8,26,15,0,780.0,133.0,4.0,25.0,664.0,719.49,554.14
2016,8,26,15,15,763.0,129.0,4.0,24.5,621.0,671.08,520.56
2016,8,26,15,30,746.0,125.0,4.0,24.0,578.0,620.81,484.36
2016,8,26,15,45,727.5,119.0,4.0,23.5,531.5,567.22,444.7
2016,8,26,16,0,709.0,113.0,4.0,23.0,485.0,513.74,403.9
2016,8,26,16,15,679.5,107.5,3.95,22.5,434.5,455.63,358.15
2016,8,26,16,30,650.0,102.0,3.9,22.0,384.0,399.34,312.43
2016,8,26,16,45,613.5,94.0,3.85,21.5,332.5,339.88,263.0
2016,8,26,17,0,577.0,86.0,3.8,21.0,281.0,283.65,214.93
2016,8,26,17,15,522.0,77.0,3.65,20.0,230.5,224.79,164.75
2016,8,26,17,30,467.0,68.0,3.5,19.0,180.0,171.88,119.4
2016,8,26,17,45,389.0,56.0,3.4,18.5,133.0,118.55,75.7
2016,8,26,18,0,311.0,44.0,3.3,18.0,86.0,73.68,41.56
2016,8,26,18,15,197.5,28.0,3.15,17.5,50.5,33.44,13.36
2016,8,26,18,30,84.0,12.0,3.0,17.0,15.0,11.8,0.0
2016,8,26,18,45,42.0,6.0,2.9,16.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,70.0,12.0,2.1,14.5,17.5,11.8,0.0
2016,8,27,6,0,140.0,24.0,2.3,15.0,35.0,24.95,6.9
2016,8,27,6,15,232.0,41.5,2.35,15.0,75.0,60.16,34.28
2016,8,27,6,30,324.0,59.0,2.4,15.0,115.0,105.97,68.73
2016,8,27,6,45,392.0,71.5,2.45,15.5,163.0,152.86,107.3
2016,8,27,7,0,460.0,84.0,2.5,16.0,211.0,207.56,153.83
2016,8,27,7,15,230.0,98.5,2.45,16.5,162.0,173.48,134.68
2016,8,27,7,30,0.0,113.0,2.4,17.0,113.0,109.62,86.21
2016,8,27,7,45,19.0,146.5,2.4,17.5,155.5,150.82,119.69
2016,8,27,8,0,38.0,180.0,2.4,18.0,198.0,196.55,156.21
2016,8,27,8,15,87.5,211.5,2.4,18.5,259.0,257.31,204.41
2016,8,27,8,30,137.0,243.0,2.4,19.0,320.0,326.79,258.56
2016,8,27,8,45,221.5,255.5,2.45,19.5,391.5,400.72,315.91
2016,8,27,9,0,306.0,268.0,2.5,20.0,463.0,486.61,381.04
2016,8,27,9,15,538.0,205.5,2.55,20.5,575.0,610.32,476.26
2016,8,27,9,30,770.0,143.0,2.6,21.0,687.0,746.85,576.48
2016,8,27,9,45,777.0,148.5,2.65,21.5,721.0,787.1,601.74
2016,8,27,10,0,784.0,154.0,2.7,22.0,755.0,825.33,626.05
2016,8,27,10,15,793.0,156.0,2.75,22.5,783.5,859.49,647.32
2016,8,27,10,30,802.0,158.0,2.8,23.0,812.0,891.35,666.9
2016,8,27,10,45,810.0,158.5,2.85,23.5,834.0,918.27,683.05
2016,8,27,11,0,818.0,159.0,2.9,24.0,856.0,942.5,697.38
2016,8,27,11,15,821.5,160.0,2.95,24.0,869.5,960.11,708.72
2016,8,27,11,30,825.0,161.0,3.0,24.0,883.0,974.61,718.16
2016,8,27,11,45,828.0,160.5,3.1,24.5,889.5,983.87,723.25
2016,8,27,12,0,831.0,160.0,3.2,25.0,896.0,989.86,726.33
2016,8,27,12,15,830.5,160.0,3.3,25.0,894.5,989.64,726.88
2016,8,27,12,30,830.0,160.0,3.4,25.0,893.0,986.09,725.39
2016,8,27,12,45,826.0,160.0,3.5,25.0,882.5,975.86,719.6
2016,8,27,13,0,822.0,160.0,3.6,25.0,872.0,962.43,711.79
2016,8,27,13,15,817.0,158.5,3.65,25.0,855.0,943.38,699.98
2016,8,27,13,30,812.0,157.0,3.7,25.0,838.0,921.37,686.23
2016,8,27,13,45,809.0,153.0,3.8,25.0,814.5,895.7,670.29
2016,8,27,14,0,806.0,149.0,3.9,25.0,791.0,867.23,652.36
2016,8,27,14,15,796.5,146.5,3.9,24.5,759.5,832.17,630.52
2016,8,27,14,30,787.0,144.0,3.9,24.0,728.0,794.99,607.0
2016,8,27,14,45,779.5,138.0,3.95,24.0,691.5,753.82,579.43
2016,8,27,15,0,772.0,132.0,4.0,24.0,655.0,710.81,550.23
2016,8,27,15,15,755.0,128.5,4.0,23.5,612.5,663.23,516.89
2016,8,27,15,30,738.0,125.0,4.0,23.0,570.0,613.81,481.06
2016,8,27,15,45,722.5,118.0,4.0,22.5,524.0,561.33,442.01
2016,8,27,16,0,707.0,111.0,4.0,22.0,478.0,508.69,401.62
2016,8,27,16,15,677.5,105.5,3.95,21.5,428.0,450.71,355.68
2016,8,27,16,30,648.0,100.0,3.9,21.0,378.0,394.56,309.8
2016,8,27,16,45,615.0,91.5,3.85,20.5,327.5,336.13,260.85
2016,8,27,17,0,582.0,83.0,3.8,20.0,277.0,280.55,212.94
2016,8,27,17,15,527.0,74.0,3.7,19.0,226.5,221.55,162.36
2016,8,27,17,30,472.0,65.0,3.6,18.0,176.0,168.51,116.68
2016,8,27,17,45,396.5,53.0,3.5,17.5,130.0,115.5,73.02
2016,8,27,18,0,321.0,41.0,3.4,17.0,84.0,71.4,39.44
2016,8,27,18,15,203.5,26.0,3.25,16.5,48.5,30.97,10.84
2016,8,27,18,30,86.0,11.0,3.1,16.0,13.0,10.81,0.0
2016,8,27,18,45,43.0,5.5,3.0,16.0,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,90.0,11.5,1.35,13.5,18.0,11.3,0.0
2016,8,28,6,0,180.0,23.0,1.5,14.0,36.0,25.05,5.55
2016,8,28,6,15,282.5,37.5,1.5,14.5,77.5,61.22,33.2
2016,8,28,6,30,385.0,52.0,1.5,15.0,119.0,108.73,68.27
2016,8,28,6,45,458.0,62.5,1.55,15.5,168.5,158.33,109.0
2016,8,28,7,0,531.0,73.0,1.6,16.0,218.0,216.32,158.35
2016,8,28,7,15,265.5,85.0,1.55,16.5,157.5,173.21,133.4
2016,8,28,7,30,0.0,97.0,1.5,17.0,97.0,93.99,73.18
2016,8,28,7,45,5.0,128.0,1.45,17.5,130.5,126.54,99.73
2016,8,28,8,0,10.0,159.0,1.4,18.0,164.0,159.81,126.16
2016,8,28,8,15,47.0,197.5,1.4,18.5,223.5,221.29,174.89
2016,8,28,8,30,84.0,236.0,1.4,19.0,283.0,284.76,224.08
2016,8,28,8,45,158.5,258.0,1.45,20.0,355.5,363.08,283.84
2016,8,28,9,0,233.0,280.0,1.5,21.0,428.0,444.37,344.15
2016,8,28,9,15,533.0,199.0,1.55,21.5,566.0,599.74,462.62
2016,8,28,9,30,833.0,118.0,1.6,22.0,704.0,768.62,582.65
2016,8,28,9,45,845.5,119.5,1.7,22.5,740.0,811.32,608.67
2016,8,28,10,0,858.0,121.0,1.8,23.0,776.0,852.15,634.43
2016,8,28,10,15,866.0,123.0,1.9,23.5,805.0,883.37,653.58
2016,8,28,10,30,874.0,125.0,2.0,24.0,834.0,915.83,673.54
2016,8,28,10,45,880.0,126.0,2.15,24.5,856.0,942.68,690.24
2016,8,28,11,0,886.0,127.0,2.3,25.0,878.0,966.54,705.01
2016,8,28,11,15,889.5,127.5,2.4,25.0,892.5,984.37,716.81
2016,8,28,11,30,893.0,128.0,2.5,25.0,907.0,998.89,726.62
2016,8,28,11,45,895.0,128.0,2.65,25.5,913.5,1008.04,732.15
2016,8,28,12,0,897.0,128.0,2.8,26.0,920.0,1013.72,735.54
2016,8,28,12,15,896.5,128.0,2.9,26.0,918.0,1013.44,736.19
2016,8,28,12,30,896.0,128.0,3.0,26.0,916.0,1009.65,734.73
2016,8,28,12,45,909.5,118.5,3.1,26.5,911.0,1005.92,731.98
2016,8,28,13,0,923.0,109.0,3.2,27.0,906.0,998.36,726.84
2016,8,28,13,15,919.0,108.0,3.3,26.5,888.0,979.43,717.22
2016,8,28,13,30,915.0,107.0,3.4,26.0,870.0,957.16,705.42
2016,8,28,13,45,909.0,106.0,3.5,26.0,845.0,929.89,688.84
2016,8,28,14,0,903.0,105.0,3.6,26.0,820.0,899.65,670.18
2016,8,28,14,15,894.5,103.0,3.6,25.5,788.0,863.43,648.04
2016,8,28,14,30,886.0,101.0,3.6,25.0,756.0,824.74,623.98
2016,8,28,14,45,875.0,99.0,3.65,25.0,717.5,781.85,595.72
2016,8,28,15,0,864.0,97.0,3.7,25.0,679.0,737.1,565.82
2016,8,28,15,15,849.0,94.5,3.65,24.5,635.5,687.45,532.68
2016,8,28,15,30,834.0,92.0,3.6,24.0,592.0,638.58,497.76
2016,8,28,15,45,814.5,89.0,3.55,23.5,544.0,583.63,456.92
2016,8,28,16,0,795.0,86.0,3.5,23.0,496.0,528.67,414.79
2016,8,28,16,15,768.5,82.0,3.45,22.5,444.5,469.49,368.04
2016,8,28,16,30,742.0,78.0,3.4,22.0,393.0,411.64,320.77
2016,8,28,16,45,704.5,73.0,3.35,21.5,340.5,350.16,269.25
2016,8,28,17,0,667.0,68.0,3.3,21.0,288.0,291.56,218.67
2016,8,28,17,15,612.5,61.5,3.15,20.0,235.5,230.55,166.05
2016,8,28,17,30,558.0,55.0,3.0,19.0,183.0,175.35,118.21
2016,8,28,17,45,472.0,46.0,2.9,18.5,134.5,118.89,72.09
2016,8,28,18,0,386.0,37.0,2.8,18.0,86.0,72.52,37.57
2016,8,28,18,15,247.5,23.5,2.65,17.5,49.5,29.63,8.1
2016,8,28,18,30,109.0,10.0,2.5,17.0,13.0,9.83,0.0
2016,8,28,18,45,54.5,5.0,2.45,16.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,106.0,11.5,1.9,13.5,18.5,11.3,0.0
2016,8,29,6,0,212.0,23.0,2.2,14.0,37.0,26.07,4.57
2016,8,29,6,15,324.5,35.0,2.3,14.5,79.0,62.2,32.29
2016,8,29,6,30,437.0,47.0,2.4,15.0,121.0,111.11,67.97
2016,8,29,6,45,218.5,57.0,2.5,15.5,94.0,102.39,72.01
2016,8,29,7,0,0.0,67.0,2.6,16.0,67.0,64.78,49.21
2016,8,29,7,15,0.0,83.0,2.55,16.0,83.0,80.34,62.38
2016,8,29,7,30,0.0,99.0,2.5,16.0,99.0,95.96,75.33
2016,8,29,7,45,0.0,116.0,2.5,16.5,116.0,112.6,88.76
