Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,8,0,0.0,133.0,2.5,17.0,133.0,129.29,101.99
2016,8,29,8,15,12.0,168.5,2.5,17.0,175.5,170.83,135.57
2016,8,29,8,30,24.0,204.0,2.5,17.0,218.0,213.77,169.79
2016,8,29,8,45,17.5,205.5,2.55,17.5,216.5,212.21,167.58
2016,8,29,9,0,11.0,207.0,2.6,18.0,215.0,210.02,164.96
2016,8,29,9,15,84.0,266.5,2.6,18.5,325.5,327.87,258.23
2016,8,29,9,30,157.0,326.0,2.6,19.0,436.0,454.18,354.25
2016,8,29,9,45,526.5,210.5,2.65,20.0,606.5,648.99,505.62
2016,8,29,10,0,896.0,95.0,2.7,21.0,777.0,852.12,648.4
2016,8,29,10,15,903.0,96.5,2.75,21.5,806.0,886.84,668.5
2016,8,29,10,30,910.0,98.0,2.8,22.0,835.0,918.81,688.03
2016,8,29,10,45,916.5,98.0,2.85,23.0,857.0,945.82,702.78
2016,8,29,11,0,923.0,98.0,2.9,24.0,879.0,969.73,715.39
2016,8,29,11,15,926.0,99.0,2.95,24.0,893.5,988.12,727.18
2016,8,29,11,30,929.0,100.0,3.0,24.0,908.0,1003.06,736.83
2016,8,29,11,45,713.5,219.5,3.1,24.5,843.0,936.86,692.11
2016,8,29,12,0,498.0,339.0,3.2,25.0,778.0,852.32,629.55
2016,8,29,12,15,716.0,219.0,3.25,25.0,848.0,941.95,696.32
2016,8,29,12,30,934.0,99.0,3.3,25.0,918.0,1014.7,744.11
2016,8,29,12,45,918.5,106.5,3.4,25.0,904.5,1000.55,735.21
2016,8,29,13,0,903.0,114.0,3.5,25.0,891.0,983.1,724.91
2016,8,29,13,15,698.5,211.5,3.55,25.0,805.5,888.86,662.69
2016,8,29,13,30,494.0,309.0,3.6,25.0,720.0,786.23,588.59
2016,8,29,13,45,691.0,208.0,3.7,25.0,763.5,847.75,638.15
2016,8,29,14,0,888.0,107.0,3.8,25.0,807.0,886.91,665.97
2016,8,29,14,15,879.5,105.0,3.85,24.5,775.5,851.07,643.56
2016,8,29,14,30,871.0,103.0,3.9,24.0,744.0,812.8,619.69
2016,8,29,14,45,863.0,100.0,3.95,24.0,706.5,771.65,592.3
2016,8,29,15,0,855.0,97.0,4.0,24.0,669.0,728.44,563.13
2016,8,29,15,15,690.0,140.5,3.95,23.5,582.5,627.51,489.64
2016,8,29,15,30,525.0,184.0,3.9,23.0,496.0,531.84,416.73
2016,8,29,15,45,659.5,133.0,3.9,22.5,492.5,535.62,422.08
2016,8,29,16,0,794.0,82.0,3.9,22.0,489.0,521.71,412.16
2016,8,29,16,15,767.5,78.5,3.85,21.5,438.0,463.13,365.18
2016,8,29,16,30,741.0,75.0,3.8,21.0,387.0,405.88,317.89
2016,8,29,16,45,707.5,69.5,3.75,20.5,335.0,345.55,266.75
2016,8,29,17,0,674.0,64.0,3.7,20.0,283.0,287.97,216.45
2016,8,29,17,15,619.5,58.0,3.55,19.0,231.0,226.91,163.36
2016,8,29,17,30,565.0,52.0,3.4,18.0,179.0,171.97,115.42
2016,8,29,17,45,478.5,43.5,3.3,17.5,131.0,115.8,69.43
2016,8,29,18,0,392.0,35.0,3.2,17.0,83.0,69.78,35.28
2016,8,29,18,15,196.0,23.5,3.05,16.5,47.5,27.03,5.99
2016,8,29,18,30,0.0,12.0,2.9,16.0,12.0,11.8,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.0,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,133.0,10.0,2.75,15.5,18.5,9.83,0.0
2016,8,30,6,0,266.0,20.0,3.0,16.0,37.0,24.37,1.89
2016,8,30,6,15,381.5,30.0,3.05,16.5,80.0,61.92,29.56
2016,8,30,6,30,497.0,40.0,3.1,17.0,123.0,112.54,66.0
2016,8,30,6,45,567.0,46.5,3.15,17.5,173.5,163.95,108.7
2016,8,30,7,0,637.0,53.0,3.2,18.0,224.0,223.7,160.47
2016,8,30,7,15,682.0,58.0,3.2,18.5,276.5,281.03,211.51
2016,8,30,7,30,727.0,63.0,3.2,19.0,329.0,342.73,265.33
2016,8,30,7,45,759.5,66.0,3.2,19.5,381.5,400.97,315.25
2016,8,30,8,0,792.0,69.0,3.2,20.0,434.0,461.5,365.36
2016,8,30,8,15,814.5,72.0,3.2,20.5,484.0,518.58,411.16
2016,8,30,8,30,837.0,75.0,3.2,21.0,534.0,574.93,454.89
2016,8,30,8,45,855.0,77.0,3.2,21.5,580.0,628.63,495.21
2016,8,30,9,0,873.0,79.0,3.2,22.0,626.0,681.84,533.13
2016,8,30,9,15,885.0,81.0,3.25,22.5,667.5,729.92,565.32
2016,8,30,9,30,897.0,83.0,3.3,23.0,709.0,776.42,595.91
2016,8,30,9,45,907.0,84.0,3.35,23.5,744.5,818.43,622.92
2016,8,30,10,0,917.0,85.0,3.4,24.0,780.0,858.23,648.09
2016,8,30,10,15,923.5,86.5,3.45,24.0,809.0,893.09,670.96
2016,8,30,10,30,930.0,88.0,3.5,24.0,838.0,925.11,691.84
2016,8,30,10,45,936.0,87.5,3.6,24.5,859.5,951.52,707.86
2016,8,30,11,0,942.0,87.0,3.7,25.0,881.0,974.74,721.76
2016,8,30,11,15,944.5,87.5,3.7,25.0,895.0,992.36,732.77
2016,8,30,11,30,947.0,88.0,3.7,25.0,909.0,1006.43,741.54
2016,8,30,11,45,949.5,87.5,3.75,25.5,915.5,1015.81,746.23
2016,8,30,12,0,952.0,87.0,3.8,26.0,922.0,1021.51,748.63
2016,8,30,12,15,951.0,87.0,3.8,26.0,919.5,1020.6,747.99
2016,8,30,12,30,950.0,87.0,3.8,26.0,917.0,1015.97,745.08
2016,8,30,12,45,946.5,87.5,3.8,26.0,907.0,1005.76,738.66
2016,8,30,13,0,943.0,88.0,3.8,26.0,897.0,991.94,730.01
2016,8,30,13,15,939.0,87.5,3.8,26.0,879.0,973.07,718.12
2016,8,30,13,30,935.0,87.0,3.8,26.0,861.0,950.8,704.06
2016,8,30,13,45,930.0,85.5,3.8,26.0,836.0,923.28,686.52
2016,8,30,14,0,925.0,84.0,3.8,26.0,811.0,892.66,666.88
2016,8,30,14,15,917.0,83.0,3.8,25.5,779.0,857.13,645.09
2016,8,30,14,30,909.0,82.0,3.8,25.0,747.0,819.03,621.29
2016,8,30,14,45,898.5,80.5,3.8,25.0,708.5,776.11,592.66
2016,8,30,15,0,888.0,79.0,3.8,25.0,670.0,731.24,562.35
2016,8,30,15,15,874.0,77.0,3.75,24.5,626.5,681.72,529.2
2016,8,30,15,30,860.0,75.0,3.7,24.0,583.0,631.05,493.29
2016,8,30,15,45,842.5,72.0,3.65,23.5,535.5,576.38,452.36
2016,8,30,16,0,825.0,69.0,3.6,23.0,488.0,521.45,409.9
2016,8,30,16,15,800.0,66.0,3.5,22.5,437.0,463.62,363.64
2016,8,30,16,30,775.0,63.0,3.4,22.0,386.0,405.92,315.95
2016,8,30,16,45,739.5,59.0,3.35,21.5,333.5,344.62,264.06
2016,8,30,17,0,704.0,55.0,3.3,21.0,281.0,286.26,213.11
2016,8,30,17,15,651.5,50.0,3.15,20.5,229.0,225.61,159.95
2016,8,30,17,30,599.0,45.0,3.0,20.0,177.0,170.51,111.67
2016,8,30,17,45,513.5,38.0,2.95,19.5,129.0,113.83,65.62
2016,8,30,18,0,428.0,31.0,2.9,19.0,81.0,67.63,31.88
2016,8,30,18,15,214.0,15.5,2.9,18.5,40.5,19.06,0.17
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,144.5,9.5,2.8,14.5,18.5,9.34,0.0
2016,8,31,6,0,289.0,19.0,3.1,15.0,37.0,23.75,0.07
2016,8,31,6,15,408.0,28.0,3.15,15.5,80.5,61.89,28.59
2016,8,31,6,30,527.0,37.0,3.2,16.0,124.0,114.0,66.1
2016,8,31,6,45,595.5,43.5,3.3,16.5,175.0,166.73,110.21
2016,8,31,7,0,664.0,50.0,3.4,17.0,226.0,227.22,163.07
2016,8,31,7,15,708.0,54.5,3.4,17.5,279.5,285.22,215.15
2016,8,31,7,30,752.0,59.0,3.4,18.0,333.0,347.45,269.88
2016,8,31,7,45,782.0,62.5,3.45,18.5,385.5,406.47,320.9
2016,8,31,8,0,812.0,66.0,3.5,19.0,438.0,467.47,371.84
2016,8,31,8,15,834.0,68.5,3.5,19.5,488.0,523.75,417.42
2016,8,31,8,30,856.0,71.0,3.5,20.0,538.0,581.23,462.35
2016,8,31,8,45,871.5,74.0,3.55,20.5,584.5,635.28,503.32
2016,8,31,9,0,887.0,77.0,3.6,21.0,631.0,688.56,541.63
2016,8,31,9,15,899.0,78.5,3.65,21.0,672.5,736.67,575.18
2016,8,31,9,30,911.0,80.0,3.7,21.0,714.0,783.16,607.21
2016,8,31,9,45,914.0,85.0,3.75,21.5,748.0,824.31,633.92
2016,8,31,10,0,917.0,90.0,3.8,22.0,782.0,862.73,658.45
2016,8,31,10,15,924.0,91.0,3.85,22.0,811.0,897.45,681.51
2016,8,31,10,30,931.0,92.0,3.9,22.0,840.0,929.34,702.57
2016,8,31,10,45,935.5,93.0,3.95,22.5,862.0,955.95,718.61
2016,8,31,11,0,940.0,94.0,4.0,23.0,884.0,979.3,732.44
2016,8,31,11,15,942.5,94.5,4.05,23.0,897.5,996.83,743.83
2016,8,31,11,30,945.0,95.0,4.1,23.0,911.0,1010.81,752.98
2016,8,31,11,45,946.0,95.5,4.15,23.0,917.0,1019.72,758.87
2016,8,31,12,0,947.0,96.0,4.2,23.0,923.0,1024.93,762.46
2016,8,31,12,15,946.5,96.0,4.2,23.0,921.0,1024.43,762.09
2016,8,31,12,30,946.0,96.0,4.2,23.0,919.0,1020.22,759.41
2016,8,31,12,45,938.0,99.0,4.25,23.0,907.5,1008.3,752.04
2016,8,31,13,0,930.0,102.0,4.3,23.0,896.0,992.89,742.45
2016,8,31,13,15,925.5,101.0,4.3,23.0,878.0,973.14,729.73
2016,8,31,13,30,921.0,100.0,4.3,23.0,860.0,950.05,714.83
2016,8,31,13,45,916.5,98.0,4.35,23.0,834.5,922.68,697.29
2016,8,31,14,0,912.0,96.0,4.4,23.0,809.0,892.24,677.59
2016,8,31,14,15,903.5,94.5,4.4,22.5,776.5,856.07,654.86
2016,8,31,14,30,895.0,93.0,4.4,22.0,744.0,817.4,630.11
2016,8,31,14,45,886.0,90.0,4.4,22.0,706.0,774.46,600.9
2016,8,31,15,0,877.0,87.0,4.4,22.0,668.0,729.5,569.94
2016,8,31,15,15,861.5,85.0,4.35,21.5,623.5,679.37,535.63
2016,8,31,15,30,846.0,83.0,4.3,21.0,579.0,628.24,498.2
2016,8,31,15,45,829.0,79.0,4.25,21.0,531.5,574.81,456.58
2016,8,31,16,0,812.0,75.0,4.2,21.0,484.0,519.41,412.33
2016,8,31,16,15,785.0,71.5,4.1,20.5,432.5,459.72,364.08
2016,8,31,16,30,758.0,68.0,4.0,20.0,381.0,401.39,315.35
2016,8,31,16,45,722.5,63.5,3.95,19.5,328.5,340.53,263.23
2016,8,31,17,0,687.0,59.0,3.9,19.0,276.0,282.64,212.15
2016,8,31,17,15,631.0,53.5,3.75,18.5,223.5,221.64,158.38
2016,8,31,17,30,575.0,48.0,3.6,18.0,171.0,166.17,109.68
2016,8,31,17,45,482.0,40.0,3.45,17.5,123.0,109.54,63.85
2016,8,31,18,0,389.0,32.0,3.3,17.0,75.0,63.86,30.58
2016,8,31,18,15,194.5,16.0,3.15,16.5,37.5,18.19,0.0
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,145.5,9.5,2.7,14.5,18.0,9.34,0.0
2016,9,1,6,0,291.0,19.0,3.0,15.0,36.0,23.52,0.0
2016,9,1,6,15,412.5,28.5,3.05,15.5,80.0,62.43,28.75
2016,9,1,6,30,534.0,38.0,3.1,16.0,124.0,115.55,66.98
2016,9,1,6,45,600.5,44.5,3.15,16.5,175.0,168.25,111.11
2016,9,1,7,0,667.0,51.0,3.2,17.0,226.0,228.48,163.8
2016,9,1,7,15,333.5,80.0,3.15,17.5,167.5,189.41,145.07
2016,9,1,7,30,0.0,109.0,3.1,18.0,109.0,105.84,82.84
2016,9,1,7,45,0.0,114.5,3.05,18.5,114.5,111.2,86.98
2016,9,1,8,0,0.0,120.0,3.0,19.0,120.0,116.57,90.92
2016,9,1,8,15,5.5,152.5,2.95,19.5,155.5,151.57,118.87
2016,9,1,8,30,11.0,185.0,2.9,20.0,191.0,187.32,146.88
2016,9,1,8,45,64.0,232.5,2.9,20.5,272.0,272.91,214.56
2016,9,1,9,0,117.0,280.0,2.9,21.0,353.0,365.56,285.82
2016,9,1,9,15,260.5,277.5,2.9,21.0,454.0,477.42,372.87
2016,9,1,9,30,404.0,275.0,2.9,21.0,555.0,595.38,462.16
2016,9,1,9,45,669.5,181.0,2.9,21.5,673.0,734.52,567.03
2016,9,1,10,0,935.0,87.0,2.9,22.0,791.0,873.64,661.62
2016,9,1,10,15,942.0,88.0,2.95,22.5,820.0,908.85,682.45
2016,9,1,10,30,949.0,89.0,3.0,23.0,849.0,941.16,702.04
2016,9,1,10,45,952.5,90.0,3.1,23.5,870.5,967.21,717.75
2016,9,1,11,0,956.0,91.0,3.2,24.0,892.0,989.89,731.25
2016,9,1,11,15,959.0,92.0,3.35,24.0,906.0,1008.61,744.03
2016,9,1,11,30,962.0,93.0,3.5,24.0,920.0,1023.72,754.56
2016,9,1,11,45,961.0,94.0,3.65,24.0,925.5,1031.29,760.25
2016,9,1,12,0,960.0,95.0,3.8,24.0,931.0,1035.08,763.63
2016,9,1,12,15,959.0,95.0,3.9,23.5,929.0,1034.02,765.08
2016,9,1,12,30,958.0,95.0,4.0,23.0,927.0,1029.19,764.18
2016,9,1,12,45,952.5,97.0,4.15,23.0,915.5,1018.44,758.29
2016,9,1,13,0,947.0,99.0,4.3,23.0,904.0,1004.09,750.07
2016,9,1,13,15,943.0,98.0,4.3,22.5,885.5,984.45,738.9
2016,9,1,13,30,939.0,97.0,4.3,22.0,867.0,961.4,725.44
2016,9,1,13,45,932.5,96.0,4.3,22.0,841.5,932.82,706.81
2016,9,1,14,0,926.0,95.0,4.3,22.0,816.0,901.21,686.07
2016,9,1,14,15,917.5,93.5,4.2,21.5,783.0,864.54,662.56
2016,9,1,14,30,909.0,92.0,4.1,21.0,750.0,825.33,637.08
2016,9,1,14,45,898.5,90.0,4.05,21.0,711.0,781.74,607.24
2016,9,1,15,0,888.0,88.0,4.0,21.0,672.0,736.19,575.74
2016,9,1,15,15,873.0,86.0,4.0,20.5,627.5,685.88,541.6
2016,9,1,15,30,858.0,84.0,4.0,20.0,583.0,634.51,503.99
2016,9,1,15,45,739.5,100.5,4.0,20.0,505.0,542.65,432.35
2016,9,1,16,0,621.0,117.0,4.0,20.0,427.0,458.92,365.76
2016,9,1,16,15,691.0,94.0,3.9,19.5,404.0,435.47,346.19
2016,9,1,16,30,761.0,71.0,3.8,19.0,381.0,403.4,317.67
2016,9,1,16,45,717.0,67.5,3.75,18.5,327.0,340.26,263.55
2016,9,1,17,0,673.0,64.0,3.7,18.0,273.0,280.77,211.25
2016,9,1,17,15,614.0,57.5,3.5,17.5,220.5,218.82,156.73
2016,9,1,17,30,555.0,51.0,3.3,17.0,168.0,163.23,108.09
2016,9,1,17,45,448.0,42.5,3.15,16.5,119.5,105.6,62.15
2016,9,1,18,0,341.0,34.0,3.0,16.0,71.0,60.63,29.78
2016,9,1,18,15,170.5,17.0,2.9,15.5,35.5,17.88,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,93.5,10.0,2.25,14.0,15.0,9.83,0.0
2016,9,2,6,0,187.0,20.0,2.5,15.0,30.0,21.75,0.0
2016,9,2,6,15,309.0,31.5,2.55,15.5,70.5,56.48,27.74
2016,9,2,6,30,431.0,43.0,2.6,16.0,111.0,104.92,62.57
2016,9,2,6,45,501.0,51.5,2.7,16.5,160.0,154.33,103.36
2016,9,2,7,0,571.0,60.0,2.8,17.0,209.0,211.75,152.87
2016,9,2,7,15,619.5,66.0,2.7,17.5,260.5,267.47,202.14
2016,9,2,7,30,668.0,72.0,2.6,18.0,312.0,328.05,254.64
2016,9,2,7,45,700.0,77.0,2.55,18.5,363.0,385.0,303.22
2016,9,2,8,0,732.0,82.0,2.5,19.0,414.0,444.25,352.0
2016,9,2,8,15,756.5,86.0,2.45,19.5,463.0,500.38,396.73
2016,9,2,8,30,781.0,90.0,2.4,20.0,512.0,557.4,440.53
2016,9,2,8,45,797.5,93.5,2.35,20.5,556.5,609.39,479.07
2016,9,2,9,0,814.0,97.0,2.3,21.0,601.0,660.88,515.97
2016,9,2,9,15,827.5,99.5,2.35,21.5,641.5,708.36,548.02
2016,9,2,9,30,841.0,102.0,2.4,22.0,682.0,751.6,576.23
2016,9,2,9,45,859.5,99.5,2.45,22.5,719.0,794.57,603.89
2016,9,2,10,0,878.0,97.0,2.5,23.0,756.0,836.02,630.14
2016,9,2,10,15,885.5,98.5,2.6,23.5,784.5,870.44,651.7
2016,9,2,10,30,893.0,100.0,2.7,24.0,813.0,902.18,671.38
2016,9,2,10,45,897.5,101.0,2.85,24.5,834.0,927.8,687.3
2016,9,2,11,0,902.0,102.0,3.0,25.0,855.0,950.29,701.16
2016,9,2,11,15,905.0,103.0,3.1,25.0,868.5,968.11,713.0
2016,9,2,11,30,908.0,104.0,3.2,25.0,882.0,982.52,722.72
2016,9,2,11,45,909.0,104.0,3.35,25.5,888.0,990.46,727.27
2016,9,2,12,0,910.0,104.0,3.5,26.0,894.0,994.85,729.61
2016,9,2,12,15,704.5,217.0,3.55,26.0,827.5,924.91,683.5
2016,9,2,12,30,499.0,330.0,3.6,26.0,761.0,839.55,621.4
2016,9,2,12,45,688.0,225.0,3.65,26.0,812.0,908.5,674.64
2016,9,2,13,0,877.0,120.0,3.7,26.0,863.0,958.52,708.33
2016,9,2,13,15,873.0,119.0,3.7,26.0,845.5,939.89,696.03
2016,9,2,13,30,869.0,118.0,3.7,26.0,828.0,918.11,682.19
2016,9,2,13,45,865.5,115.0,3.75,26.0,804.0,891.62,665.48
2016,9,2,14,0,862.0,112.0,3.8,26.0,780.0,862.18,646.72
2016,9,2,14,15,853.0,110.5,3.8,25.5,748.0,826.94,624.88
2016,9,2,14,30,844.0,109.0,3.8,25.0,716.0,789.41,601.21
2016,9,2,14,45,834.0,105.5,3.85,25.0,678.5,749.89,574.93
2016,9,2,15,0,824.0,102.0,3.9,25.0,641.0,705.24,544.67
2016,9,2,15,15,807.5,99.5,3.9,24.5,597.5,655.69,510.62
2016,9,2,15,30,791.0,97.0,3.9,24.0,554.0,605.39,473.91
2016,9,2,15,45,771.0,92.5,3.9,23.5,507.0,550.48,432.66
2016,9,2,16,0,751.0,88.0,3.9,23.0,460.0,495.75,390.21
2016,9,2,16,15,721.5,84.0,3.8,22.0,409.5,437.44,344.09
2016,9,2,16,30,692.0,80.0,3.7,21.0,359.0,380.9,297.73
2016,9,2,16,45,653.5,74.0,3.65,20.5,307.5,320.98,246.83
2016,9,2,17,0,615.0,68.0,3.6,20.0,256.0,264.49,197.51
2016,9,2,17,15,553.0,61.0,3.45,19.0,205.5,204.75,145.96
2016,9,2,17,30,491.0,54.0,3.3,18.0,155.0,151.79,100.53
2016,9,2,17,45,394.5,43.5,3.2,17.5,109.5,97.73,57.63
2016,9,2,18,0,298.0,33.0,3.1,17.0,64.0,55.14,26.68
2016,9,2,18,15,149.0,16.5,3.05,16.5,32.0,16.38,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,69.0,10.0,3.35,14.5,13.5,9.83,0.0
2016,9,3,6,0,138.0,20.0,3.5,15.0,27.0,20.13,0.0
2016,9,3,6,15,258.0,34.0,3.55,15.0,67.0,54.01,27.55
2016,9,3,6,30,378.0,48.0,3.6,15.0,107.0,102.06,62.68
2016,9,3,6,45,445.5,59.5,3.65,15.5,155.0,150.8,102.99
2016,9,3,7,0,513.0,71.0,3.7,16.0,203.0,207.33,151.72
2016,9,3,7,15,566.0,78.5,3.7,16.5,254.5,262.74,200.57
2016,9,3,7,30,619.0,86.0,3.7,17.0,306.0,323.59,253.42
2016,9,3,7,45,655.0,92.0,3.7,17.5,357.5,380.7,302.43
2016,9,3,8,0,691.0,98.0,3.7,18.0,409.0,440.65,352.31
2016,9,3,8,15,718.5,102.5,3.65,18.0,458.5,497.0,398.59
2016,9,3,8,30,746.0,107.0,3.6,18.0,508.0,554.61,444.55
2016,9,3,8,45,770.0,109.0,3.6,18.5,555.0,607.59,485.06
2016,9,3,9,0,794.0,111.0,3.6,19.0,602.0,661.41,525.03
2016,9,3,9,15,809.0,114.0,3.6,19.5,643.0,709.69,559.04
2016,9,3,9,30,824.0,117.0,3.6,20.0,684.0,756.82,590.63
2016,9,3,9,45,858.5,108.0,3.6,20.5,725.0,801.92,620.26
2016,9,3,10,0,893.0,99.0,3.6,21.0,766.0,849.71,651.34
2016,9,3,10,15,900.0,100.0,3.65,21.0,794.5,883.57,673.84
2016,9,3,10,30,907.0,101.0,3.7,21.0,823.0,914.66,694.47
2016,9,3,10,45,913.5,101.5,3.8,21.5,845.0,941.83,711.32
2016,9,3,11,0,920.0,102.0,3.9,22.0,867.0,965.89,726.05
2016,9,3,11,15,922.5,102.5,4.0,22.0,880.5,982.91,737.47
2016,9,3,11,30,925.0,103.0,4.1,22.0,894.0,996.44,746.69
2016,9,3,11,45,925.5,103.5,4.2,22.0,899.5,1004.49,752.36
2016,9,3,12,0,926.0,104.0,4.3,22.0,905.0,1008.9,755.75
2016,9,3,12,15,925.0,104.0,4.4,21.5,902.0,1007.69,756.95
2016,9,3,12,30,924.0,104.0,4.5,21.0,899.0,1002.83,756.03
2016,9,3,12,45,909.5,110.5,4.65,21.0,885.5,988.38,747.81
2016,9,3,13,0,895.0,117.0,4.8,21.0,872.0,970.65,737.37
2016,9,3,13,15,890.5,116.0,4.8,20.5,854.0,951.2,726.03
2016,9,3,13,30,886.0,115.0,4.8,20.0,836.0,928.54,712.45
2016,9,3,13,45,882.0,112.0,4.8,20.0,811.0,901.13,694.13
2016,9,3,14,0,878.0,109.0,4.8,20.0,786.0,870.73,673.71
2016,9,3,14,15,615.5,206.5,4.7,19.5,671.0,735.57,576.38
2016,9,3,14,30,353.0,304.0,4.6,19.0,556.0,598.51,469.65
2016,9,3,14,45,599.0,201.0,4.55,19.0,601.5,671.53,531.36
2016,9,3,15,0,845.0,98.0,4.5,19.0,647.0,713.78,566.6
2016,9,3,15,15,592.0,163.5,4.45,18.5,535.5,576.4,460.59
2016,9,3,15,30,339.0,229.0,4.4,18.0,424.0,450.02,360.06
2016,9,3,15,45,456.0,179.0,4.35,18.0,417.0,453.47,364.59
2016,9,3,16,0,573.0,129.0,4.3,18.0,410.0,442.13,355.7
2016,9,3,16,15,645.0,103.0,4.2,17.5,386.5,418.6,335.6
2016,9,3,16,30,717.0,77.0,4.1,17.0,363.0,386.12,306.48
2016,9,3,16,45,668.5,73.5,4.1,17.0,310.0,323.81,252.16
2016,9,3,17,0,620.0,70.0,4.1,17.0,257.0,266.0,200.72
2016,9,3,17,15,555.5,62.5,3.95,16.5,205.5,204.99,147.23
2016,9,3,17,30,491.0,55.0,3.8,16.0,154.0,151.07,100.47
2016,9,3,17,45,369.0,45.0,3.65,15.5,107.0,94.45,56.35
2016,9,3,18,0,247.0,35.0,3.5,15.0,60.0,51.7,25.64
2016,9,3,18,15,123.5,17.5,3.5,14.5,30.0,16.23,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.0,9.0,3.35,14.0,10.5,8.85,0.0
2016,9,4,6,0,58.0,18.0,3.4,14.0,21.0,17.22,0.0
2016,9,4,6,15,153.0,38.0,3.4,14.0,58.5,49.03,27.34
2016,9,4,6,30,248.0,58.0,3.4,14.0,96.0,92.58,60.6
2016,9,4,6,45,316.5,75.0,3.4,14.5,143.0,139.11,98.62
2016,9,4,7,0,385.0,92.0,3.4,15.0,190.0,193.65,144.79
2016,9,4,7,15,440.5,104.0,3.3,15.5,240.5,246.87,190.78
2016,9,4,7,30,496.0,116.0,3.2,16.0,291.0,305.98,241.24
2016,9,4,7,45,550.0,121.0,3.1,16.5,344.0,362.93,289.2
2016,9,4,8,0,604.0,126.0,3.0,17.0,397.0,426.76,341.43
2016,9,4,8,15,634.5,133.0,2.95,17.5,446.5,482.97,386.37
2016,9,4,8,30,665.0,140.0,2.9,18.0,496.0,540.94,431.25
2016,9,4,8,45,704.5,138.0,2.85,18.5,545.0,596.72,473.44
2016,9,4,9,0,744.0,136.0,2.8,19.0,594.0,654.2,515.68
2016,9,4,9,15,761.0,140.0,2.8,19.0,635.5,703.12,551.41
2016,9,4,9,30,778.0,144.0,2.8,19.0,677.0,751.18,585.16
2016,9,4,9,45,835.0,124.0,2.85,19.5,722.5,802.81,619.45
2016,9,4,10,0,892.0,104.0,2.9,20.0,768.0,853.26,652.34
2016,9,4,10,15,899.5,105.5,2.95,20.5,797.0,888.0,673.95
2016,9,4,10,30,907.0,107.0,3.0,21.0,826.0,919.99,693.66
2016,9,4,10,45,913.0,107.5,3.15,21.5,848.0,946.65,710.4
2016,9,4,11,0,919.0,108.0,3.3,22.0,870.0,970.16,725.05
2016,9,4,11,15,922.5,109.0,3.45,22.0,884.0,988.57,737.74
2016,9,4,11,30,926.0,110.0,3.6,22.0,898.0,1003.51,748.26
2016,9,4,11,45,926.5,110.5,3.75,22.5,904.0,1011.49,752.79
2016,9,4,12,0,927.0,111.0,3.9,23.0,910.0,1015.83,755.05
2016,9,4,12,15,926.5,111.0,3.95,23.0,907.5,1015.02,754.81
2016,9,4,12,30,926.0,111.0,4.0,23.0,905.0,1010.55,752.31
2016,9,4,12,45,930.0,106.5,4.1,23.0,896.0,1001.94,747.49
2016,9,4,13,0,934.0,102.0,4.2,23.0,887.0,989.62,740.29
2016,9,4,13,15,930.0,101.5,4.2,23.0,868.5,970.47,727.98
2016,9,4,13,30,926.0,101.0,4.2,23.0,850.0,947.94,713.48
2016,9,4,13,45,918.5,100.5,4.25,23.0,824.0,919.08,694.94
2016,9,4,14,0,911.0,100.0,4.3,23.0,798.0,887.28,674.34
2016,9,4,14,15,902.0,98.0,4.25,22.5,765.0,849.91,650.55
2016,9,4,14,30,893.0,96.0,4.2,22.0,732.0,810.08,624.82
2016,9,4,14,45,879.0,95.0,4.2,22.0,692.5,765.31,594.28
2016,9,4,15,0,865.0,94.0,4.2,22.0,653.0,718.92,562.25
2016,9,4,15,15,849.0,91.5,4.15,21.5,608.5,670.42,528.65
2016,9,4,15,30,833.0,89.0,4.1,21.0,564.0,618.52,490.08
2016,9,4,15,45,809.5,86.5,4.05,21.0,514.5,561.7,445.73
2016,9,4,16,0,786.0,84.0,4.0,21.0,465.0,505.3,400.51
2016,9,4,16,15,756.0,80.0,3.9,20.5,413.5,445.01,351.62
2016,9,4,16,30,726.0,76.0,3.8,20.0,362.0,386.49,302.59
2016,9,4,16,45,681.5,71.0,3.75,19.5,308.5,323.7,248.95
2016,9,4,17,0,637.0,66.0,3.7,19.0,255.0,265.0,197.47
2016,9,4,17,15,572.0,58.5,3.55,18.0,203.0,203.1,143.85
2016,9,4,17,30,507.0,51.0,3.4,17.0,151.0,148.35,96.87
2016,9,4,17,45,394.5,41.0,3.3,16.5,104.0,92.45,53.27
2016,9,4,18,0,282.0,31.0,3.2,16.0,57.0,49.94,22.53
2016,9,4,18,15,141.0,15.5,3.05,15.5,28.5,16.76,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,68.5,9.0,1.6,13.5,12.0,8.85,0.0
2016,9,5,6,0,137.0,18.0,1.8,14.0,24.0,18.04,0.0
2016,9,5,6,15,261.0,31.5,1.85,14.5,63.5,52.0,25.52
2016,9,5,6,30,385.0,45.0,1.9,15.0,103.0,99.51,60.06
2016,9,5,6,45,464.5,54.5,1.95,15.5,152.0,148.94,100.3
2016,9,5,7,0,544.0,64.0,2.0,16.0,201.0,207.54,150.2
2016,9,5,7,15,596.0,71.0,1.95,16.5,253.0,263.79,199.6
2016,9,5,7,30,648.0,78.0,1.9,17.0,305.0,325.32,252.6
2016,9,5,7,45,687.0,82.0,1.85,17.5,357.5,383.11,301.54
2016,9,5,8,0,726.0,86.0,1.8,18.0,410.0,443.99,351.27
2016,9,5,8,15,752.0,90.0,1.75,18.5,459.5,500.39,395.85
2016,9,5,8,30,778.0,94.0,1.7,19.0,509.0,558.01,439.67
2016,9,5,8,45,800.5,96.5,1.7,20.0,555.5,612.53,479.03
2016,9,5,9,0,823.0,99.0,1.7,21.0,602.0,667.07,516.96
2016,9,5,9,15,837.5,101.0,1.75,21.5,643.5,715.01,549.05
2016,9,5,9,30,852.0,103.0,1.8,22.0,685.0,758.65,577.13
2016,9,5,9,45,872.0,100.5,1.85,22.5,722.5,803.04,605.35
2016,9,5,10,0,892.0,98.0,1.9,23.0,760.0,845.95,632.17
2016,9,5,10,15,899.5,99.5,2.0,23.5,788.5,880.62,653.67
2016,9,5,10,30,907.0,101.0,2.1,24.0,817.0,912.55,673.3
2016,9,5,10,45,913.0,101.5,2.25,25.0,839.0,939.14,688.5
2016,9,5,11,0,919.0,102.0,2.4,26.0,861.0,962.57,701.6
2016,9,5,11,15,922.0,102.5,2.5,26.0,874.5,979.9,713.06
2016,9,5,11,30,925.0,103.0,2.6,26.0,888.0,993.75,722.42
2016,9,5,11,45,926.0,103.5,2.75,26.5,894.0,1002.13,727.4
2016,9,5,12,0,927.0,104.0,2.9,27.0,900.0,1006.87,730.15
2016,9,5,12,15,926.5,104.0,2.95,27.0,897.5,1005.97,729.98
2016,9,5,12,30,926.0,104.0,3.0,27.0,895.0,1001.41,727.61
2016,9,5,12,45,911.5,111.0,3.15,27.5,881.5,987.38,718.58
2016,9,5,13,0,897.0,118.0,3.3,28.0,868.0,970.04,707.49
2016,9,5,13,15,892.5,117.0,3.35,27.5,849.5,950.4,697.0
2016,9,5,13,30,888.0,116.0,3.4,27.0,831.0,927.54,684.36
2016,9,5,13,45,879.0,115.5,3.5,27.0,805.0,898.16,666.26
2016,9,5,14,0,870.0,115.0,3.6,27.0,779.0,866.07,646.22
2016,9,5,14,15,860.5,113.0,3.65,26.5,746.0,829.45,623.89
2016,9,5,14,30,851.0,111.0,3.7,26.0,713.0,793.96,602.08
2016,9,5,14,45,836.0,109.5,3.75,26.0,673.5,749.04,572.15
2016,9,5,15,0,821.0,108.0,3.8,26.0,634.0,702.7,540.86
2016,9,5,15,15,803.5,104.5,3.8,25.5,590.0,651.43,505.09
2016,9,5,15,30,786.0,101.0,3.8,25.0,546.0,599.52,467.29
2016,9,5,15,45,762.5,97.5,3.8,25.0,497.5,543.82,424.63
2016,9,5,16,0,739.0,94.0,3.8,25.0,449.0,489.03,381.46
2016,9,5,16,15,707.5,89.0,3.6,24.0,398.0,429.31,334.37
2016,9,5,16,30,676.0,84.0,3.4,23.0,347.0,371.64,287.29
2016,9,5,16,45,634.0,77.0,3.25,22.5,295.0,310.52,235.76
2016,9,5,17,0,592.0,70.0,3.1,22.0,243.0,253.28,186.3
2016,9,5,17,15,526.0,61.5,2.65,21.0,192.0,192.9,134.87
2016,9,5,17,30,460.0,53.0,2.2,20.0,141.0,139.85,90.28
2016,9,5,17,45,358.5,41.0,1.8,19.5,96.5,86.52,49.16
2016,9,5,18,0,257.0,29.0,1.4,19.0,52.0,45.21,18.85
2016,9,5,18,15,128.5,14.5,1.3,18.0,26.0,15.18,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,77.5,8.0,1.3,13.5,11.5,7.86,0.0
2016,9,6,6,0,155.0,16.0,1.4,14.0,23.0,16.59,0.0
2016,9,6,6,15,284.0,28.5,1.45,14.5,62.5,50.67,23.43
2016,9,6,6,30,413.0,41.0,1.5,15.0,102.0,99.12,58.45
2016,9,6,6,45,495.0,49.0,1.55,16.0,152.0,149.1,98.86
2016,9,6,7,0,577.0,57.0,1.6,17.0,202.0,208.5,149.09
2016,9,6,7,15,628.0,63.0,1.45,18.0,254.0,265.2,198.34
2016,9,6,7,30,679.0,69.0,1.3,19.0,306.0,327.03,250.6
2016,9,6,7,45,716.5,73.0,1.2,20.0,358.5,385.78,298.94
2016,9,6,8,0,754.0,77.0,1.1,21.0,411.0,447.33,347.33
2016,9,6,8,15,779.5,80.5,1.15,21.5,461.0,504.48,391.85
2016,9,6,8,30,805.0,84.0,1.2,22.0,511.0,562.55,435.51
2016,9,6,8,45,825.0,86.5,1.25,23.0,557.0,616.67,473.98
2016,9,6,9,0,845.0,89.0,1.3,24.0,603.0,668.3,509.41
2016,9,6,9,15,859.0,91.0,1.5,25.0,644.5,716.4,540.72
2016,9,6,9,30,873.0,93.0,1.7,26.0,686.0,763.12,570.54
2016,9,6,9,45,879.0,97.0,1.9,27.0,720.5,803.97,595.94
2016,9,6,10,0,885.0,101.0,2.1,28.0,755.0,842.37,619.41
2016,9,6,10,15,893.0,102.5,2.15,28.5,784.0,877.21,640.25
2016,9,6,10,30,901.0,104.0,2.2,29.0,813.0,909.34,659.18
2016,9,6,10,45,907.0,104.5,2.3,29.5,834.5,935.72,674.78
2016,9,6,11,0,913.0,105.0,2.4,30.0,856.0,958.97,688.39
2016,9,6,11,15,916.5,105.5,2.4,30.0,870.0,976.61,698.91
2016,9,6,11,30,920.0,106.0,2.4,30.0,884.0,990.8,707.38
2016,9,6,11,45,922.0,106.0,2.4,30.5,890.0,999.48,711.05
2016,9,6,12,0,924.0,106.0,2.4,31.0,896.0,1004.55,712.61
2016,9,6,12,15,923.5,106.0,2.45,31.0,893.5,1003.57,712.47
2016,9,6,12,30,923.0,106.0,2.5,31.0,891.0,998.94,710.2
2016,9,6,12,45,914.5,109.0,2.6,31.0,878.5,986.3,703.47
2016,9,6,13,0,906.0,112.0,2.7,31.0,866.0,970.26,694.67
2016,9,6,13,15,901.5,111.0,2.8,31.0,847.5,950.4,683.43
2016,9,6,13,30,897.0,110.0,2.9,31.0,829.0,927.28,670.07
2016,9,6,13,45,891.0,108.5,3.0,31.0,803.5,899.2,653.41
2016,9,6,14,0,885.0,107.0,3.1,31.0,778.0,868.2,634.71
2016,9,6,14,15,875.5,105.0,3.15,30.5,745.0,831.07,612.69
2016,9,6,14,30,866.0,103.0,3.2,30.0,712.0,791.61,588.79
2016,9,6,14,45,854.0,100.5,3.25,30.0,673.0,747.64,560.27
2016,9,6,15,0,842.0,98.0,3.3,30.0,634.0,704.56,532.01
2016,9,6,15,15,825.5,95.0,3.25,29.5,590.0,653.6,497.39
2016,9,6,15,30,809.0,92.0,3.2,29.0,546.0,601.86,460.35
2016,9,6,15,45,787.0,88.5,3.15,28.5,497.5,545.97,419.12
2016,9,6,16,0,765.0,85.0,3.1,28.0,449.0,490.43,376.79
2016,9,6,16,15,734.5,80.5,2.95,27.5,397.5,430.54,329.6
2016,9,6,16,30,704.0,76.0,2.8,27.0,346.0,372.59,282.42
2016,9,6,16,45,662.0,70.0,2.65,26.5,294.0,311.09,231.31
2016,9,6,17,0,620.0,64.0,2.5,26.0,242.0,253.45,182.16
2016,9,6,17,15,553.5,56.5,2.15,24.5,190.5,192.58,131.34
2016,9,6,17,30,487.0,49.0,1.8,23.0,139.0,139.08,87.16
2016,9,6,17,45,383.0,37.5,1.45,22.0,94.0,84.72,46.04
2016,9,6,18,0,279.0,26.0,1.1,21.0,49.0,42.37,15.15
2016,9,6,18,15,139.5,13.0,1.05,20.5,24.5,13.29,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,73.5,7.5,0.4,16.5,10.5,7.37,0.0
2016,9,7,6,0,147.0,15.0,0.4,17.0,21.0,17.53,0.0
2016,9,7,6,15,273.5,28.5,0.5,17.5,60.5,49.66,22.43
2016,9,7,6,30,400.0,42.0,0.6,18.0,100.0,98.01,57.24
2016,9,7,6,45,475.5,52.0,0.7,19.0,149.0,147.89,97.09
2016,9,7,7,0,551.0,62.0,0.8,20.0,198.0,206.48,145.82
2016,9,7,7,15,603.5,69.0,0.95,21.0,250.0,263.19,194.21
2016,9,7,7,30,656.0,76.0,1.1,22.0,302.0,325.23,246.08
2016,9,7,7,45,689.5,82.0,1.25,23.0,354.0,383.12,293.67
2016,9,7,8,0,723.0,88.0,1.4,24.0,406.0,443.53,341.56
2016,9,7,8,15,749.5,92.0,1.45,25.0,455.5,499.9,384.44
2016,9,7,8,30,776.0,96.0,1.5,26.0,505.0,557.62,426.66
2016,9,7,8,45,792.5,100.5,1.6,27.0,550.5,610.32,463.98
2016,9,7,9,0,809.0,105.0,1.7,28.0,596.0,662.49,499.71
2016,9,7,9,15,824.0,108.0,1.65,28.5,637.5,711.22,531.15
2016,9,7,9,30,839.0,111.0,1.6,29.0,679.0,758.72,560.16
2016,9,7,9,45,859.5,109.0,1.6,30.0,716.5,800.27,583.89
2016,9,7,10,0,880.0,107.0,1.6,31.0,754.0,843.6,608.31
2016,9,7,10,15,887.5,108.5,1.6,31.0,783.0,877.81,628.91
2016,9,7,10,30,895.0,110.0,1.6,31.0,812.0,909.29,647.73
2016,9,7,10,45,899.0,111.5,1.6,31.5,833.0,934.73,661.35
2016,9,7,11,0,903.0,113.0,1.6,32.0,854.0,956.98,672.98
2016,9,7,11,15,906.0,114.0,1.6,32.0,867.5,974.45,683.06
2016,9,7,11,30,909.0,115.0,1.6,32.0,881.0,988.5,691.14
2016,9,7,11,45,909.0,116.0,1.6,32.5,885.5,996.17,694.04
2016,9,7,12,0,909.0,117.0,1.6,33.0,890.0,1000.25,694.93
2016,9,7,12,15,908.0,117.0,1.6,33.0,887.5,998.72,693.97
2016,9,7,12,30,907.0,117.0,1.6,33.0,885.0,993.6,691.01
2016,9,7,12,45,887.5,125.5,1.65,33.5,869.5,976.4,680.09
2016,9,7,13,0,868.0,134.0,1.7,34.0,854.0,956.09,667.44
2016,9,7,13,15,862.5,133.0,1.75,34.0,835.5,941.11,659.5
2016,9,7,13,30,857.0,132.0,1.8,34.0,817.0,917.52,646.15
2016,9,7,13,45,847.0,131.5,1.9,34.0,790.0,887.57,629.31
2016,9,7,14,0,837.0,131.0,2.0,34.0,763.0,855.03,610.62
2016,9,7,14,15,826.5,128.5,2.1,33.5,729.5,817.58,589.69
2016,9,7,14,30,816.0,126.0,2.2,33.0,696.0,778.0,566.93
2016,9,7,14,45,798.5,124.0,2.3,33.0,656.0,731.83,538.12
2016,9,7,15,0,781.0,122.0,2.4,33.0,616.0,684.55,507.57
2016,9,7,15,15,761.5,118.5,2.45,32.5,571.5,634.65,474.03
2016,9,7,15,30,742.0,115.0,2.5,32.0,527.0,583.17,438.34
2016,9,7,15,45,712.5,111.0,2.65,31.5,478.0,525.47,397.21
2016,9,7,16,0,683.0,107.0,2.8,31.0,429.0,469.03,355.47
2016,9,7,16,15,647.5,101.0,2.75,30.5,378.0,409.35,309.48
2016,9,7,16,30,612.0,95.0,2.7,30.0,327.0,352.27,264.06
2016,9,7,16,45,559.0,87.5,2.7,29.5,275.0,290.43,214.08
2016,9,7,17,0,506.0,80.0,2.7,29.0,223.0,233.84,167.31
2016,9,7,17,15,435.5,69.0,2.4,27.5,173.5,174.19,118.96
2016,9,7,17,30,365.0,58.0,2.1,26.0,124.0,123.8,78.67
2016,9,7,17,45,260.5,42.5,1.85,25.0,81.5,73.21,41.29
2016,9,7,18,0,156.0,27.0,1.6,24.0,39.0,34.45,11.63
2016,9,7,18,15,78.0,13.5,1.55,23.0,19.5,13.28,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,36.5,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,73.0,13.0,2.3,16.0,16.0,14.09,0.0
2016,9,8,6,15,178.0,30.5,2.35,16.5,52.5,43.64,20.84
2016,9,8,6,30,283.0,48.0,2.4,17.0,89.0,87.02,53.5
2016,9,8,6,45,365.5,61.0,2.5,17.5,136.0,134.09,91.01
2016,9,8,7,0,448.0,74.0,2.6,18.0,183.0,190.76,138.31
2016,9,8,7,15,503.0,83.5,2.5,18.5,233.5,245.99,185.94
2016,9,8,7,30,558.0,93.0,2.4,19.0,284.0,305.88,236.89
2016,9,8,7,45,601.0,99.0,2.35,19.5,335.5,362.52,284.45
2016,9,8,8,0,644.0,105.0,2.3,20.0,387.0,422.82,333.52
2016,9,8,8,15,673.0,111.0,2.25,20.5,436.0,479.0,377.9
2016,9,8,8,30,702.0,117.0,2.2,21.0,485.0,536.68,421.9
2016,9,8,8,45,726.0,120.0,2.15,21.5,530.5,589.22,460.71
2016,9,8,9,0,750.0,123.0,2.1,22.0,576.0,642.09,498.51
2016,9,8,9,15,766.5,126.5,2.15,22.5,616.5,688.71,531.27
2016,9,8,9,30,783.0,130.0,2.2,23.0,657.0,735.65,562.35
2016,9,8,9,45,790.5,135.0,2.25,23.5,691.0,775.82,588.0
