Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,10,0,798.0,140.0,2.3,24.0,725.0,813.91,611.97
2016,9,8,10,15,806.5,142.0,2.35,24.5,753.0,847.42,632.59
2016,9,8,10,30,815.0,144.0,2.4,25.0,781.0,878.52,651.47
2016,9,8,10,45,823.0,144.5,2.5,25.5,802.5,904.98,667.6
2016,9,8,11,0,831.0,145.0,2.6,26.0,824.0,928.63,681.88
2016,9,8,11,15,834.5,146.0,2.7,26.0,837.0,945.66,693.2
2016,9,8,11,30,838.0,147.0,2.8,26.0,850.0,959.48,702.57
2016,9,8,11,45,840.5,147.0,2.9,26.5,856.0,968.01,707.22
2016,9,8,12,0,843.0,147.0,3.0,27.0,862.0,973.17,709.81
2016,9,8,12,15,842.0,147.0,3.05,27.0,859.0,971.59,709.15
2016,9,8,12,30,841.0,147.0,3.1,27.0,856.0,966.62,706.45
2016,9,8,12,45,851.5,138.5,3.2,27.0,849.0,960.05,703.21
2016,9,8,13,0,862.0,130.0,3.3,27.0,842.0,944.46,694.09
2016,9,8,13,15,857.0,129.0,3.3,27.0,823.5,924.69,681.64
2016,9,8,13,30,852.0,128.0,3.3,27.0,805.0,906.77,670.51
2016,9,8,13,45,846.5,125.5,3.35,27.0,779.5,878.66,652.85
2016,9,8,14,0,841.0,123.0,3.4,27.0,754.0,847.76,633.29
2016,9,8,14,15,830.5,120.5,3.4,26.5,721.0,810.15,609.95
2016,9,8,14,30,820.0,118.0,3.4,26.0,688.0,770.42,584.88
2016,9,8,14,45,807.5,115.0,3.4,26.0,649.5,726.76,555.59
2016,9,8,15,0,795.0,112.0,3.4,26.0,611.0,681.59,524.75
2016,9,8,15,15,776.5,108.5,3.35,25.5,567.0,630.69,488.47
2016,9,8,15,30,758.0,105.0,3.3,25.0,523.0,579.32,450.85
2016,9,8,15,45,734.5,100.5,3.3,25.0,475.0,524.54,408.84
2016,9,8,16,0,711.0,96.0,3.3,25.0,427.0,469.66,365.6
2016,9,8,16,15,677.0,90.5,3.2,24.0,376.5,409.87,318.49
2016,9,8,16,30,643.0,85.0,3.1,23.0,326.0,352.47,271.65
2016,9,8,16,45,596.5,77.5,3.05,22.5,274.5,291.4,220.25
2016,9,8,17,0,550.0,70.0,3.0,22.0,223.0,234.8,171.52
2016,9,8,17,15,480.0,61.0,2.85,21.0,173.5,176.04,121.88
2016,9,8,17,30,410.0,52.0,2.7,20.0,124.0,125.16,79.71
2016,9,8,17,45,303.0,38.5,2.55,19.5,81.5,73.81,40.85
2016,9,8,18,0,196.0,25.0,2.4,19.0,39.0,33.93,8.88
2016,9,8,18,15,98.0,12.5,2.35,18.5,19.5,12.29,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,62.5,7.0,1.45,13.5,9.0,0.0,0.0
2016,9,9,6,0,125.0,14.0,1.6,14.0,18.0,15.9,0.0
2016,9,9,6,15,254.0,27.0,1.65,14.5,56.0,46.35,20.1
2016,9,9,6,30,383.0,40.0,1.7,15.0,94.0,93.13,54.56
2016,9,9,6,45,465.5,49.0,1.75,16.0,142.5,142.22,94.07
2016,9,9,7,0,548.0,58.0,1.8,17.0,191.0,200.82,143.51
2016,9,9,7,15,600.5,64.5,1.75,17.5,242.5,256.71,192.54
2016,9,9,7,30,653.0,71.0,1.7,18.0,294.0,317.93,245.24
2016,9,9,7,45,691.5,75.5,1.65,18.5,345.5,376.09,294.4
2016,9,9,8,0,730.0,80.0,1.6,19.0,397.0,437.09,344.12
2016,9,9,8,15,756.0,84.0,1.55,19.5,446.5,493.71,388.72
2016,9,9,8,30,782.0,88.0,1.5,20.0,496.0,551.33,432.36
2016,9,9,8,45,803.0,90.5,1.5,21.0,542.5,604.88,470.85
2016,9,9,9,0,824.0,93.0,1.5,22.0,589.0,658.29,507.79
2016,9,9,9,15,838.5,95.5,1.55,22.5,630.0,706.59,539.97
2016,9,9,9,30,853.0,98.0,1.6,23.0,671.0,750.57,568.14
2016,9,9,9,45,863.0,100.5,1.65,24.0,706.0,792.11,593.13
2016,9,9,10,0,873.0,103.0,1.7,25.0,741.0,831.52,616.26
2016,9,9,10,15,881.5,104.5,1.75,25.5,769.5,866.23,637.19
2016,9,9,10,30,890.0,106.0,1.8,26.0,798.0,898.3,656.26
2016,9,9,10,45,896.0,106.5,1.85,27.0,819.5,924.22,669.93
2016,9,9,11,0,902.0,107.0,1.9,28.0,841.0,947.03,681.57
2016,9,9,11,15,905.5,107.5,1.9,28.5,854.5,964.27,690.44
2016,9,9,11,30,909.0,108.0,1.9,29.0,868.0,978.08,697.24
2016,9,9,11,45,911.5,108.0,1.9,29.5,873.5,986.91,701.01
2016,9,9,12,0,914.0,108.0,1.9,30.0,879.0,992.17,702.69
2016,9,9,12,15,913.5,108.0,1.95,30.0,876.5,990.94,702.5
2016,9,9,12,30,913.0,108.0,2.0,30.0,874.0,986.1,700.22
2016,9,9,12,45,900.5,113.0,2.1,30.5,861.0,971.71,691.23
2016,9,9,13,0,888.0,118.0,2.2,31.0,848.0,954.04,680.27
2016,9,9,13,15,883.5,117.0,2.3,31.0,829.0,934.23,669.33
2016,9,9,13,30,879.0,116.0,2.4,31.0,810.0,911.23,656.29
2016,9,9,13,45,872.5,114.0,2.5,31.0,784.0,882.38,639.36
2016,9,9,14,0,866.0,112.0,2.6,31.0,758.0,850.72,620.45
2016,9,9,14,15,855.5,110.0,2.65,30.5,725.0,813.18,598.28
2016,9,9,14,30,845.0,108.0,2.7,30.0,692.0,776.82,576.62
2016,9,9,14,45,831.5,105.5,2.8,30.0,652.5,732.02,547.92
2016,9,9,15,0,818.0,103.0,2.9,30.0,613.0,685.72,517.72
2016,9,9,15,15,799.5,100.0,2.95,29.5,568.5,634.38,482.45
2016,9,9,15,30,781.0,97.0,3.0,29.0,524.0,582.52,445.51
2016,9,9,15,45,756.0,93.0,3.05,28.5,475.5,525.76,403.71
2016,9,9,16,0,731.0,89.0,3.1,28.0,427.0,470.09,361.26
2016,9,9,16,15,697.0,84.0,3.1,27.0,375.5,409.89,314.45
2016,9,9,16,30,663.0,79.0,3.1,26.0,324.0,352.05,267.75
2016,9,9,16,45,614.0,72.5,3.15,25.0,272.0,290.19,216.65
2016,9,9,17,0,565.0,66.0,3.2,24.0,220.0,233.08,168.16
2016,9,9,17,15,492.0,57.5,3.1,23.0,170.0,173.52,118.2
2016,9,9,17,30,419.0,49.0,3.0,22.0,120.0,122.19,76.09
2016,9,9,17,45,303.0,36.0,2.9,21.0,78.0,70.21,37.56
2016,9,9,18,0,187.0,23.0,2.8,20.0,36.0,30.64,4.78
2016,9,9,18,15,93.5,11.5,2.7,19.5,18.0,11.3,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,52.0,12.0,2.4,14.0,14.0,12.64,0.0
2016,9,10,6,15,159.0,29.0,2.45,14.5,48.5,40.46,18.37
2016,9,10,6,30,266.0,46.0,2.5,15.0,83.0,82.44,50.72
2016,9,10,6,45,347.0,59.0,2.55,15.5,129.0,128.03,87.27
2016,9,10,7,0,428.0,72.0,2.6,16.0,175.0,183.08,133.5
2016,9,10,7,15,242.0,101.0,2.55,16.5,162.0,178.4,137.95
2016,9,10,7,30,56.0,130.0,2.5,17.0,149.0,149.5,118.56
2016,9,10,7,45,153.0,150.5,2.45,18.0,214.0,217.05,172.94
2016,9,10,8,0,250.0,171.0,2.4,19.0,279.0,296.12,235.83
2016,9,10,8,15,297.5,185.5,2.4,19.5,329.0,349.89,278.24
2016,9,10,8,30,345.0,200.0,2.4,20.0,379.0,407.91,323.2
2016,9,10,8,45,353.5,218.5,2.4,20.5,416.5,449.56,354.25
2016,9,10,9,0,362.0,237.0,2.4,21.0,454.0,491.18,384.58
2016,9,10,9,15,362.0,257.0,2.45,21.5,486.5,528.12,410.73
2016,9,10,9,30,362.0,277.0,2.5,22.0,519.0,564.07,435.64
2016,9,10,9,45,366.5,291.0,2.6,23.0,547.0,596.2,456.85
2016,9,10,10,0,371.0,305.0,2.7,24.0,575.0,627.45,477.08
2016,9,10,10,15,375.0,316.0,2.8,24.5,597.5,654.14,494.76
2016,9,10,10,30,379.0,327.0,2.9,25.0,620.0,679.7,511.5
2016,9,10,10,45,381.0,335.0,3.0,25.5,637.0,699.06,523.82
2016,9,10,11,0,383.0,343.0,3.1,26.0,654.0,717.02,535.14
2016,9,10,11,15,381.0,351.0,3.15,26.0,664.5,729.78,543.6
2016,9,10,11,30,379.0,359.0,3.2,26.0,675.0,740.93,551.0
2016,9,10,11,45,380.0,360.5,3.3,26.0,679.0,746.36,554.98
2016,9,10,12,0,381.0,362.0,3.4,26.0,683.0,750.18,557.94
2016,9,10,12,15,380.0,361.5,3.45,26.0,680.5,748.32,556.84
2016,9,10,12,30,379.0,361.0,3.5,26.0,678.0,744.83,554.72
2016,9,10,12,45,602.0,252.5,3.6,26.5,748.0,846.14,630.96
2016,9,10,13,0,825.0,144.0,3.7,27.0,818.0,926.78,686.01
2016,9,10,13,15,819.5,142.5,3.75,26.5,799.5,906.24,673.77
2016,9,10,13,30,814.0,141.0,3.8,26.0,781.0,882.75,660.24
2016,9,10,13,45,806.0,139.0,3.85,26.0,755.0,853.76,641.6
2016,9,10,14,0,798.0,137.0,3.9,26.0,729.0,822.22,621.15
2016,9,10,14,15,786.5,134.5,3.9,26.0,696.5,784.99,596.38
2016,9,10,14,30,775.0,132.0,3.9,26.0,664.0,745.83,570.1
2016,9,10,14,45,760.5,128.5,3.9,26.0,625.5,701.72,540.05
2016,9,10,15,0,746.0,125.0,3.9,26.0,587.0,657.8,508.62
2016,9,10,15,15,725.5,121.0,3.85,25.5,543.0,606.95,471.94
2016,9,10,15,30,705.0,117.0,3.8,25.0,499.0,555.97,434.21
2016,9,10,15,45,679.5,111.5,3.75,24.5,452.0,500.8,392.25
2016,9,10,16,0,654.0,106.0,3.7,24.0,405.0,446.61,349.77
2016,9,10,16,15,617.5,99.5,3.6,23.5,355.0,387.7,302.34
2016,9,10,16,30,581.0,93.0,3.5,23.0,305.0,331.58,255.81
2016,9,10,16,45,531.0,84.5,3.45,22.5,254.5,271.95,205.65
2016,9,10,17,0,481.0,76.0,3.4,22.0,204.0,217.31,158.8
2016,9,10,17,15,408.5,64.5,3.2,21.0,156.5,158.93,109.98
2016,9,10,17,30,336.0,53.0,3.0,20.0,109.0,110.09,70.11
2016,9,10,17,45,231.0,37.5,2.9,19.5,69.5,62.36,34.25
2016,9,10,18,0,126.0,22.0,2.8,19.0,30.0,25.95,0.35
2016,9,10,18,15,63.0,11.0,2.75,18.5,15.0,10.81,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,18.0,5.0,2.4,14.5,5.5,0.0,0.0
2016,9,11,6,0,36.0,10.0,2.6,15.0,11.0,10.38,0.0
2016,9,11,6,15,125.0,29.0,2.7,15.0,44.0,37.71,16.82
2016,9,11,6,30,214.0,48.0,2.8,15.0,77.0,77.35,48.67
2016,9,11,6,45,292.0,63.5,2.9,15.5,122.0,121.73,84.18
2016,9,11,7,0,370.0,79.0,3.0,16.0,167.0,175.26,128.91
2016,9,11,7,15,185.0,90.0,2.95,16.5,134.0,149.45,115.48
2016,9,11,7,30,0.0,101.0,2.9,17.0,101.0,98.29,76.99
2016,9,11,7,45,4.5,124.0,2.85,17.5,126.0,122.89,97.09
2016,9,11,8,0,9.0,147.0,2.8,18.0,151.0,148.06,117.24
2016,9,11,8,15,18.5,171.0,2.8,18.5,180.5,177.41,140.54
2016,9,11,8,30,28.0,195.0,2.8,19.0,210.0,211.34,167.15
2016,9,11,8,45,105.5,230.5,2.8,20.0,293.0,297.72,235.47
2016,9,11,9,0,183.0,266.0,2.8,21.0,376.0,396.31,311.08
2016,9,11,9,15,317.5,256.0,2.8,21.5,461.5,495.22,387.07
2016,9,11,9,30,452.0,246.0,2.8,22.0,547.0,605.01,468.92
2016,9,11,9,45,473.0,249.5,2.85,22.5,579.0,642.71,494.83
2016,9,11,10,0,494.0,253.0,2.9,23.0,611.0,680.22,520.65
2016,9,11,10,15,500.5,260.5,2.95,23.0,635.0,709.15,540.73
2016,9,11,10,30,507.0,268.0,3.0,23.0,659.0,736.6,559.67
2016,9,11,10,45,512.0,273.5,3.1,23.5,677.5,758.98,574.14
2016,9,11,11,0,517.0,279.0,3.2,24.0,696.0,779.55,587.3
2016,9,11,11,15,518.0,283.5,3.3,24.0,707.5,793.42,596.89
2016,9,11,11,30,519.0,288.0,3.4,24.0,719.0,805.16,605.11
2016,9,11,11,45,520.5,289.5,3.5,24.5,724.0,812.05,608.94
2016,9,11,12,0,522.0,291.0,3.6,25.0,729.0,816.73,611.33
2016,9,11,12,15,522.0,290.0,3.7,25.0,726.5,815.1,610.69
2016,9,11,12,30,522.0,289.0,3.8,25.0,724.0,811.25,608.61
2016,9,11,12,45,683.5,209.0,3.9,25.0,770.5,875.94,657.86
2016,9,11,13,0,845.0,129.0,4.0,25.0,817.0,921.91,689.73
2016,9,11,13,15,839.5,128.0,4.1,24.5,798.0,906.9,681.59
2016,9,11,13,30,834.0,127.0,4.2,24.0,779.0,883.51,668.1
2016,9,11,13,45,827.5,124.5,4.35,24.0,753.5,854.76,649.78
2016,9,11,14,0,821.0,122.0,4.5,24.0,728.0,823.33,629.55
2016,9,11,14,15,810.5,120.0,4.5,23.5,695.5,786.72,606.07
2016,9,11,14,30,800.0,118.0,4.5,23.0,663.0,748.06,580.84
2016,9,11,14,45,785.0,115.0,4.55,22.5,624.0,703.2,550.99
2016,9,11,15,0,770.0,112.0,4.6,22.0,585.0,657.11,519.01
2016,9,11,15,15,750.5,108.5,4.55,21.5,541.5,606.6,481.57
2016,9,11,15,30,731.0,105.0,4.5,21.0,498.0,556.62,443.52
2016,9,11,15,45,703.0,101.0,4.5,20.5,450.0,500.5,399.78
2016,9,11,16,0,675.0,97.0,4.5,20.0,402.0,445.55,355.63
2016,9,11,16,15,639.0,91.5,4.4,19.5,352.5,386.95,307.14
2016,9,11,16,30,603.0,86.0,4.3,19.0,303.0,331.04,259.53
2016,9,11,16,45,550.5,78.5,4.2,18.5,252.5,270.55,207.44
2016,9,11,17,0,498.0,71.0,4.1,18.0,202.0,215.3,159.04
2016,9,11,17,15,424.0,60.5,3.95,17.5,154.0,157.87,109.87
2016,9,11,17,30,350.0,50.0,3.8,17.0,106.0,108.14,68.59
2016,9,11,17,45,240.0,35.0,3.7,16.5,67.0,59.99,32.14
2016,9,11,18,0,130.0,20.0,3.6,16.0,28.0,23.64,0.0
2016,9,11,18,15,65.0,10.0,3.5,15.5,14.0,9.83,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,43.0,6.5,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,86.0,13.0,3.7,13.0,15.0,14.02,0.0
2016,9,12,6,15,228.5,27.0,3.75,13.5,52.0,43.53,17.08
2016,9,12,6,30,371.0,41.0,3.8,14.0,89.0,91.69,53.78
2016,9,12,6,45,468.5,49.0,3.85,14.5,139.0,141.71,93.92
2016,9,12,7,0,566.0,57.0,3.9,15.0,189.0,203.0,146.01
2016,9,12,7,15,620.5,63.0,3.9,15.5,241.0,259.88,196.96
2016,9,12,7,30,675.0,69.0,3.9,16.0,293.0,322.27,252.06
2016,9,12,7,45,714.0,73.0,3.9,16.5,345.5,381.04,303.37
2016,9,12,8,0,753.0,77.0,3.9,17.0,398.0,442.9,355.68
2016,9,12,8,15,575.5,131.5,3.9,17.5,394.5,446.5,359.5
2016,9,12,8,30,398.0,186.0,3.9,18.0,391.0,428.08,343.87
2016,9,12,8,45,406.0,204.0,3.95,18.5,429.0,471.74,377.58
2016,9,12,9,0,414.0,222.0,4.0,19.0,467.0,515.14,410.05
2016,9,12,9,15,462.0,221.5,4.0,19.0,513.0,567.46,450.32
2016,9,12,9,30,510.0,221.0,4.0,19.0,559.0,622.16,491.76
2016,9,12,9,45,515.5,232.0,4.0,19.5,589.0,657.43,516.27
2016,9,12,10,0,521.0,243.0,4.0,20.0,619.0,691.37,539.47
2016,9,12,10,15,522.5,253.0,4.05,20.0,642.5,719.41,559.24
2016,9,12,10,30,524.0,263.0,4.1,20.0,666.0,745.62,577.57
2016,9,12,10,45,523.5,271.5,4.15,20.5,683.5,766.56,590.91
2016,9,12,11,0,523.0,280.0,4.2,21.0,701.0,785.42,602.7
2016,9,12,11,15,523.0,285.5,4.25,21.0,712.5,799.45,612.32
2016,9,12,11,30,523.0,291.0,4.3,21.0,724.0,811.32,620.46
2016,9,12,11,45,521.5,294.5,4.35,21.0,728.0,817.45,624.65
2016,9,12,12,0,520.0,298.0,4.4,21.0,732.0,821.33,627.4
2016,9,12,12,15,521.0,296.5,4.45,21.0,729.5,820.08,626.89
2016,9,12,12,30,522.0,295.0,4.5,21.0,727.0,816.59,624.89
2016,9,12,12,45,723.5,199.0,4.6,21.0,789.5,901.23,689.72
2016,9,12,13,0,925.0,103.0,4.7,21.0,852.0,965.92,735.35
2016,9,12,13,15,921.5,102.0,4.7,20.5,833.5,946.17,723.26
2016,9,12,13,30,918.0,101.0,4.7,20.0,815.0,923.05,709.4
2016,9,12,13,45,913.5,99.0,4.7,20.0,789.5,894.77,690.51
2016,9,12,14,0,909.0,97.0,4.7,20.0,764.0,863.43,669.46
2016,9,12,14,15,901.0,95.5,4.65,19.5,731.0,826.93,645.58
2016,9,12,14,30,893.0,94.0,4.6,19.0,698.0,787.94,619.71
2016,9,12,14,45,883.0,91.0,4.6,19.0,659.0,743.61,588.73
2016,9,12,15,0,873.0,88.0,4.6,19.0,620.0,697.37,556.02
2016,9,12,15,15,857.0,85.5,4.55,18.5,575.5,648.3,519.97
2016,9,12,15,30,841.0,83.0,4.5,18.0,531.0,595.88,479.69
2016,9,12,15,45,820.5,79.0,4.45,17.5,482.0,538.81,434.59
2016,9,12,16,0,800.0,75.0,4.4,17.0,433.0,481.91,388.14
2016,9,12,16,15,768.0,71.0,4.3,16.5,380.5,420.38,336.37
2016,9,12,16,30,736.0,67.0,4.2,16.0,328.0,360.88,284.64
2016,9,12,16,45,687.0,62.0,4.15,15.5,274.5,297.05,228.36
2016,9,12,17,0,638.0,57.0,4.1,15.0,221.0,237.84,175.02
2016,9,12,17,15,561.5,49.5,3.9,14.5,169.5,175.09,119.91
2016,9,12,17,30,485.0,42.0,3.7,14.0,118.0,120.96,73.96
2016,9,12,17,45,342.5,31.0,3.5,13.5,74.0,65.79,32.69
2016,9,12,18,0,200.0,20.0,3.3,13.0,30.0,26.19,0.0
2016,9,12,18,15,100.0,10.0,3.35,13.0,15.0,9.83,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.0,1.7,14.0,2.0,0.0,0.0
2016,9,13,6,0,0.0,4.0,1.8,14.0,4.0,3.93,0.0
2016,9,13,6,15,0.0,16.0,1.9,14.0,16.0,15.44,4.38
2016,9,13,6,30,0.0,28.0,2.0,14.0,28.0,27.04,16.62
2016,9,13,6,45,0.0,44.5,2.15,14.5,44.5,43.03,30.6
2016,9,13,7,0,0.0,61.0,2.3,15.0,61.0,59.11,44.48
2016,9,13,7,15,0.0,79.0,2.35,15.5,79.0,76.72,59.43
2016,9,13,7,30,0.0,97.0,2.4,16.0,97.0,94.39,74.12
2016,9,13,7,45,0.0,81.5,2.45,16.5,81.5,78.94,60.94
2016,9,13,8,0,0.0,66.0,2.5,17.0,66.0,63.8,48.04
2016,9,13,8,15,1.0,112.5,2.45,17.0,113.0,109.88,86.09
2016,9,13,8,30,2.0,159.0,2.4,17.0,160.0,156.69,123.97
2016,9,13,8,45,5.5,176.5,2.4,17.5,179.5,176.36,139.18
2016,9,13,9,0,9.0,194.0,2.4,18.0,199.0,196.39,154.56
2016,9,13,9,15,107.0,248.0,2.35,18.5,318.0,331.61,262.29
2016,9,13,9,30,205.0,302.0,2.3,19.0,437.0,466.22,364.95
2016,9,13,9,45,172.0,320.5,2.3,19.5,438.0,467.65,363.1
2016,9,13,10,0,139.0,339.0,2.3,20.0,439.0,466.31,359.84
2016,9,13,10,15,140.5,353.5,2.3,20.0,458.0,487.43,374.91
2016,9,13,10,30,142.0,368.0,2.3,20.0,477.0,508.15,389.48
2016,9,13,10,45,102.5,364.5,2.35,20.5,444.5,464.64,355.42
2016,9,13,11,0,63.0,361.0,2.4,21.0,412.0,426.81,325.58
2016,9,13,11,15,63.0,367.0,2.35,21.0,418.5,434.16,330.83
2016,9,13,11,30,63.0,373.0,2.3,21.0,425.0,441.26,335.71
2016,9,13,11,45,63.5,375.5,2.3,21.5,428.5,444.85,337.56
2016,9,13,12,0,64.0,378.0,2.3,22.0,432.0,448.18,339.28
2016,9,13,12,15,64.0,376.5,2.2,22.0,430.0,446.5,337.83
2016,9,13,12,30,64.0,375.0,2.1,22.0,428.0,444.55,336.26
2016,9,13,12,45,64.0,370.0,2.05,22.5,422.5,438.61,331.35
2016,9,13,13,0,64.0,365.0,2.0,23.0,417.0,432.42,326.33
2016,9,13,13,15,63.5,356.5,1.95,23.0,407.0,421.8,318.79
2016,9,13,13,30,63.0,348.0,1.9,23.0,397.0,410.99,311.15
2016,9,13,13,45,445.5,239.5,1.85,23.0,566.0,644.62,491.45
2016,9,13,14,0,828.0,131.0,1.8,23.0,735.0,834.18,625.47
2016,9,13,14,15,816.0,128.5,1.8,23.0,701.0,795.49,598.33
2016,9,13,14,30,804.0,126.0,1.8,23.0,667.0,754.83,571.93
2016,9,13,14,45,789.0,122.5,1.8,23.0,627.5,709.2,541.76
2016,9,13,15,0,774.0,119.0,1.8,23.0,588.0,662.33,509.11
2016,9,13,15,15,753.0,115.0,1.8,22.5,543.0,611.28,473.14
2016,9,13,15,30,732.0,111.0,1.8,22.0,498.0,558.79,435.03
2016,9,13,15,45,703.0,106.5,1.8,22.0,449.0,501.58,391.34
2016,9,13,16,0,674.0,102.0,1.8,22.0,400.0,445.64,347.34
2016,9,13,16,15,635.5,95.5,1.75,21.5,349.0,385.07,298.96
2016,9,13,16,30,597.0,89.0,1.7,21.0,298.0,327.49,251.46
2016,9,13,16,45,541.0,81.0,1.7,21.0,246.5,265.94,199.59
2016,9,13,17,0,485.0,73.0,1.7,21.0,195.0,210.07,151.7
2016,9,13,17,15,406.0,61.5,1.5,20.0,147.0,150.92,102.69
2016,9,13,17,30,327.0,50.0,1.3,19.0,99.0,102.04,63.41
2016,9,13,17,45,212.0,34.0,1.15,18.5,60.5,54.62,27.81
2016,9,13,18,0,97.0,18.0,1.0,18.0,22.0,19.36,0.0
2016,9,13,18,15,48.5,9.0,1.05,17.5,11.0,8.85,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,17.5,4.0,0.6,13.5,4.5,0.0,0.0
2016,9,14,6,0,35.0,8.0,0.6,14.0,9.0,8.31,0.0
2016,9,14,6,15,134.5,27.0,0.7,14.5,42.0,35.81,12.78
2016,9,14,6,30,234.0,46.0,0.8,15.0,75.0,77.69,47.72
2016,9,14,6,45,319.0,60.5,0.95,15.5,121.0,123.34,83.89
2016,9,14,7,0,404.0,75.0,1.1,16.0,167.0,178.94,129.9
2016,9,14,7,15,461.5,86.0,1.05,16.5,217.0,232.22,175.52
2016,9,14,7,30,519.0,97.0,1.0,17.0,267.0,291.6,225.58
2016,9,14,7,45,567.0,104.0,1.0,18.0,318.0,350.46,273.84
2016,9,14,8,0,615.0,111.0,1.0,19.0,369.0,412.07,322.65
2016,9,14,8,15,515.5,145.0,0.95,19.5,380.0,425.91,333.62
2016,9,14,8,30,416.0,179.0,0.9,20.0,391.0,430.7,336.38
2016,9,14,8,45,410.0,205.0,0.85,20.5,429.5,474.69,368.03
2016,9,14,9,0,404.0,231.0,0.8,21.0,468.0,511.98,393.47
2016,9,14,9,15,586.5,183.5,0.75,21.5,554.0,617.57,470.31
2016,9,14,9,30,769.0,136.0,0.7,22.0,640.0,728.1,546.58
2016,9,14,9,45,824.5,118.0,0.65,22.5,684.5,778.85,576.2
2016,9,14,10,0,880.0,100.0,0.6,23.0,729.0,828.22,604.86
2016,9,14,10,15,888.0,101.0,0.6,23.5,757.0,861.81,623.64
2016,9,14,10,30,896.0,102.0,0.6,24.0,785.0,892.68,640.69
2016,9,14,10,45,902.5,102.5,0.65,24.5,806.5,918.78,655.63
2016,9,14,11,0,909.0,103.0,0.7,25.0,828.0,941.74,668.65
2016,9,14,11,15,912.5,104.0,0.85,25.5,841.0,959.2,680.3
2016,9,14,11,30,916.0,105.0,1.0,26.0,854.0,973.2,689.85
2016,9,14,11,45,918.5,104.5,1.2,26.5,859.5,981.1,696.48
2016,9,14,12,0,921.0,104.0,1.4,27.0,865.0,985.38,700.79
2016,9,14,12,15,920.5,103.5,1.6,27.0,861.5,983.18,702.33
2016,9,14,12,30,920.0,103.0,1.8,27.0,858.0,977.33,701.49
2016,9,14,12,45,911.5,106.0,2.0,27.0,845.5,964.19,695.89
2016,9,14,13,0,903.0,109.0,2.2,27.0,833.0,947.67,687.98
2016,9,14,13,15,898.0,108.0,2.3,27.0,813.5,926.77,676.12
2016,9,14,13,30,893.0,107.0,2.4,27.0,794.0,902.66,662.12
2016,9,14,13,45,886.5,105.5,2.5,27.0,767.5,873.66,644.77
2016,9,14,14,0,880.0,104.0,2.6,27.0,741.0,841.81,625.36
2016,9,14,14,15,869.5,102.0,2.7,26.5,707.5,803.57,602.57
2016,9,14,14,30,859.0,100.0,2.8,26.0,674.0,763.11,577.85
2016,9,14,14,45,845.5,97.5,2.9,26.0,634.5,720.91,550.31
2016,9,14,15,0,832.0,95.0,3.0,26.0,595.0,673.91,518.71
2016,9,14,15,15,813.5,92.0,3.0,25.5,550.0,621.95,481.66
2016,9,14,15,30,795.0,89.0,3.0,25.0,505.0,569.46,443.06
2016,9,14,15,45,769.5,85.0,3.05,25.0,456.0,511.9,398.72
2016,9,14,16,0,744.0,81.0,3.1,25.0,407.0,455.13,353.6
2016,9,14,16,15,709.0,76.5,3.05,24.5,355.5,395.08,305.03
2016,9,14,16,30,674.0,72.0,3.0,24.0,304.0,337.17,256.63
2016,9,14,16,45,623.0,65.5,3.0,23.5,252.0,274.81,203.76
2016,9,14,17,0,572.0,59.0,3.0,23.0,200.0,217.45,154.15
2016,9,14,17,15,492.0,50.5,2.65,22.0,150.5,157.32,103.8
2016,9,14,17,30,412.0,42.0,2.3,21.0,101.0,106.31,62.63
2016,9,14,17,45,279.5,29.0,2.0,20.0,61.5,55.51,25.13
2016,9,14,18,0,147.0,16.0,1.7,19.0,22.0,20.4,0.0
2016,9,14,18,15,73.5,8.0,1.6,18.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,50.0,4.5,1.25,13.5,5.5,0.0,0.0
2016,9,15,6,0,100.0,9.0,1.3,14.0,11.0,10.03,0.0
2016,9,15,6,15,248.0,22.0,1.45,14.5,47.5,39.01,10.56
2016,9,15,6,30,396.0,35.0,1.6,15.0,84.0,88.1,49.16
2016,9,15,6,45,484.5,43.5,1.8,16.0,132.5,138.03,89.14
2016,9,15,7,0,573.0,52.0,2.0,17.0,181.0,198.19,139.82
2016,9,15,7,15,627.5,58.0,2.0,17.5,233.0,255.23,190.22
2016,9,15,7,30,682.0,64.0,2.0,18.0,285.0,317.67,244.49
2016,9,15,7,45,720.5,68.5,2.0,18.5,337.5,377.03,295.3
2016,9,15,8,0,759.0,73.0,2.0,19.0,390.0,439.32,346.76
2016,9,15,8,15,590.0,125.0,2.0,19.5,390.0,445.94,352.9
2016,9,15,8,30,421.0,177.0,2.0,20.0,390.0,431.2,340.71
2016,9,15,8,45,454.0,186.5,2.0,20.5,435.0,482.59,379.8
2016,9,15,9,0,487.0,196.0,2.0,21.0,480.0,535.84,418.92
2016,9,15,9,15,493.0,209.0,2.0,21.5,514.0,575.17,446.51
2016,9,15,9,30,499.0,222.0,2.0,22.0,548.0,613.54,472.83
2016,9,15,9,45,701.0,156.5,2.0,22.5,640.5,724.32,554.45
2016,9,15,10,0,903.0,91.0,2.0,23.0,733.0,835.97,628.34
2016,9,15,10,15,910.5,92.0,2.0,23.5,761.0,869.72,647.74
2016,9,15,10,30,918.0,93.0,2.0,24.0,789.0,900.64,665.82
2016,9,15,10,45,922.5,94.0,2.0,25.0,810.0,925.88,678.72
2016,9,15,11,0,927.0,95.0,2.0,26.0,831.0,947.84,689.42
2016,9,15,11,15,930.5,95.5,2.05,26.0,844.0,964.93,700.27
2016,9,15,11,30,934.0,96.0,2.1,26.0,857.0,978.49,709.0
2016,9,15,11,45,935.0,96.5,2.2,26.5,862.0,986.08,713.21
2016,9,15,12,0,936.0,97.0,2.3,27.0,867.0,989.98,715.19
2016,9,15,12,15,935.5,97.0,2.35,27.0,863.5,988.21,714.58
2016,9,15,12,30,935.0,97.0,2.4,27.0,860.0,982.73,711.77
2016,9,15,12,45,922.5,102.0,2.5,27.0,846.0,967.85,703.51
2016,9,15,13,0,910.0,107.0,2.6,27.0,832.0,949.63,693.15
2016,9,15,13,15,905.0,106.0,2.65,27.0,813.0,928.54,680.51
2016,9,15,13,30,900.0,105.0,2.7,27.0,794.0,904.21,665.75
2016,9,15,13,45,892.5,104.0,2.8,27.0,767.0,874.66,647.83
2016,9,15,14,0,885.0,103.0,2.9,27.0,740.0,842.29,627.87
2016,9,15,14,15,874.5,101.0,2.9,26.5,706.5,803.84,604.15
2016,9,15,14,30,864.0,99.0,2.9,26.0,673.0,763.17,578.61
2016,9,15,14,45,849.0,97.0,2.95,26.0,632.5,720.2,550.23
2016,9,15,15,0,834.0,95.0,3.0,26.0,592.0,672.56,517.77
2016,9,15,15,15,815.0,92.0,3.0,25.5,547.0,620.18,480.36
2016,9,15,15,30,796.0,89.0,3.0,25.0,502.0,567.33,441.43
2016,9,15,15,45,769.0,85.5,3.0,25.0,452.5,509.47,396.65
2016,9,15,16,0,742.0,82.0,3.0,25.0,403.0,452.56,351.26
2016,9,15,16,15,705.0,77.5,2.95,24.0,351.5,391.86,302.76
2016,9,15,16,30,668.0,73.0,2.9,23.0,300.0,333.5,254.39
2016,9,15,16,45,613.5,66.5,2.85,22.5,247.5,270.49,200.84
2016,9,15,17,0,559.0,60.0,2.8,22.0,195.0,212.9,151.0
2016,9,15,17,15,475.0,50.5,2.5,21.0,145.5,151.98,100.16
2016,9,15,17,30,391.0,41.0,2.2,20.0,96.0,100.68,59.0
2016,9,15,17,45,252.5,27.5,1.95,19.0,57.0,50.49,21.59
2016,9,15,18,0,114.0,14.0,1.7,18.0,18.0,16.97,0.0
2016,9,15,18,15,57.0,7.0,1.7,17.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,193.5,17.0,1.2,13.5,40.5,30.01,5.72
2016,9,16,6,30,387.0,34.0,1.2,14.0,81.0,85.64,47.6
2016,9,16,6,45,476.0,43.0,1.3,15.0,129.5,135.53,87.57
2016,9,16,7,0,565.0,52.0,1.4,16.0,178.0,195.72,138.2
2016,9,16,7,15,621.0,58.0,1.25,16.5,230.0,252.69,188.23
2016,9,16,7,30,677.0,64.0,1.1,17.0,282.0,315.21,241.97
2016,9,16,7,45,715.5,68.5,1.0,17.5,334.0,374.23,291.71
2016,9,16,8,0,754.0,73.0,0.9,18.0,386.0,436.19,341.72
2016,9,16,8,15,780.5,76.5,0.8,18.5,435.5,493.39,386.02
2016,9,16,8,30,807.0,80.0,0.7,19.0,485.0,551.54,428.96
2016,9,16,8,45,607.5,149.0,0.65,20.0,470.0,540.57,416.98
2016,9,16,9,0,408.0,218.0,0.6,21.0,455.0,505.8,387.11
2016,9,16,9,15,415.0,234.0,0.5,22.0,489.5,545.66,413.23
2016,9,16,9,30,422.0,250.0,0.4,23.0,524.0,584.86,437.07
2016,9,16,9,45,425.5,263.5,0.35,24.0,552.5,617.95,456.44
2016,9,16,10,0,429.0,277.0,0.3,25.0,581.0,649.85,474.49
2016,9,16,10,15,435.0,284.5,0.2,26.0,603.5,676.31,488.03
2016,9,16,10,30,441.0,292.0,0.1,27.0,626.0,701.47,500.54
2016,9,16,10,45,445.0,298.0,0.05,28.0,642.5,721.85,510.44
2016,9,16,11,0,449.0,304.0,0.0,29.0,659.0,740.6,519.38
2016,9,16,11,15,451.0,308.0,0.2,29.0,669.5,753.68,529.1
2016,9,16,11,30,453.0,312.0,0.4,29.0,680.0,764.89,538.83
2016,9,16,11,45,454.5,313.0,0.6,29.5,684.0,770.57,544.22
2016,9,16,12,0,456.0,314.0,0.8,30.0,688.0,774.28,548.29
2016,9,16,12,15,456.0,313.0,1.0,30.0,685.5,772.49,549.77
2016,9,16,12,30,456.0,312.0,1.2,30.0,683.0,768.7,549.79
2016,9,16,12,45,688.0,207.0,1.4,30.5,757.0,870.31,622.29
2016,9,16,13,0,920.0,102.0,1.6,31.0,831.0,951.0,673.76
2016,9,16,13,15,915.0,101.0,1.7,31.0,811.5,929.67,661.28
2016,9,16,13,30,910.0,100.0,1.8,31.0,792.0,905.06,647.73
2016,9,16,13,45,901.0,99.0,1.95,31.0,764.5,873.94,630.34
2016,9,16,14,0,892.0,98.0,2.1,31.0,737.0,840.04,610.83
2016,9,16,14,15,881.5,96.5,2.15,30.5,703.0,801.87,588.52
2016,9,16,14,30,871.0,95.0,2.2,30.0,669.0,761.45,564.33
2016,9,16,14,45,855.5,93.5,2.3,30.0,628.5,718.33,537.07
2016,9,16,15,0,840.0,92.0,2.4,30.0,588.0,670.62,505.74
2016,9,16,15,15,821.0,89.0,2.45,29.5,542.5,618.0,469.28
2016,9,16,15,30,802.0,86.0,2.5,29.0,497.0,564.89,431.21
2016,9,16,15,45,775.0,82.5,2.55,28.5,448.0,506.8,388.07
2016,9,16,16,0,748.0,79.0,2.6,28.0,399.0,449.65,344.03
2016,9,16,16,15,711.5,74.0,2.55,27.5,347.0,388.12,294.95
2016,9,16,16,30,675.0,69.0,2.5,27.0,295.0,329.48,246.52
2016,9,16,16,45,620.5,63.0,2.45,26.5,242.5,266.8,194.05
2016,9,16,17,0,566.0,57.0,2.4,26.0,190.0,209.54,145.22
2016,9,16,17,15,481.5,48.0,2.1,24.5,141.0,148.95,95.69
2016,9,16,17,30,397.0,39.0,1.8,23.0,92.0,98.05,55.65
2016,9,16,17,45,255.0,25.5,1.5,22.0,54.0,47.36,17.78
2016,9,16,18,0,113.0,12.0,1.2,21.0,16.0,14.56,0.0
2016,9,16,18,15,56.5,6.0,1.1,20.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,179.5,17.5,0.9,14.5,38.5,29.3,4.27
2016,9,17,6,30,359.0,35.0,1.0,15.0,77.0,82.79,46.1
2016,9,17,6,45,454.0,44.0,1.1,16.0,125.0,132.06,85.1
2016,9,17,7,0,549.0,53.0,1.2,17.0,173.0,192.33,135.19
2016,9,17,7,15,336.0,90.0,1.1,17.5,170.0,197.24,149.38
2016,9,17,7,30,123.0,127.0,1.0,18.0,167.0,173.4,136.0
2016,9,17,7,45,133.0,148.5,0.95,19.0,198.0,206.69,162.99
2016,9,17,8,0,143.0,170.0,0.9,20.0,229.0,240.96,189.75
2016,9,17,8,15,252.5,178.5,0.8,21.0,298.5,318.25,249.43
2016,9,17,8,30,362.0,187.0,0.7,22.0,368.0,402.6,312.45
2016,9,17,8,45,385.0,201.5,0.6,23.0,410.0,449.66,345.0
2016,9,17,9,0,408.0,216.0,0.5,24.0,452.0,503.39,381.16
2016,9,17,9,15,408.5,234.0,0.45,25.0,484.5,540.71,404.52
2016,9,17,9,30,409.0,252.0,0.4,26.0,517.0,576.88,426.42
2016,9,17,9,45,413.0,265.0,0.4,27.0,544.5,609.35,445.85
2016,9,17,10,0,417.0,278.0,0.4,28.0,572.0,640.7,464.09
2016,9,17,10,15,418.5,289.5,0.45,28.5,594.0,667.15,480.3
2016,9,17,10,30,420.0,301.0,0.5,29.0,616.0,692.13,495.42
2016,9,17,10,45,424.0,306.5,0.55,30.0,632.5,711.51,505.99
2016,9,17,11,0,428.0,312.0,0.6,31.0,649.0,729.32,515.52
2016,9,17,11,15,430.0,316.0,0.7,31.5,659.0,742.07,523.49
2016,9,17,11,30,432.0,320.0,0.8,32.0,669.0,753.02,530.36
2016,9,17,11,45,433.0,321.0,0.9,32.5,672.5,758.06,533.54
2016,9,17,12,0,434.0,322.0,1.0,33.0,676.0,761.2,535.57
2016,9,17,12,15,679.5,209.0,1.1,33.0,759.5,873.69,614.07
2016,9,17,12,30,925.0,96.0,1.2,33.0,843.0,967.82,672.39
2016,9,17,12,45,913.5,100.0,1.35,33.0,829.0,952.77,664.64
2016,9,17,13,0,902.0,104.0,1.5,33.0,815.0,934.41,655.99
2016,9,17,13,15,896.5,103.0,1.6,33.0,795.5,912.87,644.56
2016,9,17,13,30,891.0,102.0,1.7,33.0,776.0,888.14,631.04
2016,9,17,13,45,884.0,100.0,1.8,33.0,749.0,858.03,613.92
2016,9,17,14,0,877.0,98.0,1.9,33.0,722.0,825.12,594.78
2016,9,17,14,15,866.0,96.5,1.95,32.5,688.0,786.99,572.69
2016,9,17,14,30,855.0,95.0,2.0,32.0,654.0,746.69,548.79
2016,9,17,14,45,841.0,92.5,2.1,32.0,614.0,704.15,522.16
2016,9,17,15,0,827.0,90.0,2.2,32.0,574.0,656.96,491.31
2016,9,17,15,15,807.5,87.0,2.25,31.5,529.5,604.6,455.3
2016,9,17,15,30,788.0,84.0,2.3,31.0,485.0,551.86,417.75
2016,9,17,15,45,760.0,81.0,2.4,30.5,436.0,494.51,375.58
2016,9,17,16,0,732.0,78.0,2.5,30.0,387.0,438.23,332.56
2016,9,17,16,15,695.0,73.0,2.45,29.0,336.0,377.73,285.12
2016,9,17,16,30,658.0,68.0,2.4,28.0,285.0,319.64,237.84
2016,9,17,16,45,601.0,62.0,2.35,27.5,233.5,257.32,185.91
2016,9,17,17,0,544.0,56.0,2.3,27.0,182.0,200.75,137.98
2016,9,17,17,15,458.0,47.0,2.0,25.5,134.0,141.47,89.93
2016,9,17,17,30,372.0,38.0,1.7,24.0,86.0,92.08,51.49
2016,9,17,17,45,231.5,24.5,1.45,23.0,49.5,43.2,14.0
2016,9,17,18,0,91.0,11.0,1.2,22.0,13.0,12.71,0.0
2016,9,17,18,15,45.5,5.5,1.1,21.5,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,187.5,16.5,0.85,17.5,38.0,28.6,2.08
2016,9,18,6,30,375.0,33.0,0.9,18.0,76.0,82.51,44.45
2016,9,18,6,45,465.5,42.0,1.0,19.0,123.5,131.76,83.23
2016,9,18,7,0,556.0,51.0,1.1,20.0,171.0,191.48,132.51
2016,9,18,7,15,613.0,57.5,1.0,20.5,223.0,248.61,181.75
2016,9,18,7,30,670.0,64.0,0.9,21.0,275.0,311.52,234.87
2016,9,18,7,45,707.5,68.5,0.8,22.0,326.5,369.44,282.3
2016,9,18,8,0,745.0,73.0,0.7,23.0,378.0,430.36,329.85
2016,9,18,8,15,587.0,122.5,0.8,24.5,381.0,440.08,337.27
2016,9,18,8,30,429.0,172.0,0.9,26.0,384.0,429.57,328.02
2016,9,18,8,45,429.0,191.0,1.0,27.5,420.0,470.66,356.72
2016,9,18,9,0,429.0,210.0,1.1,29.0,456.0,510.69,383.23
2016,9,18,9,15,648.5,150.5,1.15,30.0,552.5,624.33,464.77
2016,9,18,9,30,868.0,91.0,1.2,31.0,649.0,744.34,544.49
2016,9,18,9,45,886.0,89.5,1.3,32.0,685.5,787.69,569.39
2016,9,18,10,0,904.0,88.0,1.4,33.0,722.0,829.31,593.55
