Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,10,15,911.5,89.5,1.4,33.5,750.0,863.38,612.65
2016,9,18,10,30,919.0,91.0,1.4,34.0,778.0,894.6,629.82
2016,9,18,10,45,923.5,92.0,1.45,34.5,798.5,919.61,643.66
2016,9,18,11,0,928.0,93.0,1.5,35.0,819.0,941.32,655.51
2016,9,18,11,15,930.5,93.5,1.55,35.0,831.5,957.24,665.22
2016,9,18,11,30,933.0,94.0,1.6,35.0,844.0,969.6,672.92
2016,9,18,11,45,933.5,94.5,1.7,35.5,848.0,976.45,676.66
2016,9,18,12,0,934.0,95.0,1.8,36.0,852.0,979.61,678.28
2016,9,18,12,15,933.5,94.5,1.85,36.0,848.5,977.03,677.32
2016,9,18,12,30,933.0,94.0,1.9,36.0,845.0,970.76,674.27
2016,9,18,12,45,922.0,98.0,1.95,36.0,831.0,956.05,666.16
2016,9,18,13,0,911.0,102.0,2.0,36.0,817.0,937.98,656.09
2016,9,18,13,15,906.0,101.0,2.0,36.0,797.0,916.65,643.53
2016,9,18,13,30,901.0,100.0,2.0,36.0,777.0,892.1,628.99
2016,9,18,13,45,893.5,98.5,2.05,36.0,750.0,861.8,611.26
2016,9,18,14,0,886.0,97.0,2.1,36.0,723.0,828.69,591.63
2016,9,18,14,15,875.5,95.0,2.1,35.5,689.0,790.08,569.03
2016,9,18,14,30,865.0,93.0,2.1,35.0,655.0,749.26,544.67
2016,9,18,14,45,851.0,90.5,2.1,35.0,615.0,703.43,515.48
2016,9,18,15,0,837.0,88.0,2.1,35.0,575.0,658.67,486.11
2016,9,18,15,15,818.0,85.5,2.05,34.5,530.0,606.75,450.4
2016,9,18,15,30,799.0,83.0,2.0,34.0,485.0,554.36,413.27
2016,9,18,15,45,772.5,79.0,2.0,34.0,435.5,496.25,370.21
2016,9,18,16,0,746.0,75.0,2.0,34.0,386.0,439.06,326.44
2016,9,18,16,15,709.0,70.5,1.75,33.0,334.5,378.17,279.21
2016,9,18,16,30,672.0,66.0,1.5,32.0,283.0,320.23,232.65
2016,9,18,16,45,615.5,60.0,1.3,31.0,231.5,257.49,181.69
2016,9,18,17,0,559.0,54.0,1.1,30.0,180.0,200.42,134.47
2016,9,18,17,15,471.5,44.5,1.1,28.5,131.5,139.8,86.43
2016,9,18,17,30,384.0,35.0,1.1,27.0,83.0,89.28,47.84
2016,9,18,17,45,235.0,22.0,1.1,26.0,47.0,39.79,9.44
2016,9,18,18,0,86.0,9.0,1.1,25.0,11.0,10.33,0.0
2016,9,18,18,15,43.0,4.5,1.05,24.5,5.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,121.5,18.5,1.25,20.5,32.0,25.76,0.0
2016,9,19,6,30,243.0,37.0,1.4,21.0,64.0,69.19,38.65
2016,9,19,6,45,334.5,50.0,1.6,22.0,109.0,114.5,73.62
2016,9,19,7,0,426.0,63.0,1.8,23.0,154.0,171.61,119.57
2016,9,19,7,15,486.0,73.0,1.75,23.5,203.5,225.79,165.31
2016,9,19,7,30,546.0,83.0,1.7,24.0,253.0,286.28,215.79
2016,9,19,7,45,592.5,89.5,1.65,25.0,304.0,343.54,262.47
2016,9,19,8,0,639.0,96.0,1.6,26.0,355.0,404.81,310.63
2016,9,19,8,15,519.0,136.5,1.6,27.0,364.5,416.59,319.76
2016,9,19,8,30,399.0,177.0,1.6,28.0,374.0,417.34,319.04
2016,9,19,8,45,430.0,188.5,1.65,29.0,418.5,468.29,355.83
2016,9,19,9,0,461.0,200.0,1.7,30.0,463.0,520.97,392.52
2016,9,19,9,15,464.5,216.0,1.7,30.5,497.5,560.47,419.1
2016,9,19,9,30,468.0,232.0,1.7,31.0,532.0,598.89,444.34
2016,9,19,9,45,484.5,237.5,1.75,32.0,562.5,635.19,467.39
2016,9,19,10,0,501.0,243.0,1.8,33.0,593.0,670.94,489.59
2016,9,19,10,15,506.5,251.0,1.9,33.0,616.5,699.36,508.61
2016,9,19,10,30,512.0,259.0,2.0,33.0,640.0,726.2,526.52
2016,9,19,10,45,516.5,264.5,2.1,33.5,658.5,747.82,539.85
2016,9,19,11,0,521.0,270.0,2.2,34.0,677.0,767.56,551.9
2016,9,19,11,15,522.0,275.0,2.3,34.0,687.5,781.61,561.28
2016,9,19,11,30,523.0,280.0,2.4,34.0,698.0,793.51,569.33
2016,9,19,11,45,525.0,281.0,2.5,34.5,702.5,799.9,572.8
2016,9,19,12,0,527.0,282.0,2.6,35.0,707.0,804.08,574.89
2016,9,19,12,15,701.5,201.0,2.7,35.0,764.0,882.58,630.18
2016,9,19,12,30,876.0,120.0,2.8,35.0,821.0,943.7,669.6
2016,9,19,12,45,873.5,119.0,2.9,35.0,809.5,931.85,662.61
2016,9,19,13,0,871.0,118.0,3.0,35.0,798.0,916.63,654.11
2016,9,19,13,15,865.5,117.0,3.05,34.5,778.0,895.48,642.82
2016,9,19,13,30,860.0,116.0,3.1,34.0,758.0,871.27,629.51
2016,9,19,13,45,855.5,112.5,3.2,34.0,732.0,846.66,614.89
2016,9,19,14,0,851.0,109.0,3.3,34.0,706.0,814.52,595.16
2016,9,19,14,15,839.5,107.0,3.35,33.5,672.0,775.88,571.82
2016,9,19,14,30,828.0,105.0,3.4,33.0,638.0,735.19,546.74
2016,9,19,14,45,814.5,101.5,3.45,33.0,598.5,689.66,516.81
2016,9,19,15,0,801.0,98.0,3.5,33.0,559.0,642.73,484.27
2016,9,19,15,15,780.0,94.5,3.5,32.5,514.0,590.03,447.01
2016,9,19,15,30,759.0,91.0,3.5,32.0,469.0,537.15,408.48
2016,9,19,15,45,729.5,87.0,3.5,31.5,420.0,479.43,365.09
2016,9,19,16,0,700.0,83.0,3.5,31.0,371.0,423.56,321.65
2016,9,19,16,15,660.0,77.5,3.4,30.0,320.5,362.78,273.6
2016,9,19,16,30,620.0,72.0,3.3,29.0,270.0,305.16,226.47
2016,9,19,16,45,555.5,65.5,3.25,28.5,218.5,242.5,174.41
2016,9,19,17,0,491.0,59.0,3.2,28.0,167.0,186.51,127.41
2016,9,19,17,15,401.5,48.0,3.0,26.5,120.5,128.26,80.83
2016,9,19,17,30,312.0,37.0,2.8,25.0,74.0,80.41,44.07
2016,9,19,17,45,156.0,18.5,2.6,24.0,37.0,29.53,3.48
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,111.0,19.0,2.35,15.5,31.0,25.39,0.0
2016,9,20,6,30,222.0,38.0,2.5,16.0,62.0,67.5,38.76
2016,9,20,6,45,334.0,49.5,2.65,16.5,108.5,113.67,74.55
2016,9,20,7,0,446.0,61.0,2.8,17.0,155.0,174.07,123.85
2016,9,20,7,15,506.5,70.0,2.8,17.5,204.5,228.44,171.26
2016,9,20,7,30,567.0,79.0,2.8,18.0,254.0,289.14,223.72
2016,9,20,7,45,624.5,81.5,2.85,19.0,306.5,347.8,273.38
2016,9,20,8,0,682.0,84.0,2.9,20.0,359.0,411.5,325.7
2016,9,20,8,15,572.5,122.5,2.9,20.5,373.5,431.35,342.45
2016,9,20,8,30,463.0,161.0,2.9,21.0,388.0,436.61,346.23
2016,9,20,8,45,347.5,204.5,2.95,21.5,384.0,428.87,338.67
2016,9,20,9,0,232.0,248.0,3.0,22.0,380.0,409.5,321.21
2016,9,20,9,15,232.0,267.5,3.0,22.5,407.5,440.0,343.3
2016,9,20,9,30,232.0,287.0,3.0,23.0,435.0,469.9,364.31
2016,9,20,9,45,234.5,302.5,3.05,23.5,459.0,496.81,383.0
2016,9,20,10,0,237.0,318.0,3.1,24.0,483.0,523.17,401.05
2016,9,20,10,15,415.0,271.5,3.15,24.5,573.5,643.91,491.92
2016,9,20,10,30,593.0,225.0,3.2,25.0,664.0,761.51,577.49
2016,9,20,10,45,594.0,232.0,3.25,25.5,682.0,783.25,590.37
2016,9,20,11,0,595.0,239.0,3.3,26.0,700.0,802.65,602.22
2016,9,20,11,15,581.0,255.0,3.35,26.0,711.0,813.18,608.68
2016,9,20,11,30,567.0,271.0,3.4,26.0,722.0,823.5,615.02
2016,9,20,11,45,580.5,261.5,3.5,26.5,725.5,829.58,618.82
2016,9,20,12,0,594.0,252.0,3.6,27.0,729.0,835.65,622.61
2016,9,20,12,15,594.0,250.5,3.65,27.0,725.5,832.92,621.03
2016,9,20,12,30,594.0,249.0,3.7,27.0,722.0,827.64,617.83
2016,9,20,12,45,618.5,234.5,3.8,27.0,720.5,828.82,620.15
2016,9,20,13,0,643.0,220.0,3.9,27.0,719.0,826.77,620.25
2016,9,20,13,15,642.5,213.5,3.95,27.0,701.5,807.62,607.74
2016,9,20,13,30,642.0,207.0,4.0,27.0,684.0,785.96,593.53
2016,9,20,13,45,633.0,203.0,4.05,27.0,659.0,757.36,574.15
2016,9,20,14,0,624.0,199.0,4.1,27.0,634.0,726.87,553.28
2016,9,20,14,15,626.0,185.0,4.1,26.5,603.5,692.88,530.99
2016,9,20,14,30,628.0,171.0,4.1,26.0,573.0,656.61,506.63
2016,9,20,14,45,629.5,157.0,4.15,26.0,538.5,617.82,479.04
2016,9,20,15,0,631.0,143.0,4.2,26.0,504.0,576.99,449.34
2016,9,20,15,15,694.0,115.5,4.15,25.5,483.0,557.82,436.46
2016,9,20,15,30,757.0,88.0,4.1,25.0,462.0,530.15,416.08
2016,9,20,15,45,727.0,84.5,4.05,24.5,413.0,472.88,371.2
2016,9,20,16,0,697.0,81.0,4.0,24.0,364.0,417.49,326.49
2016,9,20,16,15,657.0,75.5,3.9,23.0,314.0,357.0,277.0
2016,9,20,16,30,617.0,70.0,3.8,22.0,264.0,299.7,228.52
2016,9,20,16,45,554.5,63.5,3.7,21.5,213.5,238.06,175.57
2016,9,20,17,0,492.0,57.0,3.6,21.0,163.0,182.87,127.74
2016,9,20,17,15,400.0,46.5,3.45,20.0,117.0,124.96,80.1
2016,9,20,17,30,308.0,36.0,3.3,19.0,71.0,77.74,42.87
2016,9,20,17,45,154.0,18.0,3.2,18.5,35.5,28.1,0.0
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,135.5,18.5,3.65,14.0,32.5,26.3,0.0
2016,9,21,6,30,271.0,37.0,3.8,14.0,65.0,72.37,40.64
2016,9,21,6,45,381.5,46.5,4.0,14.5,112.0,119.82,78.18
2016,9,21,7,0,492.0,56.0,4.2,15.0,159.0,179.67,127.94
2016,9,21,7,15,553.5,63.5,4.25,15.5,209.5,235.32,177.4
2016,9,21,7,30,615.0,71.0,4.3,16.0,260.0,297.33,232.1
2016,9,21,7,45,663.0,74.5,4.4,16.5,311.5,355.55,283.24
2016,9,21,8,0,711.0,78.0,4.5,17.0,363.0,417.78,336.42
2016,9,21,8,15,543.0,128.5,4.55,17.0,362.5,419.53,339.96
2016,9,21,8,30,375.0,179.0,4.6,17.0,362.0,400.36,324.64
2016,9,21,8,45,375.0,200.0,4.65,17.5,397.5,440.63,356.19
2016,9,21,9,0,375.0,221.0,4.7,18.0,433.0,480.01,386.08
2016,9,21,9,15,253.0,256.0,4.75,18.0,403.5,448.27,358.68
2016,9,21,9,30,131.0,291.0,4.8,18.0,374.0,399.79,317.68
2016,9,21,9,45,131.5,307.5,4.85,18.5,394.5,422.65,334.42
2016,9,21,10,0,132.0,324.0,4.9,19.0,415.0,445.16,350.5
2016,9,21,10,15,133.0,336.5,4.9,19.0,431.5,463.43,363.89
2016,9,21,10,30,134.0,349.0,4.9,19.0,448.0,481.3,376.94
2016,9,21,10,45,134.5,358.5,4.9,19.5,460.5,495.06,386.14
2016,9,21,11,0,135.0,368.0,4.9,20.0,473.0,508.33,394.95
2016,9,21,11,15,135.0,374.5,4.85,20.0,480.5,517.39,401.29
2016,9,21,11,30,135.0,381.0,4.8,20.0,488.0,525.89,407.25
2016,9,21,11,45,135.5,383.0,4.75,20.0,491.0,529.41,409.63
2016,9,21,12,0,136.0,385.0,4.7,20.0,494.0,532.34,411.63
2016,9,21,12,15,136.5,383.5,4.75,20.0,492.5,530.89,410.73
2016,9,21,12,30,137.0,382.0,4.8,20.0,491.0,528.84,409.45
2016,9,21,12,45,526.5,241.0,4.85,20.0,649.0,747.64,584.17
2016,9,21,13,0,916.0,100.0,4.9,20.0,807.0,932.74,719.22
2016,9,21,13,15,913.0,99.5,5.0,19.5,789.0,913.42,707.12
2016,9,21,13,30,910.0,99.0,5.1,19.0,771.0,890.76,693.91
2016,9,21,13,45,906.0,97.0,5.2,19.0,745.5,862.44,675.19
2016,9,21,14,0,902.0,95.0,5.3,19.0,720.0,831.09,654.18
2016,9,21,14,15,893.5,93.5,5.3,19.0,687.0,793.94,628.26
2016,9,21,14,30,885.0,92.0,5.3,19.0,654.0,754.38,600.41
2016,9,21,14,45,874.0,89.0,5.35,19.0,615.0,709.28,568.35
2016,9,21,15,0,863.0,86.0,5.4,19.0,576.0,664.97,535.54
2016,9,21,15,15,845.0,83.5,5.3,18.5,530.0,612.54,495.07
2016,9,21,15,30,827.0,81.0,5.2,18.0,484.0,559.51,453.0
2016,9,21,15,45,803.5,76.5,5.15,18.0,435.0,501.2,404.86
2016,9,21,16,0,780.0,72.0,5.1,18.0,386.0,443.46,355.82
2016,9,21,16,15,741.5,67.5,4.95,17.5,333.0,380.46,301.73
2016,9,21,16,30,703.0,63.0,4.8,17.0,280.0,320.31,248.51
2016,9,21,16,45,645.5,57.0,4.7,17.0,227.0,256.4,191.29
2016,9,21,17,0,588.0,51.0,4.6,17.0,174.0,197.99,138.65
2016,9,21,17,15,488.0,42.0,4.35,16.5,124.5,134.92,85.49
2016,9,21,17,30,388.0,33.0,4.1,16.0,75.0,83.43,44.1
2016,9,21,17,45,194.0,16.5,3.95,15.5,37.5,28.4,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,130.0,18.5,3.7,14.0,32.0,25.76,0.0
2016,9,22,6,30,260.0,37.0,3.8,14.0,64.0,70.88,39.57
2016,9,22,6,45,362.5,48.5,3.95,14.5,110.0,118.04,77.33
2016,9,22,7,0,465.0,60.0,4.1,15.0,156.0,176.77,126.26
2016,9,22,7,15,530.5,68.0,4.05,15.0,206.5,232.55,175.77
2016,9,22,7,30,596.0,76.0,4.0,15.0,257.0,295.15,231.14
2016,9,22,7,45,648.0,80.0,4.0,15.5,309.5,354.49,283.01
2016,9,22,8,0,700.0,84.0,4.0,16.0,362.0,418.28,337.22
2016,9,22,8,15,505.5,137.0,3.95,16.5,351.0,408.59,330.79
2016,9,22,8,30,311.0,190.0,3.9,17.0,340.0,375.62,303.47
2016,9,22,8,45,332.0,206.0,3.85,17.5,380.5,420.41,338.66
2016,9,22,9,0,353.0,222.0,3.8,18.0,421.0,466.32,373.67
2016,9,22,9,15,394.5,229.5,3.8,18.5,466.5,518.32,413.18
2016,9,22,9,30,436.0,237.0,3.8,19.0,512.0,578.93,458.24
2016,9,22,9,45,666.5,165.5,3.85,19.5,611.5,700.37,552.42
2016,9,22,10,0,897.0,94.0,3.9,20.0,711.0,824.03,640.3
2016,9,22,10,15,904.5,95.5,3.9,20.0,738.5,857.55,662.21
2016,9,22,10,30,912.0,97.0,3.9,20.0,766.0,888.24,682.66
2016,9,22,10,45,919.0,97.0,3.95,20.5,787.0,913.86,698.47
2016,9,22,11,0,926.0,97.0,4.0,21.0,808.0,936.27,712.08
2016,9,22,11,15,929.0,97.5,4.0,21.0,820.0,952.26,722.41
2016,9,22,11,30,932.0,98.0,4.0,21.0,832.0,964.69,730.45
2016,9,22,11,45,933.0,98.0,4.05,21.5,836.0,971.11,733.41
2016,9,22,12,0,934.0,98.0,4.1,22.0,840.0,973.83,734.03
2016,9,22,12,15,932.5,98.0,4.1,22.0,836.0,970.52,731.83
2016,9,22,12,30,931.0,98.0,4.1,22.0,832.0,963.53,727.31
2016,9,22,12,45,926.5,98.5,4.1,22.0,819.0,950.72,718.96
2016,9,22,13,0,922.0,99.0,4.1,22.0,806.0,934.4,708.36
2016,9,22,13,15,916.5,98.0,4.05,22.0,785.5,912.16,693.51
2016,9,22,13,30,911.0,97.0,4.0,22.0,765.0,886.69,676.52
2016,9,22,13,45,900.5,96.5,4.0,22.0,736.5,854.52,655.1
2016,9,22,14,0,890.0,96.0,4.0,22.0,708.0,819.69,631.77
2016,9,22,14,15,878.5,94.5,4.0,21.5,673.5,780.57,606.4
2016,9,22,14,30,867.0,93.0,4.0,21.0,639.0,739.31,579.17
2016,9,22,14,45,849.5,91.5,4.0,21.0,598.0,694.89,548.17
2016,9,22,15,0,832.0,90.0,4.0,21.0,557.0,646.08,512.13
2016,9,22,15,15,811.0,87.0,4.05,20.5,511.0,592.65,472.17
2016,9,22,15,30,790.0,84.0,4.1,20.0,465.0,538.98,430.74
2016,9,22,15,45,756.0,81.0,4.15,20.0,415.0,478.72,382.05
2016,9,22,16,0,722.0,78.0,4.2,20.0,365.0,420.7,333.72
2016,9,22,16,15,680.5,73.0,4.15,19.5,313.5,359.06,281.73
2016,9,22,16,30,639.0,68.0,4.1,19.0,262.0,300.73,231.01
2016,9,22,16,45,571.5,61.5,4.1,18.5,210.0,236.83,175.46
2016,9,22,17,0,504.0,55.0,4.1,18.0,158.0,179.94,125.69
2016,9,22,17,15,402.5,44.5,3.9,17.0,111.5,120.36,76.56
2016,9,22,17,30,301.0,34.0,3.7,16.0,65.0,72.6,38.51
2016,9,22,17,45,150.5,17.0,3.55,15.5,32.5,25.4,0.0
2016,9,22,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,175.5,14.5,1.05,12.5,32.0,24.71,0.0
2016,9,23,6,30,351.0,29.0,1.2,13.0,64.0,74.09,38.2
2016,9,23,6,45,452.0,38.0,1.35,14.0,111.0,123.17,77.72
2016,9,23,7,0,553.0,47.0,1.5,15.0,158.0,183.98,128.45
2016,9,23,7,15,611.5,53.0,1.6,15.5,209.0,240.38,178.55
2016,9,23,7,30,670.0,59.0,1.7,16.0,260.0,302.49,233.1
2016,9,23,7,45,710.0,63.0,1.8,17.0,311.0,360.68,283.24
2016,9,23,8,0,750.0,67.0,1.9,18.0,362.0,421.91,334.12
2016,9,23,8,15,776.5,70.5,2.1,18.5,410.5,478.38,380.59
2016,9,23,8,30,803.0,74.0,2.3,19.0,459.0,535.77,426.36
2016,9,23,8,45,822.5,76.0,2.55,20.0,503.5,587.84,466.15
2016,9,23,9,0,842.0,78.0,2.8,21.0,548.0,637.03,502.71
2016,9,23,9,15,855.5,80.0,2.85,21.5,587.5,683.51,535.18
2016,9,23,9,30,869.0,82.0,2.9,22.0,627.0,728.49,565.25
2016,9,23,9,45,881.0,83.0,3.0,22.5,661.0,769.46,592.32
2016,9,23,10,0,893.0,84.0,3.1,23.0,695.0,808.32,617.62
2016,9,23,10,15,900.0,85.0,3.15,23.0,721.5,840.67,639.15
2016,9,23,10,30,907.0,86.0,3.2,23.0,748.0,870.18,658.7
2016,9,23,10,45,911.0,87.0,3.3,23.5,767.5,894.05,673.4
2016,9,23,11,0,915.0,88.0,3.4,24.0,787.0,914.64,685.92
2016,9,23,11,15,917.0,88.5,3.45,24.0,798.5,929.48,695.64
2016,9,23,11,30,919.0,89.0,3.5,24.0,810.0,940.78,703.14
2016,9,23,11,45,918.5,89.5,3.6,24.5,813.0,946.2,705.76
2016,9,23,12,0,918.0,90.0,3.7,25.0,816.0,947.97,706.08
2016,9,23,12,15,916.5,90.0,3.75,25.0,811.5,944.62,704.19
2016,9,23,12,30,915.0,90.0,3.8,25.0,807.0,937.65,700.03
2016,9,23,12,45,907.5,91.5,3.85,25.5,793.5,923.31,689.66
2016,9,23,13,0,900.0,93.0,3.9,26.0,780.0,905.62,677.17
2016,9,23,13,15,894.5,92.0,3.9,25.5,759.5,883.71,664.29
2016,9,23,13,30,889.0,91.0,3.9,25.0,739.0,858.66,649.23
2016,9,23,13,45,878.5,90.5,3.95,25.0,711.5,827.01,628.51
2016,9,23,14,0,868.0,90.0,4.0,25.0,684.0,792.79,605.9
2016,9,23,14,15,857.0,88.5,4.0,24.5,650.0,754.74,581.35
2016,9,23,14,30,846.0,87.0,4.0,24.0,616.0,714.59,555.0
2016,9,23,14,45,831.0,84.5,4.05,24.0,576.0,668.73,523.21
2016,9,23,15,0,816.0,82.0,4.1,24.0,536.0,624.09,490.59
2016,9,23,15,15,699.0,103.5,4.1,23.5,469.5,540.73,426.95
2016,9,23,15,30,582.0,125.0,4.1,23.0,403.0,464.44,367.5
2016,9,23,15,45,559.5,116.0,4.15,22.5,360.0,413.69,327.59
2016,9,23,16,0,537.0,107.0,4.2,22.0,317.0,363.99,287.15
2016,9,23,16,15,592.0,83.0,4.1,21.5,284.5,331.4,258.33
2016,9,23,16,30,647.0,59.0,4.0,21.0,252.0,291.6,221.53
2016,9,23,16,45,583.0,53.5,3.9,20.5,201.5,229.67,167.63
2016,9,23,17,0,519.0,48.0,3.8,20.0,151.0,174.35,119.25
2016,9,23,17,15,419.5,38.5,3.65,19.0,105.5,115.73,71.2
2016,9,23,17,30,320.0,29.0,3.5,18.0,60.0,68.7,33.69
2016,9,23,17,45,160.0,14.5,3.4,17.5,30.0,22.76,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,192.0,13.5,1.1,14.5,32.0,24.5,0.0
2016,9,24,6,30,384.0,27.0,1.3,15.0,64.0,75.69,37.34
2016,9,24,6,45,482.0,34.5,1.5,16.0,111.0,124.45,76.78
2016,9,24,7,0,580.0,42.0,1.7,17.0,158.0,184.42,126.81
2016,9,24,7,15,638.0,47.5,1.85,17.5,209.0,241.56,177.51
2016,9,24,7,30,696.0,53.0,2.0,18.0,260.0,304.51,232.76
2016,9,24,7,45,734.5,57.0,2.15,19.0,311.5,363.35,283.51
2016,9,24,8,0,773.0,61.0,2.3,20.0,363.0,425.06,334.83
2016,9,24,8,15,799.5,64.0,2.35,20.5,412.0,482.03,381.25
2016,9,24,8,30,826.0,67.0,2.4,21.0,461.0,538.03,425.4
2016,9,24,8,45,846.0,69.5,2.45,22.0,506.5,591.62,465.37
2016,9,24,9,0,866.0,72.0,2.5,23.0,552.0,644.78,503.58
2016,9,24,9,15,880.0,74.0,2.6,23.5,592.5,692.5,536.46
2016,9,24,9,30,894.0,76.0,2.7,24.0,633.0,738.69,567.19
2016,9,24,9,45,907.5,75.5,2.85,25.0,668.0,779.93,593.18
2016,9,24,10,0,921.0,75.0,3.0,26.0,703.0,819.07,617.37
2016,9,24,10,15,928.5,76.0,3.05,26.5,730.5,852.53,638.04
2016,9,24,10,30,936.0,77.0,3.1,27.0,758.0,883.07,656.63
2016,9,24,10,45,941.0,78.0,3.15,27.5,778.0,908.33,671.6
2016,9,24,11,0,946.0,79.0,3.2,28.0,798.0,930.24,684.35
2016,9,24,11,15,949.0,79.5,3.15,28.5,810.0,946.31,692.59
2016,9,24,11,30,952.0,80.0,3.1,29.0,822.0,958.75,698.52
2016,9,24,11,45,953.5,80.0,3.1,29.5,826.0,965.56,701.26
2016,9,24,12,0,955.0,80.0,3.1,30.0,830.0,968.59,701.7
2016,9,24,12,15,954.0,80.0,3.1,30.0,826.0,965.54,699.78
2016,9,24,12,30,953.0,80.0,3.1,30.0,822.0,958.72,695.58
2016,9,24,12,45,941.0,84.5,3.1,30.5,808.0,943.21,684.5
2016,9,24,13,0,929.0,89.0,3.1,31.0,794.0,924.3,671.4
2016,9,24,13,15,924.0,88.0,3.1,31.0,773.5,902.26,657.69
2016,9,24,13,30,919.0,87.0,3.1,31.0,753.0,876.93,641.87
2016,9,24,13,45,910.0,86.0,3.15,31.0,725.0,845.17,622.05
2016,9,24,14,0,901.0,85.0,3.2,31.0,697.0,810.66,600.27
2016,9,24,14,15,890.0,83.5,3.2,30.5,662.5,771.53,576.07
2016,9,24,14,30,879.0,82.0,3.2,30.0,628.0,730.19,550.03
2016,9,24,14,45,863.5,80.0,3.2,30.0,587.0,683.27,518.59
2016,9,24,15,0,848.0,78.0,3.2,30.0,546.0,635.0,484.64
2016,9,24,15,15,827.5,75.5,3.15,29.5,500.5,584.28,447.83
2016,9,24,15,30,807.0,73.0,3.1,29.0,455.0,530.8,407.89
2016,9,24,15,45,778.5,69.5,3.1,29.0,405.5,472.22,362.19
2016,9,24,16,0,750.0,66.0,3.1,29.0,356.0,414.78,315.95
2016,9,24,16,15,709.5,61.5,2.8,28.0,304.5,352.99,265.82
2016,9,24,16,30,669.0,57.0,2.5,27.0,253.0,294.34,216.66
2016,9,24,16,45,606.5,51.0,2.2,26.5,202.0,231.57,163.42
2016,9,24,17,0,544.0,45.0,1.9,26.0,151.0,174.99,115.21
2016,9,24,17,15,440.0,36.0,1.75,24.5,104.5,115.07,67.77
2016,9,24,17,30,336.0,27.0,1.6,23.0,58.0,67.28,30.27
2016,9,24,17,45,168.0,13.5,1.5,22.0,29.0,22.07,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,193.0,13.5,1.25,16.0,31.5,24.31,0.0
2016,9,25,6,30,386.0,27.0,1.5,17.0,63.0,75.58,36.33
2016,9,25,6,45,486.5,35.0,1.75,18.0,110.5,125.29,76.51
2016,9,25,7,0,587.0,43.0,2.0,19.0,158.0,186.44,127.11
2016,9,25,7,15,645.5,48.5,2.0,20.0,210.0,244.05,177.5
2016,9,25,7,30,704.0,54.0,2.0,21.0,262.0,307.51,232.13
2016,9,25,7,45,742.0,58.5,2.05,22.0,313.5,367.06,282.72
2016,9,25,8,0,780.0,63.0,2.1,23.0,365.0,429.4,333.67
2016,9,25,8,15,806.0,66.0,2.25,24.0,414.0,486.41,379.01
2016,9,25,8,30,832.0,69.0,2.4,25.0,463.0,542.34,421.95
2016,9,25,8,45,849.0,72.0,2.55,26.5,508.0,594.85,459.92
2016,9,25,9,0,866.0,75.0,2.7,28.0,553.0,646.66,495.91
2016,9,25,9,15,879.5,77.0,2.75,28.5,593.0,693.95,527.88
2016,9,25,9,30,893.0,79.0,2.8,29.0,633.0,739.67,557.46
2016,9,25,9,45,908.0,78.0,2.85,30.0,667.5,781.39,582.69
2016,9,25,10,0,923.0,77.0,2.9,31.0,702.0,821.08,606.12
2016,9,25,10,15,929.5,78.5,2.85,31.5,729.0,854.23,625.47
2016,9,25,10,30,936.0,80.0,2.8,32.0,756.0,884.41,642.66
2016,9,25,10,45,936.5,82.5,2.75,32.5,775.0,907.32,654.97
2016,9,25,11,0,937.0,85.0,2.7,33.0,794.0,926.72,665.0
2016,9,25,11,15,939.5,85.5,2.55,33.5,805.5,942.13,671.65
2016,9,25,11,30,942.0,86.0,2.4,34.0,817.0,953.93,675.97
2016,9,25,11,45,936.0,89.5,2.25,34.5,818.5,957.58,675.16
2016,9,25,12,0,930.0,93.0,2.1,35.0,820.0,957.46,672.1
2016,9,25,12,15,928.5,93.0,1.9,35.0,815.5,953.93,667.84
2016,9,25,12,30,927.0,93.0,1.7,35.0,811.0,946.72,661.3
2016,9,25,12,45,912.5,98.0,1.5,35.0,795.5,929.68,648.71
2016,9,25,13,0,898.0,103.0,1.3,35.0,780.0,909.42,634.2
2016,9,25,13,15,892.5,102.0,1.1,35.0,759.5,887.43,618.63
2016,9,25,13,30,887.0,101.0,0.9,35.0,739.0,862.29,601.07
2016,9,25,13,45,872.5,102.0,0.75,35.0,710.0,828.96,579.19
2016,9,25,14,0,858.0,103.0,0.6,35.0,681.0,797.21,558.36
2016,9,25,14,15,846.0,100.5,0.55,35.0,646.0,757.26,533.87
2016,9,25,14,30,834.0,98.0,0.5,35.0,611.0,715.32,507.99
2016,9,25,14,45,812.5,97.0,0.5,35.0,569.5,666.74,477.95
2016,9,25,15,0,791.0,96.0,0.5,35.0,528.0,617.42,445.33
2016,9,25,15,15,768.5,92.5,0.65,34.5,483.0,564.42,411.64
2016,9,25,15,30,746.0,89.0,0.8,34.0,438.0,511.44,376.12
2016,9,25,15,45,712.0,85.0,0.95,33.5,388.5,453.28,335.0
2016,9,25,16,0,678.0,81.0,1.1,33.0,339.0,396.16,292.64
2016,9,25,16,15,633.5,74.5,1.05,32.0,288.5,334.46,245.08
2016,9,25,16,30,589.0,68.0,1.0,31.0,238.0,276.52,198.76
2016,9,25,16,45,522.5,60.0,0.95,30.0,188.0,214.92,149.05
2016,9,25,17,0,456.0,52.0,0.9,29.0,138.0,160.31,104.57
2016,9,25,17,15,353.0,40.0,0.95,28.0,93.5,103.0,60.44
2016,9,25,17,30,250.0,28.0,1.0,27.0,49.0,57.47,24.63
2016,9,25,17,45,125.0,14.0,1.05,26.0,24.5,19.85,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,117.5,15.0,1.05,20.5,26.0,21.54,0.0
2016,9,26,6,30,235.0,30.0,1.0,21.0,52.0,60.15,29.5
2016,9,26,6,45,335.0,43.5,1.0,22.0,96.5,106.86,66.49
2016,9,26,7,0,435.0,57.0,1.0,23.0,141.0,164.81,112.54
2016,9,26,7,15,500.5,66.5,1.1,24.0,191.0,219.98,158.61
2016,9,26,7,30,566.0,76.0,1.2,25.0,241.0,282.01,209.88
2016,9,26,7,45,611.5,83.0,1.3,26.0,291.5,339.86,257.22
2016,9,26,8,0,657.0,90.0,1.4,27.0,342.0,401.53,306.01
2016,9,26,8,15,689.0,95.0,1.4,28.0,391.0,457.67,348.79
2016,9,26,8,30,721.0,100.0,1.4,29.0,440.0,515.46,391.08
2016,9,26,8,45,745.0,104.5,1.4,30.0,485.0,569.16,428.81
2016,9,26,9,0,769.0,109.0,1.4,31.0,530.0,623.06,465.25
2016,9,26,9,15,786.5,112.0,1.35,31.5,570.5,669.21,495.75
2016,9,26,9,30,804.0,115.0,1.3,32.0,611.0,715.73,524.8
2016,9,26,9,45,817.5,117.5,1.3,33.0,645.0,757.36,548.63
2016,9,26,10,0,831.0,120.0,1.3,34.0,679.0,797.12,570.76
2016,9,26,10,15,840.0,121.5,1.35,34.5,706.5,830.01,589.87
2016,9,26,10,30,849.0,123.0,1.4,35.0,734.0,860.32,607.27
2016,9,26,10,45,855.5,124.5,1.45,35.5,754.0,885.69,621.5
2016,9,26,11,0,862.0,126.0,1.5,36.0,774.0,908.04,633.87
2016,9,26,11,15,865.5,126.5,1.6,36.0,786.0,923.44,643.93
2016,9,26,11,30,869.0,127.0,1.7,36.0,798.0,935.49,652.08
2016,9,26,11,45,870.0,127.5,1.85,36.0,801.5,941.83,657.4
2016,9,26,12,0,871.0,128.0,2.0,36.0,805.0,944.66,660.67
2016,9,26,12,15,869.5,127.5,2.15,36.0,800.5,940.61,659.72
2016,9,26,12,30,868.0,127.0,2.3,36.0,796.0,933.08,656.66
2016,9,26,12,45,893.0,112.5,2.5,36.0,791.0,925.31,653.92
2016,9,26,13,0,918.0,98.0,2.7,36.0,786.0,918.88,651.99
2016,9,26,13,15,912.5,97.0,2.8,36.0,765.5,896.48,639.05
2016,9,26,13,30,907.0,96.0,2.9,36.0,745.0,870.86,624.1
2016,9,26,13,45,900.0,94.5,3.0,36.0,717.0,840.4,605.9
2016,9,26,14,0,893.0,93.0,3.1,36.0,689.0,807.12,585.69
2016,9,26,14,15,881.5,91.0,3.15,35.5,654.5,767.27,561.77
2016,9,26,14,30,870.0,89.0,3.2,35.0,620.0,725.28,536.03
2016,9,26,14,45,856.0,86.0,3.3,35.0,579.5,681.47,507.71
2016,9,26,15,0,842.0,83.0,3.4,35.0,539.0,633.07,473.9
2016,9,26,15,15,821.0,80.0,3.35,34.5,493.0,579.35,435.62
2016,9,26,15,30,800.0,77.0,3.3,34.0,447.0,525.39,395.95
2016,9,26,15,45,751.5,77.5,3.3,33.5,394.5,461.59,347.76
2016,9,26,16,0,703.0,78.0,3.3,33.0,342.0,401.56,300.9
2016,9,26,16,15,658.5,72.0,2.9,32.0,290.5,339.23,251.12
2016,9,26,16,30,614.0,66.0,2.5,31.0,239.0,280.61,202.86
2016,9,26,16,45,528.0,59.5,2.15,30.0,186.5,213.96,148.69
2016,9,26,17,0,442.0,53.0,1.8,29.0,134.0,156.49,102.1
2016,9,26,17,15,338.5,40.0,1.65,27.5,90.0,99.31,58.06
2016,9,26,17,30,235.0,27.0,1.5,26.0,46.0,53.52,20.91
2016,9,26,17,45,117.5,13.5,1.35,25.0,23.0,18.57,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,69.5,14.5,1.25,20.5,20.5,18.2,0.0
2016,9,27,6,30,139.0,29.0,1.2,21.0,41.0,47.93,23.63
2016,9,27,6,45,208.0,48.5,1.15,21.5,81.0,88.91,57.32
2016,9,27,7,0,277.0,68.0,1.1,22.0,121.0,138.0,96.9
2016,9,27,7,15,335.5,84.5,1.2,22.5,168.0,188.85,139.08
2016,9,27,7,30,394.0,101.0,1.3,23.0,215.0,246.06,186.35
2016,9,27,7,45,432.5,115.0,1.45,24.0,262.0,298.67,229.33
2016,9,27,8,0,471.0,129.0,1.6,25.0,309.0,354.74,273.86
2016,9,27,8,15,505.0,139.5,1.5,26.0,355.5,408.02,314.4
2016,9,27,8,30,539.0,150.0,1.4,27.0,402.0,463.6,355.08
2016,9,27,8,45,561.5,159.0,1.35,28.0,444.5,512.65,389.65
2016,9,27,9,0,584.0,168.0,1.3,29.0,487.0,562.26,423.34
2016,9,27,9,15,604.0,175.0,1.4,29.5,525.5,610.73,456.91
2016,9,27,9,30,624.0,182.0,1.5,30.0,564.0,656.74,488.11
2016,9,27,9,45,713.5,155.0,1.6,31.0,615.5,719.31,530.64
2016,9,27,10,0,803.0,128.0,1.7,32.0,667.0,781.91,569.89
2016,9,27,10,15,812.5,130.0,1.8,32.5,693.5,814.91,589.77
2016,9,27,10,30,822.0,132.0,1.9,33.0,720.0,845.43,608.2
2016,9,27,10,45,778.5,157.5,2.05,33.5,726.0,855.83,614.04
2016,9,27,11,0,735.0,183.0,2.2,34.0,732.0,858.86,615.35
2016,9,27,11,15,739.0,184.0,2.3,34.0,743.5,873.67,625.26
2016,9,27,11,30,743.0,185.0,2.4,34.0,755.0,885.57,633.3
2016,9,27,11,45,710.0,202.5,2.55,34.0,749.0,878.49,629.61
2016,9,27,12,0,677.0,220.0,2.7,34.0,743.0,867.99,623.89
2016,9,27,12,15,675.0,219.5,2.75,34.0,738.5,863.86,621.71
2016,9,27,12,30,673.0,219.0,2.8,34.0,734.0,856.92,617.69
2016,9,27,12,45,718.0,193.5,2.9,34.0,735.0,862.75,622.61
2016,9,27,13,0,763.0,168.0,3.0,34.0,736.0,864.14,624.58
2016,9,27,13,15,755.0,166.0,3.05,33.5,715.5,840.81,611.35
2016,9,27,13,30,747.0,164.0,3.1,33.0,695.0,814.88,596.49
2016,9,27,13,45,700.0,176.0,3.15,33.0,658.0,769.78,567.36
2016,9,27,14,0,653.0,188.0,3.2,33.0,621.0,724.3,536.25
2016,9,27,14,15,637.0,182.5,3.2,32.5,587.0,684.26,510.12
2016,9,27,14,30,621.0,177.0,3.2,32.0,553.0,643.14,482.63
2016,9,27,14,45,603.0,169.5,3.2,32.0,514.5,597.79,450.64
2016,9,27,15,0,585.0,162.0,3.2,32.0,476.0,549.79,416.16
2016,9,27,15,15,557.0,154.0,3.15,31.5,432.0,497.82,378.58
2016,9,27,15,30,529.0,146.0,3.1,31.0,388.0,446.97,340.86
2016,9,27,15,45,520.0,130.0,3.05,30.5,345.5,398.56,304.05
2016,9,27,16,0,511.0,114.0,3.0,30.0,303.0,350.01,265.84
2016,9,27,16,15,463.5,102.5,2.8,29.0,254.5,291.29,219.18
2016,9,27,16,30,416.0,91.0,2.6,28.0,206.0,237.01,174.98
2016,9,27,16,45,380.0,74.5,2.4,27.5,162.5,185.51,131.77
2016,9,27,17,0,344.0,58.0,2.2,27.0,119.0,137.81,91.54
2016,9,27,17,15,250.0,41.5,1.95,25.5,78.0,84.96,50.65
2016,9,27,17,30,156.0,25.0,1.7,24.0,37.0,41.96,14.24
2016,9,27,17,45,78.0,12.5,1.5,23.0,18.5,15.54,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,82.0,15.0,2.05,15.5,22.0,19.31,0.0
2016,9,28,6,30,164.0,30.0,2.2,16.0,44.0,51.57,25.13
2016,9,28,6,45,258.5,46.5,2.4,16.5,86.5,95.46,61.63
2016,9,28,7,0,353.0,63.0,2.6,17.0,129.0,150.21,106.28
2016,9,28,7,15,418.0,74.5,2.55,17.5,176.5,202.01,150.81
2016,9,28,7,30,483.0,86.0,2.5,18.0,224.0,260.77,201.18
2016,9,28,7,45,541.0,92.0,2.45,19.0,274.0,319.4,250.47
2016,9,28,8,0,599.0,98.0,2.4,20.0,324.0,381.87,301.52
2016,9,28,8,15,632.5,104.0,2.35,20.5,371.5,436.78,345.86
2016,9,28,8,30,666.0,110.0,2.3,21.0,419.0,493.59,390.21
2016,9,28,8,45,690.0,115.0,2.3,22.0,463.0,545.18,428.56
2016,9,28,9,0,714.0,120.0,2.3,23.0,507.0,597.09,465.82
2016,9,28,9,15,732.5,124.0,2.3,23.5,546.0,644.14,499.3
2016,9,28,9,30,751.0,128.0,2.3,24.0,585.0,690.4,531.35
2016,9,28,9,45,763.0,131.5,2.3,25.0,618.5,730.13,556.11
2016,9,28,10,0,775.0,135.0,2.3,26.0,652.0,765.65,577.21
2016,9,28,10,15,785.0,137.0,2.35,26.5,678.5,798.21,597.49
2016,9,28,10,30,795.0,139.0,2.4,27.0,705.0,828.42,616.05
2016,9,28,10,45,771.5,155.5,2.5,27.5,716.5,845.9,626.35
