Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,11,0,748.0,172.0,2.6,28.0,728.0,856.76,632.38
2016,9,28,11,15,752.0,173.0,2.7,28.0,739.5,871.64,642.5
2016,9,28,11,30,756.0,174.0,2.8,28.0,751.0,883.57,650.72
2016,9,28,11,45,733.5,186.5,2.95,28.5,748.5,880.88,648.39
2016,9,28,12,0,711.0,199.0,3.1,29.0,746.0,874.9,644.05
2016,9,28,12,15,709.5,198.5,3.25,29.0,741.5,871.08,642.54
2016,9,28,12,30,708.0,198.0,3.4,29.0,737.0,864.33,639.11
2016,9,28,12,45,721.0,188.0,3.55,29.0,729.0,857.45,635.68
2016,9,28,13,0,734.0,178.0,3.7,29.0,721.0,847.3,630.09
2016,9,28,13,15,726.0,176.0,3.75,28.5,700.5,824.43,616.62
2016,9,28,13,30,718.0,174.0,3.8,28.0,680.0,799.06,601.44
2016,9,28,13,45,691.0,177.0,3.9,28.0,649.0,761.3,576.37
2016,9,28,14,0,664.0,180.0,4.0,28.0,618.0,722.37,549.36
2016,9,28,14,15,648.0,175.5,4.0,27.5,584.5,683.06,522.75
2016,9,28,14,30,632.0,171.0,4.0,27.0,551.0,642.63,494.8
2016,9,28,14,45,617.0,163.0,4.0,26.5,512.5,598.41,463.56
2016,9,28,15,0,602.0,155.0,4.0,26.0,474.0,553.53,431.07
2016,9,28,15,15,574.0,147.5,3.9,25.0,430.5,498.94,390.96
2016,9,28,15,30,546.0,140.0,3.8,24.0,387.0,447.94,352.37
2016,9,28,15,45,533.0,125.0,3.75,23.5,343.5,397.81,312.81
2016,9,28,16,0,520.0,110.0,3.7,23.0,300.0,347.9,272.12
2016,9,28,16,15,470.5,99.5,3.6,22.0,252.0,289.17,223.88
2016,9,28,16,30,421.0,89.0,3.5,21.0,204.0,235.08,178.36
2016,9,28,16,45,377.5,73.0,3.4,20.5,159.5,181.93,132.61
2016,9,28,17,0,334.0,57.0,3.3,20.0,115.0,133.43,90.81
2016,9,28,17,15,234.0,41.0,3.25,19.0,74.5,81.15,49.36
2016,9,28,17,30,134.0,25.0,3.2,18.0,34.0,38.96,10.76
2016,9,28,17,45,67.0,12.5,3.2,17.5,17.0,14.86,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,120.5,14.0,2.1,12.5,24.0,20.35,0.0
2016,9,29,6,30,241.0,28.0,2.3,13.0,48.0,58.24,26.45
2016,9,29,6,45,350.0,39.5,2.5,13.5,92.0,104.46,65.77
2016,9,29,7,0,459.0,51.0,2.7,14.0,136.0,162.86,114.06
2016,9,29,7,15,526.0,59.0,2.7,14.5,185.5,217.89,162.62
2016,9,29,7,30,593.0,67.0,2.7,15.0,235.0,279.89,217.09
2016,9,29,7,45,640.0,72.5,2.7,15.5,285.5,337.83,267.86
2016,9,29,8,0,687.0,78.0,2.7,16.0,336.0,399.68,320.43
2016,9,29,8,15,718.5,82.5,2.7,16.5,384.0,456.17,367.28
2016,9,29,8,30,750.0,87.0,2.7,17.0,432.0,513.32,413.14
2016,9,29,8,45,773.5,90.0,2.7,18.0,477.0,566.01,453.28
2016,9,29,9,0,797.0,93.0,2.7,19.0,522.0,618.73,492.01
2016,9,29,9,15,813.5,95.5,2.7,19.5,561.5,665.82,526.28
2016,9,29,9,30,830.0,98.0,2.7,20.0,601.0,711.72,557.45
2016,9,29,9,45,846.0,98.5,2.7,21.0,635.5,753.58,583.81
2016,9,29,10,0,862.0,99.0,2.7,22.0,670.0,789.69,605.65
2016,9,29,10,15,870.0,100.5,2.7,22.5,696.5,822.01,625.73
2016,9,29,10,30,878.0,102.0,2.7,23.0,723.0,851.62,643.79
2016,9,29,10,45,883.0,103.5,2.75,23.5,742.0,875.77,658.39
2016,9,29,11,0,888.0,105.0,2.8,24.0,761.0,896.76,670.89
2016,9,29,11,15,891.0,105.5,2.85,24.0,772.5,911.63,680.63
2016,9,29,11,30,894.0,106.0,2.9,24.0,784.0,923.07,688.24
2016,9,29,11,45,894.0,106.5,2.95,24.5,787.5,928.32,690.5
2016,9,29,12,0,894.0,107.0,3.0,25.0,791.0,930.02,690.57
2016,9,29,12,15,893.0,106.5,3.1,25.0,786.0,926.18,688.8
2016,9,29,12,30,892.0,106.0,3.2,25.0,781.0,918.82,684.82
2016,9,29,12,45,893.0,103.0,3.3,25.0,769.5,907.0,677.94
2016,9,29,13,0,894.0,100.0,3.4,25.0,758.0,891.68,668.77
2016,9,29,13,15,888.0,99.0,3.45,25.0,737.5,869.13,654.42
2016,9,29,13,30,882.0,98.0,3.5,25.0,717.0,843.48,637.98
2016,9,29,13,45,871.0,97.5,3.55,25.0,688.5,811.41,617.04
2016,9,29,14,0,860.0,97.0,3.6,25.0,660.0,776.85,594.24
2016,9,29,14,15,848.0,95.0,3.6,24.5,625.0,741.18,571.39
2016,9,29,14,30,836.0,93.0,3.6,24.0,590.0,699.69,544.04
2016,9,29,14,45,819.0,90.0,3.6,23.5,549.5,652.02,511.09
2016,9,29,15,0,802.0,87.0,3.6,23.0,509.0,603.28,475.38
2016,9,29,15,15,779.0,84.0,3.6,22.5,464.0,550.27,435.34
2016,9,29,15,30,756.0,81.0,3.6,22.0,419.0,497.32,394.06
2016,9,29,15,45,726.5,76.0,3.6,21.5,370.5,439.49,347.65
2016,9,29,16,0,697.0,71.0,3.6,21.0,322.0,383.64,301.22
2016,9,29,16,15,650.5,65.5,3.55,20.0,271.5,321.93,249.29
2016,9,29,16,30,604.0,60.0,3.5,19.0,221.0,264.18,199.15
2016,9,29,16,45,535.0,52.0,3.45,18.5,171.5,202.14,145.07
2016,9,29,17,0,466.0,44.0,3.4,18.0,122.0,147.42,97.6
2016,9,29,17,15,348.5,33.0,3.3,17.0,79.5,90.05,51.67
2016,9,29,17,30,231.0,22.0,3.2,16.0,37.0,44.47,7.04
2016,9,29,17,45,115.5,11.0,3.1,15.5,18.5,14.87,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,132.0,13.0,2.9,12.0,23.5,19.86,0.0
2016,9,30,6,30,264.0,26.0,3.0,12.0,47.0,58.33,24.62
2016,9,30,6,45,374.0,37.0,3.15,12.5,91.5,105.66,65.83
2016,9,30,7,0,484.0,48.0,3.3,13.0,136.0,164.98,115.25
2016,9,30,7,15,551.0,55.5,3.35,13.5,185.5,220.76,164.94
2016,9,30,7,30,618.0,63.0,3.4,14.0,235.0,283.47,220.63
2016,9,30,7,45,358.0,107.0,3.45,14.5,211.0,259.32,208.12
2016,9,30,8,0,98.0,151.0,3.5,15.0,187.0,200.68,162.34
2016,9,30,8,15,435.0,115.5,3.55,15.5,310.0,345.67,282.14
2016,9,30,8,30,772.0,80.0,3.6,16.0,433.0,516.72,420.14
2016,9,30,8,45,795.0,83.0,3.65,16.5,478.0,569.98,461.8
2016,9,30,9,0,818.0,86.0,3.7,17.0,523.0,623.16,502.73
2016,9,30,9,15,833.5,88.0,3.75,17.0,562.5,669.74,538.57
2016,9,30,9,30,849.0,90.0,3.8,17.0,602.0,714.99,571.06
2016,9,30,9,45,864.0,90.5,3.85,17.5,636.0,753.04,596.77
2016,9,30,10,0,879.0,91.0,3.9,18.0,670.0,792.48,623.26
2016,9,30,10,15,887.0,92.5,3.95,18.0,697.0,825.17,645.83
2016,9,30,10,30,895.0,94.0,4.0,18.0,724.0,855.09,666.39
2016,9,30,10,45,900.0,95.0,4.1,18.5,743.0,878.95,681.6
2016,9,30,11,0,905.0,96.0,4.2,19.0,762.0,899.59,694.58
2016,9,30,11,15,908.5,96.5,4.25,19.0,773.5,915.03,705.06
2016,9,30,11,30,912.0,97.0,4.3,19.0,785.0,926.99,713.25
2016,9,30,11,45,913.0,97.5,4.35,19.5,788.5,933.16,716.18
2016,9,30,12,0,914.0,98.0,4.4,20.0,792.0,935.72,716.77
2016,9,30,12,15,912.5,97.5,4.45,20.0,787.5,931.3,714.18
2016,9,30,12,30,911.0,97.0,4.5,20.0,783.0,923.28,709.26
2016,9,30,12,45,903.0,99.0,4.55,20.0,768.5,908.72,699.88
2016,9,30,13,0,895.0,101.0,4.6,20.0,754.0,890.84,688.28
2016,9,30,13,15,888.5,99.5,4.6,19.5,733.5,867.24,673.65
2016,9,30,13,30,882.0,98.0,4.6,19.0,713.0,840.58,656.81
2016,9,30,13,45,873.5,96.5,4.6,19.0,684.5,809.41,635.39
2016,9,30,14,0,865.0,95.0,4.6,19.0,656.0,775.6,611.97
2016,9,30,14,15,852.5,93.0,4.55,18.5,621.0,739.36,587.53
2016,9,30,14,30,840.0,91.0,4.5,18.0,586.0,697.37,558.52
2016,9,30,14,45,824.0,87.5,4.5,18.0,546.0,649.69,523.28
2016,9,30,15,0,808.0,84.0,4.5,18.0,506.0,600.86,485.35
2016,9,30,15,15,785.0,81.0,4.45,17.5,460.5,547.65,443.73
2016,9,30,15,30,762.0,78.0,4.4,17.0,415.0,494.51,400.9
2016,9,30,15,45,731.0,73.5,4.35,17.0,366.0,436.29,352.05
2016,9,30,16,0,700.0,69.0,4.3,17.0,317.0,379.62,303.11
2016,9,30,16,15,653.5,63.5,4.15,16.5,266.5,318.5,249.88
2016,9,30,16,30,607.0,58.0,4.0,16.0,216.0,260.78,198.38
2016,9,30,16,45,535.5,50.5,3.85,16.0,167.0,198.72,143.29
2016,9,30,17,0,464.0,43.0,3.7,16.0,118.0,144.25,95.46
2016,9,30,17,15,343.5,32.0,3.45,15.5,76.0,87.04,49.25
2016,9,30,17,30,223.0,21.0,3.2,15.0,34.0,41.62,0.34
2016,9,30,17,45,111.5,10.5,2.95,14.5,17.0,13.88,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,139.0,13.0,1.65,11.5,23.5,20.09,0.0
2016,10,1,6,30,278.0,26.0,2.0,12.0,47.0,59.33,23.35
2016,10,1,6,45,393.5,36.5,2.35,13.0,92.0,108.04,66.57
2016,10,1,7,0,509.0,47.0,2.7,14.0,137.0,169.05,116.95
2016,10,1,7,15,577.5,53.5,2.9,14.5,187.5,225.5,167.13
2016,10,1,7,30,646.0,60.0,3.1,15.0,238.0,288.99,223.42
2016,10,1,7,45,694.0,64.5,3.3,16.0,290.0,348.3,275.51
2016,10,1,8,0,742.0,69.0,3.5,17.0,342.0,412.05,329.7
2016,10,1,8,15,772.0,72.5,3.5,17.5,391.0,469.19,377.5
2016,10,1,8,30,802.0,76.0,3.5,18.0,440.0,527.55,424.65
2016,10,1,8,45,826.5,78.0,3.5,18.5,486.0,581.86,467.21
2016,10,1,9,0,851.0,80.0,3.5,19.0,532.0,636.13,508.43
2016,10,1,9,15,866.5,82.5,3.45,19.5,572.5,681.53,541.33
2016,10,1,9,30,882.0,85.0,3.4,20.0,613.0,728.16,572.8
2016,10,1,9,45,898.5,84.5,3.4,20.5,648.0,770.55,600.85
2016,10,1,10,0,915.0,84.0,3.4,21.0,683.0,811.02,627.16
2016,10,1,10,15,923.0,85.0,3.4,21.0,710.0,844.05,649.17
2016,10,1,10,30,931.0,86.0,3.4,21.0,737.0,874.2,669.11
2016,10,1,10,45,936.5,87.0,3.4,21.5,757.0,899.13,684.09
2016,10,1,11,0,942.0,88.0,3.4,22.0,777.0,920.73,696.78
2016,10,1,11,15,945.0,88.5,3.4,22.0,788.5,936.11,706.63
2016,10,1,11,30,948.0,89.0,3.4,22.0,800.0,947.87,714.17
2016,10,1,11,45,948.5,89.5,3.4,22.5,803.5,953.69,716.44
2016,10,1,12,0,949.0,90.0,3.4,23.0,807.0,955.76,716.36
2016,10,1,12,15,948.0,89.5,3.45,23.0,802.0,951.61,713.99
2016,10,1,12,30,947.0,89.0,3.5,23.0,797.0,943.73,709.28
2016,10,1,12,45,942.5,89.0,3.6,23.0,784.0,929.63,700.78
2016,10,1,13,0,938.0,89.0,3.7,23.0,771.0,911.98,689.96
2016,10,1,13,15,932.5,88.5,3.75,23.0,749.5,889.5,675.56
2016,10,1,13,30,927.0,88.0,3.8,23.0,728.0,863.75,658.94
2016,10,1,13,45,917.0,87.0,3.85,23.0,699.5,830.75,637.19
2016,10,1,14,0,907.0,86.0,3.9,23.0,671.0,795.05,613.42
2016,10,1,14,15,895.5,84.5,3.9,22.5,635.5,755.22,587.45
2016,10,1,14,30,884.0,83.0,3.9,22.0,600.0,713.24,559.56
2016,10,1,14,45,866.0,81.0,3.95,22.0,558.5,664.52,524.97
2016,10,1,15,0,848.0,79.0,4.0,22.0,517.0,617.2,488.98
2016,10,1,15,15,825.5,76.0,4.0,21.5,470.5,562.59,447.31
2016,10,1,15,30,803.0,73.0,4.0,21.0,424.0,507.89,404.23
2016,10,1,15,45,769.0,69.5,4.05,21.0,373.5,447.42,354.56
2016,10,1,16,0,735.0,66.0,4.1,21.0,323.0,388.7,304.81
2016,10,1,16,15,687.5,61.0,3.95,20.0,271.5,325.51,251.13
2016,10,1,16,30,640.0,56.0,3.8,19.0,220.0,266.83,199.71
2016,10,1,16,45,562.5,49.0,3.7,18.5,169.0,202.16,143.36
2016,10,1,17,0,485.0,42.0,3.6,18.0,118.0,145.74,94.67
2016,10,1,17,15,352.5,31.0,3.3,17.0,75.0,86.07,47.14
2016,10,1,17,30,220.0,20.0,3.0,16.0,32.0,39.29,0.0
2016,10,1,17,45,110.0,10.0,2.75,15.5,16.0,12.99,0.0
2016,10,1,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,130.5,12.5,1.7,11.5,22.0,19.01,0.0
2016,10,2,6,30,261.0,25.0,2.0,12.0,44.0,55.94,20.01
2016,10,2,6,45,374.0,35.5,2.4,13.0,87.5,103.33,63.3
2016,10,2,7,0,487.0,46.0,2.8,14.0,131.0,162.44,112.12
2016,10,2,7,15,556.0,53.5,2.9,14.5,181.0,218.67,161.92
2016,10,2,7,30,625.0,61.0,3.0,15.0,231.0,282.05,217.93
2016,10,2,7,45,673.0,65.0,3.15,15.5,281.5,340.11,269.4
2016,10,2,8,0,721.0,69.0,3.3,16.0,332.0,401.52,322.36
2016,10,2,8,15,750.5,72.5,3.4,16.5,380.0,457.24,369.38
2016,10,2,8,30,780.0,76.0,3.5,17.0,428.0,514.18,415.88
2016,10,2,8,45,803.0,78.5,3.6,17.5,472.0,567.02,457.84
2016,10,2,9,0,826.0,81.0,3.7,18.0,516.0,619.76,498.53
2016,10,2,9,15,841.0,83.0,3.75,18.0,555.0,666.1,534.12
2016,10,2,9,30,856.0,85.0,3.8,18.0,594.0,707.8,563.89
2016,10,2,9,45,867.0,86.5,3.9,18.5,626.5,747.26,590.84
2016,10,2,10,0,878.0,88.0,4.0,19.0,659.0,784.55,615.94
2016,10,2,10,15,885.5,89.0,4.05,19.0,685.5,816.07,637.68
2016,10,2,10,30,893.0,90.0,4.1,19.0,712.0,844.79,657.4
2016,10,2,10,45,892.5,94.0,4.2,19.0,729.5,867.05,672.77
2016,10,2,11,0,892.0,98.0,4.3,19.0,747.0,885.9,685.84
2016,10,2,11,15,555.0,227.5,4.35,19.0,633.5,745.51,582.42
2016,10,2,11,30,218.0,357.0,4.4,19.0,520.0,573.2,446.05
2016,10,2,11,45,147.0,351.5,4.45,19.0,462.0,504.79,393.65
2016,10,2,12,0,76.0,346.0,4.5,19.0,404.0,426.32,332.36
2016,10,2,12,15,61.5,332.5,4.55,19.0,379.5,398.48,311.08
2016,10,2,12,30,47.0,319.0,4.6,19.0,355.0,370.61,289.51
2016,10,2,12,45,467.5,211.0,4.65,19.0,549.0,647.78,513.68
2016,10,2,13,0,888.0,103.0,4.7,19.0,743.0,881.29,686.98
2016,10,2,13,15,475.5,203.0,4.7,19.0,545.0,629.49,498.52
2016,10,2,13,30,63.0,303.0,4.7,19.0,347.0,363.8,285.33
2016,10,2,13,45,63.5,291.0,4.75,19.0,333.5,349.82,275.7
2016,10,2,14,0,64.0,279.0,4.8,19.0,320.0,335.66,265.21
2016,10,2,14,15,455.5,184.5,4.8,19.0,450.5,539.9,434.12
2016,10,2,14,30,847.0,90.0,4.8,19.0,581.0,695.18,557.48
2016,10,2,14,45,830.5,87.5,4.8,19.0,540.5,648.04,521.21
2016,10,2,15,0,814.0,85.0,4.8,19.0,500.0,599.76,483.53
2016,10,2,15,15,790.5,81.5,4.7,18.5,454.5,545.56,440.89
2016,10,2,15,30,767.0,78.0,4.6,18.0,409.0,491.47,397.11
2016,10,2,15,45,731.5,74.5,4.6,18.0,359.5,432.13,347.34
2016,10,2,16,0,696.0,71.0,4.6,18.0,310.0,375.48,298.38
2016,10,2,16,15,645.5,65.0,4.45,17.5,259.5,312.32,243.52
2016,10,2,16,30,595.0,59.0,4.3,17.0,209.0,253.58,191.27
2016,10,2,16,45,507.5,52.0,4.15,16.5,159.0,189.15,135.19
2016,10,2,17,0,420.0,45.0,4.0,16.0,109.0,134.12,88.08
2016,10,2,17,15,286.5,32.5,3.65,15.5,68.0,77.08,42.31
2016,10,2,17,30,153.0,20.0,3.3,15.0,27.0,32.5,0.0
2016,10,2,17,45,76.5,10.0,2.95,14.5,13.5,11.8,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,119.0,12.0,1.2,11.5,20.5,17.8,0.0
2016,10,3,6,30,238.0,24.0,1.4,12.0,41.0,51.94,16.31
2016,10,3,6,45,353.0,34.5,1.65,13.0,83.0,98.41,59.9
2016,10,3,7,0,468.0,45.0,1.9,14.0,125.0,156.54,107.61
2016,10,3,7,15,537.5,52.5,1.85,14.0,174.0,211.69,156.38
2016,10,3,7,30,607.0,60.0,1.8,14.0,223.0,274.05,211.49
2016,10,3,7,45,650.0,65.5,1.8,14.5,272.0,330.65,261.33
2016,10,3,8,0,693.0,71.0,1.8,15.0,321.0,390.71,312.52
2016,10,3,8,15,349.0,110.5,1.8,15.5,237.0,295.92,239.42
2016,10,3,8,30,5.0,150.0,1.8,16.0,153.0,150.53,119.47
2016,10,3,8,45,13.5,172.5,1.85,16.5,180.0,178.43,142.07
2016,10,3,9,0,22.0,195.0,1.9,17.0,207.0,207.13,164.61
2016,10,3,9,15,14.0,191.5,1.9,17.5,199.5,198.64,156.88
2016,10,3,9,30,6.0,188.0,1.9,18.0,192.0,189.61,148.85
2016,10,3,9,45,25.5,229.0,1.95,18.5,246.0,246.19,193.47
2016,10,3,10,0,45.0,270.0,2.0,19.0,300.0,312.02,244.07
2016,10,3,10,15,77.0,296.5,2.0,19.0,349.0,367.39,286.63
2016,10,3,10,30,109.0,323.0,2.0,19.0,398.0,424.33,329.73
2016,10,3,10,45,57.0,260.5,2.05,19.0,300.0,314.8,245.24
2016,10,3,11,0,5.0,198.0,2.1,19.0,202.0,199.13,154.16
2016,10,3,11,15,7.0,211.0,2.15,19.0,216.5,214.11,166.18
2016,10,3,11,30,9.0,224.0,2.2,19.0,231.0,229.15,177.88
2016,10,3,11,45,7.0,210.0,2.25,19.5,215.5,213.15,164.96
2016,10,3,12,0,5.0,196.0,2.3,20.0,200.0,197.18,152.18
2016,10,3,12,15,8.5,217.5,2.3,20.0,224.0,222.1,171.79
2016,10,3,12,30,12.0,239.0,2.3,20.0,248.0,247.11,191.28
2016,10,3,12,45,15.0,248.0,2.3,20.0,259.5,258.89,200.51
2016,10,3,13,0,18.0,257.0,2.3,20.0,271.0,270.61,209.76
2016,10,3,13,15,20.5,256.5,2.3,20.0,271.5,271.99,211.09
2016,10,3,13,30,23.0,256.0,2.3,20.0,272.0,273.25,212.39
2016,10,3,13,45,22.5,246.0,2.3,20.0,261.0,262.14,204.1
2016,10,3,14,0,22.0,236.0,2.3,20.0,250.0,251.03,195.83
2016,10,3,14,15,12.5,205.5,2.25,19.5,213.5,212.25,165.92
2016,10,3,14,30,3.0,175.0,2.2,19.0,177.0,174.29,136.28
2016,10,3,14,45,10.0,179.0,2.2,19.0,184.5,183.11,143.93
2016,10,3,15,0,17.0,183.0,2.2,19.0,192.0,191.47,151.09
2016,10,3,15,15,379.0,129.0,2.15,19.0,291.5,358.64,288.77
2016,10,3,15,30,741.0,75.0,2.1,19.0,391.0,471.92,376.12
2016,10,3,15,45,706.0,71.0,2.1,19.0,343.0,413.72,327.49
2016,10,3,16,0,671.0,67.0,2.1,19.0,295.0,358.15,280.52
2016,10,3,16,15,621.5,61.5,1.95,18.5,246.0,297.45,228.65
2016,10,3,16,30,572.0,56.0,1.8,18.0,197.0,241.12,179.27
2016,10,3,16,45,492.5,48.5,1.7,18.0,149.5,179.87,126.28
2016,10,3,17,0,413.0,41.0,1.6,18.0,102.0,127.18,81.41
2016,10,3,17,15,281.5,29.0,1.35,17.5,63.0,71.91,37.21
2016,10,3,17,30,150.0,17.0,1.1,17.0,24.0,28.88,0.0
2016,10,3,17,45,75.0,8.5,0.9,16.5,12.0,8.36,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,63.0,13.0,1.0,13.5,17.5,15.89,0.0
2016,10,4,6,30,126.0,26.0,1.2,14.0,35.0,41.22,11.17
2016,10,4,6,45,214.0,44.0,1.4,14.5,74.0,84.39,53.71
2016,10,4,7,0,302.0,62.0,1.6,15.0,113.0,135.73,95.89
2016,10,4,7,15,375.5,74.5,1.7,15.0,160.0,187.33,140.09
2016,10,4,7,30,449.0,87.0,1.8,15.0,207.0,246.87,191.43
2016,10,4,7,45,319.0,115.0,1.9,15.5,208.5,247.13,196.57
2016,10,4,8,0,189.0,143.0,2.0,16.0,210.0,232.57,186.99
2016,10,4,8,15,173.0,165.5,2.0,16.0,233.5,258.04,208.29
2016,10,4,8,30,157.0,188.0,2.0,16.0,257.0,281.65,227.24
2016,10,4,8,45,168.0,208.0,2.05,16.5,289.0,316.65,254.63
2016,10,4,9,0,179.0,228.0,2.1,17.0,321.0,352.29,281.94
2016,10,4,9,15,119.5,239.0,2.1,17.5,303.5,331.35,263.47
2016,10,4,9,30,60.0,250.0,2.1,18.0,286.0,298.97,236.01
2016,10,4,9,45,121.0,274.0,2.1,18.5,350.5,378.88,298.38
2016,10,4,10,0,182.0,298.0,2.1,19.0,415.0,455.97,356.66
2016,10,4,10,15,265.0,296.5,2.1,19.0,475.0,533.81,415.73
2016,10,4,10,30,348.0,295.0,2.1,19.0,535.0,607.49,470.7
2016,10,4,10,45,603.0,208.5,2.15,19.5,637.0,748.91,577.09
2016,10,4,11,0,858.0,122.0,2.2,20.0,739.0,883.24,669.24
2016,10,4,11,15,862.0,122.5,2.25,20.0,750.5,898.33,678.15
2016,10,4,11,30,866.0,123.0,2.3,20.0,762.0,910.1,686.12
2016,10,4,11,45,878.0,118.0,2.4,20.5,767.5,914.07,688.11
2016,10,4,12,0,890.0,113.0,2.5,21.0,773.0,920.1,691.68
2016,10,4,12,15,888.5,112.5,2.65,21.0,768.0,915.48,689.9
2016,10,4,12,30,887.0,112.0,2.8,21.0,763.0,907.37,685.88
2016,10,4,12,45,890.5,108.0,2.95,21.5,751.5,896.34,678.62
2016,10,4,13,0,894.0,104.0,3.1,22.0,740.0,881.76,668.98
2016,10,4,13,15,887.5,102.5,3.2,22.0,719.0,858.02,654.01
2016,10,4,13,30,881.0,101.0,3.3,22.0,698.0,831.24,636.91
2016,10,4,13,45,874.5,98.5,3.4,22.0,670.0,800.48,616.9
2016,10,4,14,0,868.0,96.0,3.5,22.0,642.0,770.8,597.52
2016,10,4,14,15,855.0,94.0,3.55,21.5,607.0,730.3,571.02
2016,10,4,14,30,842.0,92.0,3.6,21.0,572.0,687.88,542.74
2016,10,4,14,45,827.0,88.0,3.7,21.0,531.5,640.31,507.79
2016,10,4,15,0,812.0,84.0,3.8,21.0,491.0,591.52,470.67
2016,10,4,15,15,787.5,81.0,3.8,20.5,445.0,537.52,429.03
2016,10,4,15,30,763.0,78.0,3.8,20.0,399.0,483.72,386.2
2016,10,4,15,45,731.5,73.0,3.85,19.5,350.0,425.09,338.23
2016,10,4,16,0,700.0,68.0,3.9,19.0,301.0,368.76,290.45
2016,10,4,16,15,649.0,62.0,3.8,18.5,250.5,305.61,235.87
2016,10,4,16,30,598.0,56.0,3.7,18.0,200.0,246.94,183.91
2016,10,4,16,45,516.0,48.0,3.6,17.5,151.0,183.38,128.69
2016,10,4,17,0,434.0,40.0,3.5,17.0,102.0,128.65,81.88
2016,10,4,17,15,291.5,28.0,3.3,16.5,62.0,71.25,35.25
2016,10,4,17,30,149.0,16.0,3.1,16.0,22.0,26.74,0.0
2016,10,4,17,45,74.5,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,104.0,12.0,1.4,10.5,18.5,16.82,0.0
2016,10,5,6,30,208.0,24.0,1.6,11.0,37.0,47.79,9.58
2016,10,5,6,45,341.0,35.0,1.8,12.0,80.5,96.14,58.19
2016,10,5,7,0,474.0,46.0,2.0,13.0,124.0,157.69,108.3
2016,10,5,7,15,549.0,53.5,2.25,13.5,174.5,214.47,158.34
2016,10,5,7,30,624.0,61.0,2.5,14.0,225.0,279.03,215.34
2016,10,5,7,45,678.0,65.5,2.75,15.0,277.0,339.55,268.47
2016,10,5,8,0,732.0,70.0,3.0,16.0,329.0,403.89,323.34
2016,10,5,8,15,764.0,73.5,3.1,16.5,378.5,461.11,371.55
2016,10,5,8,30,796.0,77.0,3.2,17.0,428.0,519.73,419.34
2016,10,5,8,45,823.5,79.0,3.3,18.0,474.0,575.1,462.33
2016,10,5,9,0,851.0,81.0,3.4,19.0,520.0,630.68,504.07
2016,10,5,9,15,867.5,83.0,3.4,19.5,560.5,678.73,539.53
2016,10,5,9,30,884.0,85.0,3.4,20.0,601.0,722.13,569.03
2016,10,5,9,45,899.5,85.5,3.4,20.5,636.0,764.49,597.18
2016,10,5,10,0,915.0,86.0,3.4,21.0,671.0,804.85,623.5
2016,10,5,10,15,923.5,87.0,3.4,21.0,698.0,837.89,645.58
2016,10,5,10,30,932.0,88.0,3.4,21.0,725.0,868.06,665.59
2016,10,5,10,45,940.0,88.0,3.4,21.5,745.5,893.64,681.08
2016,10,5,11,0,948.0,88.0,3.4,22.0,766.0,915.96,694.31
2016,10,5,11,15,951.0,88.5,3.4,22.0,777.0,931.06,703.99
2016,10,5,11,30,954.0,89.0,3.4,22.0,788.0,942.52,711.35
2016,10,5,11,45,956.5,88.5,3.45,22.5,791.5,948.72,714.25
2016,10,5,12,0,959.0,88.0,3.5,23.0,795.0,951.15,714.77
2016,10,5,12,15,957.5,87.5,3.55,23.0,790.0,946.25,711.87
2016,10,5,12,30,956.0,87.0,3.6,23.0,785.0,937.59,706.61
2016,10,5,12,45,946.5,89.5,3.65,23.0,770.0,921.61,696.49
2016,10,5,13,0,937.0,92.0,3.7,23.0,755.0,902.22,684.14
2016,10,5,13,15,931.0,91.0,3.7,23.0,733.0,878.62,668.67
2016,10,5,13,30,925.0,90.0,3.7,23.0,711.0,851.79,651.0
2016,10,5,13,45,915.0,88.5,3.75,23.0,682.0,818.22,628.81
2016,10,5,14,0,905.0,87.0,3.8,23.0,653.0,781.97,604.6
2016,10,5,14,15,892.0,85.5,3.8,22.5,616.5,741.12,577.78
2016,10,5,14,30,879.0,84.0,3.8,22.0,580.0,698.25,549.12
2016,10,5,14,45,859.0,82.0,3.8,22.0,538.0,651.39,514.65
2016,10,5,15,0,839.0,80.0,3.8,22.0,496.0,600.49,475.7
2016,10,5,15,15,814.0,77.0,3.8,21.5,449.0,545.1,433.15
2016,10,5,15,30,789.0,74.0,3.8,21.0,402.0,489.91,389.34
2016,10,5,15,45,749.0,70.5,3.8,21.0,351.0,427.79,338.01
2016,10,5,16,0,709.0,67.0,3.8,21.0,300.0,368.08,287.17
2016,10,5,16,15,655.5,61.5,3.6,20.5,248.5,305.01,232.93
2016,10,5,16,30,602.0,56.0,3.4,20.0,197.0,245.96,181.0
2016,10,5,16,45,513.5,48.0,3.2,19.5,147.5,180.88,125.21
2016,10,5,17,0,425.0,40.0,3.0,19.0,98.0,125.39,78.48
2016,10,5,17,15,276.0,27.5,2.8,18.0,58.5,67.25,31.07
2016,10,5,17,30,127.0,15.0,2.6,17.0,19.0,23.7,0.0
2016,10,5,17,45,63.5,7.5,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,111.5,11.0,1.4,11.5,17.5,16.08,0.0
2016,10,6,6,30,223.0,22.0,1.6,12.0,35.0,46.93,5.25
2016,10,6,6,45,352.5,32.5,1.8,13.0,78.0,95.07,56.28
2016,10,6,7,0,482.0,43.0,2.0,14.0,121.0,155.73,105.76
2016,10,6,7,15,555.0,50.5,2.15,14.5,170.5,212.2,155.46
2016,10,6,7,30,628.0,58.0,2.3,15.0,220.0,276.23,211.85
2016,10,6,7,45,678.0,62.5,2.45,15.5,271.0,334.58,263.52
2016,10,6,8,0,728.0,67.0,2.6,16.0,322.0,397.7,317.8
2016,10,6,8,15,759.5,70.5,2.6,16.5,370.5,454.33,365.26
2016,10,6,8,30,791.0,74.0,2.6,17.0,419.0,512.31,412.17
2016,10,6,8,45,815.5,76.5,2.6,18.0,464.0,566.09,453.45
2016,10,6,9,0,840.0,79.0,2.6,19.0,509.0,619.85,493.21
2016,10,6,9,15,856.0,81.0,2.6,19.5,548.5,664.02,525.6
2016,10,6,9,30,872.0,83.0,2.6,20.0,588.0,709.52,556.4
2016,10,6,9,45,890.5,82.0,2.65,21.0,623.0,751.91,583.46
2016,10,6,10,0,909.0,81.0,2.7,22.0,658.0,792.51,608.79
2016,10,6,10,15,916.5,82.0,2.7,22.5,684.5,824.49,628.61
2016,10,6,10,30,924.0,83.0,2.7,23.0,711.0,853.57,646.32
2016,10,6,10,45,928.5,84.0,2.75,23.5,729.5,877.04,660.49
2016,10,6,11,0,933.0,85.0,2.8,24.0,748.0,897.18,672.43
2016,10,6,11,15,936.0,85.5,2.75,24.5,759.0,912.01,680.08
2016,10,6,11,30,939.0,86.0,2.7,25.0,770.0,923.26,685.43
2016,10,6,11,45,939.5,86.0,2.7,25.5,773.0,928.09,687.03
2016,10,6,12,0,940.0,86.0,2.7,26.0,776.0,929.22,686.36
2016,10,6,12,15,938.5,86.0,2.7,26.0,770.5,924.87,683.58
2016,10,6,12,30,937.0,86.0,2.7,26.0,765.0,916.84,678.55
2016,10,6,12,45,934.5,85.0,2.7,26.0,751.5,903.19,669.93
2016,10,6,13,0,932.0,84.0,2.7,26.0,738.0,886.01,659.08
2016,10,6,13,15,926.5,83.0,2.7,26.0,717.0,862.88,644.32
2016,10,6,13,30,921.0,82.0,2.7,26.0,696.0,836.54,627.43
2016,10,6,13,45,911.5,81.0,2.7,26.0,667.5,804.0,606.28
2016,10,6,14,0,902.0,80.0,2.7,26.0,639.0,768.79,583.2
2016,10,6,14,15,890.0,78.0,2.7,26.0,603.5,728.22,556.18
2016,10,6,14,30,878.0,76.0,2.7,26.0,568.0,685.58,527.42
2016,10,6,14,45,860.5,74.0,2.7,26.0,526.5,637.6,493.29
2016,10,6,15,0,843.0,72.0,2.7,26.0,485.0,591.0,458.37
2016,10,6,15,15,819.5,69.0,2.65,25.5,439.5,536.4,417.28
2016,10,6,15,30,796.0,66.0,2.6,25.0,394.0,481.86,374.87
2016,10,6,15,45,761.5,62.5,2.6,25.0,344.5,422.14,326.49
2016,10,6,16,0,727.0,59.0,2.6,25.0,295.0,364.27,278.06
2016,10,6,16,15,676.5,54.0,2.25,24.0,244.0,301.4,225.16
2016,10,6,16,30,626.0,49.0,1.9,23.0,193.0,242.88,174.6
2016,10,6,16,45,542.5,42.0,1.6,22.0,144.0,179.71,121.15
2016,10,6,17,0,459.0,35.0,1.3,21.0,95.0,124.99,75.5
2016,10,6,17,15,309.5,24.0,1.25,20.0,56.0,66.41,26.86
2016,10,6,17,30,160.0,13.0,1.2,19.0,17.0,23.52,0.0
2016,10,6,17,45,80.0,6.5,1.2,18.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,125.5,10.0,0.8,14.5,17.0,15.61,0.0
2016,10,7,6,30,251.0,20.0,0.8,15.0,34.0,47.33,0.36
2016,10,7,6,45,375.5,30.0,0.85,15.5,76.5,95.77,54.88
2016,10,7,7,0,500.0,40.0,0.9,16.0,119.0,155.87,103.87
2016,10,7,7,15,571.0,47.0,1.0,16.5,168.5,212.07,152.78
2016,10,7,7,30,642.0,54.0,1.1,17.0,218.0,274.98,207.46
2016,10,7,7,45,687.0,58.5,1.2,18.0,268.0,332.69,257.29
2016,10,7,8,0,732.0,63.0,1.3,19.0,318.0,393.9,308.33
2016,10,7,8,15,763.0,66.5,1.5,19.5,366.0,450.32,355.05
2016,10,7,8,30,794.0,70.0,1.7,20.0,414.0,508.04,401.36
2016,10,7,8,45,815.5,73.0,1.9,21.0,458.0,560.62,441.64
2016,10,7,9,0,837.0,76.0,2.1,22.0,502.0,612.92,480.44
2016,10,7,9,15,853.0,78.0,2.2,22.5,541.0,656.86,512.62
2016,10,7,9,30,869.0,80.0,2.3,23.0,580.0,702.13,543.32
2016,10,7,9,45,867.5,87.0,2.45,24.0,610.5,738.41,566.29
2016,10,7,10,0,866.0,94.0,2.6,25.0,641.0,771.68,586.91
2016,10,7,10,15,874.5,95.5,2.55,25.5,667.0,803.74,606.42
2016,10,7,10,30,883.0,97.0,2.5,26.0,693.0,833.11,623.84
2016,10,7,10,45,886.5,99.0,2.5,26.5,711.0,855.94,637.09
2016,10,7,11,0,890.0,101.0,2.5,27.0,729.0,875.56,648.2
2016,10,7,11,15,893.0,101.5,2.4,27.5,740.0,889.78,654.95
2016,10,7,11,30,896.0,102.0,2.3,28.0,751.0,900.58,659.48
2016,10,7,11,45,895.0,103.0,2.25,28.5,753.0,904.92,660.3
2016,10,7,12,0,894.0,104.0,2.2,29.0,755.0,905.73,658.99
2016,10,7,12,15,720.0,172.5,2.15,29.0,694.5,833.68,611.25
2016,10,7,12,30,546.0,241.0,2.1,29.0,634.0,747.13,550.78
2016,10,7,12,45,530.5,242.5,2.05,29.5,618.5,729.0,537.69
2016,10,7,13,0,515.0,244.0,2.0,30.0,603.0,709.1,522.86
2016,10,7,13,15,518.0,233.5,1.95,30.0,585.5,690.06,510.32
2016,10,7,13,30,521.0,223.0,1.9,30.0,568.0,668.88,496.26
2016,10,7,13,45,484.5,226.5,1.85,30.0,537.0,629.92,468.85
2016,10,7,14,0,448.0,230.0,1.8,30.0,506.0,591.13,441.43
2016,10,7,14,15,506.5,196.0,1.75,29.5,491.0,581.05,437.04
2016,10,7,14,30,565.0,162.0,1.7,29.0,476.0,565.06,427.87
2016,10,7,14,45,537.5,156.5,1.7,29.0,437.0,518.65,394.31
2016,10,7,15,0,510.0,151.0,1.7,29.0,398.0,472.9,360.74
2016,10,7,15,15,365.0,157.5,1.55,28.5,326.0,376.06,287.94
2016,10,7,15,30,220.0,164.0,1.4,28.0,254.0,287.08,220.08
2016,10,7,15,45,200.0,147.0,1.25,27.5,220.5,244.57,187.44
2016,10,7,16,0,180.0,130.0,1.1,27.0,187.0,208.36,158.77
2016,10,7,16,15,160.5,108.5,1.05,26.0,153.0,169.32,127.68
2016,10,7,16,30,141.0,87.0,1.0,25.0,119.0,132.24,97.48
2016,10,7,16,45,109.5,66.0,1.0,24.0,87.0,94.95,67.11
2016,10,7,17,0,78.0,45.0,1.0,23.0,55.0,61.17,39.56
2016,10,7,17,15,39.0,26.5,1.0,22.5,31.5,32.05,11.82
2016,10,7,17,30,0.0,8.0,1.0,22.0,8.0,7.86,0.0
2016,10,7,17,45,0.0,4.0,1.05,21.5,4.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,69.0,10.5,1.0,16.5,14.0,13.42,0.0
2016,10,8,6,30,138.0,21.0,0.9,17.0,28.0,36.11,0.0
2016,10,8,6,45,266.0,34.5,0.85,18.0,68.5,82.45,47.94
2016,10,8,7,0,394.0,48.0,0.8,19.0,109.0,140.4,93.88
2016,10,8,7,15,473.5,57.0,0.85,19.5,157.0,195.05,139.88
2016,10,8,7,30,553.0,66.0,0.9,20.0,205.0,258.05,192.99
2016,10,8,7,45,605.5,72.0,1.0,21.0,255.0,315.44,241.29
2016,10,8,8,0,658.0,78.0,1.1,22.0,305.0,377.31,291.74
2016,10,8,8,15,693.5,83.0,1.15,23.0,353.0,433.88,336.45
2016,10,8,8,30,729.0,88.0,1.2,24.0,401.0,492.36,380.93
2016,10,8,8,45,755.0,91.5,1.3,25.0,445.5,543.96,419.11
2016,10,8,9,0,781.0,95.0,1.4,26.0,490.0,597.03,457.06
2016,10,8,9,15,799.5,98.0,1.4,26.5,529.0,644.48,490.07
2016,10,8,9,30,818.0,101.0,1.4,27.0,568.0,690.9,521.16
2016,10,8,9,45,865.5,89.5,1.45,28.0,609.0,737.64,549.94
2016,10,8,10,0,913.0,78.0,1.5,29.0,650.0,787.77,580.38
2016,10,8,10,15,921.0,79.0,1.45,29.5,676.5,820.06,598.57
2016,10,8,10,30,929.0,80.0,1.4,30.0,703.0,849.45,614.78
2016,10,8,10,45,933.5,81.5,1.35,30.5,722.0,873.41,627.31
2016,10,8,11,0,938.0,83.0,1.3,31.0,741.0,894.01,637.66
2016,10,8,11,15,941.0,83.5,1.2,31.0,752.0,908.73,644.85
2016,10,8,11,30,944.0,84.0,1.1,31.0,763.0,919.86,649.82
2016,10,8,11,45,944.0,84.5,1.05,31.5,765.5,924.69,650.41
2016,10,8,12,0,944.0,85.0,1.0,32.0,768.0,925.8,648.89
2016,10,8,12,15,942.5,84.5,0.95,32.0,762.5,920.75,645.04
