Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,12,30,941.0,84.0,0.9,32.0,757.0,912.02,639.13
2016,10,8,12,45,700.5,173.5,0.85,32.5,669.5,802.02,568.75
2016,10,8,13,0,460.0,263.0,0.8,33.0,582.0,681.56,486.01
2016,10,8,13,15,690.0,172.5,0.8,32.5,634.5,767.59,549.85
2016,10,8,13,30,920.0,82.0,0.8,32.0,687.0,829.37,590.16
2016,10,8,13,45,910.5,81.0,0.8,32.0,658.0,796.85,569.59
2016,10,8,14,0,901.0,80.0,0.8,32.0,629.0,761.66,548.31
2016,10,8,14,15,888.0,78.0,0.85,32.0,593.0,720.43,523.51
2016,10,8,14,30,875.0,76.0,0.9,32.0,557.0,677.22,496.97
2016,10,8,14,45,856.5,74.0,1.0,32.0,515.5,628.81,465.3
2016,10,8,15,0,838.0,72.0,1.1,32.0,474.0,581.89,432.94
2016,10,8,15,15,813.5,69.0,1.1,31.5,428.0,527.11,393.96
2016,10,8,15,30,789.0,66.0,1.1,31.0,382.0,472.51,353.65
2016,10,8,15,45,753.5,62.0,1.15,30.5,332.5,412.39,307.92
2016,10,8,16,0,718.0,58.0,1.2,30.0,283.0,354.26,261.81
2016,10,8,16,15,665.0,53.0,1.15,28.5,232.5,291.4,211.35
2016,10,8,16,30,612.0,48.0,1.1,27.0,182.0,233.17,162.97
2016,10,8,16,45,525.5,40.5,1.05,26.0,134.0,170.31,111.26
2016,10,8,17,0,439.0,33.0,1.0,25.0,86.0,116.2,67.15
2016,10,8,17,15,282.5,21.5,1.05,24.0,49.0,57.63,15.59
2016,10,8,17,30,126.0,10.0,1.1,23.0,12.0,17.47,0.0
2016,10,8,17,45,63.0,5.0,1.15,22.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,116.5,9.0,1.25,16.5,15.0,13.96,0.0
2016,10,9,6,30,233.0,18.0,1.2,17.0,30.0,42.54,0.0
2016,10,9,6,45,361.0,28.5,1.15,18.0,72.0,91.02,50.24
2016,10,9,7,0,489.0,39.0,1.1,19.0,114.0,151.06,98.78
2016,10,9,7,15,563.0,46.5,1.15,19.5,163.0,207.66,147.36
2016,10,9,7,30,637.0,54.0,1.2,20.0,212.0,271.92,202.45
2016,10,9,7,45,683.0,59.0,1.3,21.0,262.0,329.32,251.61
2016,10,9,8,0,729.0,64.0,1.4,22.0,312.0,391.03,302.61
2016,10,9,8,15,761.0,68.0,1.3,23.0,360.5,448.11,347.67
2016,10,9,8,30,793.0,72.0,1.2,24.0,409.0,506.58,391.65
2016,10,9,8,45,814.5,75.0,1.1,25.0,453.0,558.92,429.11
2016,10,9,9,0,836.0,78.0,1.0,26.0,497.0,610.96,464.57
2016,10,9,9,15,852.0,80.5,1.0,26.5,536.5,658.19,496.97
2016,10,9,9,30,868.0,83.0,1.0,27.0,576.0,700.73,524.11
2016,10,9,9,45,880.5,84.5,1.05,28.0,609.0,741.0,548.18
2016,10,9,10,0,893.0,86.0,1.1,29.0,642.0,779.14,570.42
2016,10,9,10,15,901.0,87.0,1.15,29.5,668.0,810.79,589.27
2016,10,9,10,30,909.0,88.0,1.2,30.0,694.0,839.62,606.24
2016,10,9,10,45,912.5,89.5,1.25,30.5,712.0,862.26,619.18
2016,10,9,11,0,916.0,91.0,1.3,31.0,730.0,881.59,630.08
2016,10,9,11,15,918.5,91.5,1.35,31.0,740.5,895.53,638.94
2016,10,9,11,30,921.0,92.0,1.4,31.0,751.0,905.96,645.74
2016,10,9,11,45,919.0,93.0,1.5,31.0,753.0,909.42,648.95
2016,10,9,12,0,917.0,94.0,1.6,31.0,755.0,909.26,650.02
2016,10,9,12,15,915.0,94.0,1.7,31.0,749.0,904.37,648.2
2016,10,9,12,30,913.0,94.0,1.8,31.0,743.0,895.91,644.2
2016,10,9,12,45,902.0,96.5,1.9,31.0,727.5,879.02,634.83
2016,10,9,13,0,891.0,99.0,2.0,31.0,712.0,858.93,623.42
2016,10,9,13,15,884.0,97.5,2.05,30.5,690.0,834.7,610.04
2016,10,9,13,30,877.0,96.0,2.1,30.0,668.0,807.49,594.58
2016,10,9,13,45,865.0,95.0,2.2,30.0,639.0,774.14,574.04
2016,10,9,14,0,853.0,94.0,2.3,30.0,610.0,742.22,554.24
2016,10,9,14,15,839.0,92.0,2.4,29.5,574.5,701.58,529.15
2016,10,9,14,30,825.0,90.0,2.5,29.0,539.0,659.16,501.75
2016,10,9,14,45,804.5,87.0,2.6,29.0,498.0,610.04,466.66
2016,10,9,15,0,784.0,84.0,2.7,29.0,457.0,560.22,430.05
2016,10,9,15,15,757.0,80.5,2.75,28.5,411.5,505.95,389.63
2016,10,9,15,30,730.0,77.0,2.8,28.0,366.0,452.21,348.19
2016,10,9,15,45,691.5,72.0,2.85,27.5,317.0,393.55,301.56
2016,10,9,16,0,653.0,67.0,2.9,27.0,268.0,336.4,254.56
2016,10,9,16,15,595.5,60.5,2.8,26.0,219.0,273.98,202.73
2016,10,9,16,30,538.0,54.0,2.7,25.0,170.0,216.87,154.15
2016,10,9,16,45,446.5,44.5,2.65,24.0,123.0,154.55,102.59
2016,10,9,17,0,355.0,35.0,2.6,23.0,76.0,102.29,59.88
2016,10,9,17,15,177.5,17.5,2.55,22.0,38.0,40.24,6.14
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,13.0,1.3,13.5,13.0,12.78,0.0
2016,10,10,6,30,0.0,26.0,1.5,14.0,26.0,25.43,0.0
2016,10,10,6,45,194.0,36.5,1.7,14.5,65.0,72.49,42.75
2016,10,10,7,0,388.0,47.0,1.9,15.0,104.0,136.98,92.58
2016,10,10,7,15,467.0,56.0,1.9,15.5,152.0,190.83,138.96
2016,10,10,7,30,546.0,65.0,1.9,16.0,200.0,252.95,192.72
2016,10,10,7,45,601.5,71.0,1.95,16.5,249.5,310.83,243.16
2016,10,10,8,0,657.0,77.0,2.0,17.0,299.0,373.48,296.3
2016,10,10,8,15,692.5,82.0,1.95,17.5,346.5,429.75,342.86
2016,10,10,8,30,728.0,87.0,1.9,18.0,394.0,487.92,389.27
2016,10,10,8,45,758.5,89.0,1.9,18.5,439.0,540.19,429.91
2016,10,10,9,0,789.0,91.0,1.9,19.0,484.0,594.31,470.63
2016,10,10,9,15,807.5,94.0,1.95,19.5,523.0,641.83,505.46
2016,10,10,9,30,826.0,97.0,2.0,20.0,562.0,688.3,538.39
2016,10,10,9,45,848.0,95.0,2.05,21.0,597.0,730.46,565.25
2016,10,10,10,0,870.0,93.0,2.1,22.0,632.0,767.15,587.83
2016,10,10,10,15,879.0,94.5,2.15,22.5,658.5,799.44,608.23
2016,10,10,10,30,888.0,96.0,2.2,23.0,685.0,829.02,626.66
2016,10,10,10,45,893.5,97.0,2.25,23.5,703.5,852.27,640.7
2016,10,10,11,0,899.0,98.0,2.3,24.0,722.0,872.35,652.66
2016,10,10,11,15,902.5,99.0,2.35,24.0,732.5,887.42,662.6
2016,10,10,11,30,906.0,100.0,2.4,24.0,743.0,899.06,670.39
2016,10,10,11,45,906.0,100.0,2.5,24.5,745.5,903.03,672.33
2016,10,10,12,0,906.0,100.0,2.6,25.0,748.0,903.44,672.05
2016,10,10,12,15,904.0,100.0,2.65,25.0,742.5,898.53,669.29
2016,10,10,12,30,902.0,100.0,2.7,25.0,737.0,890.1,664.32
2016,10,10,12,45,888.5,103.5,2.8,25.0,721.0,872.29,653.49
2016,10,10,13,0,875.0,107.0,2.9,25.0,705.0,856.23,643.95
2016,10,10,13,15,867.5,106.0,2.95,25.0,683.5,832.23,628.62
2016,10,10,13,30,860.0,105.0,3.0,25.0,662.0,805.28,611.27
2016,10,10,13,45,845.5,104.5,3.1,25.0,632.0,770.75,588.81
2016,10,10,14,0,831.0,104.0,3.2,25.0,602.0,734.03,564.58
2016,10,10,14,15,816.0,101.5,3.25,24.5,567.0,692.83,537.68
2016,10,10,14,30,801.0,99.0,3.3,24.0,532.0,650.01,507.93
2016,10,10,14,45,775.0,97.5,3.4,23.5,490.0,599.98,471.68
2016,10,10,15,0,749.0,96.0,3.5,23.0,448.0,551.25,435.24
2016,10,10,15,15,719.5,91.5,3.5,22.5,402.5,496.05,392.59
2016,10,10,15,30,690.0,87.0,3.5,22.0,357.0,441.75,349.28
2016,10,10,15,45,642.5,82.5,3.5,21.5,307.5,380.71,299.39
2016,10,10,16,0,595.0,78.0,3.5,21.0,258.0,323.08,250.84
2016,10,10,16,15,533.5,70.0,3.45,20.0,209.5,260.91,198.17
2016,10,10,16,30,472.0,62.0,3.4,19.0,161.0,204.54,149.44
2016,10,10,16,45,373.5,50.5,3.35,18.5,115.0,142.54,97.41
2016,10,10,17,0,275.0,39.0,3.3,18.0,69.0,91.36,55.12
2016,10,10,17,15,137.5,19.5,3.15,17.0,34.5,36.49,0.69
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,58.5,9.0,1.0,13.0,11.5,11.3,0.0
2016,10,11,6,30,117.0,18.0,1.2,13.0,23.0,30.13,0.0
2016,10,11,6,45,233.5,33.0,1.45,13.5,61.0,74.66,42.37
2016,10,11,7,0,350.0,48.0,1.7,14.0,99.0,129.32,87.84
2016,10,11,7,15,430.0,58.5,1.75,14.0,146.0,182.7,133.91
2016,10,11,7,30,510.0,69.0,1.8,14.0,193.0,244.51,187.76
2016,10,11,7,45,255.0,74.5,1.85,14.5,136.5,180.67,143.21
2016,10,11,8,0,0.0,80.0,1.9,15.0,80.0,77.83,60.35
2016,10,11,8,15,8.5,116.0,1.9,15.5,119.5,118.15,93.96
2016,10,11,8,30,17.0,152.0,1.9,16.0,159.0,159.68,127.78
2016,10,11,8,45,81.5,184.0,1.95,16.5,223.5,235.09,189.2
2016,10,11,9,0,146.0,216.0,2.0,17.0,288.0,317.99,255.13
2016,10,11,9,15,143.5,235.5,2.0,17.5,311.5,343.2,273.59
2016,10,11,9,30,141.0,255.0,2.0,18.0,335.0,367.89,291.53
2016,10,11,9,45,503.0,173.5,2.05,18.5,479.5,561.69,445.72
2016,10,11,10,0,865.0,92.0,2.1,19.0,624.0,760.04,591.29
2016,10,11,10,15,874.0,93.0,2.1,19.0,650.0,791.54,610.73
2016,10,11,10,30,883.0,94.0,2.1,19.0,676.0,820.36,629.73
2016,10,11,10,45,890.0,94.5,2.1,19.5,694.5,844.11,643.96
2016,10,11,11,0,897.0,95.0,2.1,20.0,713.0,864.76,656.08
2016,10,11,11,15,900.5,95.5,2.05,20.0,724.0,879.18,664.77
2016,10,11,11,30,904.0,96.0,2.0,20.0,735.0,890.17,671.26
2016,10,11,11,45,905.0,96.5,2.0,20.5,737.5,895.49,673.3
2016,10,11,12,0,906.0,97.0,2.0,21.0,740.0,897.26,673.13
2016,10,11,12,15,904.5,96.5,2.0,21.0,734.5,892.18,669.83
2016,10,11,12,30,903.0,96.0,2.0,21.0,729.0,883.58,664.36
2016,10,11,12,45,658.0,184.5,2.0,21.5,641.5,771.06,586.53
2016,10,11,13,0,413.0,273.0,2.0,22.0,554.0,640.96,489.1
2016,10,11,13,15,408.5,264.5,2.05,21.5,535.0,619.91,476.63
2016,10,11,13,30,404.0,256.0,2.1,21.0,516.0,597.52,462.14
2016,10,11,13,45,460.5,226.0,2.15,21.0,509.5,604.73,469.54
2016,10,11,14,0,517.0,196.0,2.2,21.0,503.0,599.48,467.67
2016,10,11,14,15,586.0,161.0,2.3,20.5,490.0,595.14,467.58
2016,10,11,14,30,655.0,126.0,2.4,20.0,477.0,581.53,460.22
2016,10,11,14,45,550.0,141.5,2.55,20.0,420.5,502.84,399.89
2016,10,11,15,0,445.0,157.0,2.7,20.0,364.0,434.49,346.42
2016,10,11,15,15,555.5,123.5,2.75,19.5,355.5,437.09,349.49
2016,10,11,15,30,666.0,90.0,2.8,19.0,347.0,430.78,343.62
2016,10,11,15,45,623.0,84.0,2.9,19.0,299.0,371.45,294.09
2016,10,11,16,0,580.0,78.0,3.0,19.0,251.0,315.15,245.89
2016,10,11,16,15,516.5,70.0,3.0,18.5,202.5,253.34,192.93
2016,10,11,16,30,453.0,62.0,3.0,18.0,154.0,197.55,144.36
2016,10,11,16,45,355.5,50.0,3.0,17.5,109.5,136.13,92.82
2016,10,11,17,0,258.0,38.0,3.0,17.0,65.0,86.71,51.66
2016,10,11,17,15,129.0,19.0,2.95,16.5,32.5,34.35,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,15,62.5,8.5,1.15,12.5,11.0,8.36,0.0
2016,10,12,6,30,125.0,17.0,1.3,13.0,22.0,28.56,0.0
2016,10,12,6,45,254.5,31.0,1.5,13.5,60.5,75.89,41.68
2016,10,12,7,0,384.0,45.0,1.7,14.0,99.0,132.96,89.27
2016,10,12,7,15,466.0,54.5,1.65,14.0,146.5,187.54,136.5
2016,10,12,7,30,548.0,64.0,1.6,14.0,194.0,250.71,191.59
2016,10,12,7,45,274.0,86.5,1.6,14.5,151.5,200.41,158.85
2016,10,12,8,0,0.0,109.0,1.6,15.0,109.0,107.54,85.13
2016,10,12,8,15,4.0,127.0,1.55,15.5,128.5,127.43,101.52
2016,10,12,8,30,8.0,145.0,1.5,16.0,148.0,147.76,117.8
2016,10,12,8,45,24.5,170.5,1.5,16.5,182.0,183.44,146.49
2016,10,12,9,0,41.0,196.0,1.5,17.0,216.0,226.06,180.23
2016,10,12,9,15,41.5,212.0,1.55,17.5,234.0,244.74,194.2
2016,10,12,9,30,42.0,228.0,1.6,18.0,252.0,263.43,208.1
2016,10,12,9,45,450.0,163.0,1.7,18.5,437.0,510.77,406.71
2016,10,12,10,0,858.0,98.0,1.8,19.0,622.0,763.16,591.93
2016,10,12,10,15,867.0,99.5,1.9,19.0,648.0,795.19,611.77
2016,10,12,10,30,876.0,101.0,2.0,19.0,674.0,824.54,631.91
2016,10,12,10,45,880.0,103.0,2.15,19.5,692.0,842.73,643.6
2016,10,12,11,0,884.0,105.0,2.3,20.0,710.0,862.27,656.35
2016,10,12,11,15,887.0,105.5,2.4,20.0,720.0,876.04,666.01
2016,10,12,11,30,890.0,106.0,2.5,20.0,730.0,886.41,673.52
2016,10,12,11,45,892.0,105.0,2.7,20.0,732.5,890.83,677.89
2016,10,12,12,0,894.0,104.0,2.9,20.0,735.0,891.74,679.96
2016,10,12,12,15,892.5,103.5,2.9,20.0,729.5,886.66,676.59
2016,10,12,12,30,891.0,103.0,2.9,20.0,724.0,878.1,671.0
2016,10,12,12,45,746.0,152.0,2.9,20.5,664.5,807.74,621.12
2016,10,12,13,0,601.0,201.0,2.9,21.0,605.0,728.57,563.11
2016,10,12,13,15,581.0,199.5,2.85,21.0,580.5,695.81,540.02
2016,10,12,13,30,561.0,198.0,2.8,21.0,556.0,664.76,517.55
2016,10,12,13,45,555.5,190.0,2.8,21.0,531.0,636.55,497.55
2016,10,12,14,0,550.0,182.0,2.8,21.0,506.0,606.68,476.06
2016,10,12,14,15,465.5,192.5,2.9,20.5,455.5,540.26,426.64
2016,10,12,14,30,381.0,203.0,3.0,20.0,405.0,471.47,374.62
2016,10,12,14,45,581.0,142.5,3.2,20.0,423.0,523.94,418.31
2016,10,12,15,0,781.0,82.0,3.4,20.0,441.0,547.84,438.22
2016,10,12,15,15,752.0,78.0,3.35,19.5,395.0,492.39,394.12
2016,10,12,15,30,723.0,74.0,3.3,19.0,349.0,437.7,349.64
2016,10,12,15,45,688.0,68.0,3.25,18.5,301.5,380.3,301.59
2016,10,12,16,0,653.0,62.0,3.2,18.0,254.0,324.07,253.01
2016,10,12,16,15,593.0,55.5,2.8,17.5,205.0,261.55,198.31
2016,10,12,16,30,533.0,49.0,2.4,17.0,156.0,204.62,147.77
2016,10,12,16,45,437.0,40.0,2.05,16.5,110.5,143.23,95.44
2016,10,12,17,0,341.0,31.0,1.7,16.0,65.0,92.44,52.03
2016,10,12,17,15,170.5,15.5,1.55,15.0,32.5,34.82,0.0
2016,10,12,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.0,1.15,12.0,9.0,0.0,0.0
2016,10,13,6,30,0.0,18.0,1.2,12.0,18.0,17.69,0.0
2016,10,13,6,45,131.0,31.5,1.25,12.5,50.0,55.14,30.3
2016,10,13,7,0,262.0,45.0,1.3,13.0,82.0,106.47,72.36
2016,10,13,7,15,306.5,61.0,1.5,13.0,120.5,150.46,111.14
2016,10,13,7,30,351.0,77.0,1.7,13.0,159.0,199.17,154.3
2016,10,13,7,45,381.0,91.5,1.95,13.5,199.5,245.29,195.11
2016,10,13,8,0,411.0,106.0,2.2,14.0,240.0,293.98,237.26
2016,10,13,8,15,432.5,118.5,2.25,14.5,278.5,338.8,275.12
2016,10,13,8,30,454.0,131.0,2.3,15.0,317.0,384.79,312.88
2016,10,13,8,45,471.5,144.0,2.35,16.0,356.0,429.98,348.28
2016,10,13,9,0,489.0,157.0,2.4,17.0,395.0,475.48,382.83
2016,10,13,9,15,463.0,179.0,2.4,17.5,418.5,502.4,402.17
2016,10,13,9,30,437.0,201.0,2.4,18.0,442.0,525.9,418.39
2016,10,13,9,45,527.5,183.5,2.4,18.5,491.5,587.85,465.54
2016,10,13,10,0,618.0,166.0,2.4,19.0,541.0,656.89,516.59
2016,10,13,10,15,559.0,196.5,2.4,19.5,546.5,657.8,514.0
2016,10,13,10,30,500.0,227.0,2.4,20.0,552.0,657.09,510.5
2016,10,13,10,45,497.5,235.0,2.4,20.5,566.0,674.01,521.22
2016,10,13,11,0,495.0,243.0,2.4,21.0,580.0,688.87,530.26
2016,10,13,11,15,472.0,257.0,2.45,21.0,582.0,690.72,530.75
2016,10,13,11,30,449.0,271.0,2.5,21.0,584.0,690.11,529.62
2016,10,13,11,45,455.5,267.5,2.6,21.5,586.0,694.0,532.05
2016,10,13,12,0,462.0,264.0,2.7,22.0,588.0,695.98,533.11
2016,10,13,12,15,475.0,257.5,2.8,22.0,588.5,698.33,535.72
2016,10,13,12,30,488.0,251.0,2.9,22.0,589.0,698.53,536.83
2016,10,13,12,45,472.0,252.5,3.0,22.5,574.0,680.75,523.35
2016,10,13,13,0,456.0,254.0,3.1,23.0,559.0,661.44,508.87
2016,10,13,13,15,446.0,248.5,3.15,23.0,539.0,638.19,492.59
2016,10,13,13,30,436.0,243.0,3.2,23.0,519.0,613.62,475.23
2016,10,13,13,45,419.5,235.0,3.25,23.0,490.5,580.33,451.26
2016,10,13,14,0,403.0,227.0,3.3,23.0,462.0,539.4,421.53
2016,10,13,14,15,401.5,212.0,3.3,22.5,434.0,508.36,399.7
2016,10,13,14,30,400.0,197.0,3.3,22.0,406.0,482.7,381.3
2016,10,13,14,45,423.5,174.5,3.3,22.0,381.0,456.58,361.95
2016,10,13,15,0,447.0,152.0,3.3,22.0,356.0,427.31,339.55
2016,10,13,15,15,418.0,139.5,3.3,21.5,315.0,377.72,300.73
2016,10,13,15,30,389.0,127.0,3.3,21.0,274.0,329.8,262.35
2016,10,13,15,45,365.0,112.5,3.3,20.5,235.5,283.9,224.61
2016,10,13,16,0,341.0,98.0,3.3,20.0,197.0,239.75,187.3
2016,10,13,16,15,308.5,82.0,3.05,19.5,158.0,193.22,147.34
2016,10,13,16,30,276.0,66.0,2.8,19.0,119.0,149.85,109.56
2016,10,13,16,45,218.0,49.5,2.55,18.5,83.5,103.87,70.75
2016,10,13,17,0,160.0,33.0,2.3,18.0,48.0,64.46,36.58
2016,10,13,17,15,80.0,16.5,2.05,17.5,24.0,25.57,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,3.65,16.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.8,16.0,3.0,2.95,0.0
2016,10,14,6,45,0.0,8.5,3.95,16.0,8.5,8.19,0.21
2016,10,14,7,0,0.0,14.0,4.1,16.0,14.0,13.5,5.44
2016,10,14,7,15,0.0,21.0,4.2,16.0,21.0,20.26,11.36
2016,10,14,7,30,0.0,28.0,4.3,16.0,28.0,27.02,17.25
2016,10,14,7,45,0.0,35.0,4.45,16.5,35.0,33.79,23.03
2016,10,14,8,0,0.0,42.0,4.6,17.0,42.0,40.56,28.72
2016,10,14,8,15,0.0,49.0,4.75,17.5,49.0,47.33,34.31
2016,10,14,8,30,0.0,56.0,4.9,18.0,56.0,54.11,39.83
2016,10,14,8,45,10.0,117.5,5.05,18.5,122.5,120.68,94.92
2016,10,14,9,0,20.0,179.0,5.2,19.0,189.0,190.13,151.2
2016,10,14,9,15,161.5,204.0,5.25,19.0,292.0,320.11,258.14
2016,10,14,9,30,303.0,229.0,5.3,19.0,395.0,456.8,367.83
2016,10,14,9,45,343.0,235.0,5.35,19.5,433.5,502.48,402.76
2016,10,14,10,0,383.0,241.0,5.4,20.0,472.0,549.58,438.59
2016,10,14,10,15,229.5,265.0,5.35,20.0,405.0,459.52,365.36
2016,10,14,10,30,76.0,289.0,5.3,20.0,338.0,360.62,284.11
2016,10,14,10,45,76.5,297.5,5.3,20.5,348.0,371.57,291.98
2016,10,14,11,0,77.0,306.0,5.3,21.0,358.0,382.32,299.41
2016,10,14,11,15,110.5,318.0,5.2,21.0,394.0,424.62,332.58
2016,10,14,11,30,144.0,330.0,5.1,21.0,430.0,476.14,372.23
2016,10,14,11,45,76.0,272.0,5.1,21.0,325.0,345.81,270.85
2016,10,14,12,0,8.0,214.0,5.1,21.0,220.0,218.59,169.65
2016,10,14,12,15,4.0,172.5,5.05,21.0,175.5,172.83,133.62
2016,10,14,12,30,0.0,131.0,5.0,21.0,131.0,127.7,97.64
2016,10,14,12,45,0.0,134.0,5.0,21.0,134.0,130.71,100.16
2016,10,14,13,0,0.0,137.0,5.0,21.0,137.0,133.73,102.67
2016,10,14,13,15,2.0,162.5,4.9,21.0,164.0,161.07,124.68
2016,10,14,13,30,4.0,188.0,4.8,21.0,191.0,188.67,146.82
2016,10,14,13,45,2.0,146.0,4.7,21.0,147.5,144.46,111.69
2016,10,14,14,0,0.0,104.0,4.6,21.0,104.0,100.94,76.82
2016,10,14,14,15,0.0,56.0,4.45,20.5,56.0,54.13,38.97
2016,10,14,14,30,0.0,8.0,4.3,20.0,8.0,7.72,0.76
2016,10,14,14,45,0.0,7.0,4.15,20.0,7.0,6.76,0.0
2016,10,14,15,0,0.0,6.0,4.0,20.0,6.0,5.79,0.0
2016,10,14,15,15,0.0,5.5,3.8,19.5,5.5,5.31,0.0
2016,10,14,15,30,0.0,5.0,3.6,19.0,5.0,4.82,0.0
2016,10,14,15,45,0.0,4.0,3.4,19.0,4.0,3.86,0.0
2016,10,14,16,0,0.0,3.0,3.2,19.0,3.0,2.89,0.0
2016,10,14,16,15,0.0,2.5,2.9,18.5,2.5,2.41,0.0
2016,10,14,16,30,0.0,2.0,2.6,18.0,2.0,1.93,0.0
2016,10,14,16,45,0.0,1.0,2.3,18.0,1.0,0.96,0.0
2016,10,14,17,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,55.0,7.0,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,110.0,14.0,1.8,14.0,17.0,23.7,0.0
2016,10,15,6,45,251.0,26.0,2.1,15.0,53.5,68.69,32.95
2016,10,15,7,0,392.0,38.0,2.4,16.0,90.0,125.75,81.69
2016,10,15,7,15,475.0,46.0,2.7,16.5,136.0,178.75,127.37
2016,10,15,7,30,558.0,54.0,3.0,17.0,182.0,240.44,181.09
2016,10,15,7,45,608.5,60.0,3.3,17.5,229.5,296.17,230.67
2016,10,15,8,0,659.0,66.0,3.6,18.0,277.0,356.15,282.8
2016,10,15,8,15,694.0,70.5,3.9,18.0,323.0,410.97,330.39
2016,10,15,8,30,729.0,75.0,4.2,18.0,369.0,466.64,377.61
2016,10,15,8,45,467.5,140.0,4.5,18.5,336.0,421.51,341.43
2016,10,15,9,0,206.0,205.0,4.8,19.0,303.0,341.9,275.3
2016,10,15,9,15,197.5,223.5,4.95,19.5,324.5,364.53,292.65
2016,10,15,9,30,189.0,242.0,5.1,20.0,346.0,386.0,308.52
2016,10,15,9,45,515.5,165.5,5.35,20.5,469.5,557.19,447.94
2016,10,15,10,0,842.0,89.0,5.6,21.0,593.0,734.36,584.66
2016,10,15,10,15,543.5,191.0,5.75,21.0,521.5,636.98,507.0
2016,10,15,10,30,245.0,293.0,5.9,21.0,450.0,507.51,401.04
2016,10,15,10,45,246.0,300.0,6.05,21.5,461.5,520.76,410.66
2016,10,15,11,0,247.0,307.0,6.2,22.0,473.0,533.15,419.19
2016,10,15,11,15,247.5,312.0,6.3,22.0,480.5,542.01,425.81
2016,10,15,11,30,248.0,317.0,6.4,22.0,488.0,549.94,431.77
2016,10,15,11,45,557.5,209.0,6.5,22.0,594.0,715.11,565.23
2016,10,15,12,0,867.0,101.0,6.6,22.0,700.0,856.75,671.84
2016,10,15,12,15,864.5,100.5,6.65,22.0,694.0,850.79,667.22
2016,10,15,12,30,862.0,100.0,6.7,22.0,688.0,841.49,660.91
2016,10,15,12,45,850.5,102.0,6.75,22.0,673.0,829.05,652.42
2016,10,15,13,0,839.0,104.0,6.8,22.0,658.0,808.66,638.18
2016,10,15,13,15,419.5,79.0,6.75,21.5,356.0,430.99,349.84
2016,10,15,13,30,0.0,54.0,6.7,21.0,54.0,52.22,37.02
2016,10,15,13,45,0.0,38.5,6.7,21.0,38.5,37.21,24.91
2016,10,15,14,0,0.0,23.0,6.7,21.0,23.0,22.22,12.65
2016,10,15,14,15,0.0,21.5,6.65,20.5,21.5,20.76,11.52
2016,10,15,14,30,0.0,20.0,6.6,20.0,20.0,19.31,10.38
2016,10,15,14,45,0.0,80.0,6.55,20.0,80.0,77.37,58.48
2016,10,15,15,0,0.0,140.0,6.5,20.0,140.0,138.1,108.49
2016,10,15,15,15,0.0,125.0,6.3,19.5,125.0,123.13,96.62
2016,10,15,15,30,0.0,110.0,6.1,19.0,110.0,108.19,84.68
2016,10,15,15,45,0.0,93.5,5.95,19.0,93.5,91.76,71.15
2016,10,15,16,0,0.0,77.0,5.8,19.0,77.0,75.36,57.47
2016,10,15,16,15,0.0,61.0,5.6,18.5,61.0,59.51,44.15
2016,10,15,16,30,0.0,45.0,5.4,18.0,45.0,43.68,30.66
2016,10,15,16,45,0.0,30.5,5.2,18.0,30.5,29.45,18.32
2016,10,15,17,0,0.0,16.0,5.0,18.0,16.0,15.44,5.25
2016,10,15,17,15,0.0,8.0,4.95,18.0,8.0,7.86,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,3.4,17.0,2.0,1.97,0.0
2016,10,16,6,45,0.0,7.0,3.5,17.0,7.0,6.74,0.0
2016,10,16,7,0,0.0,12.0,3.6,17.0,12.0,11.57,3.77
2016,10,16,7,15,0.0,18.5,3.6,17.0,18.5,17.84,9.25
2016,10,16,7,30,0.0,25.0,3.6,17.0,25.0,24.12,14.71
2016,10,16,7,45,0.0,32.0,3.6,17.5,32.0,30.88,20.48
2016,10,16,8,0,0.0,39.0,3.6,18.0,39.0,37.65,26.16
2016,10,16,8,15,0.0,45.5,3.65,18.0,45.5,43.94,31.42
2016,10,16,8,30,0.0,52.0,3.7,18.0,52.0,50.24,36.62
2016,10,16,8,45,0.0,55.5,3.8,18.5,55.5,53.63,39.27
2016,10,16,9,0,0.0,59.0,3.9,19.0,59.0,57.02,41.88
2016,10,16,9,15,0.0,46.0,4.0,19.0,46.0,44.45,31.36
2016,10,16,9,30,0.0,33.0,4.1,19.0,33.0,31.88,20.87
2016,10,16,9,45,0.0,58.5,4.25,19.0,58.5,56.56,41.19
2016,10,16,10,0,0.0,84.0,4.4,19.0,84.0,81.27,61.36
2016,10,16,10,15,0.0,125.0,4.55,19.0,125.0,121.83,94.21
2016,10,16,10,30,0.0,166.0,4.7,19.0,166.0,163.11,127.29
2016,10,16,10,45,0.0,157.0,4.9,19.5,157.0,153.92,119.52
2016,10,16,11,0,0.0,148.0,5.1,20.0,148.0,144.8,111.91
2016,10,16,11,15,4.0,180.5,5.2,20.0,183.5,181.01,140.92
2016,10,16,11,30,8.0,213.0,5.3,20.0,219.0,217.66,170.02
2016,10,16,11,45,4.0,139.5,5.4,20.0,142.5,139.62,107.76
2016,10,16,12,0,0.0,66.0,5.5,20.0,66.0,63.86,46.53
2016,10,16,12,15,0.0,74.0,5.5,20.0,74.0,71.61,52.87
2016,10,16,12,30,0.0,82.0,5.5,20.0,82.0,79.36,59.19
2016,10,16,12,45,0.0,62.5,5.55,20.0,62.5,60.46,43.86
2016,10,16,13,0,0.0,43.0,5.6,20.0,43.0,41.58,28.48
2016,10,16,13,15,0.0,42.5,5.75,20.0,42.5,41.09,28.13
2016,10,16,13,30,0.0,42.0,5.9,20.0,42.0,40.6,27.77
2016,10,16,13,45,0.0,39.0,6.05,20.0,39.0,37.69,25.43
2016,10,16,14,0,0.0,36.0,6.2,20.0,36.0,34.79,23.09
2016,10,16,14,15,0.0,54.0,6.3,20.0,54.0,52.2,37.51
2016,10,16,14,30,0.0,72.0,6.4,20.0,72.0,69.62,51.97
2016,10,16,14,45,0.0,66.0,6.5,20.0,66.0,63.8,47.3
2016,10,16,15,0,0.0,60.0,6.6,20.0,60.0,57.99,42.61
2016,10,16,15,15,0.0,36.0,6.35,19.5,36.0,34.76,23.45
2016,10,16,15,30,0.0,12.0,6.1,19.0,12.0,11.57,4.09
2016,10,16,15,45,0.0,10.0,5.9,19.0,10.0,9.64,2.47
2016,10,16,16,0,0.0,8.0,5.7,19.0,8.0,7.71,0.83
2016,10,16,16,15,249.5,27.0,5.35,18.5,72.0,112.84,83.3
2016,10,16,16,30,499.0,46.0,5.0,18.0,136.0,185.46,131.72
2016,10,16,16,45,384.5,36.5,4.7,17.5,92.5,123.13,79.33
2016,10,16,17,0,270.0,27.0,4.4,17.0,49.0,72.62,33.73
2016,10,16,17,15,135.0,13.5,4.3,16.5,24.5,25.59,0.0
2016,10,16,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,19.5,6.5,1.15,13.5,7.0,0.0,0.0
2016,10,17,6,30,39.0,13.0,1.2,14.0,14.0,16.18,0.0
2016,10,17,6,45,170.0,28.5,1.3,14.5,48.0,57.82,25.18
2016,10,17,7,0,301.0,44.0,1.4,15.0,82.0,111.99,73.65
2016,10,17,7,15,392.0,54.5,1.5,15.0,127.0,164.45,118.16
2016,10,17,7,30,483.0,65.0,1.6,15.0,172.0,226.46,171.47
2016,10,17,7,45,552.0,70.5,1.75,15.5,220.5,284.41,221.91
2016,10,17,8,0,621.0,76.0,1.9,16.0,269.0,348.48,276.59
2016,10,17,8,15,659.5,81.0,1.9,16.5,315.5,403.46,322.82
2016,10,17,8,30,698.0,86.0,1.9,17.0,362.0,460.66,369.3
2016,10,17,8,45,731.5,87.5,1.9,17.5,405.5,513.01,410.67
2016,10,17,9,0,765.0,89.0,1.9,18.0,449.0,564.86,450.44
2016,10,17,9,15,784.0,92.0,1.9,18.0,487.0,610.99,485.53
2016,10,17,9,30,803.0,95.0,1.9,18.0,525.0,656.14,519.08
2016,10,17,9,45,816.0,97.5,1.9,18.5,556.5,695.22,545.68
2016,10,17,10,0,829.0,100.0,1.9,19.0,588.0,732.38,569.92
2016,10,17,10,15,414.5,103.5,1.9,19.0,347.5,442.84,353.65
2016,10,17,10,30,0.0,107.0,1.9,19.0,107.0,103.87,78.87
2016,10,17,10,45,137.5,203.5,1.9,19.5,294.5,326.36,258.94
2016,10,17,11,0,275.0,300.0,1.9,20.0,482.0,556.19,431.24
2016,10,17,11,15,274.5,305.0,1.95,20.0,489.0,564.68,435.67
2016,10,17,11,30,274.0,310.0,2.0,20.0,496.0,572.05,440.96
2016,10,17,11,45,576.5,205.0,2.1,20.0,598.0,723.42,558.6
2016,10,17,12,0,879.0,100.0,2.2,20.0,700.0,860.17,655.3
2016,10,17,12,15,877.0,99.5,2.3,20.0,694.0,854.52,651.08
2016,10,17,12,30,875.0,99.0,2.4,20.0,688.0,845.48,645.99
2016,10,17,12,45,876.0,95.5,2.55,20.5,675.0,832.23,637.22
2016,10,17,13,0,877.0,92.0,2.7,21.0,662.0,815.61,626.13
2016,10,17,13,15,870.0,91.0,2.75,20.5,640.5,792.14,611.95
2016,10,17,13,30,863.0,90.0,2.8,20.0,619.0,765.77,595.66
2016,10,17,13,45,854.0,87.5,2.85,20.0,591.0,737.44,576.72
2016,10,17,14,0,845.0,85.0,2.9,20.0,563.0,702.47,552.82
2016,10,17,14,15,830.0,83.0,2.95,20.0,528.0,661.74,524.45
2016,10,17,14,30,815.0,81.0,3.0,20.0,493.0,619.38,492.75
2016,10,17,14,45,795.0,78.0,3.05,20.0,452.5,571.55,456.09
2016,10,17,15,0,775.0,75.0,3.1,20.0,412.0,523.05,417.93
2016,10,17,15,15,746.0,71.5,3.05,19.5,367.5,469.01,374.85
2016,10,17,15,30,717.0,68.0,3.0,19.0,323.0,415.76,331.0
2016,10,17,15,45,672.5,63.5,3.0,18.5,275.5,357.07,281.56
2016,10,17,16,0,628.0,59.0,3.0,18.0,228.0,300.55,232.48
2016,10,17,16,15,562.0,52.5,2.65,17.5,180.5,238.67,178.29
2016,10,17,16,30,496.0,46.0,2.3,17.0,133.0,183.07,129.13
2016,10,17,16,45,382.5,36.0,2.0,16.5,90.0,121.01,77.28
2016,10,17,17,0,269.0,26.0,1.7,16.0,47.0,70.08,29.49
2016,10,17,17,15,134.5,13.0,1.6,15.5,23.5,24.66,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,41.5,6.0,1.15,11.5,6.5,0.0,0.0
2016,10,18,6,30,83.0,12.0,1.2,12.0,13.0,18.92,0.0
2016,10,18,6,45,229.5,25.0,1.3,12.5,48.5,62.32,23.94
2016,10,18,7,0,376.0,38.0,1.4,13.0,84.0,120.6,77.93
2016,10,18,7,15,465.0,46.5,1.7,13.5,130.0,174.21,124.3
2016,10,18,7,30,554.0,55.0,2.0,14.0,176.0,237.14,179.17
2016,10,18,7,45,613.0,60.0,2.35,15.0,224.0,294.25,229.74
2016,10,18,8,0,672.0,65.0,2.7,16.0,272.0,356.39,283.47
2016,10,18,8,15,708.5,69.5,2.85,16.0,318.5,411.1,331.09
2016,10,18,8,30,745.0,74.0,3.0,16.0,365.0,468.77,379.84
2016,10,18,8,45,775.5,75.5,3.2,16.5,409.0,521.32,422.79
2016,10,18,9,0,806.0,77.0,3.4,17.0,453.0,574.37,465.0
2016,10,18,9,15,499.5,156.0,3.45,17.5,395.5,495.72,400.12
2016,10,18,9,30,193.0,235.0,3.5,18.0,338.0,380.27,304.41
2016,10,18,9,45,264.0,239.0,3.55,18.5,389.0,448.21,358.15
2016,10,18,10,0,335.0,243.0,3.6,19.0,440.0,513.0,407.96
2016,10,18,10,15,613.5,164.0,3.6,19.0,542.5,660.28,524.53
2016,10,18,10,30,892.0,85.0,3.6,19.0,645.0,799.79,626.86
2016,10,18,10,45,897.0,86.5,3.6,19.5,663.0,822.62,640.32
2016,10,18,11,0,902.0,88.0,3.6,20.0,681.0,842.26,652.32
2016,10,18,11,15,905.0,88.0,3.55,20.0,691.0,855.27,660.66
2016,10,18,11,30,908.0,88.0,3.5,20.0,701.0,864.83,666.73
2016,10,18,11,45,910.5,87.5,3.5,20.0,703.5,869.92,670.08
2016,10,18,12,0,913.0,87.0,3.5,20.0,706.0,871.47,671.13
2016,10,18,12,15,911.5,86.5,3.5,20.0,700.0,866.07,667.48
2016,10,18,12,30,910.0,86.0,3.5,20.0,694.0,857.15,661.54
2016,10,18,12,45,907.0,85.0,3.5,20.0,680.5,842.96,652.03
