Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,13,0,904.0,84.0,3.5,20.0,667.0,825.39,640.26
2016,10,18,13,15,897.0,83.0,3.5,20.0,645.0,801.41,623.99
2016,10,18,13,30,890.0,82.0,3.5,20.0,623.0,774.44,605.62
2016,10,18,13,45,882.0,79.5,3.55,20.5,595.0,742.22,582.5
2016,10,18,14,0,874.0,77.0,3.6,21.0,567.0,707.42,557.44
2016,10,18,14,15,859.5,75.0,3.55,20.5,531.5,666.4,529.32
2016,10,18,14,30,845.0,73.0,3.5,20.0,496.0,623.66,498.07
2016,10,18,14,45,823.0,71.0,3.5,20.0,455.0,577.73,462.27
2016,10,18,15,0,801.0,69.0,3.5,20.0,414.0,528.19,422.85
2016,10,18,15,15,772.5,66.0,3.35,19.5,369.0,473.96,379.16
2016,10,18,15,30,744.0,63.0,3.2,19.0,324.0,420.42,334.65
2016,10,18,15,45,697.5,59.0,3.1,19.0,275.5,359.37,282.45
2016,10,18,16,0,651.0,55.0,3.0,19.0,227.0,301.54,231.66
2016,10,18,16,15,585.0,49.0,2.6,18.0,179.0,240.18,178.16
2016,10,18,16,30,519.0,43.0,2.2,17.0,131.0,184.18,128.81
2016,10,18,16,45,402.0,33.5,1.85,16.5,88.0,121.12,76.06
2016,10,18,17,0,285.0,24.0,1.5,16.0,45.0,69.04,24.81
2016,10,18,17,15,142.5,12.0,1.5,15.5,22.5,23.99,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,15,67.0,5.0,1.4,10.5,6.0,0.0,0.0
2016,10,19,6,30,134.0,10.0,1.5,11.0,12.0,21.13,0.0
2016,10,19,6,45,289.5,21.0,1.65,11.5,48.0,66.0,21.35
2016,10,19,7,0,445.0,32.0,1.8,12.0,84.0,127.39,80.64
2016,10,19,7,15,529.0,39.0,1.95,12.5,130.5,181.56,128.51
2016,10,19,7,30,613.0,46.0,2.1,13.0,177.0,243.63,183.52
2016,10,19,7,45,665.0,50.5,2.25,14.0,225.0,300.56,234.58
2016,10,19,8,0,717.0,55.0,2.4,15.0,273.0,361.68,287.84
2016,10,19,8,15,750.5,58.5,2.45,15.5,319.5,416.93,335.45
2016,10,19,8,30,784.0,62.0,2.5,16.0,366.0,473.69,382.68
2016,10,19,8,45,808.0,64.5,2.65,16.5,409.0,525.21,424.65
2016,10,19,9,0,832.0,67.0,2.8,17.0,452.0,573.89,463.32
2016,10,19,9,15,848.5,69.0,2.9,17.5,490.0,619.3,498.21
2016,10,19,9,30,865.0,71.0,3.0,18.0,528.0,663.39,530.78
2016,10,19,9,45,878.0,72.0,3.1,19.0,560.0,702.29,556.57
2016,10,19,10,0,891.0,73.0,3.2,20.0,592.0,739.09,580.46
2016,10,19,10,15,899.5,74.5,3.25,20.5,617.0,770.7,601.21
2016,10,19,10,30,908.0,76.0,3.3,21.0,642.0,799.53,619.85
2016,10,19,10,45,913.0,77.0,3.35,21.5,659.5,822.03,633.94
2016,10,19,11,0,918.0,78.0,3.4,22.0,677.0,841.29,645.79
2016,10,19,11,15,920.5,78.0,3.4,22.0,687.0,854.0,654.1
2016,10,19,11,30,923.0,78.0,3.4,22.0,697.0,863.2,660.14
2016,10,19,11,45,921.0,79.5,3.4,22.5,698.0,866.77,661.13
2016,10,19,12,0,919.0,81.0,3.4,23.0,699.0,866.74,659.81
2016,10,19,12,15,917.0,80.5,3.4,23.0,693.0,860.87,655.89
2016,10,19,12,30,915.0,80.0,3.4,23.0,687.0,851.47,649.68
2016,10,19,12,45,906.0,81.5,3.4,23.5,672.0,835.12,637.54
2016,10,19,13,0,897.0,83.0,3.4,24.0,657.0,815.56,623.33
2016,10,19,13,15,890.0,82.0,3.4,24.0,635.5,791.72,607.41
2016,10,19,13,30,883.0,81.0,3.4,24.0,614.0,764.92,589.41
2016,10,19,13,45,874.5,79.0,3.4,24.0,586.0,733.11,567.79
2016,10,19,14,0,866.0,77.0,3.4,24.0,558.0,698.76,544.23
2016,10,19,14,15,852.0,75.0,3.35,23.5,523.0,658.4,516.91
2016,10,19,14,30,838.0,73.0,3.3,23.0,488.0,619.34,488.43
2016,10,19,14,45,819.0,70.0,3.3,23.0,448.0,571.4,451.66
2016,10,19,15,0,800.0,67.0,3.3,23.0,408.0,522.67,413.33
2016,10,19,15,15,772.0,64.0,2.95,22.5,363.5,468.87,370.02
2016,10,19,15,30,744.0,61.0,2.6,22.0,319.0,415.72,325.98
2016,10,19,15,45,702.0,56.5,2.3,21.5,271.5,356.19,275.89
2016,10,19,16,0,660.0,52.0,2.0,21.0,224.0,299.43,226.72
2016,10,19,16,15,594.5,46.0,1.8,20.0,176.0,237.08,173.14
2016,10,19,16,30,529.0,40.0,1.6,19.0,128.0,181.87,124.95
2016,10,19,16,45,416.0,31.0,1.4,18.0,85.5,120.02,73.53
2016,10,19,17,0,303.0,22.0,1.2,17.0,43.0,68.21,19.14
2016,10,19,17,15,151.5,11.0,1.2,16.5,21.5,23.36,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,45,220.0,16.0,1.2,13.5,41.5,50.3,11.89
2016,10,20,7,0,440.0,32.0,1.2,14.0,83.0,125.64,78.26
2016,10,20,7,15,527.0,39.5,1.35,14.5,130.0,180.62,126.27
2016,10,20,7,30,614.0,47.0,1.5,15.0,177.0,243.7,181.38
2016,10,20,7,45,668.5,52.0,1.65,15.5,226.0,301.99,233.33
2016,10,20,8,0,723.0,57.0,1.8,16.0,275.0,364.71,287.82
2016,10,20,8,15,758.0,61.0,1.75,16.5,322.0,421.39,335.78
2016,10,20,8,30,793.0,65.0,1.7,17.0,369.0,479.7,383.23
2016,10,20,8,45,818.0,67.5,1.7,18.0,413.0,532.08,423.86
2016,10,20,9,0,843.0,70.0,1.7,19.0,457.0,584.42,462.87
2016,10,20,9,15,860.5,72.0,1.8,19.5,495.5,628.02,495.68
2016,10,20,9,30,878.0,74.0,1.9,20.0,534.0,673.1,528.44
2016,10,20,9,45,894.0,74.5,2.05,21.0,567.0,713.87,555.23
2016,10,20,10,0,910.0,75.0,2.2,22.0,600.0,752.68,580.25
2016,10,20,10,15,918.0,76.0,2.25,22.5,625.5,783.76,600.01
2016,10,20,10,30,926.0,77.0,2.3,23.0,651.0,811.97,617.7
2016,10,20,10,45,931.5,78.0,2.35,23.5,668.5,835.14,631.87
2016,10,20,11,0,937.0,79.0,2.4,24.0,686.0,855.02,643.83
2016,10,20,11,15,939.5,79.5,2.45,24.0,696.0,868.45,652.74
2016,10,20,11,30,942.0,80.0,2.5,24.0,706.0,878.32,659.42
2016,10,20,11,45,942.0,80.0,2.65,24.5,708.0,881.9,661.5
2016,10,20,12,0,942.0,80.0,2.8,25.0,710.0,881.81,661.23
2016,10,20,12,15,940.5,80.0,2.85,25.0,704.0,876.81,658.34
2016,10,20,12,30,939.0,80.0,2.9,25.0,698.0,868.17,653.14
2016,10,20,12,45,931.0,81.0,3.0,25.5,683.0,851.8,641.84
2016,10,20,13,0,923.0,82.0,3.1,26.0,668.0,832.11,628.38
2016,10,20,13,15,916.0,80.5,3.05,26.0,646.0,807.22,611.74
2016,10,20,13,30,909.0,79.0,3.0,26.0,624.0,779.28,593.02
2016,10,20,13,45,899.0,77.5,3.0,26.0,595.0,746.27,570.97
2016,10,20,14,0,889.0,76.0,3.0,26.0,566.0,710.74,547.01
2016,10,20,14,15,874.5,74.0,2.9,26.0,530.5,669.33,518.2
2016,10,20,14,30,860.0,72.0,2.8,26.0,495.0,626.17,486.11
2016,10,20,14,45,840.0,69.5,2.7,26.0,453.5,580.45,451.2
2016,10,20,15,0,820.0,67.0,2.6,26.0,412.0,530.92,412.68
2016,10,20,15,15,791.0,64.0,2.25,25.0,366.5,475.85,369.73
2016,10,20,15,30,762.0,61.0,1.9,24.0,321.0,421.46,325.88
2016,10,20,15,45,719.5,56.5,1.55,23.5,272.5,360.99,275.47
2016,10,20,16,0,677.0,52.0,1.2,23.0,224.0,303.32,225.99
2016,10,20,16,15,609.5,46.0,1.15,22.0,175.5,239.69,172.33
2016,10,20,16,30,542.0,40.0,1.1,21.0,127.0,183.47,124.03
2016,10,20,16,45,424.5,30.5,1.1,20.0,84.0,119.91,71.76
2016,10,20,17,0,307.0,21.0,1.1,19.0,41.0,66.41,12.08
2016,10,20,17,15,153.5,10.5,1.1,18.5,20.5,22.63,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,15.5,0.6,14.5,39.0,47.56,7.32
2016,10,21,7,0,417.0,31.0,0.6,15.0,78.0,119.39,73.27
2016,10,21,7,15,504.5,39.0,0.65,15.5,123.5,173.5,120.06
2016,10,21,7,30,592.0,47.0,0.7,16.0,169.0,236.78,174.42
2016,10,21,7,45,647.5,52.0,0.8,16.5,217.5,293.06,223.92
2016,10,21,8,0,703.0,57.0,0.9,17.0,266.0,354.94,276.82
2016,10,21,8,15,738.0,60.5,0.85,17.5,312.0,409.94,322.47
2016,10,21,8,30,773.0,64.0,0.8,18.0,358.0,466.61,367.57
2016,10,21,8,45,798.5,66.5,0.75,19.0,401.0,518.23,406.34
2016,10,21,9,0,824.0,69.0,0.7,20.0,444.0,569.91,443.41
2016,10,21,9,15,841.0,71.5,0.8,21.0,481.5,612.9,474.31
2016,10,21,9,30,858.0,74.0,0.9,22.0,519.0,657.4,505.32
2016,10,21,9,45,868.5,76.0,1.05,23.0,550.5,695.25,529.86
2016,10,21,10,0,879.0,78.0,1.2,24.0,582.0,730.88,552.58
2016,10,21,10,15,887.5,79.5,1.2,24.0,606.5,762.01,572.56
2016,10,21,10,30,896.0,81.0,1.2,24.0,631.0,790.4,590.62
2016,10,21,10,45,900.0,82.0,1.3,24.5,648.5,811.73,603.97
2016,10,21,11,0,904.0,83.0,1.4,25.0,666.0,829.85,615.26
2016,10,21,11,15,907.0,83.5,1.5,25.0,675.5,843.26,624.72
2016,10,21,11,30,910.0,84.0,1.6,25.0,685.0,853.23,632.05
2016,10,21,11,45,908.0,85.0,1.7,25.5,686.5,856.12,633.58
2016,10,21,12,0,906.0,86.0,1.8,26.0,688.0,855.46,632.91
2016,10,21,12,15,904.0,85.5,1.9,26.0,681.5,849.6,630.15
2016,10,21,12,30,902.0,85.0,2.0,26.0,675.0,840.25,625.16
2016,10,21,12,45,893.5,86.0,2.1,26.0,660.0,823.91,615.53
2016,10,21,13,0,885.0,87.0,2.2,26.0,645.0,804.41,603.78
2016,10,21,13,15,877.0,86.0,2.25,26.0,623.5,780.04,588.31
2016,10,21,13,30,869.0,85.0,2.3,26.0,602.0,752.82,570.83
2016,10,21,13,45,857.5,83.5,2.35,26.0,573.0,719.82,549.2
2016,10,21,14,0,846.0,82.0,2.4,26.0,544.0,688.13,528.32
2016,10,21,14,15,677.0,118.0,2.45,25.5,472.5,589.38,456.82
2016,10,21,14,30,508.0,154.0,2.5,25.0,401.0,493.97,385.3
2016,10,21,14,45,492.0,144.0,2.55,25.0,367.0,453.1,354.7
2016,10,21,15,0,476.0,134.0,2.6,25.0,333.0,412.16,322.99
2016,10,21,15,15,592.0,99.5,2.45,24.0,318.5,413.46,324.15
2016,10,21,15,30,708.0,65.0,2.3,23.0,304.0,398.83,311.0
2016,10,21,15,45,662.5,60.5,2.2,22.5,257.0,340.96,262.55
2016,10,21,16,0,617.0,56.0,2.1,22.0,210.0,285.34,214.8
2016,10,21,16,15,546.5,49.0,1.9,21.0,163.5,223.19,161.81
2016,10,21,16,30,476.0,42.0,1.7,20.0,117.0,167.83,114.16
2016,10,21,16,45,355.5,31.5,1.5,19.5,76.0,106.72,63.69
2016,10,21,17,0,235.0,21.0,1.3,19.0,35.0,55.59,2.7
2016,10,21,17,15,117.5,10.5,1.3,18.5,17.5,19.44,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,188.0,17.0,1.2,12.5,37.0,45.82,2.68
2016,10,22,7,0,376.0,34.0,1.3,13.0,74.0,113.88,70.54
2016,10,22,7,15,470.0,42.5,1.4,13.5,120.0,167.75,117.51
2016,10,22,7,30,564.0,51.0,1.5,14.0,166.0,231.47,172.71
2016,10,22,7,45,626.0,56.0,1.6,14.5,214.5,289.39,224.11
2016,10,22,8,0,688.0,61.0,1.7,15.0,263.0,351.53,278.08
2016,10,22,8,15,725.0,65.0,1.65,15.5,309.5,407.18,325.41
2016,10,22,8,30,762.0,69.0,1.6,16.0,356.0,464.7,372.48
2016,10,22,8,45,790.5,71.5,1.6,16.5,399.5,517.41,414.42
2016,10,22,9,0,819.0,74.0,1.6,17.0,443.0,570.43,455.16
2016,10,22,9,15,837.0,76.5,1.55,17.5,481.5,616.82,489.32
2016,10,22,9,30,855.0,79.0,1.5,18.0,520.0,662.01,521.5
2016,10,22,9,45,738.0,115.5,1.5,18.5,512.5,651.65,510.91
2016,10,22,10,0,621.0,152.0,1.5,19.0,505.0,629.06,491.58
2016,10,22,10,15,607.5,165.0,1.5,19.5,522.5,649.76,505.17
2016,10,22,10,30,594.0,178.0,1.5,20.0,540.0,667.51,516.01
2016,10,22,10,45,741.0,137.5,1.5,20.5,602.5,752.06,575.95
2016,10,22,11,0,888.0,97.0,1.5,21.0,665.0,829.78,626.81
2016,10,22,11,15,891.5,97.5,1.55,21.0,675.0,843.37,635.28
2016,10,22,11,30,895.0,98.0,1.6,21.0,685.0,853.6,642.33
2016,10,22,11,45,896.5,97.5,1.65,21.5,687.0,857.62,644.12
2016,10,22,12,0,898.0,97.0,1.7,22.0,689.0,858.16,643.76
2016,10,22,12,15,896.0,97.0,1.75,22.0,683.0,852.87,640.88
2016,10,22,12,30,894.0,97.0,1.8,22.0,677.0,844.13,635.83
2016,10,22,12,45,772.0,131.5,1.85,22.0,624.5,781.08,593.63
2016,10,22,13,0,650.0,166.0,1.9,22.0,572.0,710.07,544.81
2016,10,22,13,15,753.5,131.5,1.95,22.0,587.0,739.28,567.77
2016,10,22,13,30,857.0,97.0,2.0,22.0,602.0,758.48,582.17
2016,10,22,13,45,845.5,95.0,2.1,22.0,573.0,725.0,560.02
2016,10,22,14,0,834.0,93.0,2.2,22.0,544.0,689.24,536.39
2016,10,22,14,15,661.0,125.0,2.2,21.5,468.0,584.19,458.69
2016,10,22,14,30,488.0,157.0,2.2,21.0,392.0,483.14,381.99
2016,10,22,14,45,483.0,142.5,2.25,20.5,358.5,444.67,353.74
2016,10,22,15,0,478.0,128.0,2.3,20.0,325.0,405.26,323.46
2016,10,22,15,15,445.0,120.5,2.25,19.5,287.5,358.74,286.25
2016,10,22,15,30,412.0,113.0,2.2,19.0,250.0,314.18,249.7
2016,10,22,15,45,383.5,98.5,2.2,18.5,210.5,266.21,209.6
2016,10,22,16,0,355.0,84.0,2.2,18.0,171.0,220.43,170.27
2016,10,22,16,15,309.0,68.5,2.0,17.0,132.0,170.86,127.72
2016,10,22,16,30,263.0,53.0,1.8,16.0,93.0,125.91,88.85
2016,10,22,16,45,180.0,37.0,1.6,15.5,59.5,78.54,48.8
2016,10,22,17,0,97.0,21.0,1.4,15.0,26.0,36.43,0.0
2016,10,22,17,15,48.5,10.5,1.3,14.5,13.0,13.98,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,181.5,16.0,1.1,12.5,35.5,43.33,0.0
2016,10,23,7,0,363.0,32.0,1.1,13.0,71.0,108.73,66.3
2016,10,23,7,15,457.0,41.0,1.3,13.5,115.5,162.09,112.98
2016,10,23,7,30,551.0,50.0,1.5,14.0,160.0,225.35,167.76
2016,10,23,7,45,610.0,56.0,1.7,14.5,208.0,282.41,218.61
2016,10,23,8,0,669.0,62.0,1.9,15.0,256.0,344.51,272.79
2016,10,23,8,15,707.0,66.5,1.95,15.5,302.0,398.92,319.55
2016,10,23,8,30,745.0,71.0,2.0,16.0,348.0,456.51,367.31
2016,10,23,8,45,771.5,74.0,2.1,17.0,391.0,507.82,408.15
2016,10,23,9,0,798.0,77.0,2.2,18.0,434.0,559.32,447.75
2016,10,23,9,15,817.0,79.5,2.3,18.5,471.5,605.43,482.95
2016,10,23,9,30,836.0,82.0,2.4,19.0,509.0,650.47,516.47
2016,10,23,9,45,855.0,82.0,2.55,19.5,542.0,691.34,545.67
2016,10,23,10,0,874.0,82.0,2.7,20.0,575.0,726.65,569.76
2016,10,23,10,15,883.0,83.5,2.8,20.5,600.0,757.86,590.48
2016,10,23,10,30,892.0,85.0,2.9,21.0,625.0,786.37,609.18
2016,10,23,10,45,651.5,169.5,3.0,21.5,570.0,713.98,554.95
2016,10,23,11,0,411.0,254.0,3.1,22.0,515.0,610.85,474.02
2016,10,23,11,15,522.5,218.0,3.15,22.0,555.5,676.08,524.88
2016,10,23,11,30,634.0,182.0,3.2,22.0,596.0,736.27,570.58
2016,10,23,11,45,768.5,136.0,3.3,22.5,638.5,799.64,615.29
2016,10,23,12,0,903.0,90.0,3.4,23.0,681.0,851.49,650.53
2016,10,23,12,15,900.0,89.5,3.45,23.0,674.0,844.78,645.88
2016,10,23,12,30,897.0,89.0,3.5,23.0,667.0,834.62,639.39
2016,10,23,12,45,887.0,90.5,3.55,23.0,651.5,817.72,628.27
2016,10,23,13,0,877.0,92.0,3.6,23.0,636.0,797.73,615.07
2016,10,23,13,15,868.0,90.5,3.6,23.0,614.0,772.23,597.75
2016,10,23,13,30,859.0,89.0,3.6,23.0,592.0,748.1,581.43
2016,10,23,13,45,847.0,87.0,3.65,23.0,562.5,714.28,558.23
2016,10,23,14,0,835.0,85.0,3.7,23.0,533.0,678.21,533.24
2016,10,23,14,15,818.0,83.0,3.7,22.5,498.0,636.85,503.8
2016,10,23,14,30,801.0,81.0,3.7,22.0,463.0,594.05,472.05
2016,10,23,14,45,776.0,78.0,3.75,22.0,422.0,544.35,433.43
2016,10,23,15,0,751.0,75.0,3.8,22.0,381.0,494.46,393.64
2016,10,23,15,15,718.0,71.5,3.75,21.5,336.5,440.22,349.89
2016,10,23,15,30,685.0,68.0,3.7,21.0,292.0,388.43,306.69
2016,10,23,15,45,631.0,63.5,3.65,20.5,245.0,327.64,255.27
2016,10,23,16,0,577.0,59.0,3.6,20.0,198.0,270.98,206.03
2016,10,23,16,15,502.5,51.0,3.35,19.0,152.0,209.16,152.75
2016,10,23,16,30,428.0,43.0,3.1,18.0,106.0,154.62,105.53
2016,10,23,16,45,214.0,35.5,2.9,17.5,67.0,82.77,49.57
2016,10,23,17,0,0.0,28.0,2.7,17.0,28.0,28.23,0.0
2016,10,23,17,15,0.0,14.0,2.7,16.5,14.0,13.76,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,1.0,16.5,2.75,13.5,17.0,16.11,0.0
2016,10,24,7,0,2.0,33.0,3.0,14.0,34.0,33.16,20.26
2016,10,24,7,15,18.5,52.5,3.25,14.5,56.5,58.57,42.36
2016,10,24,7,30,35.0,72.0,3.5,15.0,79.0,84.58,64.57
2016,10,24,7,45,43.0,92.0,3.8,15.5,102.5,109.91,86.35
2016,10,24,8,0,51.0,112.0,4.1,16.0,126.0,136.04,108.53
2016,10,24,8,15,58.5,130.0,4.25,16.0,149.5,160.48,129.22
2016,10,24,8,30,66.0,148.0,4.4,16.0,173.0,185.62,150.22
2016,10,24,8,45,33.0,121.5,4.6,16.5,134.0,140.96,112.86
2016,10,24,9,0,0.0,95.0,4.8,17.0,95.0,92.4,71.79
2016,10,24,9,15,0.0,97.5,4.75,17.0,97.5,94.76,73.61
2016,10,24,9,30,0.0,100.0,4.7,17.0,100.0,97.16,75.41
2016,10,24,9,45,0.0,74.5,4.7,17.0,74.5,72.05,54.48
2016,10,24,10,0,0.0,49.0,4.7,17.0,49.0,47.36,33.91
2016,10,24,10,15,0.0,105.5,4.65,17.5,105.5,102.46,79.21
2016,10,24,10,30,0.0,162.0,4.6,18.0,162.0,159.46,125.17
2016,10,24,10,45,0.0,132.0,4.6,18.5,132.0,128.94,100.08
2016,10,24,11,0,0.0,102.0,4.6,19.0,102.0,98.92,75.51
2016,10,24,11,15,0.0,107.5,4.55,19.0,107.5,104.38,79.9
2016,10,24,11,30,0.0,113.0,4.5,19.0,113.0,109.85,84.29
2016,10,24,11,45,0.0,103.0,4.45,19.5,103.0,99.91,76.05
2016,10,24,12,0,0.0,93.0,4.4,20.0,93.0,90.02,67.91
2016,10,24,12,15,0.0,130.0,4.4,20.0,130.0,126.85,97.66
2016,10,24,12,30,0.0,167.0,4.4,20.0,167.0,164.32,127.68
2016,10,24,12,45,0.0,163.0,4.45,20.0,163.0,160.3,124.52
2016,10,24,13,0,0.0,159.0,4.5,20.0,159.0,156.3,121.46
2016,10,24,13,15,0.0,153.5,4.55,20.0,153.5,150.8,117.21
2016,10,24,13,30,0.0,148.0,4.6,20.0,148.0,145.31,112.99
2016,10,24,13,45,0.0,125.5,4.65,20.0,125.5,122.61,94.85
2016,10,24,14,0,0.0,103.0,4.7,20.0,103.0,100.09,76.74
2016,10,24,14,15,0.0,96.0,4.65,19.5,96.0,93.17,71.41
2016,10,24,14,30,0.0,89.0,4.6,19.0,89.0,86.27,66.05
2016,10,24,14,45,0.0,81.0,4.6,19.0,81.0,78.39,59.7
2016,10,24,15,0,0.0,73.0,4.6,19.0,73.0,70.58,53.36
2016,10,24,15,15,0.0,64.5,4.4,18.5,64.5,62.34,46.71
2016,10,24,15,30,0.0,56.0,4.2,18.0,56.0,54.11,39.96
2016,10,24,15,45,0.0,46.5,4.05,18.0,46.5,44.91,32.23
2016,10,24,16,0,0.0,37.0,3.9,18.0,37.0,35.72,24.4
2016,10,24,16,15,0.0,28.0,3.65,17.5,28.0,27.02,16.94
2016,10,24,16,30,0.0,19.0,3.4,17.0,19.0,18.33,9.43
2016,10,24,16,45,0.0,11.5,3.15,16.5,11.5,11.09,2.75
2016,10,24,17,0,0.0,4.0,2.9,16.0,4.0,3.85,0.0
2016,10,24,17,15,0.0,2.0,2.9,15.5,2.0,1.97,0.0
2016,10,24,17,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.0,2.3,15.0,9.0,8.68,0.0
2016,10,25,7,0,0.0,18.0,2.5,15.0,18.0,17.37,7.76
2016,10,25,7,15,0.0,30.0,2.7,15.5,30.0,28.97,18.34
2016,10,25,7,30,0.0,42.0,2.9,16.0,42.0,40.57,28.45
2016,10,25,7,45,0.0,55.5,3.1,16.5,55.5,53.87,39.85
2016,10,25,8,0,0.0,69.0,3.3,17.0,69.0,67.22,51.13
2016,10,25,8,15,0.0,81.5,3.45,17.0,81.5,79.58,61.5
2016,10,25,8,30,0.0,94.0,3.6,17.0,94.0,91.96,71.76
2016,10,25,8,45,0.0,70.0,3.75,17.5,70.0,67.67,51.25
2016,10,25,9,0,0.0,46.0,3.9,18.0,46.0,44.44,31.66
2016,10,25,9,15,0.0,58.5,3.95,18.5,58.5,56.54,41.58
2016,10,25,9,30,0.0,71.0,4.0,19.0,71.0,68.65,51.4
2016,10,25,9,45,0.0,57.0,4.1,19.5,57.0,55.1,40.01
2016,10,25,10,0,0.0,43.0,4.2,20.0,43.0,41.55,28.71
2016,10,25,10,15,0.0,39.5,4.15,20.0,39.5,38.17,25.88
2016,10,25,10,30,0.0,36.0,4.1,20.0,36.0,34.79,23.06
2016,10,25,10,45,0.0,48.5,4.1,20.5,48.5,46.89,32.88
2016,10,25,11,0,0.0,61.0,4.1,21.0,61.0,59.0,42.63
2016,10,25,11,15,0.0,69.0,4.05,21.0,69.0,66.75,48.89
2016,10,25,11,30,0.0,77.0,4.0,21.0,77.0,74.5,55.15
2016,10,25,11,45,0.0,51.5,4.0,21.0,51.5,49.8,35.08
2016,10,25,12,0,0.0,26.0,4.0,21.0,26.0,25.13,14.95
2016,10,25,12,15,0.0,27.0,3.95,21.0,27.0,26.1,15.75
2016,10,25,12,30,0.0,28.0,3.9,21.0,28.0,27.06,16.56
2016,10,25,12,45,0.0,37.5,3.85,21.5,37.5,36.25,24.04
2016,10,25,13,0,0.0,47.0,3.8,22.0,47.0,45.44,31.49
2016,10,25,13,15,38.0,150.0,3.7,22.0,172.0,180.74,141.6
2016,10,25,13,30,76.0,253.0,3.6,22.0,297.0,319.88,251.11
2016,10,25,13,45,444.5,165.5,3.55,22.0,402.0,507.06,403.31
2016,10,25,14,0,813.0,78.0,3.5,22.0,507.0,649.77,515.17
2016,10,25,14,15,624.0,120.0,3.4,21.5,436.5,548.26,436.0
2016,10,25,14,30,435.0,162.0,3.3,21.0,366.0,451.52,360.0
2016,10,25,14,45,448.0,144.0,3.25,21.0,337.5,421.76,337.11
2016,10,25,15,0,461.0,126.0,3.2,21.0,309.0,389.7,311.41
2016,10,25,15,15,445.5,112.0,3.0,20.5,272.5,345.79,275.83
2016,10,25,15,30,430.0,98.0,2.8,20.0,236.0,302.28,239.61
2016,10,25,15,45,401.0,85.0,2.6,20.0,197.5,255.18,199.23
2016,10,25,16,0,372.0,72.0,2.4,20.0,159.0,210.29,159.94
2016,10,25,16,15,324.5,58.0,2.1,19.5,121.0,161.47,117.77
2016,10,25,16,30,277.0,44.0,1.8,19.0,83.0,117.42,79.61
2016,10,25,16,45,138.5,32.0,1.5,18.5,51.5,64.73,36.72
2016,10,25,17,0,0.0,20.0,1.2,18.0,20.0,19.66,0.0
2016,10,25,17,15,0.0,10.0,1.2,17.5,10.0,9.83,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,194.0,13.5,1.25,13.5,32.0,40.62,0.0
2016,10,26,7,0,388.0,27.0,1.3,14.0,64.0,106.12,60.28
2016,10,26,7,15,483.5,34.5,1.5,14.5,108.0,158.67,107.87
2016,10,26,7,30,579.0,42.0,1.7,15.0,152.0,220.25,161.4
2016,10,26,7,45,637.0,47.0,1.9,16.0,199.0,276.76,211.69
2016,10,26,8,0,695.0,52.0,2.1,17.0,246.0,338.09,264.98
2016,10,26,8,15,731.5,56.0,2.2,17.5,291.5,393.14,312.53
2016,10,26,8,30,768.0,60.0,2.3,18.0,337.0,450.01,360.03
2016,10,26,8,45,794.0,62.5,2.4,18.5,379.0,501.0,401.58
2016,10,26,9,0,820.0,65.0,2.5,19.0,421.0,552.1,441.95
2016,10,26,9,15,837.5,67.0,2.6,19.5,458.0,594.12,474.43
2016,10,26,9,30,855.0,69.0,2.7,20.0,495.0,637.7,507.16
2016,10,26,9,45,867.0,71.0,2.8,21.0,526.5,676.03,533.15
2016,10,26,10,0,879.0,73.0,2.9,22.0,558.0,712.25,556.66
2016,10,26,10,15,888.5,74.0,2.95,22.0,583.0,743.15,578.01
2016,10,26,10,30,898.0,75.0,3.0,22.0,608.0,771.37,597.41
2016,10,26,10,45,901.0,77.5,3.15,22.5,625.0,793.37,611.76
2016,10,26,11,0,904.0,80.0,3.3,23.0,642.0,812.14,623.89
2016,10,26,11,15,908.0,80.5,3.35,23.0,652.5,826.11,633.41
2016,10,26,11,30,912.0,81.0,3.4,23.0,663.0,836.68,640.72
2016,10,26,11,45,910.5,82.5,3.5,23.5,664.5,840.44,642.42
2016,10,26,12,0,909.0,84.0,3.6,24.0,666.0,840.67,641.83
2016,10,26,12,15,908.0,83.5,3.65,24.0,660.5,835.53,638.65
2016,10,26,12,30,907.0,83.0,3.7,24.0,655.0,826.91,633.19
2016,10,26,12,45,901.0,83.5,3.8,24.0,641.0,812.03,623.67
2016,10,26,13,0,895.0,84.0,3.9,24.0,627.0,793.92,611.95
2016,10,26,13,15,887.5,83.0,3.9,24.0,605.5,769.88,595.62
2016,10,26,13,30,880.0,82.0,3.9,24.0,584.0,742.94,577.24
2016,10,26,13,45,869.0,80.0,3.95,24.0,555.5,709.68,554.38
2016,10,26,14,0,858.0,78.0,4.0,24.0,527.0,677.64,532.28
2016,10,26,14,15,842.0,76.0,3.95,23.5,491.5,636.43,502.58
2016,10,26,14,30,826.0,74.0,3.9,23.0,456.0,593.66,470.61
2016,10,26,14,45,804.0,71.0,3.85,22.5,416.0,545.07,433.32
2016,10,26,15,0,782.0,68.0,3.8,22.0,376.0,495.99,394.53
2016,10,26,15,15,749.5,64.5,3.6,21.5,331.5,441.09,349.76
2016,10,26,15,30,717.0,61.0,3.4,21.0,287.0,387.31,304.53
2016,10,26,15,45,670.0,56.0,3.25,20.5,240.0,327.77,253.63
2016,10,26,16,0,623.0,51.0,3.1,20.0,193.0,272.74,205.14
2016,10,26,16,15,545.0,44.0,2.7,19.0,146.5,209.47,150.4
2016,10,26,16,30,467.0,37.0,2.3,18.0,100.0,153.81,102.03
2016,10,26,16,45,328.5,26.5,1.9,17.5,61.5,92.0,48.18
2016,10,26,17,0,190.0,16.0,1.5,17.0,23.0,38.29,0.0
2016,10,26,17,15,95.0,8.0,1.4,16.5,11.5,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.5,2.0,14.5,1.5,1.47,0.0
2016,10,27,7,0,0.0,3.0,2.2,15.0,3.0,2.89,0.0
2016,10,27,7,15,0.0,6.0,2.4,15.5,6.0,5.78,0.0
2016,10,27,7,30,0.0,9.0,2.6,16.0,9.0,8.67,1.64
2016,10,27,7,45,0.0,12.0,2.8,16.5,12.0,11.57,4.15
2016,10,27,8,0,0.0,15.0,3.0,17.0,15.0,14.46,6.63
2016,10,27,8,15,0.0,18.0,3.0,17.5,18.0,17.36,9.08
2016,10,27,8,30,0.0,21.0,3.0,18.0,21.0,20.26,11.49
2016,10,27,8,45,0.0,14.0,3.0,18.5,14.0,13.51,5.74
2016,10,27,9,0,0.0,7.0,3.0,19.0,7.0,6.75,0.02
2016,10,27,9,15,0.0,47.5,3.0,19.5,47.5,45.89,32.63
2016,10,27,9,30,0.0,88.0,3.0,20.0,88.0,85.21,64.81
2016,10,27,9,45,0.0,114.0,3.05,20.5,114.0,111.19,85.62
2016,10,27,10,0,0.0,140.0,3.1,21.0,140.0,137.43,106.38
2016,10,27,10,15,1.0,158.5,3.05,21.0,159.5,156.93,121.78
2016,10,27,10,30,2.0,177.0,3.0,21.0,179.0,176.59,137.21
2016,10,27,10,45,11.0,203.5,2.95,21.0,210.5,210.95,164.42
2016,10,27,11,0,20.0,230.0,2.9,21.0,242.0,245.83,191.76
2016,10,27,11,15,21.0,232.5,3.05,20.5,245.5,249.33,194.75
2016,10,27,11,30,22.0,235.0,3.2,20.0,249.0,252.82,197.87
2016,10,27,11,45,11.0,150.0,3.35,20.0,157.0,156.05,121.23
2016,10,27,12,0,0.0,65.0,3.5,20.0,65.0,62.87,45.87
2016,10,27,12,15,0.0,64.5,3.55,19.5,64.5,62.39,45.64
2016,10,27,12,30,0.0,64.0,3.6,19.0,64.0,61.9,45.37
2016,10,27,12,45,0.0,113.5,3.7,19.0,113.5,110.41,84.94
2016,10,27,13,0,0.0,163.0,3.8,19.0,163.0,160.55,125.44
2016,10,27,13,15,0.0,150.5,3.7,19.0,150.5,147.89,115.32
2016,10,27,13,30,0.0,138.0,3.6,19.0,138.0,135.28,105.32
2016,10,27,13,45,0.0,91.0,3.55,19.0,91.0,88.1,67.12
2016,10,27,14,0,0.0,44.0,3.5,19.0,44.0,42.51,29.72
2016,10,27,14,15,5.0,103.0,3.35,19.0,105.5,103.46,80.23
2016,10,27,14,30,10.0,162.0,3.2,19.0,167.0,167.4,132.5
2016,10,27,14,45,5.0,125.5,3.1,19.0,128.0,126.59,99.35
2016,10,27,15,0,0.0,89.0,3.0,19.0,89.0,86.68,66.69
2016,10,27,15,15,0.0,78.0,2.75,19.0,78.0,75.81,57.82
2016,10,27,15,30,0.0,67.0,2.5,19.0,67.0,64.96,48.84
2016,10,27,15,45,0.0,55.5,2.25,19.0,55.5,53.63,39.34
2016,10,27,16,0,0.0,44.0,2.0,19.0,44.0,42.5,29.89
2016,10,27,16,15,0.0,33.0,1.7,18.5,33.0,31.86,20.8
2016,10,27,16,30,0.0,22.0,1.4,18.0,22.0,21.23,11.62
2016,10,27,16,45,0.0,13.0,1.1,18.0,13.0,12.54,3.01
2016,10,27,17,0,0.0,4.0,0.8,18.0,4.0,3.93,0.0
2016,10,27,17,15,0.0,2.0,0.8,17.5,2.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,27.5,15.0,0.6,15.5,17.5,18.11,0.0
2016,10,28,7,0,55.0,30.0,0.6,16.0,35.0,42.92,23.47
2016,10,28,7,15,91.0,48.5,0.7,16.0,63.0,73.97,51.72
2016,10,28,7,30,127.0,67.0,0.8,16.0,91.0,108.66,81.28
2016,10,28,7,45,150.0,86.0,0.9,16.5,121.5,143.19,110.95
2016,10,28,8,0,173.0,105.0,1.0,17.0,152.0,183.93,145.34
2016,10,28,8,15,187.0,123.0,1.1,17.0,182.5,213.55,170.59
2016,10,28,8,30,201.0,141.0,1.2,17.0,213.0,248.21,199.43
2016,10,28,8,45,314.0,143.0,1.35,17.0,270.5,323.75,261.0
2016,10,28,9,0,427.0,145.0,1.5,17.0,328.0,409.84,329.81
2016,10,28,9,15,267.0,179.5,1.6,17.0,297.5,360.61,289.73
2016,10,28,9,30,107.0,214.0,1.7,17.0,267.0,292.1,233.52
2016,10,28,9,45,175.5,226.0,1.8,17.5,319.0,361.44,288.8
2016,10,28,10,0,244.0,238.0,1.9,18.0,371.0,435.5,345.95
2016,10,28,10,15,141.0,238.0,1.95,18.0,316.0,358.61,284.35
2016,10,28,10,30,38.0,238.0,2.0,18.0,261.0,275.97,217.48
2016,10,28,10,45,31.0,236.5,2.05,18.5,255.5,269.28,211.78
2016,10,28,11,0,24.0,235.0,2.1,19.0,250.0,254.34,199.41
2016,10,28,11,15,185.5,251.5,2.2,19.0,368.0,418.17,330.64
2016,10,28,11,30,347.0,268.0,2.3,19.0,486.0,577.02,452.16
2016,10,28,11,45,236.0,281.5,2.45,19.5,430.5,494.53,386.93
2016,10,28,12,0,125.0,295.0,2.6,20.0,375.0,419.78,327.62
2016,10,28,12,15,106.5,288.5,2.7,20.0,356.0,388.38,303.99
2016,10,28,12,30,88.0,282.0,2.8,20.0,337.0,365.67,286.51
2016,10,28,12,45,44.5,228.5,2.95,20.5,256.5,271.29,212.54
2016,10,28,13,0,1.0,175.0,3.1,21.0,176.0,173.73,134.62
2016,10,28,13,15,10.0,191.5,3.15,20.5,197.5,197.77,154.63
2016,10,28,13,30,19.0,208.0,3.2,20.0,219.0,221.73,174.37
