Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,13,45,195.0,204.0,3.3,20.0,304.5,354.73,283.84
2016,10,28,14,0,371.0,200.0,3.4,20.0,390.0,470.19,375.94
2016,10,28,14,15,364.5,187.5,3.4,20.0,363.5,439.88,352.07
2016,10,28,14,30,358.0,175.0,3.4,20.0,337.0,408.94,328.0
2016,10,28,14,45,547.0,123.0,3.45,20.0,345.5,450.72,362.29
2016,10,28,15,0,736.0,71.0,3.5,20.0,354.0,470.49,377.29
2016,10,28,15,15,702.5,67.0,3.3,19.5,311.0,416.86,332.77
2016,10,28,15,30,669.0,63.0,3.1,19.0,268.0,365.77,289.3
2016,10,28,15,45,623.5,57.0,2.95,19.0,223.0,308.43,239.37
2016,10,28,16,0,578.0,51.0,2.8,19.0,178.0,254.43,191.23
2016,10,28,16,15,497.0,43.5,2.4,18.0,133.5,192.68,137.91
2016,10,28,16,30,416.0,36.0,2.0,17.0,89.0,138.93,91.33
2016,10,28,16,45,276.0,24.5,1.65,16.5,53.0,78.33,36.57
2016,10,28,17,0,136.0,13.0,1.3,16.0,17.0,28.29,0.0
2016,10,28,17,15,68.0,6.5,1.25,15.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,131.5,14.5,1.8,14.5,25.5,30.1,0.0
2016,10,29,7,0,263.0,29.0,2.0,15.0,51.0,83.16,43.43
2016,10,29,7,15,367.0,39.0,2.2,15.5,92.0,133.52,90.18
2016,10,29,7,30,471.0,49.0,2.4,16.0,133.0,194.26,141.87
2016,10,29,7,45,540.0,55.5,2.65,16.5,178.5,249.94,191.03
2016,10,29,8,0,609.0,62.0,2.9,17.0,224.0,311.75,244.88
2016,10,29,8,15,304.5,86.0,3.05,17.0,167.0,233.11,187.14
2016,10,29,8,30,0.0,110.0,3.2,17.0,110.0,108.85,85.66
2016,10,29,8,45,0.0,109.5,3.35,17.5,109.5,107.73,84.59
2016,10,29,9,0,0.0,109.0,3.5,18.0,109.0,106.82,83.5
2016,10,29,9,15,0.0,127.5,3.6,18.0,127.5,125.49,98.65
2016,10,29,9,30,0.0,146.0,3.7,18.0,146.0,144.25,113.73
2016,10,29,9,45,125.0,190.5,3.85,18.5,258.0,287.57,231.64
2016,10,29,10,0,250.0,235.0,4.0,19.0,370.0,435.85,349.12
2016,10,29,10,15,142.5,234.5,4.0,19.0,312.0,355.6,283.66
2016,10,29,10,30,35.0,234.0,4.0,19.0,254.0,269.4,212.91
2016,10,29,10,45,225.0,236.5,4.0,19.5,373.0,435.25,347.1
2016,10,29,11,0,415.0,239.0,4.0,20.0,492.0,598.73,473.45
2016,10,29,11,15,655.0,161.0,3.95,20.0,567.0,713.31,563.29
2016,10,29,11,30,895.0,83.0,3.9,20.0,642.0,816.41,637.55
2016,10,29,11,45,898.5,82.0,3.85,20.5,645.0,821.26,638.73
2016,10,29,12,0,902.0,81.0,3.8,21.0,648.0,822.66,638.25
2016,10,29,12,15,900.5,81.0,3.7,21.0,641.5,817.71,634.4
2016,10,29,12,30,899.0,81.0,3.6,21.0,635.0,809.32,628.27
2016,10,29,12,45,893.0,81.0,3.55,21.0,621.0,794.04,617.61
2016,10,29,13,0,887.0,81.0,3.5,21.0,607.0,775.57,604.8
2016,10,29,13,15,879.5,79.5,3.4,21.0,585.5,751.23,587.62
2016,10,29,13,30,872.0,78.0,3.3,21.0,564.0,724.04,568.42
2016,10,29,13,45,860.0,76.5,3.25,21.0,535.5,691.02,545.15
2016,10,29,14,0,848.0,75.0,3.2,21.0,507.0,659.31,522.71
2016,10,29,14,15,831.5,73.0,3.1,21.0,472.5,618.37,491.38
2016,10,29,14,30,815.0,71.0,3.0,21.0,438.0,575.95,458.35
2016,10,29,14,45,790.5,68.5,2.9,21.0,397.5,527.28,419.8
2016,10,29,15,0,766.0,66.0,2.8,21.0,357.0,478.35,380.11
2016,10,29,15,15,732.0,62.5,2.55,20.5,313.0,423.89,335.43
2016,10,29,15,30,698.0,59.0,2.3,20.0,269.0,370.71,290.49
2016,10,29,15,45,644.5,54.0,2.1,19.5,223.0,310.2,238.83
2016,10,29,16,0,591.0,49.0,1.9,19.0,177.0,254.96,190.35
2016,10,29,16,15,508.5,42.0,1.7,18.0,132.0,192.96,137.09
2016,10,29,16,30,426.0,35.0,1.5,17.0,87.0,139.07,90.45
2016,10,29,16,45,276.5,23.5,1.3,16.5,51.5,76.23,32.46
2016,10,29,17,0,127.0,12.0,1.1,16.0,16.0,25.99,0.0
2016,10,29,17,15,63.5,6.0,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,12.0,3.35,14.5,12.0,11.8,0.0
2016,10,30,7,0,0.0,24.0,3.6,15.0,24.0,23.52,10.2
2016,10,30,7,15,9.0,43.0,3.75,15.0,44.5,45.06,30.87
2016,10,30,7,30,18.0,62.0,3.9,15.0,65.0,69.26,51.79
2016,10,30,7,45,27.0,81.0,4.05,15.5,87.5,92.89,72.08
2016,10,30,8,0,36.0,100.0,4.2,16.0,110.0,117.42,92.95
2016,10,30,8,15,45.0,118.0,4.4,16.0,132.5,141.71,113.59
2016,10,30,8,30,54.0,136.0,4.6,16.0,155.0,166.84,134.72
2016,10,30,8,45,27.0,71.5,4.85,16.5,81.0,85.09,66.44
2016,10,30,9,0,0.0,7.0,5.1,17.0,7.0,6.75,0.05
2016,10,30,9,15,0.0,12.5,5.25,17.0,12.5,12.06,4.53
2016,10,30,9,30,0.0,18.0,5.4,17.0,18.0,17.38,8.98
2016,10,30,9,45,0.0,16.5,5.6,17.5,16.5,15.93,7.71
2016,10,30,10,0,0.0,15.0,5.8,18.0,15.0,14.48,6.45
2016,10,30,10,15,28.0,130.5,5.85,18.0,146.5,152.01,120.79
2016,10,30,10,30,56.0,246.0,5.9,18.0,278.0,298.59,239.08
2016,10,30,10,45,160.5,258.5,5.95,18.5,354.5,401.46,322.5
2016,10,30,11,0,265.0,271.0,6.0,19.0,431.0,507.92,406.88
2016,10,30,11,15,547.5,189.5,5.95,19.0,527.0,653.46,525.71
2016,10,30,11,30,830.0,108.0,5.9,19.0,623.0,794.58,634.18
2016,10,30,11,45,836.5,106.5,5.9,19.5,626.5,801.09,637.02
2016,10,30,12,0,843.0,105.0,5.9,20.0,630.0,804.36,638.19
2016,10,30,12,15,436.0,173.5,5.85,19.5,445.0,550.3,443.07
2016,10,30,12,30,29.0,242.0,5.8,19.0,260.0,274.36,216.87
2016,10,30,12,45,14.5,143.5,5.75,19.0,152.5,152.0,119.24
2016,10,30,13,0,0.0,45.0,5.7,19.0,45.0,43.5,30.32
2016,10,30,13,15,161.5,138.0,5.55,19.0,227.0,272.82,221.83
2016,10,30,13,30,323.0,231.0,5.4,19.0,409.0,489.0,394.17
2016,10,30,13,45,321.5,218.0,5.3,19.0,388.0,464.91,374.87
2016,10,30,14,0,320.0,205.0,5.2,19.0,367.0,439.85,355.39
2016,10,30,14,15,186.5,193.5,5.05,18.5,286.5,325.34,263.19
2016,10,30,14,30,53.0,182.0,4.9,18.0,206.0,220.68,177.24
2016,10,30,14,45,375.0,131.5,4.75,18.0,275.0,361.03,294.86
2016,10,30,15,0,697.0,81.0,4.6,18.0,344.0,458.53,372.32
2016,10,30,15,15,658.5,76.5,4.3,17.5,300.5,403.9,325.83
2016,10,30,15,30,620.0,72.0,4.0,17.0,257.0,351.14,280.39
2016,10,30,15,45,559.5,66.0,3.75,17.0,211.5,290.77,227.66
2016,10,30,16,0,499.0,60.0,3.5,17.0,166.0,235.24,178.36
2016,10,30,16,15,407.0,50.5,3.15,16.5,122.5,172.85,124.67
2016,10,30,16,30,315.0,41.0,2.8,16.0,79.0,119.63,79.01
2016,10,30,16,45,157.5,27.0,2.45,15.5,46.0,58.98,22.98
2016,10,30,17,0,0.0,13.0,2.1,15.0,13.0,12.78,0.0
2016,10,30,17,15,0.0,6.5,2.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,128.0,14.0,0.95,11.5,23.5,28.68,0.0
2016,10,31,7,0,256.0,28.0,0.9,12.0,47.0,78.79,36.72
2016,10,31,7,15,369.0,38.0,1.1,12.5,88.5,131.32,88.34
2016,10,31,7,30,482.0,48.0,1.3,13.0,130.0,194.09,141.86
2016,10,31,7,45,554.0,54.0,1.5,14.0,176.0,250.38,191.39
2016,10,31,8,0,626.0,60.0,1.7,15.0,222.0,313.03,245.61
2016,10,31,8,15,669.0,64.5,1.75,15.0,267.0,367.41,293.27
2016,10,31,8,30,712.0,69.0,1.8,15.0,312.0,422.98,340.7
2016,10,31,8,45,745.0,71.5,1.85,15.5,354.0,474.68,383.19
2016,10,31,9,0,778.0,74.0,1.9,16.0,396.0,527.16,424.95
2016,10,31,9,15,798.5,77.0,1.9,16.0,433.5,573.09,461.1
2016,10,31,9,30,819.0,80.0,1.9,16.0,471.0,618.12,495.68
2016,10,31,9,45,697.5,116.5,1.95,16.5,464.5,606.48,484.56
2016,10,31,10,0,576.0,153.0,2.0,17.0,458.0,578.98,461.6
2016,10,31,10,15,583.5,158.5,2.0,17.0,480.0,608.98,484.05
2016,10,31,10,30,591.0,164.0,2.0,17.0,502.0,634.06,502.22
2016,10,31,10,45,357.5,220.5,2.0,17.5,427.0,517.42,409.59
2016,10,31,11,0,124.0,277.0,2.0,18.0,352.0,395.86,311.21
2016,10,31,11,15,163.0,281.0,2.05,18.0,381.0,432.39,340.66
2016,10,31,11,30,202.0,285.0,2.1,18.0,410.0,469.07,369.17
2016,10,31,11,45,325.0,260.0,2.2,18.5,461.5,548.96,431.46
2016,10,31,12,0,448.0,235.0,2.3,19.0,513.0,628.01,491.47
2016,10,31,12,15,308.0,259.0,2.4,19.0,449.0,532.83,418.05
2016,10,31,12,30,168.0,283.0,2.5,19.0,385.0,438.35,344.31
2016,10,31,12,45,136.5,274.5,2.65,19.0,356.5,402.5,317.19
2016,10,31,13,0,105.0,266.0,2.8,19.0,328.0,358.9,283.54
2016,10,31,13,15,166.5,254.5,2.9,19.0,348.5,397.89,315.82
2016,10,31,13,30,228.0,243.0,3.0,19.0,369.0,425.61,338.92
2016,10,31,13,45,114.0,155.5,3.1,19.0,218.5,243.9,195.43
2016,10,31,14,0,0.0,68.0,3.2,19.0,68.0,65.74,48.87
2016,10,31,14,15,150.5,121.5,3.25,18.5,188.0,228.93,185.88
2016,10,31,14,30,301.0,175.0,3.3,18.0,308.0,372.4,301.76
2016,10,31,14,45,408.0,140.5,3.35,18.0,303.0,388.12,314.44
2016,10,31,15,0,515.0,106.0,3.4,18.0,298.0,387.68,313.69
2016,10,31,15,15,586.0,85.0,3.3,17.5,277.5,377.32,303.65
2016,10,31,15,30,657.0,64.0,3.2,17.0,257.0,356.32,283.43
2016,10,31,15,45,599.0,58.5,3.1,17.0,211.5,295.95,230.6
2016,10,31,16,0,541.0,53.0,3.0,17.0,166.0,240.16,180.91
2016,10,31,16,15,450.0,44.5,2.7,16.0,122.0,177.31,126.82
2016,10,31,16,30,359.0,36.0,2.4,15.0,78.0,123.55,80.28
2016,10,31,16,45,179.5,24.0,2.1,14.5,45.0,58.5,18.76
2016,10,31,17,0,0.0,12.0,1.8,14.0,12.0,11.8,0.0
2016,10,31,17,15,0.0,6.0,1.9,14.0,6.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,117.5,13.5,1.1,11.5,22.0,26.73,0.0
2016,11,1,7,0,235.0,27.0,1.1,12.0,44.0,73.22,30.93
2016,11,1,7,15,350.0,37.5,1.3,12.5,84.5,125.73,84.08
2016,11,1,7,30,465.0,48.0,1.5,13.0,125.0,188.23,137.31
2016,11,1,7,45,539.0,54.0,1.7,13.5,171.0,244.1,186.79
2016,11,1,8,0,613.0,60.0,1.9,14.0,217.0,306.52,241.44
2016,11,1,8,15,657.5,65.0,1.9,14.5,261.5,361.31,289.1
2016,11,1,8,30,702.0,70.0,1.9,15.0,306.0,418.84,337.52
2016,11,1,8,45,504.5,114.0,1.95,15.5,295.0,393.51,318.77
2016,11,1,9,0,307.0,158.0,2.0,16.0,284.0,346.52,280.88
2016,11,1,9,15,284.0,178.0,2.0,16.0,302.5,366.76,297.06
2016,11,1,9,30,261.0,198.0,2.0,16.0,321.0,384.52,310.48
2016,11,1,9,45,556.0,140.0,2.0,16.5,425.0,532.45,429.0
2016,11,1,10,0,851.0,82.0,2.0,17.0,529.0,690.89,548.9
2016,11,1,10,15,861.0,83.5,2.0,17.0,554.0,721.8,569.1
2016,11,1,10,30,871.0,85.0,2.0,17.0,579.0,745.89,585.4
2016,11,1,10,45,878.5,85.5,2.0,17.5,596.5,768.29,599.4
2016,11,1,11,0,886.0,86.0,2.0,18.0,614.0,787.7,611.26
2016,11,1,11,15,889.5,86.5,2.0,18.0,623.5,800.86,619.93
2016,11,1,11,30,893.0,87.0,2.0,18.0,633.0,810.71,626.44
2016,11,1,11,45,892.0,88.0,2.05,18.0,634.5,814.18,629.08
2016,11,1,12,0,891.0,89.0,2.1,18.0,636.0,814.22,629.51
2016,11,1,12,15,889.0,88.5,2.1,18.0,630.0,808.37,625.56
2016,11,1,12,30,887.0,88.0,2.1,18.0,624.0,799.15,619.43
2016,11,1,12,45,878.5,88.5,2.15,18.0,609.0,782.73,608.74
2016,11,1,13,0,870.0,89.0,2.2,18.0,594.0,767.69,599.14
2016,11,1,13,15,862.0,87.5,2.15,18.0,572.5,743.26,582.12
2016,11,1,13,30,854.0,86.0,2.1,18.0,551.0,716.05,563.17
2016,11,1,13,45,841.0,84.5,2.1,18.0,522.5,682.78,540.09
2016,11,1,14,0,828.0,83.0,2.1,18.0,494.0,647.37,514.37
2016,11,1,14,15,810.0,80.5,2.05,18.0,459.0,605.79,482.76
2016,11,1,14,30,792.0,78.0,2.0,18.0,424.0,562.91,449.51
2016,11,1,14,45,764.0,75.5,1.95,18.0,383.5,513.48,410.42
2016,11,1,15,0,736.0,73.0,1.9,18.0,343.0,464.11,370.38
2016,11,1,15,15,698.5,68.5,1.8,17.5,299.5,410.05,326.08
2016,11,1,15,30,661.0,64.0,1.7,17.0,256.0,356.27,280.68
2016,11,1,15,45,601.0,58.5,1.6,17.0,210.0,295.17,228.02
2016,11,1,16,0,541.0,53.0,1.5,17.0,164.0,238.82,178.43
2016,11,1,16,15,449.5,44.5,1.4,16.0,120.0,176.1,124.99
2016,11,1,16,30,358.0,36.0,1.3,15.0,76.0,122.48,78.68
2016,11,1,16,45,179.0,18.0,1.2,14.5,38.0,51.85,11.75
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,127.0,12.5,0.9,9.5,21.5,26.59,0.0
2016,11,2,7,0,254.0,25.0,0.9,10.0,43.0,73.5,27.11
2016,11,2,7,15,369.0,35.5,1.1,10.5,84.0,127.11,84.59
2016,11,2,7,30,484.0,46.0,1.3,11.0,125.0,190.25,138.96
2016,11,2,7,45,551.0,53.0,1.55,12.0,170.5,245.61,188.31
2016,11,2,8,0,618.0,60.0,1.8,13.0,216.0,306.84,242.05
2016,11,2,8,15,662.5,65.5,1.9,13.5,261.0,362.27,290.6
2016,11,2,8,30,707.0,71.0,2.0,14.0,306.0,420.42,340.0
2016,11,2,8,45,740.0,74.0,2.15,14.5,348.5,470.64,382.01
2016,11,2,9,0,773.0,77.0,2.3,15.0,391.0,523.22,424.66
2016,11,2,9,15,794.0,79.5,2.3,15.5,428.0,568.52,460.02
2016,11,2,9,30,815.0,82.0,2.3,16.0,465.0,612.97,493.7
2016,11,2,9,45,843.0,80.0,2.35,17.0,498.5,655.83,524.76
2016,11,2,10,0,871.0,78.0,2.4,18.0,532.0,693.73,550.38
2016,11,2,10,15,880.5,79.0,2.3,18.0,556.5,723.93,570.64
2016,11,2,10,30,890.0,80.0,2.2,18.0,581.0,751.52,588.84
2016,11,2,10,45,897.0,81.0,2.15,18.5,598.5,774.4,602.78
2016,11,2,11,0,904.0,82.0,2.1,19.0,616.0,794.23,614.5
2016,11,2,11,15,907.0,82.5,2.0,19.5,625.5,807.17,620.96
2016,11,2,11,30,910.0,83.0,1.9,20.0,635.0,816.73,625.13
2016,11,2,11,45,910.5,83.0,1.8,20.5,636.5,820.31,625.24
2016,11,2,12,0,911.0,83.0,1.7,21.0,638.0,820.41,623.1
2016,11,2,12,15,909.0,82.5,1.55,21.0,631.5,814.49,617.63
2016,11,2,12,30,907.0,82.0,1.4,21.0,625.0,805.13,609.93
2016,11,2,12,45,903.5,80.5,1.3,21.0,611.5,790.09,599.04
2016,11,2,13,0,900.0,79.0,1.2,21.0,598.0,771.79,586.05
2016,11,2,13,15,892.0,78.0,1.1,21.0,576.0,747.59,569.1
2016,11,2,13,30,884.0,77.0,1.0,21.0,554.0,720.54,550.26
2016,11,2,13,45,871.0,75.5,0.9,21.5,525.0,686.81,525.76
2016,11,2,14,0,858.0,74.0,0.8,22.0,496.0,654.39,501.64
2016,11,2,14,15,840.5,72.0,0.8,21.5,461.0,612.86,472.75
2016,11,2,14,30,823.0,70.0,0.8,21.0,426.0,569.9,442.01
2016,11,2,14,45,797.5,67.5,0.85,21.0,386.0,520.84,405.35
2016,11,2,15,0,772.0,65.0,0.9,21.0,346.0,471.59,367.26
2016,11,2,15,15,736.5,61.0,0.85,20.5,301.5,416.2,323.27
2016,11,2,15,30,701.0,57.0,0.8,20.0,257.0,362.22,278.87
2016,11,2,15,45,645.0,52.0,0.8,19.5,211.0,301.41,228.13
2016,11,2,16,0,589.0,47.0,0.8,19.0,165.0,246.25,180.55
2016,11,2,16,15,501.0,39.0,0.85,18.0,120.5,182.88,127.11
2016,11,2,16,30,413.0,31.0,0.9,17.0,76.0,128.27,79.78
2016,11,2,16,45,206.5,15.5,1.0,16.0,38.0,52.74,6.79
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,137.5,11.5,0.95,10.5,20.5,26.51,0.0
2016,11,3,7,0,275.0,23.0,0.9,11.0,41.0,73.98,22.0
2016,11,3,7,15,391.0,33.0,1.1,11.5,82.5,128.51,83.98
2016,11,3,7,30,507.0,43.0,1.3,12.0,124.0,192.18,138.93
2016,11,3,7,45,575.5,49.5,1.5,13.0,169.5,248.37,188.91
2016,11,3,8,0,644.0,56.0,1.7,14.0,215.0,310.57,243.32
2016,11,3,8,15,688.0,60.5,1.7,14.5,260.5,364.34,290.35
2016,11,3,8,30,732.0,65.0,1.7,15.0,306.0,422.14,339.1
2016,11,3,8,45,763.0,68.0,1.75,15.5,348.0,473.77,381.7
2016,11,3,9,0,794.0,71.0,1.8,16.0,390.0,525.98,423.39
2016,11,3,9,15,814.5,73.5,1.8,16.5,427.5,571.63,458.59
2016,11,3,9,30,835.0,76.0,1.8,17.0,465.0,616.34,492.04
2016,11,3,9,45,855.0,76.0,1.8,18.0,497.0,656.64,520.41
2016,11,3,10,0,875.0,76.0,1.8,19.0,529.0,691.53,543.11
2016,11,3,10,15,884.5,77.5,1.7,19.5,553.5,722.35,562.22
2016,11,3,10,30,894.0,79.0,1.6,20.0,578.0,750.53,579.14
2016,11,3,10,45,900.0,80.0,1.55,20.5,595.5,772.69,592.08
2016,11,3,11,0,906.0,81.0,1.5,21.0,613.0,791.76,602.85
2016,11,3,11,15,909.0,81.5,1.4,21.0,622.5,804.7,610.02
2016,11,3,11,30,912.0,82.0,1.3,21.0,632.0,814.27,614.93
2016,11,3,11,45,911.5,82.5,1.2,21.5,633.0,817.63,614.54
2016,11,3,12,0,911.0,83.0,1.1,22.0,634.0,817.52,611.93
2016,11,3,12,15,908.5,82.5,1.0,22.0,627.5,811.22,606.47
2016,11,3,12,30,906.0,82.0,0.9,22.0,621.0,801.49,598.88
2016,11,3,12,45,899.0,82.0,0.8,22.5,606.5,785.53,586.12
2016,11,3,13,0,892.0,82.0,0.7,23.0,592.0,766.42,571.45
2016,11,3,13,15,883.5,81.0,0.65,23.0,570.5,742.06,555.23
2016,11,3,13,30,875.0,80.0,0.6,23.0,549.0,714.9,537.18
2016,11,3,13,45,861.0,78.5,0.55,23.0,520.0,684.57,516.95
2016,11,3,14,0,847.0,77.0,0.5,23.0,491.0,648.11,491.52
2016,11,3,14,15,829.0,75.0,0.5,23.0,456.0,606.7,462.26
2016,11,3,14,30,811.0,73.0,0.5,23.0,421.0,563.93,431.27
2016,11,3,14,45,783.5,70.5,0.55,23.0,380.5,514.34,394.89
2016,11,3,15,0,756.0,68.0,0.6,23.0,340.0,464.74,357.22
2016,11,3,15,15,719.0,63.5,0.6,22.5,296.0,408.93,313.85
2016,11,3,15,30,682.0,59.0,0.6,22.0,252.0,354.7,270.08
2016,11,3,15,45,625.0,53.5,0.65,21.5,206.0,295.48,221.34
2016,11,3,16,0,568.0,48.0,0.7,21.0,160.0,239.37,173.72
2016,11,3,16,15,476.0,40.0,0.8,20.0,116.0,176.28,121.27
2016,11,3,16,30,384.0,32.0,0.9,19.0,72.0,122.36,74.89
2016,11,3,16,45,192.0,16.0,1.0,18.5,36.0,50.35,0.61
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,117.0,11.5,1.05,12.5,19.0,24.0,0.0
2016,11,4,7,0,234.0,23.0,1.0,13.0,38.0,66.27,13.79
2016,11,4,7,15,354.5,34.0,1.15,13.5,78.5,120.73,77.84
2016,11,4,7,30,475.0,45.0,1.3,14.0,119.0,184.41,132.14
2016,11,4,7,45,548.0,51.5,1.45,15.0,164.5,240.26,181.14
2016,11,4,8,0,621.0,58.0,1.6,16.0,210.0,302.57,234.97
2016,11,4,8,15,666.5,63.0,1.45,16.5,255.0,357.65,282.24
2016,11,4,8,30,712.0,68.0,1.3,17.0,300.0,415.53,329.99
2016,11,4,8,45,743.5,71.5,1.2,17.5,342.0,465.5,370.08
2016,11,4,9,0,775.0,75.0,1.1,18.0,384.0,517.65,410.18
2016,11,4,9,15,796.5,78.0,1.05,18.5,421.0,563.66,444.47
2016,11,4,9,30,818.0,81.0,1.0,19.0,458.0,608.85,476.96
2016,11,4,9,45,833.5,83.0,0.95,20.0,489.5,647.86,502.99
2016,11,4,10,0,849.0,85.0,0.9,21.0,521.0,685.08,526.56
2016,11,4,10,15,859.5,86.5,0.85,21.5,545.5,716.13,545.27
2016,11,4,10,30,870.0,88.0,0.8,22.0,570.0,744.66,561.98
2016,11,4,10,45,877.0,88.5,0.75,22.5,587.0,766.7,574.09
2016,11,4,11,0,884.0,89.0,0.7,23.0,604.0,781.17,581.1
2016,11,4,11,15,887.0,89.5,0.65,23.0,613.5,793.85,588.15
2016,11,4,11,30,890.0,90.0,0.6,23.0,623.0,803.24,593.09
2016,11,4,11,45,890.0,90.5,0.55,23.5,624.5,806.93,593.26
2016,11,4,12,0,890.0,91.0,0.5,24.0,626.0,807.22,591.39
2016,11,4,12,15,887.0,90.5,0.6,24.0,619.0,800.64,588.94
2016,11,4,12,30,884.0,90.0,0.7,24.0,612.0,790.72,584.41
2016,11,4,12,45,878.5,89.0,0.85,24.0,598.0,779.62,579.84
2016,11,4,13,0,873.0,88.0,1.0,24.0,584.0,760.71,569.85
2016,11,4,13,15,864.0,86.5,1.1,24.0,562.0,735.66,554.89
2016,11,4,13,30,855.0,85.0,1.2,24.0,540.0,707.87,537.87
2016,11,4,13,45,841.5,83.5,1.3,24.0,511.0,674.47,516.63
2016,11,4,14,0,828.0,82.0,1.4,24.0,482.0,638.96,492.22
2016,11,4,14,15,809.0,79.5,1.4,23.5,447.5,597.06,462.58
2016,11,4,14,30,790.0,77.0,1.4,23.0,413.0,553.93,431.19
2016,11,4,14,45,764.0,73.5,1.45,23.0,373.0,504.95,393.92
2016,11,4,15,0,738.0,70.0,1.5,23.0,333.0,455.9,355.4
2016,11,4,15,15,700.0,65.5,1.35,22.0,289.5,400.54,311.39
2016,11,4,15,30,662.0,61.0,1.2,21.0,246.0,348.4,268.39
2016,11,4,15,45,605.0,55.0,1.05,20.5,200.5,288.44,217.78
2016,11,4,16,0,548.0,49.0,0.9,20.0,155.0,232.93,169.83
2016,11,4,16,15,455.0,40.5,0.95,19.0,111.5,170.33,117.45
2016,11,4,16,30,362.0,32.0,1.0,18.0,68.0,117.02,71.11
2016,11,4,16,45,181.0,16.0,1.05,17.5,34.0,48.03,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,121.0,10.5,1.05,12.0,18.0,23.22,0.0
2016,11,5,7,0,242.0,21.0,1.0,12.0,36.0,64.67,6.42
2016,11,5,7,15,360.0,31.5,1.15,12.5,75.5,118.55,75.48
2016,11,5,7,30,478.0,42.0,1.3,13.0,115.0,180.92,129.33
2016,11,5,7,45,545.0,49.5,1.5,14.0,159.5,235.77,177.94
2016,11,5,8,0,612.0,57.0,1.7,15.0,204.0,296.55,230.97
2016,11,5,8,15,656.5,62.0,1.7,15.5,248.0,350.59,278.08
2016,11,5,8,30,701.0,67.0,1.7,16.0,292.0,407.37,325.96
2016,11,5,8,45,728.0,71.5,1.75,16.5,333.0,455.53,365.86
2016,11,5,9,0,755.0,76.0,1.8,17.0,374.0,505.55,405.9
2016,11,5,9,15,776.5,79.0,1.75,17.5,410.0,550.71,440.59
2016,11,5,9,30,798.0,82.0,1.7,18.0,446.0,595.11,473.59
2016,11,5,9,45,816.0,83.0,1.7,18.5,477.5,633.93,501.84
2016,11,5,10,0,834.0,84.0,1.7,19.0,509.0,671.14,528.14
2016,11,5,10,15,843.5,85.5,1.7,19.0,532.5,701.05,548.55
2016,11,5,10,30,853.0,87.0,1.7,19.0,556.0,728.44,567.1
2016,11,5,10,45,862.0,87.0,1.7,19.5,573.5,751.05,581.12
2016,11,5,11,0,871.0,87.0,1.7,20.0,591.0,766.23,589.92
2016,11,5,11,15,873.5,87.0,1.75,20.0,599.5,777.81,597.91
2016,11,5,11,30,876.0,87.0,1.8,20.0,608.0,786.14,603.79
2016,11,5,11,45,698.0,144.0,1.85,20.5,560.0,721.33,557.31
2016,11,5,12,0,520.0,201.0,1.9,21.0,512.0,640.58,495.91
2016,11,5,12,15,561.0,184.5,1.95,21.0,516.5,652.07,506.27
2016,11,5,12,30,602.0,168.0,2.0,21.0,521.0,664.32,516.3
2016,11,5,12,45,593.5,166.0,2.1,21.5,507.5,648.32,504.3
2016,11,5,13,0,585.0,164.0,2.2,22.0,494.0,630.22,490.91
2016,11,5,13,15,552.5,167.5,2.25,21.5,470.0,595.81,466.7
2016,11,5,13,30,520.0,171.0,2.3,21.0,446.0,563.98,444.0
2016,11,5,13,45,551.5,152.0,2.35,21.0,429.5,550.32,435.02
2016,11,5,14,0,583.0,133.0,2.4,21.0,413.0,536.27,425.2
2016,11,5,14,15,604.5,117.0,2.35,20.5,388.5,512.52,408.01
2016,11,5,14,30,626.0,101.0,2.3,20.0,364.0,485.27,387.57
2016,11,5,14,45,577.0,99.0,2.3,20.0,323.5,431.69,344.93
2016,11,5,15,0,528.0,97.0,2.3,20.0,283.0,380.26,303.24
2016,11,5,15,15,492.5,89.5,2.15,19.5,245.5,331.87,263.41
2016,11,5,15,30,457.0,82.0,2.0,19.0,208.0,283.85,222.91
2016,11,5,15,45,415.5,70.5,1.85,18.5,169.0,233.83,180.02
2016,11,5,16,0,374.0,59.0,1.7,18.0,130.0,187.23,139.25
2016,11,5,16,15,306.0,46.0,1.55,17.0,93.0,135.89,95.46
2016,11,5,16,30,238.0,33.0,1.4,16.0,56.0,91.57,56.0
2016,11,5,16,45,119.0,16.5,1.25,15.5,28.0,37.94,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,40.0,10.0,0.8,14.5,12.5,14.01,0.0
2016,11,6,7,0,80.0,20.0,0.8,15.0,25.0,35.2,0.0
2016,11,6,7,15,149.5,35.5,0.85,15.0,54.5,77.21,49.42
2016,11,6,7,30,219.0,51.0,0.9,15.0,84.0,120.37,86.81
2016,11,6,7,45,253.0,67.0,0.95,15.5,117.5,160.06,121.57
2016,11,6,8,0,287.0,83.0,1.0,16.0,151.0,202.89,158.61
2016,11,6,8,15,309.0,98.0,1.2,16.5,184.5,242.52,192.77
2016,11,6,8,30,331.0,113.0,1.4,17.0,218.0,283.61,227.37
2016,11,6,8,45,346.5,127.0,1.6,17.5,250.0,321.57,258.72
2016,11,6,9,0,362.0,141.0,1.8,18.0,282.0,359.98,289.71
2016,11,6,9,15,357.5,157.0,1.8,18.0,307.5,382.67,307.85
2016,11,6,9,30,353.0,173.0,1.8,18.0,333.0,410.28,329.29
2016,11,6,9,45,213.5,195.0,1.85,18.5,294.0,348.59,278.74
2016,11,6,10,0,74.0,217.0,1.9,19.0,255.0,277.41,219.8
2016,11,6,10,15,58.0,220.5,1.9,19.0,251.0,271.27,214.61
2016,11,6,10,30,42.0,224.0,1.9,19.0,247.0,264.31,208.49
2016,11,6,10,45,105.5,244.0,1.9,19.5,304.0,334.32,264.0
2016,11,6,11,0,169.0,264.0,1.9,20.0,361.0,414.55,325.55
2016,11,6,11,15,247.0,258.0,1.9,20.0,402.0,478.1,374.58
2016,11,6,11,30,325.0,252.0,1.9,20.0,443.0,533.75,417.21
2016,11,6,11,45,377.5,240.0,1.9,20.5,463.0,562.38,438.34
2016,11,6,12,0,430.0,228.0,1.9,21.0,483.0,598.33,464.53
2016,11,6,12,15,639.0,156.0,1.9,21.0,530.5,683.33,530.64
2016,11,6,12,30,848.0,84.0,1.9,21.0,578.0,750.87,579.06
2016,11,6,12,45,826.5,89.0,1.9,21.0,561.0,734.97,567.61
2016,11,6,13,0,805.0,94.0,1.9,21.0,544.0,711.89,551.9
2016,11,6,13,15,582.0,151.5,1.9,21.0,470.5,601.34,470.11
2016,11,6,13,30,359.0,209.0,1.9,21.0,397.0,484.0,379.92
2016,11,6,13,45,361.5,196.0,1.9,21.5,376.5,461.78,363.61
2016,11,6,14,0,364.0,183.0,1.9,22.0,356.0,438.25,345.51
2016,11,6,14,15,241.0,180.5,1.8,21.5,291.5,348.5,275.68
2016,11,6,14,30,118.0,178.0,1.7,21.0,227.0,260.3,205.99
2016,11,6,14,45,114.5,161.0,1.65,21.0,205.0,235.47,186.65
2016,11,6,15,0,111.0,144.0,1.6,21.0,183.0,210.71,166.79
2016,11,6,15,15,104.0,125.5,1.4,20.5,158.5,182.77,144.21
2016,11,6,15,30,97.0,107.0,1.2,20.0,134.0,155.31,121.57
2016,11,6,15,45,85.0,88.0,1.05,19.5,108.5,126.02,97.09
2016,11,6,16,0,73.0,69.0,0.9,19.0,83.0,97.79,73.15
2016,11,6,16,15,51.0,50.5,0.85,18.5,59.0,68.69,48.62
2016,11,6,16,30,29.0,32.0,0.8,18.0,35.0,39.32,23.0
2016,11,6,16,45,14.5,16.0,0.8,17.5,17.5,18.05,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.5,0.75,13.5,11.5,11.3,0.0
2016,11,7,7,0,0.0,23.0,0.7,14.0,23.0,23.11,0.0
2016,11,7,7,15,115.0,36.0,0.8,14.5,52.5,67.25,42.43
2016,11,7,7,30,230.0,49.0,0.9,15.0,82.0,120.59,86.42
2016,11,7,7,45,266.5,64.5,1.0,15.5,116.0,160.98,121.82
2016,11,7,8,0,303.0,80.0,1.1,16.0,150.0,204.74,159.77
2016,11,7,8,15,325.0,94.5,1.05,16.5,184.0,244.51,193.91
2016,11,7,8,30,347.0,109.0,1.0,17.0,218.0,285.72,228.22
2016,11,7,8,45,361.5,123.0,1.0,18.0,250.0,323.82,258.7
2016,11,7,9,0,376.0,137.0,1.0,19.0,282.0,362.24,288.4
2016,11,7,9,15,405.5,146.0,0.95,19.5,316.0,404.03,320.31
2016,11,7,9,30,435.0,155.0,0.9,20.0,350.0,446.79,352.07
2016,11,7,9,45,495.5,152.0,0.9,21.0,389.0,497.01,388.68
2016,11,7,10,0,556.0,149.0,0.9,22.0,428.0,549.19,425.67
2016,11,7,10,15,536.5,163.5,0.8,22.0,443.5,566.17,436.04
2016,11,7,10,30,517.0,178.0,0.7,22.0,459.0,580.31,444.38
2016,11,7,10,45,531.5,179.0,0.65,22.5,475.5,602.03,458.29
2016,11,7,11,0,546.0,180.0,0.6,23.0,492.0,622.22,470.8
2016,11,7,11,15,528.5,190.0,0.6,23.0,495.5,626.15,472.69
2016,11,7,11,30,511.0,200.0,0.6,23.0,499.0,627.67,473.1
2016,11,7,11,45,655.5,152.5,0.65,23.5,537.5,693.3,521.0
2016,11,7,12,0,800.0,105.0,0.7,24.0,576.0,749.63,558.52
2016,11,7,12,15,797.5,104.5,0.75,24.0,570.0,743.85,554.76
2016,11,7,12,30,795.0,104.0,0.8,24.0,564.0,735.02,549.83
2016,11,7,12,45,613.5,156.0,0.9,24.0,506.0,649.18,490.93
2016,11,7,13,0,432.0,208.0,1.0,24.0,448.0,559.1,425.73
2016,11,7,13,15,484.5,185.0,1.05,24.0,445.0,563.14,431.23
2016,11,7,13,30,537.0,162.0,1.1,24.0,442.0,563.06,432.75
2016,11,7,13,45,567.5,144.0,1.15,24.0,425.0,549.21,423.8
2016,11,7,14,0,598.0,126.0,1.2,24.0,408.0,535.25,414.46
2016,11,7,14,15,559.0,124.0,1.2,24.0,373.0,489.05,379.95
2016,11,7,14,30,520.0,122.0,1.2,24.0,338.0,441.17,343.82
2016,11,7,14,45,496.5,114.0,1.2,24.0,304.0,399.35,311.6
2016,11,7,15,0,473.0,106.0,1.2,24.0,270.0,358.07,278.93
2016,11,7,15,15,447.0,95.0,1.05,23.5,233.5,313.17,242.77
2016,11,7,15,30,421.0,84.0,0.9,23.0,197.0,269.62,206.73
2016,11,7,15,45,379.0,71.5,0.8,22.5,159.0,220.34,165.66
2016,11,7,16,0,337.0,59.0,0.7,22.0,121.0,174.57,126.79
2016,11,7,16,15,266.5,45.5,0.7,21.5,85.5,124.35,85.08
