Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,16,30,196.0,32.0,0.7,21.0,50.0,81.47,47.09
2016,11,7,16,45,98.0,16.0,0.75,20.5,25.0,33.55,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,92.5,9.0,0.85,14.0,13.5,18.16,0.0
2016,11,8,7,0,185.0,18.0,0.8,14.0,27.0,50.25,0.0
2016,11,8,7,15,306.5,29.0,0.9,14.5,63.5,102.46,61.53
2016,11,8,7,30,428.0,40.0,1.0,15.0,100.0,162.32,113.57
2016,11,8,7,45,501.5,47.0,1.1,16.0,143.0,215.4,159.81
2016,11,8,8,0,575.0,54.0,1.2,17.0,186.0,275.1,211.1
2016,11,8,8,15,621.5,59.0,1.1,17.5,228.5,327.66,256.26
2016,11,8,8,30,668.0,64.0,1.0,18.0,271.0,383.21,302.26
2016,11,8,8,45,701.0,67.5,0.9,18.5,311.0,431.49,341.07
2016,11,8,9,0,734.0,71.0,0.8,19.0,351.0,482.16,380.07
2016,11,8,9,15,755.5,73.5,0.7,19.5,386.5,525.63,412.14
2016,11,8,9,30,777.0,76.0,0.6,20.0,422.0,568.41,442.41
2016,11,8,9,45,798.0,76.5,0.55,20.5,453.0,607.62,469.55
2016,11,8,10,0,819.0,77.0,0.5,21.0,484.0,645.48,494.89
2016,11,8,10,15,829.5,78.0,0.45,21.5,507.5,674.95,512.6
2016,11,8,10,30,840.0,79.0,0.4,22.0,531.0,702.02,528.35
2016,11,8,10,45,845.0,80.5,0.35,22.5,547.5,718.71,536.9
2016,11,8,11,0,850.0,82.0,0.3,23.0,564.0,736.66,546.39
2016,11,8,11,15,853.0,83.0,0.3,23.0,573.0,749.49,554.29
2016,11,8,11,30,856.0,84.0,0.3,23.0,582.0,759.19,560.28
2016,11,8,11,45,854.5,84.5,0.3,23.5,583.0,761.64,560.56
2016,11,8,12,0,853.0,85.0,0.3,24.0,584.0,760.85,558.93
2016,11,8,12,15,851.0,84.5,0.35,24.0,578.0,755.31,556.23
2016,11,8,12,30,849.0,84.0,0.4,24.0,572.0,746.58,551.6
2016,11,8,12,45,842.0,84.0,0.45,24.5,558.5,736.0,544.81
2016,11,8,13,0,835.0,84.0,0.5,25.0,545.0,717.91,533.08
2016,11,8,13,15,826.0,83.0,0.55,25.0,524.0,694.42,518.81
2016,11,8,13,30,817.0,82.0,0.6,25.0,503.0,668.35,502.7
2016,11,8,13,45,804.0,80.0,0.65,25.0,476.0,636.05,481.67
2016,11,8,14,0,791.0,78.0,0.7,25.0,449.0,601.76,458.07
2016,11,8,14,15,772.5,75.5,0.7,25.0,415.5,561.8,429.31
2016,11,8,14,30,754.0,73.0,0.7,25.0,382.0,520.7,398.99
2016,11,8,14,45,728.0,70.0,0.75,25.0,344.0,474.18,364.18
2016,11,8,15,0,702.0,67.0,0.8,25.0,306.0,427.67,328.19
2016,11,8,15,15,663.5,62.5,0.7,24.5,264.5,375.73,286.77
2016,11,8,15,30,625.0,58.0,0.6,24.0,223.0,324.25,244.51
2016,11,8,15,45,565.5,52.0,0.55,23.5,180.0,265.96,196.36
2016,11,8,16,0,506.0,46.0,0.5,23.0,137.0,212.43,151.08
2016,11,8,16,15,410.5,37.0,0.6,22.0,96.5,151.88,101.46
2016,11,8,16,30,315.0,28.0,0.7,21.0,56.0,101.01,55.85
2016,11,8,16,45,157.5,14.0,0.85,20.0,28.0,36.67,0.0
2016,11,8,17,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,67.0,8.5,0.8,13.0,11.5,14.97,0.0
2016,11,9,7,0,134.0,17.0,0.8,13.0,23.0,40.45,0.0
2016,11,9,7,15,248.5,30.5,0.95,13.5,58.5,91.43,54.32
2016,11,9,7,30,363.0,44.0,1.1,14.0,94.0,148.61,104.62
2016,11,9,7,45,441.5,53.0,1.25,15.0,136.5,201.98,150.76
2016,11,9,8,0,520.0,62.0,1.4,16.0,179.0,262.52,202.63
2016,11,9,8,15,569.5,68.5,1.4,16.5,221.5,315.34,248.27
2016,11,9,8,30,619.0,75.0,1.4,17.0,264.0,371.49,295.38
2016,11,9,8,45,657.5,79.0,1.45,17.5,305.0,422.38,337.26
2016,11,9,9,0,696.0,83.0,1.5,18.0,346.0,474.75,379.08
2016,11,9,9,15,720.0,86.5,1.55,18.5,382.0,519.34,413.79
2016,11,9,9,30,744.0,90.0,1.6,19.0,418.0,563.54,447.29
2016,11,9,9,45,778.0,87.0,1.7,19.5,451.0,604.17,477.93
2016,11,9,10,0,812.0,84.0,1.8,20.0,484.0,646.25,508.98
2016,11,9,10,15,823.0,85.5,1.7,20.5,508.0,676.45,528.65
2016,11,9,10,30,834.0,87.0,1.6,21.0,532.0,704.3,545.77
2016,11,9,10,45,841.0,88.0,1.55,21.5,549.0,726.1,558.8
2016,11,9,11,0,848.0,89.0,1.5,22.0,566.0,745.04,569.79
2016,11,9,11,15,851.5,89.5,1.4,22.5,575.5,757.77,575.94
2016,11,9,11,30,855.0,90.0,1.3,23.0,585.0,767.35,579.95
2016,11,9,11,45,854.5,90.5,1.25,23.5,586.5,770.62,580.28
2016,11,9,12,0,854.0,91.0,1.2,24.0,588.0,770.63,578.56
2016,11,9,12,15,851.5,90.5,1.15,24.0,581.5,764.69,574.09
2016,11,9,12,30,849.0,90.0,1.1,24.0,575.0,755.54,567.62
2016,11,9,12,45,849.0,87.0,1.05,24.5,562.0,742.25,557.4
2016,11,9,13,0,849.0,84.0,1.0,25.0,549.0,725.79,545.2
2016,11,9,13,15,839.5,83.0,0.9,25.0,528.0,701.76,528.4
2016,11,9,13,30,830.0,82.0,0.8,25.0,507.0,675.11,509.89
2016,11,9,13,45,814.0,81.0,0.75,25.0,478.5,641.7,486.67
2016,11,9,14,0,798.0,80.0,0.7,25.0,450.0,606.42,461.21
2016,11,9,14,15,778.0,77.0,0.65,25.0,416.5,564.86,430.86
2016,11,9,14,30,758.0,74.0,0.6,25.0,383.0,522.24,399.1
2016,11,9,14,45,728.5,71.5,0.6,25.0,344.0,474.37,363.06
2016,11,9,15,0,699.0,69.0,0.6,25.0,305.0,428.34,327.26
2016,11,9,15,15,659.0,64.0,0.55,24.5,263.0,374.0,284.52
2016,11,9,15,30,619.0,59.0,0.5,24.0,221.0,321.7,241.98
2016,11,9,15,45,558.0,53.0,0.5,23.5,177.5,263.33,194.04
2016,11,9,16,0,497.0,47.0,0.5,23.0,134.0,209.85,149.0
2016,11,9,16,15,401.0,37.5,0.6,22.0,94.0,149.32,99.43
2016,11,9,16,30,305.0,28.0,0.7,21.0,54.0,98.24,52.86
2016,11,9,16,45,152.5,14.0,0.8,20.5,27.0,35.7,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,73.5,8.0,0.9,14.0,11.0,14.98,0.0
2016,11,10,7,0,147.0,16.0,0.9,14.0,22.0,37.39,0.0
2016,11,10,7,15,267.5,28.5,1.15,14.5,57.5,92.68,52.95
2016,11,10,7,30,388.0,41.0,1.4,15.0,93.0,151.01,105.01
2016,11,10,7,45,463.5,49.0,1.65,16.0,135.0,203.35,150.65
2016,11,10,8,0,539.0,57.0,1.9,17.0,177.0,262.54,201.76
2016,11,10,8,15,588.0,63.0,1.9,17.5,219.0,315.24,247.61
2016,11,10,8,30,637.0,69.0,1.9,18.0,261.0,371.22,294.93
2016,11,10,8,45,571.5,89.5,1.95,18.5,280.0,389.7,311.68
2016,11,10,9,0,506.0,110.0,2.0,19.0,299.0,398.55,319.66
2016,11,10,9,15,581.5,104.5,2.0,19.5,342.5,458.23,366.93
2016,11,10,9,30,657.0,99.0,2.0,20.0,386.0,518.88,413.65
2016,11,10,9,45,462.5,152.5,2.0,20.5,361.5,472.29,375.03
2016,11,10,10,0,268.0,206.0,2.0,21.0,337.0,408.57,322.77
2016,11,10,10,15,309.0,210.0,1.95,21.5,368.0,448.13,352.96
2016,11,10,10,30,350.0,214.0,1.9,22.0,399.0,488.6,382.74
2016,11,10,10,45,406.0,208.5,1.85,22.5,429.5,537.91,418.79
2016,11,10,11,0,462.0,203.0,1.8,23.0,460.0,580.07,449.04
2016,11,10,11,15,480.5,201.5,1.7,23.0,473.0,597.83,461.27
2016,11,10,11,30,499.0,200.0,1.6,23.0,486.0,614.03,472.43
2016,11,10,11,45,497.0,201.5,1.5,23.5,487.0,616.03,472.06
2016,11,10,12,0,495.0,203.0,1.4,24.0,488.0,616.05,470.39
2016,11,10,12,15,518.0,192.0,1.3,24.0,488.0,619.45,472.76
2016,11,10,12,30,541.0,181.0,1.2,24.0,488.0,620.49,473.38
2016,11,10,12,45,309.0,210.0,1.1,24.5,384.0,464.8,356.31
2016,11,10,13,0,77.0,239.0,1.0,25.0,280.0,307.51,234.92
2016,11,10,13,15,81.0,230.5,0.95,25.0,273.0,299.83,230.27
2016,11,10,13,30,85.0,222.0,0.9,25.0,266.0,291.82,224.51
2016,11,10,13,45,134.0,211.0,0.85,25.0,275.5,317.5,245.07
2016,11,10,14,0,183.0,200.0,0.8,25.0,285.0,332.72,257.27
2016,11,10,14,15,290.5,170.5,0.7,25.0,293.5,365.23,282.82
2016,11,10,14,30,398.0,141.0,0.6,25.0,302.0,389.51,300.97
2016,11,10,14,45,381.5,129.5,0.5,25.0,271.0,352.47,271.78
2016,11,10,15,0,365.0,118.0,0.4,25.0,240.0,315.73,242.73
2016,11,10,15,15,344.5,103.5,0.35,24.5,206.5,274.44,210.25
2016,11,10,15,30,324.0,89.0,0.3,24.0,173.0,234.23,177.71
2016,11,10,15,45,292.0,74.0,0.3,24.0,138.5,190.75,141.77
2016,11,10,16,0,260.0,59.0,0.3,24.0,104.0,149.94,107.4
2016,11,10,16,15,203.5,43.5,0.4,23.0,72.5,105.45,70.96
2016,11,10,16,30,147.0,28.0,0.5,22.0,41.0,65.98,34.5
2016,11,10,16,45,73.5,14.0,0.6,21.5,20.5,24.22,0.0
2016,11,10,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,14.0,9.0,8.85,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,17.69,0.0
2016,11,11,7,15,142.0,30.5,1.35,14.5,49.0,68.62,38.44
2016,11,11,7,30,284.0,43.0,1.6,15.0,80.0,125.55,87.53
2016,11,11,7,45,339.5,55.5,1.85,16.0,117.5,170.6,126.94
2016,11,11,8,0,395.0,68.0,2.1,17.0,155.0,220.87,170.45
2016,11,11,8,15,431.5,79.0,2.05,17.5,192.5,266.64,210.27
2016,11,11,8,30,468.0,90.0,2.0,18.0,230.0,314.98,251.2
2016,11,11,8,45,502.0,96.5,2.0,18.5,265.5,359.26,288.01
2016,11,11,9,0,536.0,103.0,2.0,19.0,301.0,407.87,327.14
2016,11,11,9,15,541.5,114.0,2.05,19.5,331.5,443.97,355.54
2016,11,11,9,30,547.0,125.0,2.1,20.0,362.0,476.08,380.21
2016,11,11,9,45,587.5,123.5,2.2,21.0,394.5,521.32,414.04
2016,11,11,10,0,628.0,122.0,2.3,22.0,427.0,564.1,445.29
2016,11,11,10,15,498.5,165.0,2.35,22.0,414.5,535.43,421.6
2016,11,11,10,30,369.0,208.0,2.4,22.0,402.0,494.41,388.59
2016,11,11,10,45,313.5,226.0,2.5,22.5,394.5,481.13,376.99
2016,11,11,11,0,258.0,244.0,2.6,23.0,387.0,464.91,362.87
2016,11,11,11,15,154.5,243.0,2.65,23.0,329.0,380.1,296.79
2016,11,11,11,30,51.0,242.0,2.7,23.0,271.0,292.82,227.51
2016,11,11,11,45,81.0,251.5,2.75,23.5,298.0,326.61,254.11
2016,11,11,12,0,111.0,261.0,2.8,24.0,325.0,360.36,280.01
2016,11,11,12,15,100.0,256.5,2.75,24.0,313.5,346.55,269.1
2016,11,11,12,30,89.0,252.0,2.7,24.0,302.0,332.61,258.29
2016,11,11,12,45,112.5,248.5,2.7,24.0,310.5,345.38,268.89
2016,11,11,13,0,136.0,245.0,2.7,24.0,319.0,365.21,284.63
2016,11,11,13,15,111.5,233.0,2.6,23.5,292.0,324.29,253.46
2016,11,11,13,30,87.0,221.0,2.5,23.0,265.0,292.08,228.81
2016,11,11,13,45,69.5,205.0,2.45,23.0,239.0,260.93,204.56
2016,11,11,14,0,52.0,189.0,2.4,23.0,213.0,230.64,180.79
2016,11,11,14,15,43.5,172.5,2.3,22.5,192.0,206.2,161.95
2016,11,11,14,30,35.0,156.0,2.2,22.0,171.0,182.31,143.31
2016,11,11,14,45,30.0,141.0,2.15,21.5,153.0,162.6,127.86
2016,11,11,15,0,25.0,126.0,2.1,21.0,135.0,143.31,112.51
2016,11,11,15,15,19.5,109.5,1.9,20.5,116.0,118.81,92.66
2016,11,11,15,30,14.0,93.0,1.7,20.0,97.0,99.14,76.48
2016,11,11,15,45,7.0,75.0,1.55,19.5,77.0,77.8,58.74
2016,11,11,16,0,0.0,57.0,1.4,19.0,57.0,57.13,41.41
2016,11,11,16,15,0.0,39.0,1.3,18.5,39.0,38.79,25.65
2016,11,11,16,30,0.0,21.0,1.2,18.0,21.0,20.28,8.02
2016,11,11,16,45,0.0,10.5,1.15,17.5,10.5,10.32,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,73.0,7.0,0.8,14.0,9.5,0.0,0.0
2016,11,12,7,0,146.0,14.0,0.8,14.0,19.0,34.6,0.0
2016,11,12,7,15,277.0,25.5,0.85,14.5,54.0,89.1,46.29
2016,11,12,7,30,408.0,37.0,0.9,15.0,89.0,149.88,102.38
2016,11,12,7,45,486.0,44.5,1.0,16.0,131.0,202.85,148.51
2016,11,12,8,0,564.0,52.0,1.1,17.0,173.0,262.92,200.03
2016,11,12,8,15,613.5,57.0,1.05,17.0,215.5,315.47,245.91
2016,11,12,8,30,663.0,62.0,1.0,17.0,258.0,371.3,293.22
2016,11,12,8,45,698.0,65.5,1.0,17.5,298.0,419.74,333.13
2016,11,12,9,0,733.0,69.0,1.0,18.0,338.0,470.83,373.71
2016,11,12,9,15,756.0,72.0,0.95,18.5,373.5,515.3,407.64
2016,11,12,9,30,779.0,75.0,0.9,19.0,409.0,559.21,439.96
2016,11,12,9,45,802.5,75.0,0.9,19.5,440.5,599.17,468.89
2016,11,12,10,0,826.0,75.0,0.9,20.0,472.0,637.91,496.18
2016,11,12,10,15,837.0,76.0,0.85,20.5,496.0,667.73,515.27
2016,11,12,10,30,848.0,77.0,0.8,21.0,520.0,695.16,531.85
2016,11,12,10,45,856.5,77.5,0.75,21.5,537.0,713.38,541.85
2016,11,12,11,0,865.0,78.0,0.7,22.0,554.0,732.9,552.76
2016,11,12,11,15,868.5,78.5,0.75,22.0,563.5,745.72,561.55
2016,11,12,11,30,872.0,79.0,0.8,22.0,573.0,755.37,568.38
2016,11,12,11,45,872.5,79.5,0.85,22.5,575.0,759.51,570.55
2016,11,12,12,0,873.0,80.0,0.9,23.0,577.0,760.37,570.67
2016,11,12,12,15,711.5,127.5,1.0,23.0,530.0,695.71,527.75
2016,11,12,12,30,550.0,175.0,1.1,23.0,483.0,617.66,472.03
2016,11,12,12,45,394.0,206.0,1.25,23.5,424.0,521.64,401.49
2016,11,12,13,0,238.0,237.0,1.4,24.0,365.0,429.74,331.68
2016,11,12,13,15,399.5,192.5,1.45,23.5,397.5,505.18,392.32
2016,11,12,13,30,561.0,148.0,1.5,23.0,430.0,557.07,433.87
2016,11,12,13,45,546.0,144.0,1.6,23.0,406.0,528.06,412.43
2016,11,12,14,0,531.0,140.0,1.7,23.0,382.0,498.03,390.43
2016,11,12,14,15,633.0,105.0,1.7,22.5,371.5,505.99,398.15
2016,11,12,14,30,735.0,70.0,1.7,22.0,361.0,499.66,394.18
2016,11,12,14,45,723.0,66.5,1.7,22.0,329.0,461.14,363.18
2016,11,12,15,0,711.0,63.0,1.7,22.0,297.0,421.54,330.56
2016,11,12,15,15,671.0,59.0,1.6,21.5,255.5,368.26,286.73
2016,11,12,15,30,631.0,55.0,1.5,21.0,214.0,318.43,244.37
2016,11,12,15,45,567.0,49.0,1.45,20.5,171.0,259.03,193.9
2016,11,12,16,0,503.0,43.0,1.4,20.0,128.0,204.82,146.91
2016,11,12,16,15,400.5,34.0,1.4,19.0,88.0,143.65,95.55
2016,11,12,16,30,298.0,25.0,1.4,18.0,48.0,91.23,43.91
2016,11,12,16,45,149.0,12.5,1.4,17.5,24.0,33.1,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,71.5,6.5,0.55,13.0,9.0,0.0,0.0
2016,11,13,7,0,143.0,13.0,0.6,13.0,18.0,32.85,0.0
2016,11,13,7,15,277.0,24.5,0.65,13.5,52.5,86.84,42.44
2016,11,13,7,30,411.0,36.0,0.7,14.0,87.0,148.53,100.99
2016,11,13,7,45,485.5,44.5,0.75,14.5,129.0,201.42,147.58
2016,11,13,8,0,560.0,53.0,0.8,15.0,171.0,261.1,199.28
2016,11,13,8,15,610.0,58.5,0.75,15.0,213.5,314.08,245.56
2016,11,13,8,30,660.0,64.0,0.7,15.0,256.0,370.39,293.24
2016,11,13,8,45,692.5,68.0,0.65,15.5,295.5,419.44,333.33
2016,11,13,9,0,725.0,72.0,0.6,16.0,335.0,467.79,371.4
2016,11,13,9,15,749.0,75.0,0.55,16.5,371.0,512.47,405.27
2016,11,13,9,30,773.0,78.0,0.5,17.0,407.0,556.67,437.53
2016,11,13,9,45,791.5,80.0,0.5,17.5,437.5,595.51,465.38
2016,11,13,10,0,810.0,82.0,0.5,18.0,468.0,632.9,491.45
2016,11,13,10,15,822.0,83.5,0.55,18.5,492.5,663.57,512.73
2016,11,13,10,30,834.0,85.0,0.6,19.0,517.0,691.96,531.22
2016,11,13,10,45,844.0,85.5,0.65,19.5,534.5,715.28,546.11
2016,11,13,11,0,854.0,86.0,0.7,20.0,552.0,735.85,559.13
2016,11,13,11,15,858.0,86.5,0.75,20.5,562.0,749.04,567.15
2016,11,13,11,30,862.0,87.0,0.8,21.0,572.0,759.08,573.19
2016,11,13,11,45,863.0,87.0,0.85,21.5,573.5,763.05,575.25
2016,11,13,12,0,864.0,87.0,0.9,22.0,575.0,763.75,575.27
2016,11,13,12,15,861.5,86.5,0.95,22.0,569.0,757.94,572.11
2016,11,13,12,30,859.0,86.0,1.0,22.0,563.0,748.91,566.92
2016,11,13,12,45,857.0,84.0,1.05,22.0,550.5,735.35,558.72
2016,11,13,13,0,855.0,82.0,1.1,22.0,538.0,718.67,548.42
2016,11,13,13,15,846.0,80.5,1.1,22.0,517.0,694.62,532.46
2016,11,13,13,30,837.0,79.0,1.1,22.0,496.0,667.93,514.65
2016,11,13,13,45,823.5,77.5,1.1,22.5,468.5,635.82,491.02
2016,11,13,14,0,810.0,76.0,1.1,23.0,441.0,601.69,465.32
2016,11,13,14,15,790.0,73.5,1.05,22.5,407.5,560.77,435.54
2016,11,13,14,30,770.0,71.0,1.0,22.0,374.0,518.75,404.15
2016,11,13,14,45,742.0,67.5,1.0,22.0,335.5,470.65,366.86
2016,11,13,15,0,714.0,64.0,1.0,22.0,297.0,422.67,328.55
2016,11,13,15,15,673.0,60.0,0.9,21.5,255.0,368.94,284.86
2016,11,13,15,30,632.0,56.0,0.8,21.0,213.0,318.86,242.71
2016,11,13,15,45,568.5,49.5,0.7,20.5,170.0,259.19,192.43
2016,11,13,16,0,505.0,43.0,0.6,20.0,127.0,204.64,145.56
2016,11,13,16,15,401.5,34.0,0.7,19.5,87.0,143.35,94.39
2016,11,13,16,30,298.0,25.0,0.8,19.0,47.0,90.43,41.01
2016,11,13,16,45,149.0,12.5,0.9,18.5,23.5,32.92,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,74.0,6.0,0.6,13.0,8.0,0.0,0.0
2016,11,14,7,0,148.0,12.0,0.6,13.0,16.0,32.23,0.0
2016,11,14,7,15,286.5,23.0,0.55,13.5,50.5,85.89,38.47
2016,11,14,7,30,425.0,34.0,0.5,14.0,85.0,148.78,100.05
2016,11,14,7,45,504.5,41.5,0.5,14.5,127.5,202.47,147.22
2016,11,14,8,0,584.0,49.0,0.5,15.0,170.0,263.43,199.66
2016,11,14,8,15,634.0,54.5,0.45,15.5,213.0,317.3,245.98
2016,11,14,8,30,684.0,60.0,0.4,16.0,256.0,372.92,292.22
2016,11,14,8,45,342.0,67.0,0.4,16.5,165.0,244.87,195.49
2016,11,14,9,0,0.0,74.0,0.4,17.0,74.0,71.74,54.39
2016,11,14,9,15,0.0,94.0,0.4,17.5,94.0,91.9,71.29
2016,11,14,9,30,0.0,114.0,0.4,18.0,114.0,112.21,87.56
2016,11,14,9,45,0.0,131.5,0.45,18.5,131.5,130.06,101.61
2016,11,14,10,0,0.0,149.0,0.5,19.0,149.0,148.01,115.57
2016,11,14,10,15,0.0,153.5,0.5,19.0,153.5,152.37,118.79
2016,11,14,10,30,0.0,158.0,0.5,19.0,158.0,156.8,122.11
2016,11,14,10,45,6.0,175.5,0.55,19.5,179.0,179.25,139.67
2016,11,14,11,0,12.0,193.0,0.6,20.0,200.0,202.03,157.23
2016,11,14,11,15,10.0,192.0,0.55,20.5,197.5,199.41,154.53
2016,11,14,11,30,8.0,191.0,0.5,21.0,195.0,196.8,152.0
2016,11,14,11,45,8.0,191.5,0.45,21.5,196.0,197.3,151.99
2016,11,14,12,0,8.0,192.0,0.4,22.0,197.0,197.83,152.0
2016,11,14,12,15,439.0,137.5,0.4,22.0,380.0,493.37,384.07
2016,11,14,12,30,870.0,83.0,0.4,22.0,563.0,746.83,560.76
2016,11,14,12,45,865.0,82.0,0.45,22.5,549.5,736.66,550.35
2016,11,14,13,0,860.0,81.0,0.5,23.0,536.0,718.93,538.74
2016,11,14,13,15,850.5,80.0,0.55,23.0,515.5,695.09,524.09
2016,11,14,13,30,841.0,79.0,0.6,23.0,495.0,668.62,507.55
2016,11,14,13,45,828.0,77.0,0.7,23.0,467.5,636.27,486.3
2016,11,14,14,0,815.0,75.0,0.8,23.0,440.0,601.86,462.73
2016,11,14,14,15,795.0,72.5,0.85,22.5,406.5,560.9,433.99
2016,11,14,14,30,775.0,70.0,0.9,22.0,373.0,518.82,403.44
2016,11,14,14,45,747.0,67.0,0.95,22.0,334.5,471.21,366.87
2016,11,14,15,0,719.0,64.0,1.0,22.0,296.0,423.7,329.15
2016,11,14,15,15,678.0,59.5,0.95,21.0,254.0,369.36,285.69
2016,11,14,15,30,637.0,55.0,0.9,20.0,212.0,318.65,243.51
2016,11,14,15,45,573.0,48.5,0.85,19.5,168.5,258.75,192.83
2016,11,14,16,0,509.0,42.0,0.8,19.0,125.0,204.01,145.55
2016,11,14,16,15,403.0,33.0,0.85,18.0,85.0,142.14,93.67
2016,11,14,16,30,297.0,24.0,0.9,17.0,45.0,88.53,37.9
2016,11,14,16,45,148.5,12.0,0.95,16.5,22.5,32.19,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,96.5,5.5,0.9,11.5,8.0,0.0,0.0
2016,11,15,7,0,193.0,11.0,0.9,12.0,16.0,37.01,0.0
2016,11,15,7,15,334.0,20.5,1.1,12.5,50.5,89.73,35.63
2016,11,15,7,30,475.0,30.0,1.3,13.0,85.0,153.66,102.3
2016,11,15,7,45,548.0,36.0,1.55,13.5,127.0,206.28,150.21
2016,11,15,8,0,621.0,42.0,1.8,14.0,169.0,265.28,202.82
2016,11,15,8,15,667.0,46.5,1.9,14.5,211.0,318.06,250.24
2016,11,15,8,30,713.0,51.0,2.0,15.0,253.0,373.67,298.76
2016,11,15,8,45,743.0,53.5,2.1,15.5,292.0,421.77,340.14
2016,11,15,9,0,773.0,56.0,2.2,16.0,331.0,470.46,380.72
2016,11,15,9,15,793.5,58.5,2.3,16.5,366.0,514.11,416.18
2016,11,15,9,30,814.0,61.0,2.4,17.0,401.0,553.75,447.67
2016,11,15,9,45,804.0,70.5,2.5,17.5,427.0,587.84,473.6
2016,11,15,10,0,794.0,80.0,2.6,18.0,453.0,615.46,494.08
2016,11,15,10,15,805.0,81.5,2.65,18.0,476.0,644.97,516.7
2016,11,15,10,30,816.0,83.0,2.7,18.0,499.0,672.23,536.53
2016,11,15,10,45,820.0,85.0,2.8,18.5,515.0,692.6,550.23
2016,11,15,11,0,824.0,87.0,2.9,19.0,531.0,710.12,561.88
2016,11,15,11,15,827.5,87.5,2.95,19.0,540.0,722.63,570.76
2016,11,15,11,30,831.0,88.0,3.0,19.0,549.0,732.1,577.56
2016,11,15,11,45,832.5,87.5,3.15,19.0,551.0,735.83,580.79
2016,11,15,12,0,834.0,87.0,3.3,19.0,553.0,736.4,581.87
2016,11,15,12,15,831.0,87.0,3.4,19.0,547.0,731.01,578.49
2016,11,15,12,30,828.0,87.0,3.5,19.0,541.0,722.52,572.96
2016,11,15,12,45,428.5,147.0,3.65,19.0,382.0,486.98,391.94
2016,11,15,13,0,29.0,207.0,3.8,19.0,223.0,237.04,187.54
2016,11,15,13,15,14.5,179.0,3.85,19.0,187.0,189.18,149.63
2016,11,15,13,30,0.0,151.0,3.9,19.0,151.0,149.84,117.71
2016,11,15,13,45,0.0,142.0,3.95,19.0,142.0,140.75,110.57
2016,11,15,14,0,0.0,133.0,4.0,19.0,133.0,131.71,103.41
2016,11,15,14,15,57.5,148.0,3.95,18.5,170.5,187.2,150.26
2016,11,15,14,30,115.0,163.0,3.9,18.0,208.0,241.08,194.95
2016,11,15,14,45,110.0,147.0,3.85,17.5,186.5,216.83,175.26
2016,11,15,15,0,105.0,131.0,3.8,17.0,165.0,192.78,155.53
2016,11,15,15,15,98.0,113.5,3.65,16.5,141.5,166.38,133.45
2016,11,15,15,30,91.0,96.0,3.5,16.0,118.0,140.47,111.35
2016,11,15,15,45,80.0,77.5,3.35,16.0,94.0,112.55,87.07
2016,11,15,16,0,69.0,59.0,3.2,16.0,70.0,85.56,63.42
2016,11,15,16,15,39.5,41.5,2.85,15.5,47.5,53.49,36.11
2016,11,15,16,30,10.0,24.0,2.5,15.0,25.0,26.64,8.99
2016,11,15,16,45,5.0,12.0,2.2,14.5,12.5,12.48,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,70.0,6.0,1.55,9.5,7.5,0.0,0.0
2016,11,16,7,0,140.0,12.0,1.6,10.0,15.0,30.48,0.0
2016,11,16,7,15,296.0,22.5,1.95,10.5,49.5,84.71,29.42
2016,11,16,7,30,452.0,33.0,2.3,11.0,84.0,151.96,101.89
2016,11,16,7,45,538.0,40.0,2.65,12.0,127.5,207.83,152.54
2016,11,16,8,0,624.0,47.0,3.0,13.0,171.0,269.8,207.53
2016,11,16,8,15,674.5,51.5,3.25,13.0,215.0,324.49,257.65
2016,11,16,8,30,725.0,56.0,3.5,13.0,259.0,382.32,309.5
2016,11,16,8,45,758.0,59.5,3.75,13.5,300.0,433.48,354.37
2016,11,16,9,0,791.0,63.0,4.0,14.0,341.0,485.42,398.62
2016,11,16,9,15,813.0,65.5,4.05,14.0,377.5,530.58,436.8
2016,11,16,9,30,835.0,68.0,4.1,14.0,414.0,574.96,473.44
2016,11,16,9,45,849.0,70.0,4.15,14.5,444.5,612.73,503.17
2016,11,16,10,0,863.0,72.0,4.2,15.0,475.0,648.63,530.8
2016,11,16,10,15,873.5,73.5,4.2,15.0,499.0,675.62,551.58
2016,11,16,10,30,884.0,75.0,4.2,15.0,523.0,703.8,572.15
2016,11,16,10,45,889.0,76.5,4.2,15.5,540.0,725.39,586.59
2016,11,16,11,0,894.0,78.0,4.2,16.0,557.0,743.97,598.77
2016,11,16,11,15,897.0,78.5,4.2,16.0,566.0,756.8,607.82
2016,11,16,11,30,900.0,79.0,4.2,16.0,575.0,766.37,614.59
2016,11,16,11,45,897.0,80.5,4.25,16.0,576.5,769.27,616.74
2016,11,16,12,0,894.0,82.0,4.3,16.0,578.0,768.81,616.67
2016,11,16,12,15,891.5,81.5,4.25,16.0,571.5,763.09,612.26
2016,11,16,12,30,889.0,81.0,4.2,16.0,565.0,754.08,605.66
2016,11,16,12,45,881.5,81.0,4.2,16.0,551.0,738.77,594.68
2016,11,16,13,0,874.0,81.0,4.2,16.0,537.0,724.69,584.74
2016,11,16,13,15,864.5,79.5,4.15,15.5,516.0,700.19,567.88
2016,11,16,13,30,855.0,78.0,4.1,15.0,495.0,673.02,548.95
2016,11,16,13,45,836.5,77.5,4.1,15.0,466.5,638.67,522.19
2016,11,16,14,0,818.0,77.0,4.1,15.0,438.0,602.49,493.52
2016,11,16,14,15,797.5,74.5,4.0,14.5,404.5,561.35,461.08
2016,11,16,14,30,777.0,72.0,3.9,14.0,371.0,519.12,426.94
2016,11,16,14,45,743.5,69.5,3.85,14.0,331.5,469.37,385.21
2016,11,16,15,0,710.0,67.0,3.8,14.0,292.0,421.88,344.25
2016,11,16,15,15,666.5,62.5,3.5,13.5,250.0,367.14,296.79
2016,11,16,15,30,623.0,58.0,3.2,13.0,208.0,314.65,250.06
2016,11,16,15,45,551.0,51.5,2.95,13.0,164.5,252.97,195.09
2016,11,16,16,0,479.0,45.0,2.7,13.0,121.0,197.17,144.88
2016,11,16,16,15,367.0,35.0,2.4,12.5,81.5,134.66,90.57
2016,11,16,16,30,255.0,25.0,2.1,12.0,42.0,80.31,29.95
2016,11,16,16,45,127.5,12.5,1.85,11.5,21.0,29.56,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,56.0,5.0,0.7,7.0,6.0,0.0,0.0
2016,11,17,7,0,112.0,10.0,0.7,7.0,12.0,24.53,0.0
2016,11,17,7,15,259.0,22.0,0.8,7.5,45.0,76.24,21.03
2016,11,17,7,30,406.0,34.0,0.9,8.0,78.0,141.01,94.76
2016,11,17,7,45,499.5,40.5,1.0,8.5,121.0,195.98,144.6
2016,11,17,8,0,593.0,47.0,1.1,9.0,164.0,259.51,200.71
2016,11,17,8,15,645.0,52.0,1.2,9.5,207.0,311.86,248.11
2016,11,17,8,30,697.0,57.0,1.3,10.0,250.0,369.38,298.64
2016,11,17,8,45,737.5,59.5,1.4,10.5,291.5,421.67,343.75
2016,11,17,9,0,778.0,62.0,1.5,11.0,333.0,475.39,388.68
2016,11,17,9,15,801.5,64.5,1.6,11.5,369.5,520.79,425.87
2016,11,17,9,30,825.0,67.0,1.7,12.0,406.0,565.56,461.55
2016,11,17,9,45,845.5,67.5,1.85,12.5,437.5,605.24,492.79
2016,11,17,10,0,866.0,68.0,2.0,13.0,469.0,639.78,519.63
2016,11,17,10,15,877.0,69.5,2.05,13.5,493.5,670.82,542.11
2016,11,17,10,30,888.0,71.0,2.1,14.0,518.0,699.41,561.68
2016,11,17,10,45,896.5,71.5,2.2,14.5,535.5,722.41,577.36
2016,11,17,11,0,905.0,72.0,2.3,15.0,553.0,742.49,590.93
2016,11,17,11,15,909.0,72.5,2.25,15.0,562.5,756.2,599.99
2016,11,17,11,30,913.0,73.0,2.2,15.0,572.0,766.64,606.79
2016,11,17,11,45,915.0,72.5,2.2,15.5,574.5,771.07,608.62
2016,11,17,12,0,917.0,72.0,2.2,16.0,577.0,772.1,608.18
2016,11,17,12,15,914.5,71.5,2.2,16.0,571.0,766.35,604.17
2016,11,17,12,30,912.0,71.0,2.2,16.0,565.0,757.23,597.91
2016,11,17,12,45,907.0,70.5,2.25,16.5,551.5,742.99,587.32
2016,11,17,13,0,902.0,70.0,2.3,17.0,538.0,725.57,574.54
2016,11,17,13,15,893.0,69.0,2.25,17.0,517.0,701.74,557.58
2016,11,17,13,30,884.0,68.0,2.2,17.0,496.0,675.16,538.63
2016,11,17,13,45,871.0,66.5,2.2,17.0,468.5,642.83,514.9
2016,11,17,14,0,858.0,65.0,2.2,17.0,441.0,608.34,488.46
2016,11,17,14,15,839.0,63.0,2.1,16.5,407.0,571.03,459.59
2016,11,17,14,30,820.0,61.0,2.0,16.0,373.0,528.96,426.39
2016,11,17,14,45,793.5,58.0,1.95,16.0,334.5,480.89,387.04
2016,11,17,15,0,767.0,55.0,1.9,16.0,296.0,432.7,346.5
2016,11,17,15,15,727.0,51.5,1.65,15.5,254.0,378.38,300.07
2016,11,17,15,30,687.0,48.0,1.4,15.0,212.0,325.81,253.82
2016,11,17,15,45,626.0,42.5,1.15,14.5,168.0,266.16,201.26
2016,11,17,16,0,565.0,37.0,0.9,14.0,124.0,211.14,151.9
2016,11,17,16,15,457.5,29.0,0.95,13.5,84.0,147.7,96.69
2016,11,17,16,30,350.0,21.0,1.0,13.0,44.0,92.14,30.15
2016,11,17,16,45,175.0,10.5,1.05,12.5,22.0,33.88,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
