Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,56.0,15.0,2.8,12.0,19.0,23.42,0.0
2016,11,28,7,30,112.0,30.0,3.0,12.0,38.0,60.14,27.85
2016,11,28,7,45,193.5,44.5,3.25,12.0,70.5,107.63,75.92
2016,11,28,8,0,275.0,59.0,3.5,12.0,103.0,157.74,119.56
2016,11,28,8,15,326.5,72.0,3.6,12.0,139.0,203.19,160.17
2016,11,28,8,30,378.0,85.0,3.7,12.0,175.0,252.88,204.23
2016,11,28,8,45,424.0,93.5,3.85,12.0,211.5,298.92,245.01
2016,11,28,9,0,470.0,102.0,4.0,12.0,248.0,347.83,287.6
2016,11,28,9,15,521.5,100.0,4.05,12.0,280.0,390.16,324.35
2016,11,28,9,30,573.0,98.0,4.1,12.0,312.0,438.01,365.0
2016,11,28,9,45,453.5,131.5,4.2,12.5,309.5,421.33,350.51
2016,11,28,10,0,334.0,165.0,4.3,13.0,307.0,391.63,324.85
2016,11,28,10,15,235.0,185.5,4.3,13.0,288.5,360.22,297.91
2016,11,28,10,30,136.0,206.0,4.3,13.0,270.0,315.75,259.8
2016,11,28,10,45,385.0,166.5,4.35,13.5,355.5,458.62,379.63
2016,11,28,11,0,634.0,127.0,4.4,14.0,441.0,597.79,492.4
2016,11,28,11,15,610.0,137.5,4.4,14.0,445.0,600.1,492.98
2016,11,28,11,30,586.0,148.0,4.4,14.0,449.0,599.47,491.89
2016,11,28,11,45,505.5,171.0,4.4,14.0,431.5,566.67,464.7
2016,11,28,12,0,425.0,194.0,4.4,14.0,414.0,534.53,437.87
2016,11,28,12,15,402.5,203.0,4.35,14.0,410.0,518.9,425.21
2016,11,28,12,30,380.0,212.0,4.3,14.0,406.0,510.59,418.01
2016,11,28,12,45,462.0,181.5,4.3,14.0,411.5,538.15,441.56
2016,11,28,13,0,544.0,151.0,4.3,14.0,417.0,554.1,455.85
2016,11,28,13,15,500.5,162.5,4.2,14.0,400.0,528.11,434.08
2016,11,28,13,30,457.0,174.0,4.1,14.0,383.0,501.72,412.11
2016,11,28,13,45,238.0,164.5,4.1,14.0,272.5,335.27,276.41
2016,11,28,14,0,19.0,155.0,4.1,14.0,162.0,167.65,135.64
2016,11,28,14,15,9.5,83.5,4.0,14.0,87.0,86.63,68.17
2016,11,28,14,30,0.0,12.0,3.9,14.0,12.0,11.57,4.27
2016,11,28,14,45,0.0,10.5,3.85,14.0,10.5,10.13,3.04
2016,11,28,15,0,0.0,9.0,3.8,14.0,9.0,8.68,1.8
2016,11,28,15,15,0.0,7.5,3.35,13.5,7.5,7.23,0.55
2016,11,28,15,30,0.0,6.0,2.9,13.0,6.0,5.78,0.0
2016,11,28,15,45,0.0,4.5,2.5,12.5,4.5,4.34,0.0
2016,11,28,16,0,0.0,3.0,2.1,12.0,3.0,2.89,0.0
2016,11,28,16,15,0.0,2.0,1.85,11.5,2.0,1.93,0.0
2016,11,28,16,30,0.0,1.0,1.6,11.0,1.0,0.96,0.0
2016,11,28,16,45,0.0,0.5,1.4,10.5,0.5,0.49,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,204.0,11.0,1.6,6.5,25.0,41.95,0.0
2016,11,29,7,30,408.0,22.0,1.8,7.0,50.0,111.9,47.43
2016,11,29,7,45,509.5,28.5,2.05,7.5,90.5,168.04,115.68
2016,11,29,8,0,611.0,35.0,2.3,8.0,131.0,231.1,173.21
2016,11,29,8,15,668.5,39.5,2.35,8.5,173.5,285.35,223.63
2016,11,29,8,30,726.0,44.0,2.4,9.0,216.0,343.52,276.43
2016,11,29,8,45,763.0,47.5,2.45,9.5,256.5,395.03,322.78
2016,11,29,9,0,800.0,51.0,2.5,10.0,297.0,447.76,368.69
2016,11,29,9,15,824.0,53.0,2.4,10.5,333.0,490.02,404.56
2016,11,29,9,30,848.0,55.0,2.3,11.0,369.0,534.28,440.65
2016,11,29,9,45,864.5,57.0,2.2,11.5,400.0,573.33,471.4
2016,11,29,10,0,881.0,59.0,2.1,12.0,431.0,610.73,499.87
2016,11,29,10,15,891.5,60.0,2.05,12.0,455.5,641.23,523.45
2016,11,29,10,30,902.0,61.0,2.0,12.0,480.0,669.29,544.36
2016,11,29,10,45,908.5,62.0,2.0,12.5,497.5,692.0,559.49
2016,11,29,11,0,915.0,63.0,2.0,13.0,515.0,711.77,572.4
2016,11,29,11,15,918.5,63.5,2.05,13.5,525.0,725.75,581.41
2016,11,29,11,30,922.0,64.0,2.1,14.0,535.0,736.49,588.14
2016,11,29,11,45,921.0,64.5,2.2,14.5,537.5,740.68,590.56
2016,11,29,12,0,920.0,65.0,2.3,15.0,540.0,741.48,590.66
2016,11,29,12,15,918.0,65.0,2.35,15.0,535.0,737.61,588.24
2016,11,29,12,30,916.0,65.0,2.4,15.0,530.0,730.39,583.52
2016,11,29,12,45,899.0,68.5,2.45,15.0,516.0,713.47,571.75
2016,11,29,13,0,882.0,72.0,2.5,15.0,502.0,693.71,557.96
2016,11,29,13,15,872.5,71.0,2.5,15.0,482.0,671.12,541.79
2016,11,29,13,30,863.0,70.0,2.5,15.0,462.0,649.71,525.66
2016,11,29,13,45,847.0,69.0,2.55,15.0,435.5,617.71,501.1
2016,11,29,14,0,831.0,68.0,2.6,15.0,409.0,583.72,474.53
2016,11,29,14,15,811.0,65.5,2.55,14.5,377.0,544.02,443.4
2016,11,29,14,30,791.0,63.0,2.5,14.0,345.0,503.11,410.47
2016,11,29,14,45,763.0,60.0,2.5,14.0,307.5,456.75,371.65
2016,11,29,15,0,735.0,57.0,2.5,14.0,270.0,410.37,331.71
2016,11,29,15,15,691.5,52.5,2.15,13.0,229.5,356.22,285.0
2016,11,29,15,30,648.0,48.0,1.8,12.0,189.0,304.09,238.7
2016,11,29,15,45,579.0,42.0,1.5,11.5,147.0,244.48,185.55
2016,11,29,16,0,510.0,36.0,1.2,11.0,105.0,192.29,138.08
2016,11,29,16,15,387.0,27.0,1.15,10.5,68.0,128.67,80.36
2016,11,29,16,30,264.0,18.0,1.1,10.0,31.0,71.31,0.0
2016,11,29,16,45,132.0,9.0,1.1,9.5,15.5,26.16,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,15,128.0,12.0,0.85,8.5,20.5,31.03,0.0
2016,11,30,7,30,256.0,24.0,0.8,9.0,41.0,83.66,30.99
2016,11,30,7,45,359.0,34.0,0.75,9.5,78.0,136.84,93.65
2016,11,30,8,0,462.0,44.0,0.7,10.0,115.0,196.48,146.01
2016,11,30,8,15,527.5,50.5,0.85,10.0,155.0,248.65,192.99
2016,11,30,8,30,593.0,57.0,1.0,10.0,195.0,305.79,243.74
2016,11,30,8,45,634.0,62.0,1.15,10.5,233.5,355.08,287.18
2016,11,30,9,0,675.0,67.0,1.3,11.0,272.0,406.23,331.05
2016,11,30,9,15,704.5,70.5,1.35,11.0,307.5,451.23,369.25
2016,11,30,9,30,734.0,74.0,1.4,11.0,343.0,494.44,405.16
2016,11,30,9,45,751.5,77.0,1.5,11.5,373.0,531.92,435.23
2016,11,30,10,0,769.0,80.0,1.6,12.0,403.0,568.11,463.59
2016,11,30,10,15,482.5,140.5,1.6,12.0,347.5,473.17,386.94
2016,11,30,10,30,196.0,201.0,1.6,12.0,292.0,349.06,285.11
2016,11,30,10,45,122.0,202.5,1.6,12.5,259.5,304.05,247.82
2016,11,30,11,0,48.0,204.0,1.6,13.0,227.0,248.37,201.0
2016,11,30,11,15,171.5,209.5,1.6,13.0,296.0,349.68,285.09
2016,11,30,11,30,295.0,215.0,1.6,13.0,365.0,453.57,368.03
2016,11,30,11,45,563.0,152.5,1.65,13.5,440.5,585.25,472.84
2016,11,30,12,0,831.0,90.0,1.7,14.0,516.0,709.37,566.52
2016,11,30,12,15,474.0,158.0,1.85,14.0,401.0,526.96,425.51
2016,11,30,12,30,117.0,226.0,2.0,14.0,286.0,330.93,266.96
2016,11,30,12,45,453.0,161.0,2.15,14.0,382.5,507.77,414.22
2016,11,30,13,0,789.0,96.0,2.3,14.0,479.0,660.11,535.07
2016,11,30,13,15,429.5,144.0,2.35,13.5,351.5,458.74,375.35
2016,11,30,13,30,70.0,192.0,2.4,13.0,224.0,248.32,202.13
2016,11,30,13,45,100.0,183.5,2.45,13.0,226.5,256.49,210.31
2016,11,30,14,0,130.0,175.0,2.5,13.0,229.0,269.54,221.51
2016,11,30,14,15,214.5,154.5,2.4,12.5,234.5,297.13,245.43
2016,11,30,14,30,299.0,134.0,2.3,12.0,240.0,311.93,258.14
2016,11,30,14,45,272.5,125.0,2.2,12.0,213.5,278.14,229.26
2016,11,30,15,0,246.0,116.0,2.1,12.0,187.0,245.75,201.35
2016,11,30,15,15,225.0,100.5,1.9,12.0,158.0,209.72,170.01
2016,11,30,15,30,204.0,85.0,1.7,12.0,129.0,175.05,139.38
2016,11,30,15,45,162.0,68.5,1.55,12.0,98.5,133.87,103.49
2016,11,30,16,0,120.0,52.0,1.4,12.0,68.0,96.4,70.83
2016,11,30,16,15,60.0,35.5,1.3,11.5,43.5,55.46,35.01
2016,11,30,16,30,0.0,19.0,1.2,11.0,19.0,18.86,0.0
2016,11,30,16,45,0.0,9.5,1.2,11.0,9.5,9.34,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,163.5,11.0,1.35,6.5,21.5,35.02,0.0
2016,12,1,7,30,327.0,22.0,1.4,7.0,43.0,94.66,29.65
2016,12,1,7,45,443.5,30.0,1.5,8.0,82.5,152.67,103.57
2016,12,1,8,0,560.0,38.0,1.6,9.0,122.0,215.82,160.06
2016,12,1,8,15,623.0,43.0,1.9,9.5,164.0,270.02,209.88
2016,12,1,8,30,686.0,48.0,2.2,10.0,206.0,328.66,262.82
2016,12,1,8,45,729.5,51.5,2.55,10.5,247.0,381.2,310.2
2016,12,1,9,0,773.0,55.0,2.9,11.0,288.0,435.55,357.91
2016,12,1,9,15,799.5,57.5,2.95,11.0,324.5,481.46,397.88
2016,12,1,9,30,826.0,60.0,3.0,11.0,361.0,527.06,436.56
2016,12,1,9,45,840.5,63.0,3.15,11.5,392.0,565.65,468.19
2016,12,1,10,0,855.0,66.0,3.3,12.0,423.0,602.55,497.71
2016,12,1,10,15,867.5,67.5,3.35,12.0,448.0,630.79,520.67
2016,12,1,10,30,880.0,69.0,3.4,12.0,473.0,660.26,544.09
2016,12,1,10,45,889.0,70.0,3.45,12.5,491.5,684.33,561.27
2016,12,1,11,0,898.0,71.0,3.5,13.0,510.0,705.61,575.96
2016,12,1,11,15,902.5,72.0,3.55,13.0,520.5,720.81,587.11
2016,12,1,11,30,907.0,73.0,3.6,13.0,531.0,732.84,596.01
2016,12,1,11,45,907.5,73.0,3.65,13.5,534.0,737.61,598.45
2016,12,1,12,0,908.0,73.0,3.7,14.0,537.0,739.06,598.56
2016,12,1,12,15,906.0,73.0,3.65,14.0,532.5,735.4,595.68
2016,12,1,12,30,904.0,73.0,3.6,14.0,528.0,728.44,590.49
2016,12,1,12,45,899.5,72.0,3.55,14.5,516.0,715.33,579.72
2016,12,1,13,0,895.0,71.0,3.5,15.0,504.0,699.09,566.75
2016,12,1,13,15,885.5,70.0,3.45,15.0,484.0,676.5,550.11
2016,12,1,13,30,876.0,69.0,3.4,15.0,464.0,651.21,530.68
2016,12,1,13,45,861.0,67.5,3.4,15.0,437.5,623.0,508.38
2016,12,1,14,0,846.0,66.0,3.4,15.0,411.0,588.89,481.19
2016,12,1,14,15,825.5,64.0,3.3,14.5,378.0,549.26,449.68
2016,12,1,14,30,805.0,62.0,3.2,14.0,345.0,508.4,416.36
2016,12,1,14,45,774.5,59.0,3.1,14.0,307.5,460.5,375.8
2016,12,1,15,0,744.0,56.0,3.0,14.0,270.0,412.75,334.33
2016,12,1,15,15,700.0,52.0,2.6,13.0,229.0,358.76,287.53
2016,12,1,15,30,656.0,48.0,2.2,12.0,188.0,306.78,241.14
2016,12,1,15,45,586.5,41.5,1.85,11.5,146.5,246.28,187.06
2016,12,1,16,0,517.0,35.0,1.5,11.0,105.0,191.1,136.99
2016,12,1,16,15,258.5,32.5,1.5,10.5,67.5,104.63,65.9
2016,12,1,16,30,0.0,30.0,1.5,10.0,30.0,32.28,0.0
2016,12,1,16,45,0.0,15.0,1.5,9.5,15.0,14.74,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,185.5,10.0,2.3,5.5,21.5,36.88,0.0
2016,12,2,7,30,371.0,20.0,2.5,6.0,43.0,98.57,23.79
2016,12,2,7,45,478.5,27.5,2.75,7.0,82.5,155.46,104.41
2016,12,2,8,0,586.0,35.0,3.0,8.0,122.0,219.0,162.72
2016,12,2,8,15,647.0,40.0,3.15,8.5,164.0,273.43,213.46
2016,12,2,8,30,708.0,45.0,3.3,9.0,206.0,332.14,267.12
2016,12,2,8,45,744.5,49.0,3.45,9.5,246.0,383.03,313.57
2016,12,2,9,0,781.0,53.0,3.6,10.0,286.0,435.14,359.74
2016,12,2,9,15,807.0,55.5,3.75,10.5,322.5,481.04,399.63
2016,12,2,9,30,833.0,58.0,3.9,11.0,359.0,526.58,438.1
2016,12,2,9,45,846.5,61.0,4.1,11.5,389.5,564.82,469.87
2016,12,2,10,0,860.0,64.0,4.3,12.0,420.0,597.81,497.04
2016,12,2,10,15,872.0,65.5,4.25,12.5,445.0,629.37,521.5
2016,12,2,10,30,884.0,67.0,4.2,13.0,470.0,658.65,543.57
2016,12,2,10,45,891.5,68.0,4.2,13.5,488.0,681.83,560.0
2016,12,2,11,0,899.0,69.0,4.2,14.0,506.0,702.18,573.85
2016,12,2,11,15,903.0,69.5,4.15,14.0,516.5,716.52,584.03
2016,12,2,11,30,907.0,70.0,4.1,14.0,527.0,727.69,591.94
2016,12,2,11,45,908.0,70.0,4.1,14.0,530.0,732.9,595.63
2016,12,2,12,0,909.0,70.0,4.1,14.0,533.0,734.79,596.99
2016,12,2,12,15,907.0,70.0,4.1,14.0,528.5,731.23,594.36
2016,12,2,12,30,905.0,70.0,4.1,14.0,524.0,724.36,589.4
2016,12,2,12,45,900.5,69.0,4.2,14.5,512.0,711.34,579.16
2016,12,2,13,0,896.0,68.0,4.3,15.0,500.0,695.19,566.83
2016,12,2,13,15,886.5,67.0,4.35,15.0,480.0,672.69,550.48
2016,12,2,13,30,877.0,66.0,4.4,15.0,460.0,647.48,531.34
2016,12,2,13,45,860.5,65.5,4.45,15.0,433.5,615.98,506.43
2016,12,2,14,0,844.0,65.0,4.5,15.0,407.0,585.91,482.05
2016,12,2,14,15,823.5,62.5,4.3,14.5,374.5,545.88,449.47
2016,12,2,14,30,803.0,60.0,4.1,14.0,342.0,504.63,415.2
2016,12,2,14,45,770.5,57.5,3.95,14.0,304.5,456.51,374.07
2016,12,2,15,0,738.0,55.0,3.8,14.0,267.0,408.67,332.19
2016,12,2,15,15,693.5,51.0,3.35,13.5,226.5,354.83,284.78
2016,12,2,15,30,649.0,47.0,2.9,13.0,186.0,303.06,238.03
2016,12,2,15,45,576.0,41.5,2.45,12.5,144.5,242.85,184.22
2016,12,2,16,0,503.0,36.0,2.0,12.0,103.0,190.46,136.54
2016,12,2,16,15,378.0,27.0,1.9,11.0,66.0,126.86,78.55
2016,12,2,16,30,253.0,18.0,1.8,10.0,29.0,69.37,0.0
2016,12,2,16,45,126.5,9.0,1.7,9.5,14.5,25.55,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,150.5,10.0,1.35,6.5,19.0,31.44,0.0
2016,12,3,7,30,301.0,20.0,1.5,7.0,38.0,85.22,12.88
2016,12,3,7,45,413.0,28.5,1.65,8.0,75.5,141.51,94.03
2016,12,3,8,0,525.0,37.0,1.8,9.0,113.0,201.71,148.7
2016,12,3,8,15,589.0,42.5,1.95,9.5,153.5,254.83,197.39
2016,12,3,8,30,653.0,48.0,2.1,10.0,194.0,312.56,249.35
2016,12,3,8,45,696.0,51.0,2.25,10.5,233.5,362.76,294.54
2016,12,3,9,0,739.0,54.0,2.4,11.0,273.0,414.78,340.04
2016,12,3,9,15,766.5,57.0,2.4,11.0,309.0,460.4,379.58
2016,12,3,9,30,794.0,60.0,2.4,11.0,345.0,505.89,417.95
2016,12,3,9,45,810.0,62.5,2.4,11.5,375.5,543.75,448.51
2016,12,3,10,0,826.0,65.0,2.4,12.0,406.0,580.11,477.05
2016,12,3,10,15,839.5,66.5,2.45,12.5,430.5,611.97,501.64
2016,12,3,10,30,853.0,68.0,2.5,13.0,455.0,637.84,521.26
2016,12,3,10,45,862.5,69.0,2.6,13.5,473.0,661.81,538.81
2016,12,3,11,0,872.0,70.0,2.7,14.0,491.0,683.12,553.69
2016,12,3,11,15,877.0,70.5,2.75,14.0,502.0,697.9,564.46
2016,12,3,11,30,882.0,71.0,2.8,14.0,513.0,709.63,573.09
2016,12,3,11,45,883.5,71.0,2.9,14.5,516.0,715.15,576.38
2016,12,3,12,0,885.0,71.0,3.0,15.0,519.0,717.45,577.43
2016,12,3,12,15,883.5,70.5,3.0,15.0,515.0,713.81,574.77
2016,12,3,12,30,882.0,70.0,3.0,15.0,511.0,706.95,569.87
2016,12,3,12,45,878.0,69.0,3.0,15.5,499.5,694.59,559.95
2016,12,3,13,0,874.0,68.0,3.0,16.0,488.0,679.19,547.88
2016,12,3,13,15,865.5,67.0,2.95,16.0,469.0,657.83,532.22
2016,12,3,13,30,857.0,66.0,2.9,16.0,450.0,633.8,513.78
2016,12,3,13,45,844.5,64.5,2.9,16.0,425.0,604.19,490.67
2016,12,3,14,0,832.0,63.0,2.9,16.0,400.0,575.89,468.01
2016,12,3,14,15,812.5,61.0,2.7,16.0,368.5,537.48,436.47
2016,12,3,14,30,793.0,59.0,2.5,16.0,337.0,497.82,403.34
2016,12,3,14,45,763.5,56.5,2.35,16.0,300.5,451.65,364.49
2016,12,3,15,0,734.0,54.0,2.2,16.0,264.0,405.56,324.76
2016,12,3,15,15,691.0,50.0,1.9,15.0,224.0,352.61,279.45
2016,12,3,15,30,648.0,46.0,1.6,14.0,184.0,301.62,234.49
2016,12,3,15,45,575.0,40.5,1.3,13.5,143.0,241.55,181.51
2016,12,3,16,0,502.0,35.0,1.0,13.0,102.0,187.06,132.73
2016,12,3,16,15,379.0,26.0,1.0,12.5,65.5,126.15,77.19
2016,12,3,16,30,256.0,17.0,1.0,12.0,29.0,68.98,0.0
2016,12,3,16,45,128.0,8.5,1.05,11.5,14.5,25.31,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,117.5,10.5,0.45,9.0,17.0,26.93,0.0
2016,12,4,7,30,235.0,21.0,0.4,9.0,34.0,72.49,2.85
2016,12,4,7,45,352.0,30.5,0.4,9.5,70.5,127.99,83.72
2016,12,4,8,0,469.0,40.0,0.4,10.0,107.0,189.63,138.38
2016,12,4,8,15,538.0,46.5,0.45,10.5,147.5,242.55,185.35
2016,12,4,8,30,607.0,53.0,0.5,11.0,188.0,300.81,236.03
2016,12,4,8,45,654.5,57.0,0.6,11.5,227.5,351.9,280.5
2016,12,4,9,0,702.0,61.0,0.7,12.0,267.0,403.57,324.36
2016,12,4,9,15,731.5,64.0,0.8,12.5,303.0,448.88,362.14
2016,12,4,9,30,761.0,67.0,0.9,13.0,339.0,494.26,398.93
2016,12,4,9,45,749.5,77.5,1.05,13.5,364.5,524.33,423.16
2016,12,4,10,0,738.0,88.0,1.2,14.0,390.0,553.85,446.27
2016,12,4,10,15,753.0,90.5,1.2,14.0,414.5,585.67,470.74
2016,12,4,10,30,768.0,93.0,1.2,14.0,439.0,615.71,493.38
2016,12,4,10,45,699.0,108.0,1.25,14.5,432.5,601.92,481.73
2016,12,4,11,0,630.0,123.0,1.3,15.0,426.0,582.91,466.36
2016,12,4,11,15,643.5,122.5,1.3,15.0,438.0,599.86,479.39
2016,12,4,11,30,657.0,122.0,1.3,15.0,450.0,614.67,490.38
2016,12,4,11,45,734.0,107.5,1.3,15.5,476.5,656.46,521.19
2016,12,4,12,0,811.0,93.0,1.3,16.0,503.0,693.22,546.77
2016,12,4,12,15,808.0,93.0,1.4,16.0,498.0,689.31,544.54
2016,12,4,12,30,805.0,93.0,1.5,16.0,493.0,682.43,540.64
2016,12,4,12,45,661.0,123.0,1.6,16.0,447.0,611.25,487.32
2016,12,4,13,0,517.0,153.0,1.7,16.0,401.0,534.13,428.38
2016,12,4,13,15,422.0,165.0,1.75,15.5,362.0,475.57,383.74
2016,12,4,13,30,327.0,177.0,1.8,15.0,323.0,411.51,333.83
2016,12,4,13,45,319.5,167.0,1.9,15.0,303.0,387.95,315.88
2016,12,4,14,0,312.0,157.0,2.0,15.0,283.0,363.77,296.87
2016,12,4,14,15,340.0,140.0,1.8,14.5,267.5,351.06,287.07
2016,12,4,14,30,368.0,123.0,1.6,14.0,252.0,342.4,279.8
2016,12,4,14,45,323.5,119.5,1.45,14.0,224.0,296.94,241.8
2016,12,4,15,0,279.0,116.0,1.3,14.0,196.0,260.91,211.12
2016,12,4,15,15,247.0,101.5,1.2,13.5,164.5,220.24,176.8
2016,12,4,15,30,215.0,87.0,1.1,13.0,133.0,181.83,143.8
2016,12,4,15,45,181.5,70.0,1.0,12.5,102.5,142.44,109.65
2016,12,4,16,0,148.0,53.0,0.9,12.0,72.0,105.9,77.62
2016,12,4,16,15,74.0,36.0,0.9,11.5,45.5,59.76,37.44
2016,12,4,16,30,0.0,19.0,0.9,11.0,19.0,18.91,0.0
2016,12,4,16,45,0.0,9.5,0.95,11.0,9.5,9.34,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.0,0.9,9.0,4.0,3.93,0.0
2016,12,5,7,30,0.0,8.0,1.0,9.0,8.0,7.71,0.0
2016,12,5,7,45,0.0,17.0,1.15,9.5,17.0,16.4,7.31
2016,12,5,8,0,0.0,26.0,1.3,10.0,26.0,25.1,15.52
2016,12,5,8,15,0.0,36.0,1.3,10.0,36.0,34.76,24.17
2016,12,5,8,30,0.0,46.0,1.3,10.0,46.0,44.44,32.75
2016,12,5,8,45,0.0,56.0,1.3,10.5,56.0,54.25,41.29
2016,12,5,9,0,0.0,66.0,1.3,11.0,66.0,64.19,49.8
2016,12,5,9,15,0.0,75.0,1.3,11.0,75.0,73.12,57.44
2016,12,5,9,30,0.0,84.0,1.3,11.0,84.0,82.08,65.02
2016,12,5,9,45,37.5,127.5,1.3,11.5,142.5,153.48,125.52
2016,12,5,10,0,75.0,171.0,1.3,12.0,201.0,225.83,185.15
2016,12,5,10,15,37.5,158.5,1.3,12.0,173.5,189.07,153.96
2016,12,5,10,30,0.0,146.0,1.3,12.0,146.0,145.71,117.28
2016,12,5,10,45,0.5,151.5,1.35,12.5,152.0,151.53,121.88
2016,12,5,11,0,1.0,157.0,1.4,13.0,158.0,157.45,126.4
2016,12,5,11,15,7.0,169.0,1.45,13.0,173.0,174.2,140.21
2016,12,5,11,30,13.0,181.0,1.5,13.0,188.0,191.19,154.14
2016,12,5,11,45,23.5,191.5,1.6,13.0,204.0,209.92,169.63
2016,12,5,12,0,34.0,202.0,1.7,13.0,220.0,236.77,191.61
2016,12,5,12,15,27.5,195.5,1.7,13.0,210.0,217.1,175.48
2016,12,5,12,30,21.0,189.0,1.7,13.0,200.0,205.47,165.98
2016,12,5,12,45,40.5,195.5,1.75,13.0,215.5,233.8,189.65
2016,12,5,13,0,60.0,202.0,1.8,13.0,231.0,254.47,206.89
2016,12,5,13,15,138.0,196.5,1.75,13.0,259.0,306.97,250.92
2016,12,5,13,30,216.0,191.0,1.7,13.0,287.0,348.57,285.38
2016,12,5,13,45,183.5,181.5,1.65,13.0,260.0,313.01,256.2
2016,12,5,14,0,151.0,172.0,1.6,13.0,233.0,278.59,228.1
2016,12,5,14,15,101.0,155.5,1.55,12.5,195.0,227.61,186.43
2016,12,5,14,30,51.0,139.0,1.5,12.0,157.0,173.72,141.85
2016,12,5,14,45,43.0,125.5,1.45,12.0,139.5,153.76,125.22
2016,12,5,15,0,35.0,112.0,1.4,12.0,122.0,134.41,108.81
2016,12,5,15,15,28.0,95.5,1.25,11.5,102.5,112.59,90.31
2016,12,5,15,30,21.0,79.0,1.1,11.0,83.0,91.37,72.08
2016,12,5,15,45,10.5,62.0,0.95,11.0,64.0,66.43,50.5
2016,12,5,16,0,0.0,45.0,0.8,11.0,45.0,45.55,32.37
2016,12,5,16,15,0.0,28.5,0.75,10.5,28.5,28.47,16.17
2016,12,5,16,30,0.0,12.0,0.7,10.0,12.0,11.58,0.0
2016,12,5,16,45,0.0,6.0,0.65,10.0,6.0,5.9,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,133.0,9.5,1.15,5.5,16.5,27.59,0.0
2016,12,6,7,30,266.0,19.0,1.2,6.0,33.0,74.49,0.0
2016,12,6,7,45,389.5,28.0,1.25,6.5,70.0,132.57,85.13
2016,12,6,8,0,513.0,37.0,1.3,7.0,107.0,196.68,144.38
2016,12,6,8,15,581.5,43.0,1.5,7.5,148.5,248.49,192.21
2016,12,6,8,30,650.0,49.0,1.7,8.0,190.0,307.75,245.7
2016,12,6,8,45,629.0,58.5,1.9,9.0,216.5,339.9,276.54
2016,12,6,9,0,608.0,68.0,2.1,10.0,243.0,366.93,301.7
2016,12,6,9,15,641.0,70.0,2.25,10.0,276.0,409.19,339.02
2016,12,6,9,30,674.0,72.0,2.4,10.0,309.0,452.04,375.95
2016,12,6,9,45,677.5,78.5,2.55,10.5,335.0,483.68,402.25
2016,12,6,10,0,681.0,85.0,2.7,11.0,361.0,513.47,426.43
2016,12,6,10,15,683.5,91.0,2.75,11.0,382.0,540.08,448.07
2016,12,6,10,30,686.0,97.0,2.8,11.0,403.0,564.54,467.65
2016,12,6,10,45,784.5,84.0,2.85,11.5,448.0,626.47,516.49
2016,12,6,11,0,883.0,71.0,2.9,12.0,493.0,687.14,562.3
2016,12,6,11,15,887.5,72.0,2.9,12.0,504.0,702.51,573.08
2016,12,6,11,30,892.0,73.0,2.9,12.0,515.0,714.79,581.93
2016,12,6,11,45,891.0,74.0,2.95,12.5,518.0,720.02,584.76
2016,12,6,12,0,890.0,75.0,3.0,13.0,521.0,722.0,585.32
2016,12,6,12,15,888.0,74.5,3.0,13.0,516.5,718.28,582.58
2016,12,6,12,30,886.0,74.0,3.0,13.0,512.0,711.34,577.58
2016,12,6,12,45,878.5,74.0,3.05,13.0,500.0,698.01,568.12
2016,12,6,13,0,871.0,74.0,3.1,13.0,488.0,685.83,559.64
2016,12,6,13,15,861.5,73.0,3.15,12.5,469.0,664.04,544.57
2016,12,6,13,30,852.0,72.0,3.2,12.0,450.0,639.58,526.6
2016,12,6,13,45,835.5,70.5,3.25,12.0,424.0,607.72,501.49
2016,12,6,14,0,819.0,69.0,3.3,12.0,398.0,573.91,474.37
2016,12,6,14,15,798.0,67.0,3.25,12.0,366.5,535.3,442.56
2016,12,6,14,30,777.0,65.0,3.2,12.0,335.0,495.54,409.11
2016,12,6,14,45,742.0,62.5,3.2,12.0,298.0,447.41,368.22
2016,12,6,15,0,707.0,60.0,3.2,12.0,261.0,399.76,326.69
2016,12,6,15,15,661.5,55.5,2.8,11.5,221.0,346.44,279.65
2016,12,6,15,30,616.0,51.0,2.4,11.0,181.0,297.4,235.11
2016,12,6,15,45,540.0,45.0,2.05,10.5,140.5,237.44,181.61
2016,12,6,16,0,464.0,39.0,1.7,10.0,100.0,183.46,132.81
2016,12,6,16,15,336.5,29.0,1.6,9.5,64.0,120.06,74.87
2016,12,6,16,30,209.0,19.0,1.5,9.0,28.0,62.82,0.0
2016,12,6,16,45,104.5,9.5,1.4,8.5,14.0,23.37,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.5,0.6,5.0,11.5,11.3,0.0
2016,12,7,7,30,0.0,23.0,0.5,5.0,23.0,23.6,0.0
2016,12,7,7,45,126.0,34.0,0.45,5.5,51.0,72.68,46.88
2016,12,7,8,0,252.0,45.0,0.4,6.0,79.0,129.93,96.6
2016,12,7,8,15,283.5,59.5,0.5,6.0,110.0,168.31,131.85
2016,12,7,8,30,315.0,74.0,0.6,6.0,141.0,209.15,168.87
2016,12,7,8,45,335.5,86.5,0.75,6.5,171.0,245.34,201.39
2016,12,7,9,0,356.0,99.0,0.9,7.0,201.0,282.52,234.02
2016,12,7,9,15,372.0,109.5,0.95,7.0,228.5,315.99,263.11
2016,12,7,9,30,388.0,120.0,1.0,7.0,256.0,349.67,291.74
2016,12,7,9,45,377.0,134.0,1.1,7.5,275.5,372.0,310.01
2016,12,7,10,0,366.0,148.0,1.2,8.0,295.0,385.26,320.71
2016,12,7,10,15,357.5,160.0,1.2,8.0,311.0,403.15,334.99
2016,12,7,10,30,349.0,172.0,1.2,8.0,327.0,419.5,347.72
2016,12,7,10,45,416.5,166.0,1.3,8.5,358.5,472.23,389.96
2016,12,7,11,0,484.0,160.0,1.4,9.0,390.0,518.38,426.34
2016,12,7,11,15,320.0,190.5,1.45,9.0,344.0,437.28,359.98
2016,12,7,11,30,156.0,221.0,1.5,9.0,298.0,352.24,289.53
2016,12,7,11,45,117.0,219.5,1.6,9.0,277.5,323.69,266.4
2016,12,7,12,0,78.0,218.0,1.7,9.0,257.0,286.45,235.67
2016,12,7,12,15,39.0,147.5,1.85,9.0,167.0,179.26,147.36
2016,12,7,12,30,0.0,77.0,2.0,9.0,77.0,74.46,58.35
2016,12,7,12,45,0.0,73.5,2.15,9.5,73.5,71.07,55.5
2016,12,7,13,0,0.0,70.0,2.3,10.0,70.0,67.68,52.55
2016,12,7,13,15,35.5,129.0,2.4,10.0,145.0,155.61,128.01
2016,12,7,13,30,71.0,188.0,2.5,10.0,220.0,244.66,202.56
2016,12,7,13,45,62.5,176.0,2.6,10.0,203.0,224.77,185.87
2016,12,7,14,0,54.0,164.0,2.7,10.0,186.0,205.23,169.71
2016,12,7,14,15,52.0,151.5,2.65,10.0,171.0,189.21,156.42
2016,12,7,14,30,50.0,139.0,2.6,10.0,156.0,173.3,143.08
2016,12,7,14,45,46.5,124.5,2.6,10.0,139.0,154.43,127.08
2016,12,7,15,0,43.0,110.0,2.6,10.0,122.0,135.82,111.09
2016,12,7,15,15,37.0,94.0,2.5,9.5,103.5,114.66,92.89
2016,12,7,15,30,31.0,78.0,2.4,9.0,85.0,93.99,74.85
2016,12,7,15,45,21.0,61.5,2.3,9.0,66.0,71.9,55.36
2016,12,7,16,0,11.0,45.0,2.2,9.0,47.0,48.66,34.92
2016,12,7,16,15,5.5,29.0,2.2,9.0,30.0,30.35,17.53
2016,12,7,16,30,0.0,13.0,2.2,9.0,13.0,12.55,0.0
2016,12,7,16,45,0.0,6.5,2.2,9.0,6.5,6.39,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,88.5,9.0,4.2,13.0,13.0,20.61,0.0
2016,12,8,7,30,177.0,18.0,4.2,13.0,26.0,55.49,0.0
2016,12,8,7,45,295.5,28.0,4.2,13.5,59.5,109.08,66.18
