Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,8,0,414.0,38.0,4.2,14.0,93.0,167.7,120.04
2016,12,8,8,15,486.5,44.5,4.15,14.0,131.0,218.53,165.95
2016,12,8,8,30,559.0,51.0,4.1,14.0,169.0,275.15,216.53
2016,12,8,8,45,603.5,56.0,4.1,14.5,207.0,323.7,260.0
2016,12,8,9,0,648.0,61.0,4.1,15.0,245.0,374.56,304.35
2016,12,8,9,15,679.0,64.5,4.0,15.0,279.5,418.89,342.94
2016,12,8,9,30,710.0,68.0,3.9,15.0,314.0,461.86,379.51
2016,12,8,9,45,592.0,98.0,3.85,15.0,316.0,454.77,374.24
2016,12,8,10,0,474.0,128.0,3.8,15.0,318.0,433.38,356.78
2016,12,8,10,15,442.5,144.0,3.7,15.0,330.0,444.65,365.61
2016,12,8,10,30,411.0,160.0,3.6,15.0,342.0,452.82,371.48
2016,12,8,10,45,353.0,178.0,3.55,15.5,339.0,435.22,355.92
2016,12,8,11,0,295.0,196.0,3.5,16.0,336.0,422.29,343.81
2016,12,8,11,15,363.0,188.0,3.4,16.0,364.0,463.65,377.53
2016,12,8,11,30,431.0,180.0,3.3,16.0,392.0,513.85,417.28
2016,12,8,11,45,428.0,183.0,3.2,16.0,395.0,517.57,419.55
2016,12,8,12,0,425.0,186.0,3.1,16.0,398.0,519.63,420.76
2016,12,8,12,15,407.0,187.5,3.0,16.0,389.0,507.83,411.09
2016,12,8,12,30,389.0,189.0,2.9,16.0,380.0,486.4,394.23
2016,12,8,12,45,349.0,191.5,2.85,16.0,360.0,458.23,371.65
2016,12,8,13,0,309.0,194.0,2.8,16.0,340.0,429.71,348.69
2016,12,8,13,15,301.0,187.0,2.7,16.0,325.0,411.53,334.38
2016,12,8,13,30,293.0,180.0,2.6,16.0,310.0,392.64,319.35
2016,12,8,13,45,229.0,175.0,2.55,16.0,273.5,340.82,277.31
2016,12,8,14,0,165.0,170.0,2.5,16.0,237.0,284.63,231.54
2016,12,8,14,15,158.5,158.0,2.35,16.0,218.0,263.06,214.05
2016,12,8,14,30,152.0,146.0,2.2,16.0,199.0,241.55,196.27
2016,12,8,14,45,147.5,130.5,2.1,16.0,177.0,217.03,175.86
2016,12,8,15,0,143.0,115.0,2.0,16.0,155.0,192.55,155.14
2016,12,8,15,15,131.0,98.5,1.8,15.5,131.0,163.84,130.81
2016,12,8,15,30,119.0,82.0,1.6,15.0,107.0,135.91,106.72
2016,12,8,15,45,100.5,65.0,1.45,15.0,82.5,106.08,80.72
2016,12,8,16,0,82.0,48.0,1.3,15.0,58.0,77.74,55.85
2016,12,8,16,15,41.0,32.0,1.25,14.5,37.0,46.89,28.42
2016,12,8,16,30,0.0,16.0,1.2,14.0,16.0,15.55,0.0
2016,12,8,16,45,0.0,8.0,1.15,14.0,8.0,7.86,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,9.0,1.1,13.0,9.0,8.85,0.0
2016,12,9,7,30,0.0,18.0,1.2,13.0,18.0,17.91,0.0
2016,12,9,7,45,74.5,32.0,1.3,13.5,41.5,58.16,34.74
2016,12,9,8,0,149.0,46.0,1.4,14.0,65.0,97.37,69.97
2016,12,9,8,15,171.0,62.5,1.6,14.0,92.0,129.71,98.95
2016,12,9,8,30,193.0,79.0,1.8,14.0,119.0,163.77,129.14
2016,12,9,8,45,211.5,93.5,2.05,14.5,146.0,195.59,157.01
2016,12,9,9,0,230.0,108.0,2.3,15.0,173.0,228.59,185.36
2016,12,9,9,15,238.0,122.0,2.4,15.5,197.0,256.81,209.19
2016,12,9,9,30,246.0,136.0,2.5,16.0,221.0,285.07,232.51
2016,12,9,9,45,212.5,152.0,2.6,16.5,230.5,292.34,238.02
2016,12,9,10,0,179.0,168.0,2.7,17.0,240.0,290.14,235.63
2016,12,9,10,15,260.5,169.5,2.75,17.0,281.0,353.23,287.32
2016,12,9,10,30,342.0,171.0,2.8,17.0,322.0,412.82,335.47
2016,12,9,10,45,358.5,176.0,2.9,17.5,340.0,436.05,353.17
2016,12,9,11,0,375.0,181.0,3.0,18.0,358.0,458.68,370.38
2016,12,9,11,15,388.0,183.0,2.9,18.0,370.0,474.67,382.62
2016,12,9,11,30,401.0,185.0,2.8,18.0,382.0,497.91,400.16
2016,12,9,11,45,320.5,201.0,2.75,18.0,359.0,453.61,364.34
2016,12,9,12,0,240.0,217.0,2.7,18.0,336.0,407.59,327.15
2016,12,9,12,15,333.0,198.5,2.6,18.0,362.5,459.66,369.43
2016,12,9,12,30,426.0,180.0,2.5,18.0,389.0,510.22,409.36
2016,12,9,12,45,425.5,175.5,2.45,18.0,380.5,500.94,401.92
2016,12,9,13,0,425.0,171.0,2.4,18.0,372.0,490.08,393.59
2016,12,9,13,15,377.0,172.5,2.25,17.5,345.5,445.0,358.69
2016,12,9,13,30,329.0,174.0,2.1,17.0,319.0,408.78,330.27
2016,12,9,13,45,363.5,158.0,2.0,17.0,310.0,404.43,327.39
2016,12,9,14,0,398.0,142.0,1.9,17.0,301.0,404.73,327.52
2016,12,9,14,15,389.5,131.5,1.7,17.0,276.5,376.27,304.21
2016,12,9,14,30,381.0,121.0,1.5,17.0,252.0,347.15,280.16
2016,12,9,14,45,369.0,108.5,1.35,17.0,224.5,313.55,252.25
2016,12,9,15,0,357.0,96.0,1.2,17.0,197.0,279.85,223.69
2016,12,9,15,15,333.0,83.5,1.1,16.5,166.5,241.21,191.05
2016,12,9,15,30,309.0,71.0,1.0,16.0,136.0,203.84,158.74
2016,12,9,15,45,271.0,57.5,0.9,15.5,105.5,162.25,122.68
2016,12,9,16,0,233.0,44.0,0.8,15.0,75.0,123.74,88.81
2016,12,9,16,15,116.5,32.5,0.75,15.0,48.0,68.67,42.29
2016,12,9,16,30,0.0,21.0,0.7,15.0,21.0,21.23,0.0
2016,12,9,16,45,0.0,10.5,0.7,15.0,10.5,10.32,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,4.1,15.0,1.5,1.44,0.0
2016,12,10,8,0,0.0,3.0,4.1,15.0,3.0,2.89,0.0
2016,12,10,8,15,0.0,4.0,4.05,15.0,4.0,3.85,0.0
2016,12,10,8,30,0.0,5.0,4.0,15.0,5.0,4.82,0.0
2016,12,10,8,45,0.0,6.5,3.95,15.0,6.5,6.26,0.0
2016,12,10,9,0,0.0,8.0,3.9,15.0,8.0,7.71,0.94
2016,12,10,9,15,0.0,9.0,3.95,15.0,9.0,8.68,1.77
2016,12,10,9,30,0.0,10.0,4.0,15.0,10.0,9.64,2.6
2016,12,10,9,45,0.0,25.0,4.1,15.5,25.0,24.13,14.92
2016,12,10,10,0,0.0,40.0,4.2,16.0,40.0,38.63,27.13
2016,12,10,10,15,0.0,77.0,4.15,16.0,77.0,74.46,57.23
2016,12,10,10,30,0.0,114.0,4.1,16.0,114.0,112.19,88.57
2016,12,10,10,45,0.0,115.5,4.05,16.0,115.5,113.54,89.54
2016,12,10,11,0,0.0,117.0,4.0,16.0,117.0,114.94,90.6
2016,12,10,11,15,69.0,168.0,3.85,16.0,201.5,222.31,180.49
2016,12,10,11,30,138.0,219.0,3.7,16.0,286.0,337.07,273.73
2016,12,10,11,45,69.0,175.0,3.6,16.0,208.5,230.87,186.74
2016,12,10,12,0,0.0,131.0,3.5,16.0,131.0,129.17,101.97
2016,12,10,12,15,0.0,127.5,3.35,16.0,127.5,125.55,99.12
2016,12,10,12,30,0.0,124.0,3.2,16.0,124.0,121.97,96.2
2016,12,10,12,45,0.0,66.5,3.05,16.0,66.5,64.29,48.41
2016,12,10,13,0,0.0,9.0,2.9,16.0,9.0,8.69,1.7
2016,12,10,13,15,0.0,41.5,2.8,16.0,41.5,40.09,28.26
2016,12,10,13,30,0.0,74.0,2.7,16.0,74.0,71.55,54.7
2016,12,10,13,45,0.0,71.0,2.6,16.0,71.0,68.64,52.31
2016,12,10,14,0,0.0,68.0,2.5,16.0,68.0,65.73,49.94
2016,12,10,14,15,0.0,62.5,2.35,15.5,62.5,60.4,45.63
2016,12,10,14,30,0.0,57.0,2.2,15.0,57.0,55.08,41.27
2016,12,10,14,45,0.0,51.0,2.05,15.0,51.0,49.27,36.38
2016,12,10,15,0,0.0,45.0,1.9,15.0,45.0,43.46,31.44
2016,12,10,15,15,0.0,38.0,1.8,15.0,38.0,36.69,25.63
2016,12,10,15,30,0.0,31.0,1.7,15.0,31.0,29.92,19.75
2016,12,10,15,45,0.0,24.0,1.6,15.0,24.0,23.16,13.84
2016,12,10,16,0,0.0,17.0,1.5,15.0,17.0,16.39,7.89
2016,12,10,16,15,0.0,10.5,1.45,14.5,10.5,10.12,2.03
2016,12,10,16,30,0.0,4.0,1.4,14.0,4.0,3.85,0.0
2016,12,10,16,45,0.0,2.0,1.35,14.0,2.0,1.97,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.5,0.85,7.0,8.5,8.36,0.0
2016,12,11,7,30,0.0,17.0,0.8,7.0,17.0,16.71,0.0
2016,12,11,7,45,79.5,31.0,0.75,7.5,41.0,57.39,33.3
2016,12,11,8,0,159.0,45.0,0.7,8.0,65.0,98.53,71.83
2016,12,11,8,15,184.0,60.5,0.75,8.5,92.0,130.96,101.32
2016,12,11,8,30,209.0,76.0,0.8,9.0,119.0,165.43,132.07
2016,12,11,8,45,224.5,91.0,0.9,9.5,146.0,197.28,160.33
2016,12,11,9,0,240.0,106.0,1.0,10.0,173.0,230.0,188.74
2016,12,11,9,15,251.0,119.0,1.1,10.0,197.5,258.89,213.8
2016,12,11,9,30,262.0,132.0,1.2,10.0,222.0,288.02,238.59
2016,12,11,9,45,239.0,148.0,1.3,10.0,235.5,301.82,250.15
2016,12,11,10,0,216.0,164.0,1.4,10.0,249.0,306.72,254.25
2016,12,11,10,15,142.0,174.0,1.5,10.5,232.0,278.0,229.55
2016,12,11,10,30,68.0,184.0,1.6,11.0,215.0,238.1,195.33
2016,12,11,10,45,191.5,187.0,1.75,11.5,276.5,330.53,272.66
2016,12,11,11,0,315.0,190.0,1.9,12.0,338.0,427.78,351.29
2016,12,11,11,15,174.0,192.5,1.9,12.0,274.5,329.87,270.46
2016,12,11,11,30,33.0,195.0,1.9,12.0,211.0,228.32,185.36
2016,12,11,11,45,77.5,208.0,1.95,12.5,246.5,274.46,223.9
2016,12,11,12,0,122.0,221.0,2.0,13.0,282.0,328.99,267.93
2016,12,11,12,15,76.5,207.5,1.95,13.0,245.5,273.22,222.05
2016,12,11,12,30,31.0,194.0,1.9,13.0,209.0,225.78,182.75
2016,12,11,12,45,26.5,187.0,1.9,13.0,199.5,207.34,167.91
2016,12,11,13,0,22.0,180.0,1.9,13.0,190.0,196.69,159.27
2016,12,11,13,15,31.5,179.0,1.95,13.0,193.0,208.99,169.74
2016,12,11,13,30,41.0,178.0,2.0,13.0,196.0,214.0,174.2
2016,12,11,13,45,61.0,173.0,2.05,13.0,198.0,220.52,180.14
2016,12,11,14,0,81.0,168.0,2.1,13.0,200.0,226.08,185.17
2016,12,11,14,15,76.5,155.5,2.0,12.5,184.0,207.88,170.44
2016,12,11,14,30,72.0,143.0,1.9,12.0,168.0,189.87,155.75
2016,12,11,14,45,67.5,128.0,1.85,12.0,149.5,169.15,138.34
2016,12,11,15,0,63.0,113.0,1.8,12.0,131.0,148.71,120.93
2016,12,11,15,15,56.0,97.0,1.5,11.5,111.0,126.33,101.78
2016,12,11,15,30,49.0,81.0,1.2,11.0,91.0,104.48,82.82
2016,12,11,15,45,38.0,63.5,0.95,11.0,70.5,80.03,61.41
2016,12,11,16,0,27.0,46.0,0.7,11.0,50.0,56.43,40.69
2016,12,11,16,15,13.5,30.0,0.7,10.5,32.0,34.86,20.81
2016,12,11,16,30,0.0,14.0,0.7,10.0,14.0,13.51,0.0
2016,12,11,16,45,0.0,7.0,0.75,9.5,7.0,6.88,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,0.95,7.0,7.0,6.88,0.0
2016,12,12,7,30,0.0,14.0,1.0,7.0,14.0,13.76,0.0
2016,12,12,7,45,52.0,29.0,1.1,7.5,35.0,45.31,24.7
2016,12,12,8,0,104.0,44.0,1.2,8.0,56.0,82.21,59.8
2016,12,12,8,15,121.5,61.0,1.25,8.0,81.0,111.48,86.55
2016,12,12,8,30,139.0,78.0,1.3,8.0,106.0,137.74,110.45
2016,12,12,8,45,151.0,94.0,1.4,8.5,130.0,165.83,135.48
2016,12,12,9,0,163.0,110.0,1.5,9.0,154.0,194.68,160.67
2016,12,12,9,15,171.0,124.0,1.4,9.5,176.5,219.86,182.15
2016,12,12,9,30,179.0,138.0,1.3,10.0,199.0,245.29,203.3
2016,12,12,9,45,298.5,136.5,1.25,10.5,249.0,321.13,266.2
2016,12,12,10,0,418.0,135.0,1.2,11.0,299.0,405.3,333.94
2016,12,12,10,15,450.0,138.5,1.1,11.0,325.5,440.25,361.13
2016,12,12,10,30,482.0,142.0,1.0,11.0,352.0,475.33,388.17
2016,12,12,10,45,448.0,156.5,0.95,11.5,358.5,479.27,389.37
2016,12,12,11,0,414.0,171.0,0.9,12.0,365.0,480.3,388.43
2016,12,12,11,15,435.5,171.0,0.95,12.0,379.5,500.73,404.66
2016,12,12,11,30,457.0,171.0,1.0,12.0,394.0,520.02,419.76
2016,12,12,11,45,357.0,192.0,1.05,12.5,367.0,468.01,377.79
2016,12,12,12,0,257.0,213.0,1.1,13.0,340.0,422.76,340.84
2016,12,12,12,15,191.5,215.5,1.1,13.0,309.5,371.16,299.95
2016,12,12,12,30,126.0,218.0,1.1,13.0,279.0,327.66,264.73
2016,12,12,12,45,163.0,212.0,1.15,13.0,289.5,345.28,279.99
2016,12,12,13,0,200.0,206.0,1.2,13.0,300.0,361.65,293.79
2016,12,12,13,15,161.0,199.0,1.15,13.0,273.0,325.08,264.07
2016,12,12,13,30,122.0,192.0,1.1,13.0,246.0,289.42,235.19
2016,12,12,13,45,185.5,177.5,1.1,13.0,254.0,309.7,252.9
2016,12,12,14,0,249.0,163.0,1.1,13.0,262.0,333.36,272.43
2016,12,12,14,15,239.5,152.0,1.0,12.5,241.0,308.52,252.36
2016,12,12,14,30,230.0,141.0,0.9,12.0,220.0,283.61,232.2
2016,12,12,14,45,222.5,126.0,0.85,12.0,196.0,255.11,208.5
2016,12,12,15,0,215.0,111.0,0.8,12.0,172.0,226.61,184.35
2016,12,12,15,15,199.0,96.0,0.75,11.5,145.5,194.68,157.17
2016,12,12,15,30,183.0,81.0,0.7,11.0,119.0,163.69,130.22
2016,12,12,15,45,159.5,64.5,0.65,11.0,92.5,129.48,100.06
2016,12,12,16,0,136.0,48.0,0.6,11.0,66.0,97.12,71.23
2016,12,12,16,15,68.0,33.5,0.6,10.5,42.5,55.34,34.87
2016,12,12,16,30,0.0,19.0,0.6,10.0,19.0,18.87,0.0
2016,12,12,16,45,0.0,9.5,0.65,10.0,9.5,9.34,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.0,10.5,4.0,3.93,0.0
2016,12,13,7,30,0.0,8.0,1.1,11.0,8.0,7.86,0.0
2016,12,13,7,45,0.0,22.5,1.2,11.5,22.5,21.99,9.23
2016,12,13,8,0,0.0,37.0,1.3,12.0,37.0,36.96,24.77
2016,12,13,8,15,2.5,54.0,1.35,12.0,54.5,55.32,40.97
2016,12,13,8,30,5.0,71.0,1.4,12.0,72.0,73.8,57.1
2016,12,13,8,45,12.0,86.5,1.5,12.5,89.5,92.58,73.22
2016,12,13,9,0,19.0,102.0,1.6,13.0,107.0,111.96,89.67
2016,12,13,9,15,24.0,116.0,1.55,13.0,123.0,133.79,108.12
2016,12,13,9,30,29.0,130.0,1.5,13.0,139.0,152.04,123.38
2016,12,13,9,45,14.5,118.5,1.45,13.5,123.0,126.35,101.54
2016,12,13,10,0,0.0,107.0,1.4,14.0,107.0,105.57,83.72
2016,12,13,10,15,126.5,144.0,1.4,14.0,199.0,233.63,191.61
2016,12,13,10,30,253.0,181.0,1.4,14.0,291.0,366.23,298.75
2016,12,13,10,45,253.5,190.0,1.4,14.0,304.0,381.83,310.08
2016,12,13,11,0,254.0,199.0,1.4,14.0,317.0,396.63,321.4
2016,12,13,11,15,209.0,207.5,1.4,14.0,306.5,370.91,300.34
2016,12,13,11,30,164.0,216.0,1.4,14.0,296.0,351.39,284.09
2016,12,13,11,45,131.0,217.0,1.4,14.5,281.0,330.32,266.34
2016,12,13,12,0,98.0,218.0,1.4,15.0,266.0,300.56,241.77
2016,12,13,12,15,50.5,190.5,1.3,15.0,215.5,235.5,189.07
2016,12,13,12,30,3.0,163.0,1.2,15.0,165.0,165.13,131.31
2016,12,13,12,45,1.5,85.0,1.15,15.0,86.0,83.29,64.38
2016,12,13,13,0,0.0,7.0,1.1,15.0,7.0,6.75,0.09
2016,12,13,13,15,0.0,58.5,1.05,15.0,58.5,56.54,42.31
2016,12,13,13,30,0.0,110.0,1.0,15.0,110.0,108.02,85.27
2016,12,13,13,45,10.0,130.5,0.95,15.0,134.5,136.02,108.58
2016,12,13,14,0,20.0,151.0,0.9,15.0,159.0,164.46,132.05
2016,12,13,14,15,17.0,139.5,0.8,14.5,146.0,150.47,120.74
2016,12,13,14,30,14.0,128.0,0.7,14.0,133.0,136.7,109.65
2016,12,13,14,45,10.0,115.0,0.65,14.0,118.5,121.03,96.69
2016,12,13,15,0,6.0,102.0,0.6,14.0,104.0,105.71,83.88
2016,12,13,15,15,256.0,79.5,0.55,13.5,134.0,205.3,164.86
2016,12,13,15,30,506.0,57.0,0.5,13.0,164.0,265.26,207.12
2016,12,13,15,45,439.0,49.0,0.45,13.0,127.0,210.96,159.32
2016,12,13,16,0,372.0,41.0,0.4,13.0,90.0,161.95,116.27
2016,12,13,16,15,260.5,29.5,0.4,13.0,58.0,104.72,65.78
2016,12,13,16,30,149.0,18.0,0.4,13.0,26.0,51.77,0.0
2016,12,13,16,45,74.5,9.0,0.45,13.0,13.0,19.32,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,1.9,12.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.1,12.0,8.0,7.86,0.0
2016,12,14,7,45,0.0,22.5,2.3,12.5,22.5,22.06,8.74
2016,12,14,8,0,0.0,37.0,2.5,13.0,37.0,37.06,24.64
2016,12,14,8,15,2.0,53.5,2.55,13.0,54.0,54.69,40.22
2016,12,14,8,30,4.0,70.0,2.6,13.0,71.0,72.39,55.69
2016,12,14,8,45,10.5,85.5,2.65,13.5,88.5,90.91,71.57
2016,12,14,9,0,17.0,101.0,2.7,14.0,106.0,110.0,87.76
2016,12,14,9,15,22.0,114.5,2.75,14.0,121.5,126.67,101.92
2016,12,14,9,30,27.0,128.0,2.8,14.0,137.0,148.72,120.43
2016,12,14,9,45,29.0,140.0,2.85,14.5,150.5,163.3,132.28
2016,12,14,10,0,31.0,152.0,2.9,15.0,164.0,178.04,144.12
2016,12,14,10,15,83.5,170.0,2.9,15.0,205.5,230.6,188.04
2016,12,14,10,30,136.0,188.0,2.9,15.0,247.0,292.82,239.14
2016,12,14,10,45,102.0,193.0,2.95,15.0,238.5,271.27,220.86
2016,12,14,11,0,68.0,198.0,3.0,15.0,230.0,255.38,207.17
2016,12,14,11,15,84.5,206.0,3.0,15.0,246.5,276.31,224.37
2016,12,14,11,30,101.0,214.0,3.0,15.0,263.0,297.47,241.6
2016,12,14,11,45,50.5,154.5,3.0,15.5,179.0,194.98,157.43
2016,12,14,12,0,0.0,95.0,3.0,16.0,95.0,92.29,71.58
2016,12,14,12,15,82.5,156.0,3.0,16.0,196.5,226.56,184.13
2016,12,14,12,30,165.0,217.0,3.0,16.0,298.0,353.6,286.94
2016,12,14,12,45,260.5,200.5,3.0,16.0,324.5,407.04,330.79
2016,12,14,13,0,356.0,184.0,3.0,16.0,351.0,449.53,365.83
2016,12,14,13,15,178.0,157.5,2.95,16.0,241.0,288.51,235.41
2016,12,14,13,30,0.0,131.0,2.9,16.0,131.0,130.0,102.9
2016,12,14,13,45,0.0,124.0,2.9,16.0,124.0,122.95,97.45
2016,12,14,14,0,0.0,117.0,2.9,16.0,117.0,115.96,91.8
2016,12,14,14,15,0.0,108.0,2.75,15.5,108.0,106.9,84.56
2016,12,14,14,30,0.0,99.0,2.6,15.0,99.0,97.9,77.29
2016,12,14,14,45,0.0,88.0,2.5,15.0,88.0,86.83,68.05
2016,12,14,15,0,0.0,77.0,2.4,15.0,77.0,75.8,58.75
2016,12,14,15,15,0.0,65.5,2.25,14.5,65.5,64.28,49.03
2016,12,14,15,30,0.0,54.0,2.1,14.0,54.0,52.78,39.19
2016,12,14,15,45,0.0,42.0,1.95,14.0,42.0,40.76,28.71
2016,12,14,16,0,0.0,30.0,1.8,14.0,30.0,28.97,18.36
2016,12,14,16,15,0.0,19.0,1.8,13.5,19.0,18.34,8.49
2016,12,14,16,30,0.0,8.0,1.8,13.0,8.0,7.71,0.0
2016,12,14,16,45,0.0,4.0,1.8,13.0,4.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.2,14.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.2,14.0,4.0,3.93,0.0
2016,12,15,7,45,0.0,12.5,4.25,14.0,12.5,12.06,1.89
2016,12,15,8,0,0.0,21.0,4.3,14.0,21.0,20.26,10.82
2016,12,15,8,15,0.0,31.5,4.2,14.0,31.5,30.41,19.82
2016,12,15,8,30,0.0,42.0,4.1,14.0,42.0,40.57,28.73
2016,12,15,8,45,0.0,52.0,4.05,14.0,52.0,50.36,37.27
2016,12,15,9,0,0.0,62.0,4.0,14.0,62.0,60.3,45.86
2016,12,15,9,15,0.0,71.5,4.05,14.0,71.5,69.75,53.92
2016,12,15,9,30,0.0,81.0,4.1,14.0,81.0,79.23,61.94
2016,12,15,9,45,0.0,78.0,4.15,14.5,78.0,75.82,58.88
2016,12,15,10,0,0.0,75.0,4.2,15.0,75.0,72.58,55.96
2016,12,15,10,15,0.0,63.5,4.2,15.0,63.5,61.37,46.44
2016,12,15,10,30,0.0,52.0,4.2,15.0,52.0,50.24,36.99
2016,12,15,10,45,0.0,52.5,4.2,15.0,52.5,50.73,37.36
2016,12,15,11,0,0.0,53.0,4.2,15.0,53.0,51.21,37.72
2016,12,15,11,15,0.0,75.5,4.15,15.0,75.5,73.01,56.0
2016,12,15,11,30,0.0,98.0,4.1,15.0,98.0,95.37,74.63
2016,12,15,11,45,0.0,99.0,4.1,15.5,99.0,96.36,75.26
2016,12,15,12,0,0.0,100.0,4.1,16.0,100.0,97.36,75.93
2016,12,15,12,15,0.0,87.5,4.1,16.0,87.5,84.74,65.45
2016,12,15,12,30,0.0,75.0,4.1,16.0,75.0,72.52,55.3
2016,12,15,12,45,0.0,93.5,4.2,16.0,93.5,90.83,70.59
2016,12,15,13,0,0.0,112.0,4.3,16.0,112.0,109.79,86.38
2016,12,15,13,15,0.0,89.5,4.45,16.0,89.5,86.9,67.41
2016,12,15,13,30,0.0,67.0,4.6,16.0,67.0,64.77,48.99
2016,12,15,13,45,0.0,50.0,4.75,16.0,50.0,48.3,35.22
2016,12,15,14,0,0.0,33.0,4.9,16.0,33.0,31.86,21.38
2016,12,15,14,15,0.0,30.5,4.9,16.0,30.5,29.44,19.37
2016,12,15,14,30,0.0,28.0,4.9,16.0,28.0,27.02,17.34
2016,12,15,14,45,0.0,25.0,4.95,16.0,25.0,24.12,14.89
2016,12,15,15,0,0.0,22.0,5.0,16.0,22.0,21.22,12.42
2016,12,15,15,15,0.0,18.5,4.9,15.5,18.5,17.84,9.54
2016,12,15,15,30,0.0,15.0,4.8,15.0,15.0,14.46,6.63
2016,12,15,15,45,0.0,11.5,4.7,15.0,11.5,11.08,3.67
2016,12,15,16,0,0.0,8.0,4.6,15.0,8.0,7.71,0.71
2016,12,15,16,15,0.0,5.0,4.5,15.0,5.0,4.82,0.0
2016,12,15,16,30,0.0,2.0,4.4,15.0,2.0,1.93,0.0
2016,12,15,16,45,0.0,1.0,4.3,15.0,1.0,0.98,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,50.5,7.5,3.7,8.0,9.0,0.0,0.0
2016,12,16,7,30,101.0,15.0,3.8,8.0,18.0,31.42,0.0
2016,12,16,7,45,248.5,26.5,3.9,8.5,51.0,89.62,42.37
2016,12,16,8,0,396.0,38.0,4.0,9.0,84.0,155.83,109.92
2016,12,16,8,15,480.0,46.0,4.15,9.0,123.5,210.08,159.82
2016,12,16,8,30,564.0,54.0,4.3,9.0,163.0,271.24,215.13
2016,12,16,8,45,406.5,79.0,4.5,9.5,167.0,259.54,211.75
2016,12,16,9,0,249.0,104.0,4.7,10.0,171.0,229.84,190.18
2016,12,16,9,15,270.0,114.5,4.75,10.0,196.5,260.91,217.94
2016,12,16,9,30,291.0,125.0,4.8,10.0,222.0,292.97,246.0
2016,12,16,9,45,292.5,140.0,4.85,10.5,245.5,320.29,269.0
2016,12,16,10,0,294.0,155.0,4.9,11.0,269.0,346.9,290.9
2016,12,16,10,15,339.0,159.0,4.9,11.0,298.5,386.36,324.23
2016,12,16,10,30,384.0,163.0,4.9,11.0,328.0,427.12,358.27
2016,12,16,10,45,392.5,167.5,4.9,11.0,342.5,453.37,379.56
2016,12,16,11,0,401.0,172.0,4.9,11.0,357.0,471.05,393.93
2016,12,16,11,15,200.5,160.0,4.85,11.0,252.5,318.1,266.03
2016,12,16,11,30,0.0,148.0,4.8,11.0,148.0,147.2,119.21
2016,12,16,11,45,0.0,149.0,4.8,11.0,149.0,148.16,120.15
2016,12,16,12,0,0.0,150.0,4.8,11.0,150.0,149.17,120.98
2016,12,16,12,15,31.0,178.5,4.7,11.0,193.5,208.26,171.18
2016,12,16,12,30,62.0,207.0,4.6,11.0,237.0,262.44,216.66
2016,12,16,12,45,174.5,201.0,4.6,11.0,283.5,340.39,283.47
2016,12,16,13,0,287.0,195.0,4.6,11.0,330.0,415.66,346.8
2016,12,16,13,15,567.0,135.5,4.55,11.0,389.0,536.87,449.21
2016,12,16,13,30,847.0,76.0,4.5,11.0,448.0,639.98,533.99
2016,12,16,13,45,831.5,75.0,4.5,11.0,423.0,610.39,509.36
2016,12,16,14,0,816.0,74.0,4.5,11.0,398.0,578.75,483.33
2016,12,16,14,15,796.0,71.5,4.4,10.5,368.0,541.08,452.5
2016,12,16,14,30,776.0,69.0,4.3,10.0,338.0,502.12,419.89
2016,12,16,14,45,745.5,66.0,4.2,10.0,302.0,456.36,380.15
2016,12,16,15,0,715.0,63.0,4.1,10.0,266.0,410.64,339.53
2016,12,16,15,15,670.0,58.0,3.75,9.5,226.5,359.23,293.66
2016,12,16,15,30,625.0,53.0,3.4,9.0,187.0,307.79,246.89
2016,12,16,15,45,556.0,46.5,3.05,9.0,146.5,249.15,193.45
2016,12,16,16,0,487.0,40.0,2.7,9.0,106.0,195.68,144.14
2016,12,16,16,15,243.5,36.0,2.55,8.5,69.0,108.6,71.79
2016,12,16,16,30,0.0,32.0,2.4,8.0,32.0,34.9,0.0
2016,12,16,16,45,0.0,16.0,2.25,7.5,16.0,15.73,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,15,113.0,6.5,1.2,1.5,9.5,0.0,0.0
2016,12,17,7,30,226.0,13.0,1.2,2.0,19.0,49.72,0.0
2016,12,17,7,45,371.0,22.5,1.3,3.0,54.5,109.03,49.37
2016,12,17,8,0,516.0,32.0,1.4,4.0,90.0,177.81,125.33
2016,12,17,8,15,593.0,38.5,1.55,4.5,132.0,233.88,178.23
2016,12,17,8,30,670.0,45.0,1.7,5.0,174.0,295.92,234.87
2016,12,17,8,45,717.5,49.0,1.9,5.5,215.5,349.01,283.96
2016,12,17,9,0,765.0,53.0,2.1,6.0,257.0,404.36,333.8
2016,12,17,9,15,795.5,56.0,2.2,6.5,294.5,452.34,376.21
2016,12,17,9,30,826.0,59.0,2.3,7.0,332.0,500.43,417.44
2016,12,17,9,45,847.0,61.5,2.4,7.5,365.0,542.51,452.71
2016,12,17,10,0,868.0,64.0,2.5,8.0,398.0,583.39,486.08
2016,12,17,10,15,882.0,65.5,2.5,8.0,424.5,613.84,511.1
2016,12,17,10,30,896.0,67.0,2.5,8.0,451.0,645.47,536.43
2016,12,17,10,45,904.0,68.5,2.55,8.5,470.5,670.87,555.69
2016,12,17,11,0,912.0,70.0,2.6,9.0,490.0,693.48,572.1
2016,12,17,11,15,917.0,70.5,2.6,9.0,502.5,709.97,584.02
2016,12,17,11,30,922.0,71.0,2.6,9.0,515.0,723.32,593.66
2016,12,17,11,45,922.5,71.5,2.6,9.5,519.5,730.31,597.53
2016,12,17,12,0,923.0,72.0,2.6,10.0,524.0,733.98,599.04
2016,12,17,12,15,921.5,72.0,2.55,10.0,521.0,732.32,597.48
2016,12,17,12,30,920.0,72.0,2.5,10.0,518.0,727.32,593.58
2016,12,17,12,45,910.5,73.0,2.5,10.0,506.5,714.7,584.39
2016,12,17,13,0,901.0,74.0,2.5,10.0,495.0,699.01,573.01
2016,12,17,13,15,892.5,72.5,2.4,10.0,477.5,682.14,559.98
2016,12,17,13,30,884.0,71.0,2.3,10.0,460.0,658.3,540.93
2016,12,17,13,45,870.5,69.5,2.25,10.0,435.0,628.7,517.44
2016,12,17,14,0,857.0,68.0,2.2,10.0,410.0,596.83,491.81
2016,12,17,14,15,837.0,66.0,2.05,10.0,378.5,558.68,460.28
2016,12,17,14,30,817.0,64.0,1.9,10.0,347.0,519.13,427.02
2016,12,17,14,45,788.0,61.0,1.75,10.0,310.5,472.84,387.67
2016,12,17,15,0,759.0,58.0,1.6,10.0,274.0,426.39,347.26
2016,12,17,15,15,715.5,54.0,1.4,9.0,234.0,372.88,301.21
2016,12,17,15,30,672.0,50.0,1.2,8.0,194.0,321.11,255.25
2016,12,17,15,45,602.5,44.0,1.05,7.5,152.0,260.64,201.28
2016,12,17,16,0,533.0,38.0,0.9,7.0,110.0,207.63,152.8
2016,12,17,16,15,266.5,36.0,0.95,6.5,72.0,114.5,76.33
2016,12,17,16,30,0.0,34.0,1.0,6.0,34.0,37.56,0.0
2016,12,17,16,45,0.0,17.0,1.05,6.0,17.0,16.71,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,108.5,6.0,1.15,0.5,8.5,0.0,0.0
2016,12,18,7,30,217.0,12.0,1.3,1.0,17.0,46.9,0.0
2016,12,18,7,45,365.5,21.5,1.5,2.0,52.5,106.08,45.34
2016,12,18,8,0,514.0,31.0,1.7,3.0,88.0,175.43,123.54
2016,12,18,8,15,592.5,37.0,1.7,3.5,129.5,231.19,176.48
2016,12,18,8,30,671.0,43.0,1.7,4.0,171.0,293.06,233.1
2016,12,18,8,45,721.5,47.0,1.7,4.5,213.0,347.27,282.95
2016,12,18,9,0,772.0,51.0,1.7,5.0,255.0,404.05,333.57
2016,12,18,9,15,803.5,53.5,1.7,5.5,293.0,452.18,375.79
2016,12,18,9,30,835.0,56.0,1.7,6.0,331.0,500.5,416.76
2016,12,18,9,45,855.5,59.0,1.75,6.5,364.5,543.21,452.18
2016,12,18,10,0,876.0,62.0,1.8,7.0,398.0,581.38,483.12
2016,12,18,10,15,891.0,63.5,1.8,7.5,425.0,616.01,510.16
2016,12,18,10,30,906.0,65.0,1.8,8.0,452.0,648.56,534.89
2016,12,18,10,45,916.0,66.0,1.85,8.5,472.5,674.96,554.72
2016,12,18,11,0,926.0,67.0,1.9,9.0,493.0,698.63,571.62
2016,12,18,11,15,932.0,67.5,1.9,9.0,506.0,716.08,584.03
2016,12,18,11,30,938.0,68.0,1.9,9.0,519.0,730.39,594.19
2016,12,18,11,45,940.0,68.5,1.95,9.5,524.5,738.65,599.27
2016,12,18,12,0,942.0,69.0,2.0,10.0,530.0,743.53,602.01
2016,12,18,12,15,941.0,69.0,2.05,10.0,527.0,742.31,601.47
2016,12,18,12,30,940.0,69.0,2.1,10.0,524.0,737.7,598.58
2016,12,18,12,45,935.5,68.5,2.2,10.0,513.5,726.71,591.41
2016,12,18,13,0,931.0,68.0,2.3,10.0,503.0,712.47,581.87
2016,12,18,13,15,922.5,67.0,2.35,10.0,485.0,691.83,567.2
2016,12,18,13,30,914.0,66.0,2.4,10.0,467.0,668.3,549.5
2016,12,18,13,45,900.0,64.5,2.5,10.0,441.5,638.02,526.22
