Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,14,0,886.0,63.0,2.6,10.0,416.0,605.44,500.61
2016,12,18,14,15,867.0,61.0,2.5,10.0,385.0,570.63,471.68
2016,12,18,14,30,848.0,59.0,2.4,10.0,354.0,530.8,438.24
2016,12,18,14,45,819.0,56.5,2.3,10.0,317.0,484.12,398.54
2016,12,18,15,0,790.0,54.0,2.2,10.0,280.0,437.2,357.62
2016,12,18,15,15,748.5,50.5,1.9,9.0,239.5,383.96,311.27
2016,12,18,15,30,707.0,47.0,1.6,8.0,199.0,332.23,264.82
2016,12,18,15,45,640.0,41.5,1.35,7.0,156.5,271.64,210.54
2016,12,18,16,0,573.0,36.0,1.1,6.0,114.0,215.73,159.35
2016,12,18,16,15,454.5,27.5,1.1,5.5,75.5,149.62,98.66
2016,12,18,16,30,336.0,19.0,1.1,5.0,37.0,90.52,6.09
2016,12,18,16,45,168.0,9.5,1.15,4.5,18.5,34.1,0.0
2016,12,18,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,88.0,6.0,1.15,1.5,8.0,0.0,0.0
2016,12,19,7,30,176.0,12.0,1.3,2.0,16.0,39.97,0.0
2016,12,19,7,45,320.0,22.0,1.45,2.5,49.5,97.97,39.24
2016,12,19,8,0,464.0,32.0,1.6,3.0,83.0,165.16,116.26
2016,12,19,8,15,544.0,38.5,1.65,3.5,123.5,216.87,165.5
2016,12,19,8,30,624.0,45.0,1.7,4.0,164.0,277.57,220.9
2016,12,19,8,45,675.0,49.5,1.75,4.5,204.5,330.53,269.66
2016,12,19,9,0,726.0,54.0,1.8,5.0,245.0,386.2,319.48
2016,12,19,9,15,758.5,57.0,1.85,5.5,282.5,433.67,361.4
2016,12,19,9,30,791.0,60.0,1.9,6.0,320.0,481.53,402.35
2016,12,19,9,45,813.5,62.5,2.0,7.0,352.5,523.37,436.74
2016,12,19,10,0,836.0,65.0,2.1,8.0,385.0,564.22,469.28
2016,12,19,10,15,851.0,66.5,2.2,8.5,411.0,598.09,496.37
2016,12,19,10,30,866.0,68.0,2.3,9.0,437.0,629.97,521.34
2016,12,19,10,45,874.5,69.5,2.4,9.5,457.0,655.43,540.86
2016,12,19,11,0,883.0,71.0,2.5,10.0,477.0,674.16,554.91
2016,12,19,11,15,888.5,72.0,2.45,10.0,489.5,691.36,567.14
2016,12,19,11,30,894.0,73.0,2.4,10.0,502.0,705.56,577.11
2016,12,19,11,45,895.5,73.5,2.4,10.5,507.0,713.28,581.52
2016,12,19,12,0,897.0,74.0,2.4,11.0,512.0,717.78,583.66
2016,12,19,12,15,896.0,74.0,2.4,11.0,509.5,716.7,582.83
2016,12,19,12,30,895.0,74.0,2.4,11.0,507.0,712.37,579.73
2016,12,19,12,45,890.0,73.5,2.45,11.0,497.0,701.5,572.14
2016,12,19,13,0,885.0,73.0,2.5,11.0,487.0,687.54,562.33
2016,12,19,13,15,697.5,105.5,2.45,11.0,425.0,593.99,488.4
2016,12,19,13,30,510.0,138.0,2.4,11.0,363.0,493.15,407.39
2016,12,19,13,45,545.5,122.5,2.35,11.0,351.0,486.38,402.89
2016,12,19,14,0,581.0,107.0,2.3,11.0,339.0,479.57,397.34
2016,12,19,14,15,690.0,85.5,2.1,10.5,340.5,500.8,414.27
2016,12,19,14,30,799.0,64.0,1.9,10.0,342.0,511.05,421.25
2016,12,19,14,45,770.5,61.0,1.75,10.0,306.0,465.72,382.33
2016,12,19,15,0,742.0,58.0,1.6,10.0,270.0,420.24,342.74
2016,12,19,15,15,698.5,54.0,1.4,9.5,230.5,367.44,296.79
2016,12,19,15,30,655.0,50.0,1.2,9.0,191.0,316.4,251.16
2016,12,19,15,45,586.0,44.0,1.05,8.5,150.5,256.77,198.17
2016,12,19,16,0,517.0,38.0,0.9,8.0,110.0,204.51,150.64
2016,12,19,16,15,399.5,29.0,0.9,7.5,72.5,140.72,93.19
2016,12,19,16,30,282.0,20.0,0.9,7.0,35.0,83.0,9.47
2016,12,19,16,45,141.0,10.0,0.95,6.5,17.5,30.82,0.0
2016,12,19,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,72.5,5.5,1.2,2.5,7.0,0.0,0.0
2016,12,20,7,30,145.0,11.0,1.3,3.0,14.0,33.79,0.0
2016,12,20,7,45,286.0,21.5,1.4,4.0,46.0,89.61,32.88
2016,12,20,8,0,427.0,32.0,1.5,5.0,78.0,154.91,107.87
2016,12,20,8,15,508.0,38.5,1.5,5.5,117.0,207.29,156.97
2016,12,20,8,30,589.0,45.0,1.5,6.0,156.0,266.42,210.33
2016,12,20,8,45,638.0,49.5,1.55,6.5,195.0,315.0,254.98
2016,12,20,9,0,687.0,54.0,1.6,7.0,234.0,368.25,302.38
2016,12,20,9,15,719.5,57.5,1.55,7.5,270.5,414.79,342.86
2016,12,20,9,30,752.0,61.0,1.5,8.0,307.0,461.83,382.37
2016,12,20,9,45,778.5,62.5,1.5,8.5,339.0,503.47,416.6
2016,12,20,10,0,805.0,64.0,1.5,9.0,371.0,544.45,449.3
2016,12,20,10,15,820.0,65.5,1.55,9.5,397.0,577.54,475.29
2016,12,20,10,30,835.0,67.0,1.6,10.0,423.0,608.74,499.27
2016,12,20,10,45,844.5,68.0,1.65,11.0,442.0,633.7,517.06
2016,12,20,11,0,854.0,69.0,1.7,12.0,461.0,652.07,529.57
2016,12,20,11,15,860.0,70.0,1.7,12.0,473.5,669.31,541.87
2016,12,20,11,30,866.0,71.0,1.7,12.0,486.0,683.66,552.05
2016,12,20,11,45,868.0,71.5,1.75,12.5,491.0,691.64,556.97
2016,12,20,12,0,870.0,72.0,1.8,13.0,496.0,696.51,559.74
2016,12,20,12,15,869.0,71.5,1.85,13.0,494.0,694.96,558.93
2016,12,20,12,30,868.0,71.0,1.9,13.0,492.0,690.26,555.96
2016,12,20,12,45,858.5,72.0,1.95,13.5,481.5,678.36,546.73
2016,12,20,13,0,849.0,73.0,2.0,14.0,471.0,667.71,538.58
2016,12,20,13,15,840.5,72.0,2.05,14.0,454.0,648.37,524.58
2016,12,20,13,30,832.0,71.0,2.1,14.0,437.0,626.36,508.0
2016,12,20,13,45,818.5,69.5,2.15,14.0,413.5,598.14,486.36
2016,12,20,14,0,805.0,68.0,2.2,14.0,390.0,567.83,462.67
2016,12,20,14,15,785.5,66.0,2.05,13.5,360.5,531.65,433.86
2016,12,20,14,30,766.0,64.0,1.9,13.0,331.0,494.17,403.36
2016,12,20,14,45,738.5,60.5,1.75,13.0,296.5,449.96,366.1
2016,12,20,15,0,711.0,57.0,1.6,13.0,262.0,405.61,327.87
2016,12,20,15,15,668.5,53.0,1.45,12.0,223.5,354.49,284.44
2016,12,20,15,30,626.0,49.0,1.3,11.0,185.0,305.12,241.17
2016,12,20,15,45,562.5,43.0,1.15,10.5,146.0,250.6,192.63
2016,12,20,16,0,499.0,37.0,1.0,10.0,107.0,198.91,145.88
2016,12,20,16,15,385.0,28.5,1.0,9.5,71.0,137.23,90.8
2016,12,20,16,30,271.0,20.0,1.0,9.0,35.0,81.49,13.18
2016,12,20,16,45,135.5,10.0,1.05,8.5,17.5,30.21,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,5.5,0.85,7.5,5.5,0.0,0.0
2016,12,21,7,30,0.0,11.0,1.0,8.0,11.0,10.81,0.0
2016,12,21,7,45,131.5,23.0,1.15,8.5,37.0,58.18,18.49
2016,12,21,8,0,263.0,35.0,1.3,9.0,63.0,114.97,79.19
2016,12,21,8,15,319.5,47.0,1.4,9.0,96.5,157.74,118.8
2016,12,21,8,30,376.0,59.0,1.5,9.0,130.0,205.45,161.65
2016,12,21,8,45,411.0,69.5,1.6,9.5,163.0,247.44,199.53
2016,12,21,9,0,446.0,80.0,1.7,10.0,196.0,291.6,238.48
2016,12,21,9,15,468.5,89.5,1.75,10.5,227.5,330.51,272.25
2016,12,21,9,30,491.0,99.0,1.8,11.0,259.0,369.94,305.54
2016,12,21,9,45,512.0,106.0,1.9,11.5,287.5,405.95,335.43
2016,12,21,10,0,533.0,113.0,2.0,12.0,316.0,441.83,364.55
2016,12,21,10,15,548.0,117.0,2.0,12.5,338.5,470.29,386.96
2016,12,21,10,30,563.0,121.0,2.0,13.0,361.0,500.94,410.53
2016,12,21,10,45,563.0,129.0,2.05,13.5,378.0,518.94,423.95
2016,12,21,11,0,563.0,137.0,2.1,14.0,395.0,538.17,438.05
2016,12,21,11,15,700.0,106.0,2.1,14.0,436.0,608.39,493.8
2016,12,21,11,30,837.0,75.0,2.1,14.0,477.0,672.43,542.93
2016,12,21,11,45,840.0,75.5,2.1,14.5,482.5,681.07,547.58
2016,12,21,12,0,843.0,76.0,2.1,15.0,488.0,686.68,550.53
2016,12,21,12,15,842.5,76.0,2.1,15.0,486.0,686.17,550.11
2016,12,21,12,30,842.0,76.0,2.1,15.0,484.0,682.58,547.58
2016,12,21,12,45,839.5,75.0,2.15,15.0,475.0,673.38,541.32
2016,12,21,13,0,837.0,74.0,2.2,15.0,466.0,661.2,532.95
2016,12,21,13,15,829.5,73.0,2.15,15.0,450.0,642.78,518.99
2016,12,21,13,30,822.0,72.0,2.1,15.0,434.0,621.7,502.59
2016,12,21,13,45,812.0,69.5,2.1,15.5,411.0,594.8,480.93
2016,12,21,14,0,802.0,67.0,2.1,16.0,388.0,565.67,457.25
2016,12,21,14,15,783.5,65.0,2.0,15.5,359.0,530.21,429.45
2016,12,21,14,30,765.0,63.0,1.9,15.0,330.0,493.4,399.91
2016,12,21,14,45,740.0,59.5,1.85,15.0,296.5,450.53,364.31
2016,12,21,15,0,715.0,56.0,1.8,15.0,263.0,407.34,327.51
2016,12,21,15,15,674.0,52.0,1.6,14.0,225.0,356.73,284.61
2016,12,21,15,30,633.0,48.0,1.4,13.0,187.0,307.74,241.79
2016,12,21,15,45,570.0,42.5,1.2,12.5,147.5,251.61,192.19
2016,12,21,16,0,507.0,37.0,1.0,12.0,108.0,202.1,147.41
2016,12,21,16,15,396.5,28.5,1.05,11.5,72.0,140.74,92.99
2016,12,21,16,30,286.0,20.0,1.1,11.0,36.0,85.2,17.84
2016,12,21,16,45,143.0,10.0,1.15,10.5,18.0,31.56,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,62.0,5.5,1.55,7.0,6.5,0.0,0.0
2016,12,22,7,30,124.0,11.0,1.5,7.0,13.0,30.08,0.0
2016,12,22,7,45,271.5,22.0,1.5,7.5,45.0,85.77,25.79
2016,12,22,8,0,419.0,33.0,1.5,8.0,77.0,152.55,104.24
2016,12,22,8,15,504.0,40.5,1.45,8.0,117.0,206.73,154.7
2016,12,22,8,30,589.0,48.0,1.4,8.0,157.0,268.08,209.61
2016,12,22,8,45,644.0,52.5,1.35,8.5,197.5,320.86,257.04
2016,12,22,9,0,699.0,57.0,1.3,9.0,238.0,374.92,304.32
2016,12,22,9,15,732.5,60.5,1.25,9.5,275.0,422.52,345.11
2016,12,22,9,30,766.0,64.0,1.2,10.0,312.0,470.65,384.88
2016,12,22,9,45,790.0,66.0,1.15,11.0,345.0,512.13,417.37
2016,12,22,10,0,814.0,68.0,1.1,12.0,378.0,552.77,447.98
2016,12,22,10,15,829.0,70.0,1.15,12.5,404.0,586.87,474.17
2016,12,22,10,30,844.0,72.0,1.2,13.0,430.0,619.07,498.35
2016,12,22,10,45,854.5,73.0,1.25,13.5,450.0,645.07,517.45
2016,12,22,11,0,865.0,74.0,1.3,14.0,470.0,668.55,534.38
2016,12,22,11,15,871.0,75.0,1.35,14.0,483.0,686.27,547.37
2016,12,22,11,30,877.0,76.0,1.4,14.0,496.0,701.04,558.07
2016,12,22,11,45,879.0,76.0,1.5,14.5,501.5,708.79,563.2
2016,12,22,12,0,881.0,76.0,1.6,15.0,507.0,713.36,566.16
2016,12,22,12,15,880.0,76.0,1.65,15.0,505.0,712.6,565.99
2016,12,22,12,30,879.0,76.0,1.7,15.0,503.0,708.63,563.64
2016,12,22,12,45,878.0,74.5,1.75,15.5,493.5,699.71,556.76
2016,12,22,13,0,877.0,73.0,1.8,16.0,484.0,687.64,547.71
2016,12,22,13,15,869.0,72.0,1.7,15.5,467.5,668.4,534.22
2016,12,22,13,30,861.0,71.0,1.6,15.0,451.0,646.38,517.93
2016,12,22,13,45,849.0,69.5,1.55,15.0,427.0,618.65,496.52
2016,12,22,14,0,837.0,68.0,1.5,15.0,403.0,588.63,473.05
2016,12,22,14,15,817.5,65.5,1.3,15.0,373.0,551.11,442.48
2016,12,22,14,30,798.0,63.0,1.1,15.0,343.0,512.19,410.3
2016,12,22,14,45,769.5,60.5,0.95,15.0,307.5,467.6,373.4
2016,12,22,15,0,741.0,58.0,0.8,15.0,272.0,422.81,335.5
2016,12,22,15,15,698.5,53.5,0.75,14.5,233.0,369.95,291.53
2016,12,22,15,30,656.0,49.0,0.7,14.0,194.0,318.77,247.6
2016,12,22,15,45,587.0,43.5,0.7,13.5,153.0,259.48,196.65
2016,12,22,16,0,518.0,38.0,0.7,13.0,112.0,207.37,150.63
2016,12,22,16,15,405.0,29.5,0.7,12.5,75.0,144.66,95.7
2016,12,22,16,30,292.0,21.0,0.7,12.0,38.0,88.2,22.55
2016,12,22,16,45,146.0,10.5,0.75,12.0,19.0,32.75,0.0
2016,12,22,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,2.5,17.5,4.8,9.0,18.0,17.4,1.14
2016,12,23,8,0,5.0,35.0,4.9,9.0,36.0,36.73,23.89
2016,12,23,8,15,19.0,51.5,4.95,9.0,55.0,60.45,45.02
2016,12,23,8,30,33.0,68.0,5.0,9.0,74.0,83.61,65.47
2016,12,23,8,45,40.5,84.5,5.05,9.5,93.5,105.41,84.71
2016,12,23,9,0,48.0,101.0,5.1,10.0,113.0,127.81,104.27
2016,12,23,9,15,53.0,116.0,5.0,10.0,131.5,147.82,121.74
2016,12,23,9,30,58.0,131.0,4.9,10.0,150.0,168.2,139.31
2016,12,23,9,45,62.5,144.0,4.85,10.5,166.5,186.27,154.45
2016,12,23,10,0,67.0,157.0,4.8,11.0,183.0,204.59,169.59
2016,12,23,10,15,33.5,100.0,4.6,11.0,113.0,121.58,99.15
2016,12,23,10,30,0.0,43.0,4.4,11.0,43.0,41.53,30.13
2016,12,23,10,45,52.5,122.0,4.2,11.5,146.0,158.7,130.71
2016,12,23,11,0,105.0,201.0,4.0,12.0,249.0,283.32,234.1
2016,12,23,11,15,52.5,105.0,4.0,12.0,129.0,141.77,115.93
2016,12,23,11,30,0.0,9.0,4.0,12.0,9.0,8.69,1.79
2016,12,23,11,45,0.0,12.0,4.0,12.5,12.0,11.58,4.26
2016,12,23,12,0,0.0,15.0,4.0,13.0,15.0,14.48,6.72
2016,12,23,12,15,0.0,18.5,4.25,12.5,18.5,17.86,9.63
2016,12,23,12,30,0.0,22.0,4.5,12.0,22.0,21.24,12.55
2016,12,23,12,45,164.0,106.0,4.75,12.0,183.0,232.89,195.55
2016,12,23,13,0,328.0,190.0,5.0,12.0,344.0,438.53,365.77
2016,12,23,13,15,164.0,136.5,5.0,12.0,213.5,263.66,219.94
2016,12,23,13,30,0.0,83.0,5.0,12.0,83.0,80.39,62.94
2016,12,23,13,45,0.0,49.0,5.0,12.0,49.0,47.34,34.97
2016,12,23,14,0,0.0,15.0,5.0,12.0,15.0,14.47,6.82
2016,12,23,14,15,0.0,13.5,4.85,11.5,13.5,13.02,5.6
2016,12,23,14,30,0.0,12.0,4.7,11.0,12.0,11.57,4.38
2016,12,23,14,45,0.0,11.0,4.55,11.0,11.0,10.61,3.55
2016,12,23,15,0,0.0,10.0,4.4,11.0,10.0,9.64,2.71
2016,12,23,15,15,0.0,8.5,4.05,10.5,8.5,8.19,1.46
2016,12,23,15,30,0.0,7.0,3.7,10.0,7.0,6.75,0.19
2016,12,23,15,45,0.0,5.5,3.35,10.0,5.5,5.3,0.0
2016,12,23,16,0,0.0,4.0,3.0,10.0,4.0,3.85,0.0
2016,12,23,16,15,0.0,2.5,2.75,9.5,2.5,2.41,0.0
2016,12,23,16,30,0.0,1.0,2.5,9.0,1.0,0.96,0.0
2016,12,23,16,45,0.0,0.5,2.3,8.5,0.5,0.49,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,211.5,15.5,1.6,6.5,37.5,65.49,14.56
2016,12,24,8,0,423.0,31.0,1.7,7.0,75.0,150.28,102.06
2016,12,24,8,15,508.5,38.0,1.9,7.0,114.5,203.98,152.76
2016,12,24,8,30,594.0,45.0,2.1,7.0,154.0,262.82,206.36
2016,12,24,8,45,651.0,49.0,2.35,7.5,195.0,316.23,255.37
2016,12,24,9,0,708.0,53.0,2.6,8.0,236.0,372.92,306.23
2016,12,24,9,15,742.0,56.0,2.65,8.0,273.0,420.54,349.02
2016,12,24,9,30,776.0,59.0,2.7,8.0,310.0,468.74,391.2
2016,12,24,9,45,803.5,60.5,2.8,8.5,343.5,511.92,427.71
2016,12,24,10,0,831.0,62.0,2.9,9.0,377.0,554.48,462.78
2016,12,24,10,15,846.5,63.5,2.95,9.0,404.0,588.89,491.27
2016,12,24,10,30,862.0,65.0,3.0,9.0,431.0,617.69,514.96
2016,12,24,10,45,873.0,66.0,3.1,9.5,451.5,644.38,535.73
2016,12,24,11,0,884.0,67.0,3.2,10.0,472.0,668.55,553.92
2016,12,24,11,15,890.5,67.5,3.2,10.0,485.0,686.38,567.04
2016,12,24,11,30,897.0,68.0,3.2,10.0,498.0,701.23,577.94
2016,12,24,11,45,899.5,68.5,3.25,10.0,504.0,710.21,584.67
2016,12,24,12,0,902.0,69.0,3.3,10.0,510.0,715.98,589.1
2016,12,24,12,15,901.5,69.0,3.3,10.0,508.5,715.79,588.91
2016,12,24,12,30,901.0,69.0,3.3,10.0,507.0,712.34,586.39
2016,12,24,12,45,890.5,70.5,3.3,10.0,496.5,700.5,577.59
2016,12,24,13,0,880.0,72.0,3.3,10.0,486.0,685.65,566.62
2016,12,24,13,15,872.0,71.0,3.25,10.0,469.5,670.73,555.43
2016,12,24,13,30,864.0,70.0,3.2,10.0,453.0,648.84,537.95
2016,12,24,13,45,853.5,68.0,3.15,10.0,429.5,621.57,516.07
2016,12,24,14,0,843.0,66.0,3.1,10.0,406.0,591.93,491.95
2016,12,24,14,15,824.5,64.0,2.95,10.0,376.5,555.52,461.66
2016,12,24,14,30,806.0,62.0,2.8,10.0,347.0,517.62,429.58
2016,12,24,14,45,779.5,59.0,2.65,10.0,312.0,473.28,391.64
2016,12,24,15,0,753.0,56.0,2.5,10.0,277.0,428.59,352.5
2016,12,24,15,15,712.5,52.5,2.15,9.0,238.0,377.24,307.79
2016,12,24,15,30,672.0,49.0,1.8,8.0,199.0,327.33,263.02
2016,12,24,15,45,608.0,43.5,1.45,7.5,158.0,268.95,210.24
2016,12,24,16,0,544.0,38.0,1.1,7.0,117.0,214.95,160.63
2016,12,24,16,15,431.5,29.5,1.1,6.5,79.0,152.92,104.91
2016,12,24,16,30,319.0,21.0,1.1,6.0,41.0,95.48,33.55
2016,12,24,16,45,159.5,10.5,1.1,6.0,20.5,35.42,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,45,207.5,15.5,1.25,4.5,36.5,64.28,12.51
2016,12,25,8,0,415.0,31.0,1.3,5.0,73.0,147.73,100.63
2016,12,25,8,15,501.0,38.0,1.5,5.5,113.0,201.13,151.07
2016,12,25,8,30,587.0,45.0,1.7,6.0,153.0,261.87,205.94
2016,12,25,8,45,641.5,49.5,1.9,7.0,193.0,312.38,252.1
2016,12,25,9,0,696.0,54.0,2.1,8.0,233.0,368.16,301.54
2016,12,25,9,15,730.0,57.5,2.15,8.0,270.5,415.93,344.21
2016,12,25,9,30,764.0,61.0,2.2,8.0,308.0,464.32,386.3
2016,12,25,9,45,782.0,64.5,2.25,8.5,339.5,504.33,419.89
2016,12,25,10,0,800.0,68.0,2.3,9.0,371.0,543.21,451.61
2016,12,25,10,15,816.0,70.0,2.3,9.5,398.0,577.76,478.95
2016,12,25,10,30,832.0,72.0,2.3,10.0,425.0,610.53,504.2
2016,12,25,10,45,842.5,73.0,2.3,10.5,445.0,636.56,523.73
2016,12,25,11,0,853.0,74.0,2.3,11.0,465.0,660.12,541.0
2016,12,25,11,15,589.0,134.5,2.3,11.0,408.5,564.21,463.27
2016,12,25,11,30,325.0,195.0,2.3,11.0,352.0,445.6,366.4
2016,12,25,11,45,355.0,192.0,2.35,11.0,365.0,465.45,383.47
2016,12,25,12,0,385.0,189.0,2.4,11.0,378.0,484.39,398.94
2016,12,25,12,15,363.5,192.5,2.4,11.0,370.5,473.46,389.8
2016,12,25,12,30,342.0,196.0,2.4,11.0,363.0,461.3,379.84
2016,12,25,12,45,336.5,194.5,2.4,11.0,356.0,453.45,373.65
2016,12,25,13,0,331.0,193.0,2.4,11.0,349.0,444.51,366.55
2016,12,25,13,15,356.5,181.5,2.35,11.0,344.5,443.7,366.46
2016,12,25,13,30,382.0,170.0,2.3,11.0,340.0,440.87,364.6
2016,12,25,13,45,385.0,158.5,2.25,11.0,322.0,429.34,355.24
2016,12,25,14,0,388.0,147.0,2.2,11.0,304.0,408.67,338.62
2016,12,25,14,15,488.5,118.5,2.05,11.0,301.5,423.6,351.13
2016,12,25,14,30,589.0,90.0,1.9,11.0,299.0,434.2,358.96
2016,12,25,14,45,561.5,85.5,1.8,11.0,268.5,394.76,325.32
2016,12,25,15,0,534.0,81.0,1.7,11.0,238.0,355.58,291.53
2016,12,25,15,15,501.5,73.0,1.55,10.0,204.5,311.1,253.58
2016,12,25,15,30,469.0,65.0,1.4,9.0,171.0,267.98,215.71
2016,12,25,15,45,423.5,55.0,1.25,8.5,136.0,219.92,172.75
2016,12,25,16,0,378.0,45.0,1.1,8.0,101.0,175.14,132.0
2016,12,25,16,15,296.0,33.5,1.2,7.5,68.5,123.2,85.56
2016,12,25,16,30,214.0,22.0,1.3,7.0,36.0,75.59,29.04
2016,12,25,16,45,107.0,11.0,1.4,6.5,18.0,27.85,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,7,45,227.5,14.0,1.35,3.0,37.0,65.46,10.89
2016,12,26,8,0,455.0,28.0,1.5,4.0,74.0,151.66,102.6
2016,12,26,8,15,537.5,34.5,1.55,4.5,114.0,205.53,154.2
2016,12,26,8,30,620.0,41.0,1.6,5.0,154.0,266.23,209.45
2016,12,26,8,45,669.5,45.5,1.65,5.5,194.0,318.25,257.47
2016,12,26,9,0,719.0,50.0,1.7,6.0,234.0,372.99,306.61
2016,12,26,9,15,752.0,53.0,1.7,6.5,271.5,420.59,348.59
2016,12,26,9,30,785.0,56.0,1.7,7.0,309.0,468.72,389.62
2016,12,26,9,45,802.5,59.5,1.75,7.5,341.0,509.22,423.5
2016,12,26,10,0,820.0,63.0,1.8,8.0,373.0,548.51,455.44
2016,12,26,10,15,835.5,65.0,1.8,8.5,400.0,583.38,482.84
2016,12,26,10,30,851.0,67.0,1.8,9.0,427.0,616.39,508.09
2016,12,26,10,45,859.0,69.0,1.85,9.5,447.5,642.46,527.75
2016,12,26,11,0,867.0,71.0,1.9,10.0,468.0,665.92,545.09
2016,12,26,11,15,873.0,71.5,1.8,10.0,481.0,679.35,553.97
2016,12,26,11,30,879.0,72.0,1.7,10.0,494.0,693.88,563.6
2016,12,26,11,45,880.5,73.0,1.65,10.5,500.0,702.83,568.42
2016,12,26,12,0,882.0,74.0,1.6,11.0,506.0,708.62,571.02
2016,12,26,12,15,881.0,73.5,1.55,11.0,504.0,707.7,569.83
2016,12,26,12,30,880.0,73.0,1.5,11.0,502.0,703.59,566.47
2016,12,26,12,45,875.5,72.5,1.45,11.5,493.0,693.89,558.11
2016,12,26,13,0,871.0,72.0,1.4,12.0,484.0,681.13,547.67
2016,12,26,13,15,862.5,71.0,1.35,12.0,467.0,666.2,536.75
2016,12,26,13,30,854.0,70.0,1.3,12.0,450.0,644.32,519.86
2016,12,26,13,45,841.5,68.5,1.3,12.0,427.0,616.74,498.89
2016,12,26,14,0,829.0,67.0,1.3,12.0,404.0,586.9,475.82
2016,12,26,14,15,810.0,65.0,1.2,12.0,374.5,550.69,446.68
2016,12,26,14,30,791.0,63.0,1.1,12.0,345.0,513.05,415.88
2016,12,26,14,45,763.5,60.0,1.05,12.0,310.0,468.75,379.52
2016,12,26,15,0,736.0,57.0,1.0,12.0,275.0,424.19,342.02
2016,12,26,15,15,695.5,53.0,1.0,11.0,236.5,372.91,299.51
2016,12,26,15,30,655.0,49.0,1.0,10.0,198.0,323.11,256.66
2016,12,26,15,45,591.0,43.5,1.0,9.5,157.5,265.32,205.93
2016,12,26,16,0,527.0,38.0,1.0,9.0,117.0,214.02,159.65
2016,12,26,16,15,421.0,30.0,1.05,8.5,79.5,152.43,105.08
2016,12,26,16,30,315.0,22.0,1.1,8.0,42.0,97.58,41.12
2016,12,26,16,45,157.5,11.0,1.15,7.5,21.0,36.18,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,193.0,15.5,0.65,4.5,35.0,60.68,8.19
2016,12,27,8,0,386.0,31.0,0.6,5.0,70.0,139.55,94.29
2016,12,27,8,15,472.0,38.5,0.65,5.5,109.0,191.98,143.38
2016,12,27,8,30,558.0,46.0,0.7,6.0,148.0,251.86,196.67
2016,12,27,8,45,616.0,50.5,0.75,6.5,188.0,304.34,243.84
2016,12,27,9,0,674.0,55.0,0.8,7.0,228.0,358.64,291.54
2016,12,27,9,15,709.0,59.0,0.8,7.5,265.0,406.66,332.83
2016,12,27,9,30,744.0,63.0,0.8,8.0,302.0,455.47,373.38
2016,12,27,9,45,770.0,65.0,0.85,8.5,335.0,497.59,407.82
2016,12,27,10,0,796.0,67.0,0.9,9.0,368.0,539.1,440.85
2016,12,27,10,15,812.0,69.0,1.0,9.5,395.0,573.71,468.15
2016,12,27,10,30,828.0,71.0,1.1,10.0,422.0,606.56,493.58
2016,12,27,10,45,837.5,72.5,1.2,11.0,442.0,632.63,512.49
2016,12,27,11,0,847.0,74.0,1.3,12.0,462.0,656.22,529.19
2016,12,27,11,15,853.5,75.0,1.4,12.0,475.5,674.54,543.28
2016,12,27,11,30,860.0,76.0,1.5,12.0,489.0,689.99,555.01
2016,12,27,11,45,862.0,76.5,1.65,12.5,495.0,698.73,561.28
2016,12,27,12,0,864.0,77.0,1.8,13.0,501.0,704.35,565.36
2016,12,27,12,15,863.5,77.0,1.85,13.0,499.5,704.48,565.76
2016,12,27,12,30,863.0,77.0,1.9,13.0,498.0,701.43,563.98
2016,12,27,12,45,855.5,77.5,1.95,13.0,488.5,690.96,556.82
2016,12,27,13,0,848.0,78.0,2.0,13.0,479.0,677.51,547.57
2016,12,27,13,15,839.5,76.5,1.95,13.0,462.5,658.22,533.13
2016,12,27,13,30,831.0,75.0,1.9,13.0,446.0,636.23,516.09
2016,12,27,13,45,819.5,73.5,1.9,13.0,423.5,609.8,495.72
2016,12,27,14,0,808.0,72.0,1.9,13.0,401.0,581.13,473.27
2016,12,27,14,15,788.5,69.5,1.8,12.5,371.5,544.66,444.66
2016,12,27,14,30,769.0,67.0,1.7,12.0,342.0,506.83,414.33
2016,12,27,14,45,739.5,64.5,1.6,12.0,307.5,462.77,377.58
2016,12,27,15,0,710.0,62.0,1.5,12.0,273.0,418.61,339.9
2016,12,27,15,15,668.5,57.5,1.35,11.0,234.5,367.26,296.56
2016,12,27,15,30,627.0,53.0,1.2,10.0,196.0,319.53,254.85
2016,12,27,15,45,561.0,47.5,1.05,9.5,156.0,262.21,204.27
2016,12,27,16,0,495.0,42.0,0.9,9.0,116.0,209.63,157.04
2016,12,27,16,15,388.5,33.0,0.95,8.5,79.5,148.06,103.01
2016,12,27,16,30,282.0,24.0,1.0,8.0,43.0,93.63,42.62
2016,12,27,16,45,141.0,12.0,1.05,7.5,21.5,34.79,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,226.5,14.5,1.7,4.0,37.0,65.77,7.54
2016,12,28,8,0,453.0,29.0,1.9,5.0,74.0,150.96,101.22
2016,12,28,8,15,537.0,35.5,1.95,5.5,114.0,205.22,153.3
2016,12,28,8,30,621.0,42.0,2.0,6.0,154.0,266.4,208.93
2016,12,28,8,45,674.5,46.0,2.05,6.5,195.0,319.54,257.89
2016,12,28,9,0,728.0,50.0,2.1,7.0,236.0,375.71,308.29
2016,12,28,9,15,761.0,53.0,2.1,7.5,273.5,423.78,350.78
2016,12,28,9,30,794.0,56.0,2.1,8.0,311.0,472.36,392.34
2016,12,28,9,45,821.5,57.0,2.15,9.0,345.0,515.82,427.97
2016,12,28,10,0,849.0,58.0,2.2,10.0,379.0,555.34,459.47
2016,12,28,10,15,863.5,59.5,2.25,10.5,406.0,589.79,486.82
2016,12,28,10,30,878.0,61.0,2.3,11.0,433.0,622.28,512.0
2016,12,28,10,45,888.5,62.0,2.35,11.5,454.0,649.4,532.53
2016,12,28,11,0,899.0,63.0,2.4,12.0,475.0,673.95,550.24
2016,12,28,11,15,904.5,63.5,2.4,12.0,488.5,691.76,563.0
2016,12,28,11,30,910.0,64.0,2.4,12.0,502.0,706.53,573.57
2016,12,28,11,45,912.5,64.0,2.4,12.5,508.0,715.46,578.79
2016,12,28,12,0,915.0,64.0,2.4,13.0,514.0,721.13,581.73
2016,12,28,12,15,914.5,64.0,2.4,13.0,512.5,721.39,581.84
2016,12,28,12,30,914.0,64.0,2.4,13.0,511.0,718.32,579.66
2016,12,28,12,45,908.0,64.5,2.45,13.5,501.5,708.73,572.01
2016,12,28,13,0,902.0,65.0,2.5,14.0,492.0,695.97,562.14
2016,12,28,13,15,894.5,64.0,2.5,14.0,476.0,677.39,548.76
2016,12,28,13,30,887.0,63.0,2.5,14.0,460.0,655.92,533.06
2016,12,28,13,45,875.0,61.5,2.5,14.0,436.5,628.29,511.65
2016,12,28,14,0,863.0,60.0,2.5,14.0,413.0,598.28,488.05
2016,12,28,14,15,846.0,58.5,2.35,13.5,384.0,563.23,460.28
2016,12,28,14,30,829.0,57.0,2.2,13.0,355.0,529.68,432.92
2016,12,28,14,45,804.0,54.5,2.1,13.0,320.0,486.05,396.41
2016,12,28,15,0,779.0,52.0,2.0,13.0,285.0,441.88,358.57
2016,12,28,15,15,741.5,48.5,1.75,12.0,246.0,390.83,315.07
2016,12,28,15,30,704.0,45.0,1.5,11.0,207.0,340.92,271.18
2016,12,28,15,45,645.5,40.5,1.25,10.5,166.5,283.95,220.27
2016,12,28,16,0,587.0,36.0,1.0,10.0,126.0,230.8,171.81
2016,12,28,16,15,486.5,28.5,1.05,9.5,87.0,167.86,115.98
2016,12,28,16,30,386.0,21.0,1.1,9.0,48.0,112.11,53.51
2016,12,28,16,45,193.0,10.5,1.15,8.5,24.0,42.18,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,213.5,15.0,2.2,6.5,36.0,63.49,5.55
2016,12,29,8,0,427.0,30.0,2.3,7.0,72.0,147.68,98.51
2016,12,29,8,15,514.5,37.5,2.25,7.0,113.0,202.38,150.69
2016,12,29,8,30,602.0,45.0,2.2,7.0,154.0,262.47,205.34
2016,12,29,8,45,653.5,50.0,2.2,7.5,194.5,315.23,253.77
2016,12,29,9,0,705.0,55.0,2.2,8.0,235.0,370.9,303.49
2016,12,29,9,15,740.0,59.0,2.2,8.5,273.5,420.26,346.85
2016,12,29,9,30,775.0,63.0,2.2,9.0,312.0,470.34,389.43
2016,12,29,9,45,781.5,69.5,2.25,10.0,343.0,508.2,420.35
2016,12,29,10,0,788.0,76.0,2.3,11.0,374.0,544.19,448.71
2016,12,29,10,15,805.5,78.0,2.3,11.5,401.5,579.74,476.62
2016,12,29,10,30,823.0,80.0,2.3,12.0,429.0,613.61,502.51
2016,12,29,10,45,836.5,80.5,2.3,12.5,450.5,641.28,523.13
2016,12,29,11,0,850.0,81.0,2.3,13.0,472.0,666.61,541.58
2016,12,29,11,15,856.5,82.0,2.25,13.5,485.5,685.21,554.17
2016,12,29,11,30,863.0,83.0,2.2,14.0,499.0,700.93,564.0
2016,12,29,11,45,867.0,83.5,2.15,14.5,505.5,711.32,569.91
2016,12,29,12,0,871.0,84.0,2.1,15.0,512.0,718.58,573.61
2016,12,29,12,15,869.5,83.5,2.05,15.0,510.5,717.64,572.48
2016,12,29,12,30,868.0,83.0,2.0,15.0,509.0,713.5,569.2
2016,12,29,12,45,871.0,80.0,1.95,15.5,501.0,706.44,562.87
2016,12,29,13,0,874.0,77.0,1.9,16.0,493.0,696.14,554.33
2016,12,29,13,15,865.5,76.0,1.85,16.0,476.5,677.24,540.61
2016,12,29,13,30,857.0,75.0,1.8,16.0,460.0,655.53,524.08
2016,12,29,13,45,842.5,73.5,1.75,16.0,436.5,626.81,502.06
2016,12,29,14,0,828.0,72.0,1.7,16.0,413.0,595.88,478.08
2016,12,29,14,15,809.0,70.0,1.55,16.0,383.0,559.8,449.17
2016,12,29,14,30,790.0,68.0,1.4,16.0,353.0,522.25,418.62
2016,12,29,14,45,760.0,65.5,1.25,16.0,317.5,477.24,381.71
2016,12,29,15,0,730.0,63.0,1.1,16.0,282.0,432.08,343.89
2016,12,29,15,15,689.0,58.5,1.05,15.0,243.5,380.1,301.46
2016,12,29,15,30,648.0,54.0,1.0,14.0,205.0,331.64,260.36
2016,12,29,15,45,580.5,48.5,1.0,13.5,164.0,272.64,209.68
2016,12,29,16,0,513.0,43.0,1.0,13.0,123.0,218.45,162.08
2016,12,29,16,15,407.0,34.0,1.05,12.5,85.0,155.7,107.91
2016,12,29,16,30,301.0,25.0,1.1,12.0,47.0,100.77,50.72
2016,12,29,16,45,150.5,12.5,1.15,11.5,23.5,37.44,0.0
2016,12,29,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,11.5,1.05,9.5,11.5,11.09,0.0
2016,12,30,8,0,0.0,23.0,1.0,10.0,23.0,22.21,12.06
2016,12,30,8,15,0.0,37.0,1.25,10.5,37.0,36.17,24.82
2016,12,30,8,30,0.0,51.0,1.5,11.0,51.0,50.34,37.3
2016,12,30,8,45,0.0,65.0,1.75,11.5,65.0,64.49,49.63
2016,12,30,9,0,0.0,79.0,2.0,12.0,79.0,78.65,61.79
2016,12,30,9,15,0.0,92.5,2.0,12.5,92.5,92.29,73.34
2016,12,30,9,30,0.0,106.0,2.0,13.0,106.0,105.99,84.73
2016,12,30,9,45,0.5,118.5,2.05,13.5,119.0,118.92,95.34
2016,12,30,10,0,1.0,131.0,2.1,14.0,132.0,131.96,105.89
2016,12,30,10,15,3.0,140.0,2.15,14.5,142.0,142.21,114.06
2016,12,30,10,30,5.0,149.0,2.2,15.0,152.0,152.64,122.32
2016,12,30,10,45,6.5,156.0,2.3,15.5,159.5,160.74,128.62
2016,12,30,11,0,8.0,163.0,2.4,16.0,167.0,168.97,134.99
2016,12,30,11,15,8.5,168.0,2.4,16.0,172.0,174.47,139.34
2016,12,30,11,30,9.0,173.0,2.4,16.0,177.0,180.03,143.76
2016,12,30,11,45,53.5,197.0,2.45,16.0,223.0,244.88,197.3
2016,12,30,12,0,98.0,221.0,2.5,16.0,269.0,304.02,245.34
2016,12,30,12,15,99.5,219.5,2.5,16.0,268.5,303.38,244.66
2016,12,30,12,30,101.0,218.0,2.5,16.0,268.0,302.52,244.06
2016,12,30,12,45,98.5,215.0,2.5,16.0,263.0,296.91,239.61
2016,12,30,13,0,96.0,212.0,2.5,16.0,258.0,291.13,235.06
2016,12,30,13,15,456.0,145.5,2.5,16.0,352.5,480.32,391.59
2016,12,30,13,30,816.0,79.0,2.5,16.0,447.0,634.55,513.48
2016,12,30,13,45,802.0,78.0,2.5,16.0,424.0,607.6,491.39
2016,12,30,14,0,788.0,77.0,2.5,16.0,401.0,578.53,468.66
2016,12,30,14,15,769.0,74.5,2.45,15.5,372.5,542.97,441.15
2016,12,30,14,30,750.0,72.0,2.4,15.0,344.0,506.06,411.91
2016,12,30,14,45,720.0,69.0,2.4,15.0,309.5,461.78,375.49
2016,12,30,15,0,690.0,66.0,2.4,15.0,275.0,419.51,339.72
2016,12,30,15,15,649.5,61.5,2.1,14.0,237.5,369.27,297.31
2016,12,30,15,30,609.0,57.0,1.8,13.0,200.0,320.65,255.05
2016,12,30,15,45,540.0,51.0,1.55,12.5,160.0,262.08,203.84
2016,12,30,16,0,471.0,45.0,1.3,12.0,120.0,208.52,156.32
2016,12,30,16,15,370.0,35.5,1.35,11.5,83.0,148.29,104.11
2016,12,30,16,30,269.0,26.0,1.4,11.0,46.0,95.89,50.88
2016,12,30,16,45,134.5,13.0,1.45,10.5,23.0,35.55,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
